Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,162.5,15.5,2.6,1.5,29.5,11.95,0.0
2016,1,1,8,0,325.0,31.0,2.7,2.0,59.0,24.85,14.55
2016,1,1,8,15,424.0,39.5,2.7,2.5,97.5,30.3,21.61
2016,1,1,8,30,523.0,48.0,2.7,3.0,136.0,35.6,26.99
2016,1,1,8,45,582.0,54.5,2.75,3.5,176.5,47.78,30.3
2016,1,1,9,0,641.0,61.0,2.8,4.0,217.0,84.77,47.0
2016,1,1,9,15,681.0,65.0,2.8,4.5,254.5,122.11,71.66
2016,1,1,9,30,721.0,69.0,2.8,5.0,292.0,161.97,103.09
2016,1,1,9,45,753.5,71.0,2.85,6.0,326.5,203.2,138.42
2016,1,1,10,0,786.0,73.0,2.9,7.0,361.0,243.07,173.77
2016,1,1,10,15,804.0,75.0,2.85,7.0,389.0,280.12,208.3
2016,1,1,10,30,822.0,77.0,2.8,7.0,417.0,316.8,242.45
2016,1,1,10,45,835.0,78.5,2.8,7.5,438.5,350.75,273.65
2016,1,1,11,0,848.0,80.0,2.8,8.0,460.0,383.52,303.29
2016,1,1,11,15,855.0,81.0,2.75,8.0,474.5,412.11,329.48
2016,1,1,11,30,862.0,82.0,2.7,8.0,489.0,438.82,353.58
2016,1,1,11,45,865.5,82.5,2.65,8.5,496.0,461.46,373.26
2016,1,1,12,0,869.0,83.0,2.6,9.0,503.0,481.79,390.57
2016,1,1,12,15,868.5,82.5,2.55,9.0,502.5,496.78,403.98
2016,1,1,12,30,868.0,82.0,2.5,9.0,502.0,509.13,414.98
2016,1,1,12,45,866.5,81.0,2.45,9.0,494.0,517.78,422.79
2016,1,1,13,0,865.0,80.0,2.4,9.0,486.0,523.66,428.2
2016,1,1,13,15,856.5,79.0,2.35,9.0,470.5,523.23,428.43
2016,1,1,13,30,848.0,78.0,2.3,9.0,455.0,520.0,426.28
2016,1,1,13,45,835.5,76.5,2.25,9.0,432.5,511.5,419.77
2016,1,1,14,0,823.0,75.0,2.2,9.0,410.0,500.4,410.98
2016,1,1,14,15,804.0,72.5,2.15,9.0,381.0,482.55,396.58
2016,1,1,14,30,785.0,70.0,2.1,9.0,352.0,462.52,380.07
2016,1,1,14,45,757.5,67.0,2.05,9.0,317.5,435.99,357.94
2016,1,1,15,0,730.0,64.0,2.0,9.0,283.0,407.97,334.02
2016,1,1,15,15,689.0,60.0,1.9,8.5,244.5,373.79,304.91
2016,1,1,15,30,648.0,56.0,1.8,8.0,206.0,337.8,273.45
2016,1,1,15,45,584.0,50.0,1.75,7.5,165.5,290.99,232.52
2016,1,1,16,0,520.0,44.0,1.7,7.0,125.0,246.08,192.17
2016,1,1,16,15,415.5,35.0,1.8,6.5,87.0,187.42,139.78
2016,1,1,16,30,311.0,26.0,1.9,6.0,49.0,132.16,75.23
2016,1,1,16,45,155.5,13.0,2.0,5.5,24.5,52.54,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,30.0,15.5,3.0,2.5,18.0,14.05,0.0
2016,1,2,8,0,60.0,31.0,3.1,3.0,36.0,27.14,16.27
2016,1,2,8,15,88.0,47.5,3.1,3.5,60.0,40.63,30.72
2016,1,2,8,30,116.0,64.0,3.1,4.0,84.0,53.78,43.38
2016,1,2,8,45,131.5,81.0,3.1,4.5,109.0,69.43,53.82
2016,1,2,9,0,147.0,98.0,3.1,5.0,134.0,92.34,70.3
2016,1,2,9,15,157.5,113.5,3.05,5.0,157.5,114.98,88.23
2016,1,2,9,30,168.0,129.0,3.0,5.0,181.0,138.42,107.79
2016,1,2,9,45,183.0,140.5,3.0,5.5,203.0,160.12,125.96
2016,1,2,10,0,198.0,152.0,3.0,6.0,225.0,182.69,145.15
2016,1,2,10,15,225.0,161.5,2.95,6.5,250.5,206.0,164.66
2016,1,2,10,30,252.0,171.0,2.9,7.0,276.0,232.62,187.05
2016,1,2,10,45,264.0,179.0,2.85,7.5,294.0,254.27,205.57
2016,1,2,11,0,276.0,187.0,2.8,8.0,312.0,276.11,224.08
2016,1,2,11,15,329.5,184.5,2.7,8.0,337.5,304.36,247.66
2016,1,2,11,30,383.0,182.0,2.6,8.0,363.0,334.44,272.77
2016,1,2,11,45,262.5,200.0,2.55,8.5,325.0,309.58,253.35
2016,1,2,12,0,142.0,218.0,2.5,9.0,287.0,277.71,227.56
2016,1,2,12,15,138.0,217.5,2.4,9.0,284.5,279.49,229.35
2016,1,2,12,30,134.0,217.0,2.3,9.0,282.0,280.71,230.53
2016,1,2,12,45,232.5,203.5,2.2,9.5,314.0,322.14,264.51
2016,1,2,13,0,331.0,190.0,2.1,10.0,346.0,361.97,296.7
2016,1,2,13,15,192.0,187.5,2.0,10.0,277.5,288.43,236.75
2016,1,2,13,30,53.0,185.0,1.9,10.0,209.0,213.0,174.4
2016,1,2,13,45,173.5,174.5,1.85,10.5,246.5,268.54,221.04
2016,1,2,14,0,294.0,164.0,1.8,11.0,284.0,323.29,265.58
2016,1,2,14,15,147.0,122.5,1.7,11.0,182.5,200.58,164.73
2016,1,2,14,30,0.0,81.0,1.6,11.0,81.0,78.71,61.95
2016,1,2,14,45,0.0,73.5,1.5,11.0,73.5,71.36,55.9
2016,1,2,15,0,0.0,66.0,1.4,11.0,66.0,64.0,49.63
2016,1,2,15,15,0.0,57.0,1.4,10.5,57.0,55.11,42.05
2016,1,2,15,30,0.0,48.0,1.4,10.0,48.0,46.37,34.49
2016,1,2,15,45,0.0,38.5,1.45,9.5,38.5,37.18,26.43
2016,1,2,16,0,0.0,29.0,1.5,9.0,29.0,27.99,18.29
2016,1,2,16,15,0.0,20.0,1.65,8.5,20.0,19.3,10.45
2016,1,2,16,30,0.0,11.0,1.8,8.0,11.0,10.61,1.65
2016,1,2,16,45,0.0,5.5,1.95,7.5,5.5,5.41,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,2.4,5.5,8.5,8.2,0.0
2016,1,3,8,0,0.0,17.0,2.4,6.0,17.0,16.4,7.46
2016,1,3,8,15,0.0,28.0,2.3,6.0,28.0,27.03,18.39
2016,1,3,8,30,0.0,39.0,2.2,6.0,39.0,37.66,28.52
2016,1,3,8,45,0.0,50.5,2.1,6.5,50.5,48.37,36.54
2016,1,3,9,0,0.0,62.0,2.0,7.0,62.0,59.16,46.07
2016,1,3,9,15,0.0,73.0,2.0,7.0,73.0,69.56,55.22
2016,1,3,9,30,0.0,84.0,2.0,7.0,84.0,80.0,64.31
2016,1,3,9,45,0.0,93.5,2.0,7.5,93.5,89.13,72.02
2016,1,3,10,0,0.0,103.0,2.0,8.0,103.0,98.27,79.64
2016,1,3,10,15,16.0,133.5,2.05,8.0,140.0,130.81,106.79
2016,1,3,10,30,32.0,164.0,2.1,8.0,177.0,163.15,133.6
2016,1,3,10,45,63.5,180.0,2.2,8.0,208.5,190.38,155.79
2016,1,3,11,0,95.0,196.0,2.3,8.0,240.0,219.67,179.85
2016,1,3,11,15,245.5,188.0,2.45,8.0,304.0,275.05,224.46
2016,1,3,11,30,396.0,180.0,2.6,8.0,368.0,338.85,276.41
2016,1,3,11,45,198.0,138.0,2.8,8.5,232.0,221.78,181.97
2016,1,3,12,0,0.0,96.0,3.0,9.0,96.0,92.84,74.02
2016,1,3,12,15,40.5,154.5,3.1,9.0,174.0,169.94,139.43
2016,1,3,12,30,81.0,213.0,3.2,9.0,252.0,248.76,204.99
2016,1,3,12,45,83.5,210.0,3.3,9.0,250.0,249.18,205.39
2016,1,3,13,0,86.0,207.0,3.4,9.0,248.0,249.38,205.85
2016,1,3,13,15,153.5,200.0,3.25,9.0,270.0,281.83,233.33
2016,1,3,13,30,221.0,193.0,3.1,9.0,292.0,311.09,257.95
2016,1,3,13,45,386.5,156.0,3.0,9.5,319.0,366.55,303.95
2016,1,3,14,0,552.0,119.0,2.9,10.0,346.0,413.35,341.94
2016,1,3,14,15,484.5,121.0,2.7,10.0,310.5,376.84,311.72
2016,1,3,14,30,417.0,123.0,2.5,10.0,275.0,342.36,283.17
2016,1,3,14,45,389.5,116.0,2.4,10.0,247.0,317.5,262.45
2016,1,3,15,0,362.0,109.0,2.3,10.0,219.0,292.27,241.02
2016,1,3,15,15,339.5,97.0,2.2,9.5,189.5,263.62,216.78
2016,1,3,15,30,317.0,85.0,2.1,9.0,160.0,234.86,191.84
2016,1,3,15,45,274.5,71.5,2.05,9.0,128.0,196.83,158.47
2016,1,3,16,0,232.0,58.0,2.0,9.0,96.0,160.29,125.96
2016,1,3,16,15,176.0,43.5,2.05,8.5,67.0,120.09,90.24
2016,1,3,16,30,120.0,29.0,2.1,8.0,38.0,76.19,45.67
2016,1,3,16,45,60.0,14.5,2.15,8.0,19.0,29.85,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.6,9.5,14.0,13.52,0.0
2016,1,4,8,0,0.0,28.0,2.6,10.0,28.0,26.45,15.16
2016,1,4,8,15,11.5,44.5,2.6,10.0,46.5,41.21,30.41
2016,1,4,8,30,23.0,61.0,2.6,10.0,65.0,54.01,42.57
2016,1,4,8,45,32.5,77.5,2.6,10.5,84.5,68.45,52.75
2016,1,4,9,0,42.0,94.0,2.6,11.0,104.0,85.87,66.71
2016,1,4,9,15,47.0,109.0,2.65,11.0,122.5,102.62,80.5
2016,1,4,9,30,52.0,124.0,2.7,11.0,141.0,119.83,94.83
2016,1,4,9,45,54.0,137.0,2.8,11.5,156.0,135.25,107.65
2016,1,4,10,0,56.0,150.0,2.9,12.0,171.0,150.76,120.52
2016,1,4,10,15,65.0,163.0,2.95,12.0,189.0,168.22,134.96
2016,1,4,10,30,74.0,176.0,3.0,12.0,207.0,186.3,149.92
2016,1,4,10,45,109.0,188.0,3.1,12.5,236.0,211.89,170.29
2016,1,4,11,0,144.0,200.0,3.2,13.0,265.0,240.7,193.39
2016,1,4,11,15,121.0,205.0,3.3,13.0,261.0,242.3,195.34
2016,1,4,11,30,98.0,210.0,3.4,13.0,257.0,241.86,195.47
2016,1,4,11,45,196.0,208.0,3.5,13.5,303.5,287.39,232.1
2016,1,4,12,0,294.0,206.0,3.6,14.0,350.0,337.38,272.2
2016,1,4,12,15,323.5,201.0,3.6,14.0,359.0,353.54,285.69
2016,1,4,12,30,353.0,196.0,3.6,14.0,368.0,369.5,299.11
2016,1,4,12,45,176.5,170.5,3.65,14.0,256.5,258.75,210.1
2016,1,4,13,0,0.0,145.0,3.7,14.0,145.0,141.17,112.83
2016,1,4,13,15,131.5,167.5,3.6,13.5,226.5,237.32,193.77
2016,1,4,13,30,263.0,190.0,3.5,13.0,308.0,333.67,273.15
2016,1,4,13,45,131.5,129.5,3.4,13.0,188.5,200.22,163.72
2016,1,4,14,0,0.0,69.0,3.3,13.0,69.0,66.7,51.24
2016,1,4,14,15,0.0,49.5,3.15,13.0,49.5,47.82,35.34
2016,1,4,14,30,0.0,30.0,3.0,13.0,30.0,28.96,19.25
2016,1,4,14,45,0.0,27.0,2.9,13.0,27.0,26.06,16.79
2016,1,4,15,0,0.0,24.0,2.8,13.0,24.0,23.16,14.31
2016,1,4,15,15,0.0,20.5,2.65,12.5,20.5,19.77,11.41
2016,1,4,15,30,0.0,17.0,2.5,12.0,17.0,16.39,8.49
2016,1,4,15,45,0.0,13.5,2.45,12.0,13.5,13.01,5.51
2016,1,4,16,0,0.0,10.0,2.4,12.0,10.0,9.64,2.52
2016,1,4,16,15,0.0,7.0,2.4,12.0,7.0,6.74,0.0
2016,1,4,16,30,0.0,4.0,2.4,12.0,4.0,3.85,0.0
2016,1,4,16,45,0.0,2.0,2.45,12.0,2.0,1.97,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.0,2.15,10.5,6.0,5.78,0.0
2016,1,5,8,0,0.0,12.0,2.3,11.0,12.0,11.57,3.43
2016,1,5,8,15,0.0,20.5,2.4,11.0,20.5,19.78,11.64
2016,1,5,8,30,0.0,29.0,2.5,11.0,29.0,27.99,19.33
2016,1,5,8,45,0.0,38.0,2.65,11.5,38.0,36.69,25.84
2016,1,5,9,0,0.0,47.0,2.8,12.0,47.0,45.4,33.41
2016,1,5,9,15,0.0,55.0,2.85,12.0,55.0,53.14,40.13
2016,1,5,9,30,0.0,63.0,2.9,12.0,63.0,60.89,46.79
2016,1,5,9,45,0.0,70.5,3.0,12.0,70.5,68.04,52.87
2016,1,5,10,0,0.0,78.0,3.1,12.0,78.0,75.2,58.91
2016,1,5,10,15,13.0,120.0,3.2,12.0,125.5,117.74,94.44
2016,1,5,10,30,26.0,162.0,3.3,12.0,173.0,161.05,130.27
2016,1,5,10,45,13.0,94.0,3.4,12.0,99.5,94.95,75.07
2016,1,5,11,0,0.0,26.0,3.5,12.0,26.0,25.1,15.9
2016,1,5,11,15,0.0,39.5,3.55,12.0,39.5,38.15,27.06
2016,1,5,11,30,0.0,53.0,3.6,12.0,53.0,51.22,38.17
2016,1,5,11,45,0.0,47.0,3.7,12.0,47.0,45.41,33.2
2016,1,5,12,0,0.0,41.0,3.8,12.0,41.0,39.61,28.24
2016,1,5,12,15,0.0,27.5,3.8,12.0,27.5,26.56,17.1
2016,1,5,12,30,0.0,14.0,3.8,12.0,14.0,13.51,5.94
2016,1,5,12,45,0.0,45.5,3.85,12.0,45.5,43.96,31.98
2016,1,5,13,0,0.0,77.0,3.9,12.0,77.0,74.46,57.9
2016,1,5,13,15,4.5,119.0,3.8,12.0,121.0,118.0,94.69
2016,1,5,13,30,9.0,161.0,3.7,12.0,165.0,162.6,132.05
2016,1,5,13,45,4.5,92.0,3.65,12.0,94.0,91.54,72.49
2016,1,5,14,0,0.0,23.0,3.6,12.0,23.0,22.2,13.46
2016,1,5,14,15,0.0,14.5,3.55,12.0,14.5,13.99,6.42
2016,1,5,14,30,0.0,6.0,3.5,12.0,6.0,5.79,0.0
2016,1,5,14,45,0.0,5.5,3.45,12.0,5.5,5.3,0.0
2016,1,5,15,0,0.0,5.0,3.4,12.0,5.0,4.82,0.0
2016,1,5,15,15,0.0,4.0,3.15,11.5,4.0,3.86,0.0
2016,1,5,15,30,0.0,3.0,2.9,11.0,3.0,2.89,0.0
2016,1,5,15,45,0.0,2.5,2.7,11.0,2.5,2.41,0.0
2016,1,5,16,0,0.0,2.0,2.5,11.0,2.0,1.93,0.0
2016,1,5,16,15,0.0,1.0,2.35,10.5,1.0,0.96,0.0
2016,1,5,16,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,16,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,3.65,11.0,7.0,6.75,0.0
2016,1,6,8,0,0.0,14.0,3.6,11.0,14.0,13.5,4.95
2016,1,6,8,15,0.0,24.5,3.55,11.0,24.5,23.65,15.0
2016,1,6,8,30,0.0,35.0,3.5,11.0,35.0,33.8,24.48
2016,1,6,8,45,0.0,45.5,3.45,11.0,45.5,43.96,32.1
2016,1,6,9,0,0.0,56.0,3.4,11.0,56.0,53.86,40.8
2016,1,6,9,15,0.0,66.5,3.35,11.0,66.5,63.77,49.41
2016,1,6,9,30,0.0,77.0,3.3,11.0,77.0,73.71,57.96
2016,1,6,9,45,0.0,85.5,3.25,11.0,85.5,81.86,64.89
2016,1,6,10,0,0.0,94.0,3.2,11.0,94.0,90.03,71.78
2016,1,6,10,15,30.5,134.5,3.2,11.0,147.0,134.18,108.1
2016,1,6,10,30,61.0,175.0,3.2,11.0,200.0,181.59,146.99
2016,1,6,10,45,30.5,152.5,3.25,11.0,165.0,154.57,125.14
2016,1,6,11,0,0.0,130.0,3.3,11.0,130.0,124.8,100.66
2016,1,6,11,15,0.0,142.5,3.35,11.0,142.5,136.9,110.76
2016,1,6,11,30,0.0,155.0,3.4,11.0,155.0,149.1,120.85
2016,1,6,11,45,199.5,171.5,3.45,11.0,270.0,255.22,208.4
2016,1,6,12,0,399.0,188.0,3.5,11.0,385.0,370.38,301.98
2016,1,6,12,15,206.0,183.5,3.4,11.0,285.0,280.92,229.7
2016,1,6,12,30,13.0,179.0,3.3,11.0,185.0,180.22,146.41
2016,1,6,12,45,141.5,192.0,3.25,11.0,259.5,263.11,215.95
2016,1,6,13,0,270.0,205.0,3.2,11.0,334.0,347.67,285.39
2016,1,6,13,15,264.5,199.0,3.1,11.0,322.5,342.06,280.85
2016,1,6,13,30,259.0,193.0,3.0,11.0,311.0,335.48,275.79
2016,1,6,13,45,312.5,175.5,2.95,11.0,310.5,346.31,285.31
2016,1,6,14,0,366.0,158.0,2.9,11.0,310.0,355.46,293.26
2016,1,6,14,15,315.5,153.0,2.85,11.0,278.0,323.66,267.23
2016,1,6,14,30,265.0,148.0,2.8,11.0,246.0,291.88,241.09
2016,1,6,14,45,247.5,138.0,2.8,11.0,223.0,270.85,223.7
2016,1,6,15,0,230.0,128.0,2.8,11.0,200.0,249.6,205.81
2016,1,6,15,15,214.0,113.0,2.75,10.5,173.5,223.24,183.69
2016,1,6,15,30,198.0,98.0,2.7,10.0,147.0,196.83,161.02
2016,1,6,15,45,170.5,82.0,2.65,10.0,118.5,164.8,132.99
2016,1,6,16,0,143.0,66.0,2.6,10.0,90.0,133.65,105.37
2016,1,6,16,15,102.5,49.0,2.55,9.5,64.0,97.91,73.98
2016,1,6,16,30,62.0,32.0,2.5,9.0,38.0,59.16,37.75
2016,1,6,16,45,31.0,16.0,2.5,9.0,19.0,26.92,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,83.5,18.0,0.6,8.5,25.5,14.15,0.0
2016,1,7,8,0,167.0,36.0,0.6,9.0,51.0,28.29,16.83
2016,1,7,8,15,259.5,49.0,0.65,9.0,86.5,37.75,27.61
2016,1,7,8,30,352.0,62.0,0.7,9.0,122.0,46.88,36.46
2016,1,7,8,45,440.0,67.0,0.8,9.5,162.0,56.76,39.19
2016,1,7,9,0,528.0,72.0,0.9,10.0,202.0,87.54,52.19
2016,1,7,9,15,571.0,77.5,0.9,10.0,239.0,121.72,74.4
2016,1,7,9,30,614.0,83.0,0.9,10.0,276.0,158.99,102.94
2016,1,7,9,45,318.0,112.0,0.95,10.5,212.5,156.49,114.43
2016,1,7,10,0,22.0,141.0,1.0,11.0,149.0,137.41,110.52
2016,1,7,10,15,23.0,152.0,1.0,11.0,161.0,149.39,120.5
2016,1,7,10,30,24.0,163.0,1.0,11.0,173.0,161.4,130.36
2016,1,7,10,45,25.5,171.0,1.05,11.0,182.5,170.88,138.11
2016,1,7,11,0,27.0,179.0,1.1,11.0,192.0,180.39,145.88
2016,1,7,11,15,27.5,185.0,1.15,11.0,198.5,187.68,151.83
2016,1,7,11,30,28.0,191.0,1.2,11.0,205.0,194.93,157.76
2016,1,7,11,45,432.5,137.0,1.25,11.5,350.5,326.15,262.72
2016,1,7,12,0,837.0,83.0,1.3,12.0,496.0,471.93,375.97
2016,1,7,12,15,837.0,83.0,1.35,12.0,496.0,487.66,388.82
2016,1,7,12,30,837.0,83.0,1.4,12.0,496.0,500.86,400.48
2016,1,7,12,45,839.0,81.0,1.45,12.0,489.5,510.43,409.17
2016,1,7,13,0,841.0,79.0,1.5,12.0,483.0,517.37,415.66
2016,1,7,13,15,834.0,78.0,1.5,12.0,468.5,518.03,416.89
2016,1,7,13,30,827.0,77.0,1.5,12.0,454.0,515.97,415.87
2016,1,7,13,45,817.0,75.0,1.55,12.0,433.0,508.62,410.87
2016,1,7,14,0,807.0,73.0,1.6,12.0,412.0,498.68,403.64
2016,1,7,14,15,790.0,70.5,1.55,11.5,384.0,482.2,391.35
2016,1,7,14,30,773.0,68.0,1.5,11.0,356.0,463.51,376.96
2016,1,7,14,45,753.5,64.0,1.45,11.0,323.5,439.97,357.67
2016,1,7,15,0,734.0,60.0,1.4,11.0,291.0,414.68,336.45
2016,1,7,15,15,697.5,56.5,1.3,10.5,254.0,380.89,308.28
2016,1,7,15,30,661.0,53.0,1.2,10.0,217.0,346.57,278.84
2016,1,7,15,45,610.5,47.5,1.1,10.0,177.5,304.39,241.79
2016,1,7,16,0,560.0,42.0,1.0,10.0,138.0,265.71,206.67
2016,1,7,16,15,469.5,34.5,1.0,9.5,99.5,210.84,158.6
2016,1,7,16,30,379.0,27.0,1.0,9.0,61.0,160.95,108.13
2016,1,7,16,45,189.5,13.5,1.05,9.0,30.5,74.35,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,28.0,15.5,1.65,5.5,17.5,14.05,0.0
2016,1,8,8,0,56.0,31.0,1.7,6.0,35.0,27.15,16.16
2016,1,8,8,15,82.0,47.5,1.7,6.0,59.0,40.66,30.49
2016,1,8,8,30,108.0,64.0,1.7,6.0,83.0,53.83,43.13
2016,1,8,8,45,122.5,81.0,1.75,6.5,107.5,69.24,53.43
2016,1,8,9,0,137.0,98.0,1.8,7.0,132.0,91.74,69.58
2016,1,8,9,15,145.0,114.0,1.75,7.0,155.0,114.13,87.3
2016,1,8,9,30,153.0,130.0,1.7,7.0,178.0,137.15,106.4
2016,1,8,9,45,156.0,143.5,1.65,7.5,197.0,157.75,123.87
2016,1,8,10,0,159.0,157.0,1.6,8.0,216.0,178.38,141.47
2016,1,8,10,15,236.5,161.5,1.55,8.5,257.0,209.4,165.36
2016,1,8,10,30,314.0,166.0,1.5,9.0,298.0,247.32,195.43
2016,1,8,10,45,307.0,177.0,1.45,9.5,311.5,267.52,212.96
2016,1,8,11,0,300.0,188.0,1.4,10.0,325.0,286.69,229.29
2016,1,8,11,15,209.0,201.5,1.45,10.0,298.5,274.04,221.02
2016,1,8,11,30,118.0,215.0,1.5,10.0,272.0,255.68,207.35
2016,1,8,11,45,62.0,192.5,1.55,10.5,222.5,213.17,172.98
2016,1,8,12,0,6.0,170.0,1.6,11.0,173.0,166.98,134.96
2016,1,8,12,15,80.5,196.5,1.6,11.0,236.5,230.33,187.36
2016,1,8,12,30,155.0,223.0,1.6,11.0,300.0,297.78,242.04
2016,1,8,12,45,185.0,218.0,1.65,11.5,308.5,311.52,252.86
2016,1,8,13,0,215.0,213.0,1.7,12.0,317.0,325.18,263.87
2016,1,8,13,15,208.0,207.0,1.65,12.0,305.0,318.26,258.54
2016,1,8,13,30,201.0,201.0,1.6,12.0,293.0,310.58,252.65
2016,1,8,13,45,202.5,191.0,1.6,12.0,280.0,302.43,246.51
2016,1,8,14,0,204.0,181.0,1.6,12.0,267.0,293.53,239.7
2016,1,8,14,15,104.5,157.0,1.5,11.5,201.0,217.48,177.81
2016,1,8,14,30,5.0,133.0,1.4,11.0,135.0,134.44,108.85
2016,1,8,14,45,2.5,121.0,1.35,11.0,122.0,121.54,98.31
2016,1,8,15,0,0.0,109.0,1.3,11.0,109.0,108.69,87.54
2016,1,8,15,15,0.0,95.0,1.3,10.5,95.0,94.88,76.0
2016,1,8,15,30,0.0,81.0,1.3,10.0,81.0,81.01,64.21
2016,1,8,15,45,0.0,66.0,1.3,10.0,66.0,65.96,51.09
2016,1,8,16,0,0.0,51.0,1.3,10.0,51.0,50.77,37.72
2016,1,8,16,15,0.0,36.5,1.35,9.5,36.5,35.94,24.6
2016,1,8,16,30,0.0,22.0,1.4,9.0,22.0,21.24,10.98
2016,1,8,16,45,0.0,11.0,1.5,9.0,11.0,10.61,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.0,3.05,8.5,12.0,11.58,0.0
2016,1,9,8,0,0.0,24.0,3.1,9.0,24.0,23.1,12.75
2016,1,9,8,15,0.0,40.0,3.1,9.0,40.0,37.63,27.45
2016,1,9,8,30,0.0,56.0,3.1,9.0,56.0,51.93,40.92
2016,1,9,8,45,2.5,72.5,3.1,9.0,73.0,66.7,51.88
2016,1,9,9,0,5.0,89.0,3.1,9.0,90.0,82.34,65.47
2016,1,9,9,15,10.0,103.0,3.05,9.0,106.0,96.51,77.51
2016,1,9,9,30,15.0,117.0,3.0,9.0,122.0,111.14,89.82
2016,1,9,9,45,16.0,128.5,2.95,9.5,134.0,123.28,99.91
2016,1,9,10,0,17.0,140.0,2.9,10.0,146.0,135.45,109.94
2016,1,9,10,15,14.0,147.0,2.75,10.0,152.5,142.57,115.95
2016,1,9,10,30,11.0,154.0,2.6,10.0,159.0,149.37,121.62
2016,1,9,10,45,55.5,177.5,2.5,10.0,203.0,185.7,151.01
2016,1,9,11,0,100.0,201.0,2.4,10.0,247.0,226.46,184.09
2016,1,9,11,15,90.0,206.0,2.25,10.0,248.5,231.46,188.36
2016,1,9,11,30,80.0,211.0,2.1,10.0,250.0,235.66,191.94
2016,1,9,11,45,113.0,217.5,2.0,10.0,273.5,260.54,212.26
2016,1,9,12,0,146.0,224.0,1.9,10.0,297.0,286.21,233.16
2016,1,9,12,15,137.5,224.0,1.8,10.0,292.5,286.49,233.44
2016,1,9,12,30,129.0,224.0,1.7,10.0,288.0,286.07,233.21
2016,1,9,12,45,145.5,221.0,1.6,10.0,292.0,294.74,240.46
2016,1,9,13,0,162.0,218.0,1.5,10.0,296.0,303.24,247.53
2016,1,9,13,15,87.0,193.0,1.35,10.0,235.0,237.8,194.16
2016,1,9,13,30,12.0,168.0,1.2,10.0,174.0,171.15,139.07
2016,1,9,13,45,6.0,138.5,1.1,10.5,141.5,138.76,112.24
2016,1,9,14,0,0.0,109.0,1.0,11.0,109.0,106.28,85.02
2016,1,9,14,15,0.0,96.0,0.95,11.0,96.0,93.47,74.41
2016,1,9,14,30,0.0,83.0,0.9,11.0,83.0,80.61,63.64
2016,1,9,14,45,0.0,75.5,0.85,11.0,75.5,73.25,57.47
2016,1,9,15,0,0.0,68.0,0.8,11.0,68.0,65.89,51.24
2016,1,9,15,15,0.0,59.0,0.8,10.5,59.0,57.02,43.74
2016,1,9,15,30,0.0,50.0,0.8,10.0,50.0,48.31,36.25
2016,1,9,15,45,0.0,41.0,0.85,10.0,41.0,39.6,28.59
2016,1,9,16,0,0.0,32.0,0.9,10.0,32.0,30.89,20.86
2016,1,9,16,15,0.0,23.0,0.9,10.0,23.0,22.19,13.09
2016,1,9,16,30,0.0,14.0,0.9,10.0,14.0,13.5,5.03
2016,1,9,16,45,0.0,7.0,0.95,10.0,7.0,6.75,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,147.0,16.0,2.75,7.5,29.0,12.4,0.0
2016,1,10,8,0,294.0,32.0,2.9,8.0,58.0,25.77,15.03
2016,1,10,8,15,388.5,41.5,2.85,8.0,96.0,32.09,22.71
2016,1,10,8,30,483.0,51.0,2.8,8.0,134.0,38.2,28.79
2016,1,10,8,45,548.0,56.5,2.8,8.5,174.0,48.54,30.92
2016,1,10,9,0,613.0,62.0,2.8,9.0,214.0,83.82,46.19
2016,1,10,9,15,652.5,67.0,2.75,9.0,252.0,121.22,70.87
2016,1,10,9,30,692.0,72.0,2.7,9.0,290.0,161.25,102.26
2016,1,10,9,45,725.0,73.5,2.7,9.5,324.5,199.2,134.58
2016,1,10,10,0,758.0,75.0,2.7,10.0,359.0,240.76,171.19
2016,1,10,10,15,776.0,77.5,2.6,10.5,387.5,277.96,204.99
2016,1,10,10,30,794.0,80.0,2.5,11.0,416.0,314.9,238.33
2016,1,10,10,45,672.5,109.5,2.45,11.5,404.5,328.41,254.89
2016,1,10,11,0,551.0,139.0,2.4,12.0,393.0,333.75,263.26
2016,1,10,11,15,461.0,164.5,2.3,12.0,382.0,339.95,271.0
2016,1,10,11,30,371.0,190.0,2.2,12.0,371.0,339.7,272.58
2016,1,10,11,45,268.5,207.5,2.1,12.5,339.5,321.38,258.58
2016,1,10,12,0,166.0,225.0,2.0,13.0,308.0,296.69,238.85
2016,1,10,12,15,338.5,195.5,1.95,13.0,364.5,357.87,288.54
2016,1,10,12,30,511.0,166.0,1.9,13.0,421.0,423.98,341.37
2016,1,10,12,45,533.0,157.5,1.85,13.0,420.5,434.59,350.07
2016,1,10,13,0,555.0,149.0,1.8,13.0,420.0,443.77,357.88
2016,1,10,13,15,541.5,147.5,1.75,13.0,405.5,439.9,355.22
2016,1,10,13,30,528.0,146.0,1.7,13.0,391.0,434.17,351.05
2016,1,10,13,45,577.5,126.5,1.7,13.0,383.0,443.14,358.87
2016,1,10,14,0,627.0,107.0,1.7,13.0,375.0,447.67,362.99
2016,1,10,14,15,450.5,129.5,1.65,13.0,315.5,375.42,305.28
2016,1,10,14,30,274.0,152.0,1.6,13.0,256.0,302.91,246.78
2016,1,10,14,45,262.5,140.0,1.55,13.0,232.5,282.38,230.41
2016,1,10,15,0,251.0,128.0,1.5,13.0,209.0,261.3,213.03
2016,1,10,15,15,240.0,113.0,1.4,12.5,183.0,236.61,192.69
2016,1,10,15,30,229.0,98.0,1.3,12.0,157.0,211.53,171.52
2016,1,10,15,45,209.5,82.5,1.25,11.5,129.0,182.18,146.36
2016,1,10,16,0,190.0,67.0,1.2,11.0,101.0,153.16,120.89
2016,1,10,16,15,158.0,50.5,1.3,10.5,74.0,118.99,90.84
2016,1,10,16,30,126.0,34.0,1.4,10.0,47.0,86.04,59.86
2016,1,10,16,45,63.0,17.0,1.5,9.5,23.5,40.36,2.13
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,19.5,15.5,2.15,8.5,17.0,14.08,0.0
2016,1,11,8,0,39.0,31.0,2.2,9.0,34.0,27.19,16.18
2016,1,11,8,15,63.0,48.0,2.2,9.0,57.0,41.07,30.52
2016,1,11,8,30,87.0,65.0,2.2,9.0,80.0,54.6,43.33
2016,1,11,8,45,99.0,82.0,2.25,9.5,103.5,69.89,53.52
2016,1,11,9,0,111.0,99.0,2.3,10.0,127.0,91.23,69.21
2016,1,11,9,15,119.0,115.0,2.25,10.0,149.5,112.52,86.1
2016,1,11,9,30,127.0,131.0,2.2,10.0,172.0,134.47,104.2
2016,1,11,9,45,134.0,145.0,2.2,10.0,192.0,155.21,121.67
2016,1,11,10,0,141.0,159.0,2.2,10.0,212.0,176.37,139.64
2016,1,11,10,15,85.0,162.5,2.2,10.0,195.0,173.53,139.56
2016,1,11,10,30,29.0,166.0,2.2,10.0,178.0,164.23,133.46
2016,1,11,10,45,37.5,178.5,2.25,10.5,195.0,180.67,146.74
2016,1,11,11,0,46.0,191.0,2.3,11.0,212.0,197.7,160.42
2016,1,11,11,15,23.0,173.5,2.25,11.5,184.0,175.26,141.83
2016,1,11,11,30,0.0,156.0,2.2,12.0,156.0,150.05,120.84
2016,1,11,11,45,0.0,148.5,2.15,12.5,148.5,143.21,114.93
2016,1,11,12,0,0.0,141.0,2.1,13.0,141.0,136.25,108.92
2016,1,11,12,15,42.5,181.0,2.05,13.0,202.5,197.09,159.13
2016,1,11,12,30,85.0,221.0,2.0,13.0,264.0,259.31,209.62
2016,1,11,12,45,62.5,210.5,2.0,13.0,242.0,239.62,193.55
2016,1,11,13,0,40.0,200.0,2.0,13.0,220.0,219.09,176.97
2016,1,11,13,15,85.5,203.5,1.95,13.0,244.0,248.02,201.09
2016,1,11,13,30,131.0,207.0,1.9,13.0,268.0,280.98,228.13
2016,1,11,13,45,160.5,196.5,1.9,13.5,268.0,287.25,233.19
2016,1,11,14,0,190.0,186.0,1.9,14.0,268.0,292.72,237.66
2016,1,11,14,15,132.0,173.0,1.8,14.0,228.0,249.43,202.46
2016,1,11,14,30,74.0,160.0,1.7,14.0,188.0,202.0,163.72
2016,1,11,14,45,398.5,111.0,1.6,14.0,243.0,323.37,263.77
2016,1,11,15,0,723.0,62.0,1.5,14.0,298.0,419.19,338.36
2016,1,11,15,15,688.5,58.5,1.4,13.5,261.0,386.34,310.57
2016,1,11,15,30,654.0,55.0,1.3,13.0,224.0,352.86,282.31
2016,1,11,15,45,602.0,50.0,1.2,12.5,185.0,312.46,247.73
2016,1,11,16,0,550.0,45.0,1.1,12.0,146.0,271.46,211.73
2016,1,11,16,15,466.0,37.5,1.1,11.5,107.5,218.16,165.5
2016,1,11,16,30,382.0,30.0,1.1,11.0,69.0,169.26,119.58
2016,1,11,16,45,191.0,15.0,1.15,11.0,34.5,80.43,18.0
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
