Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,173.5,14.0,2.35,7.5,29.5,10.49,0.0
2016,1,12,8,0,347.0,28.0,2.4,8.0,59.0,21.67,11.9
2016,1,12,8,15,438.5,36.0,2.3,8.0,97.5,26.74,18.04
2016,1,12,8,30,530.0,44.0,2.2,8.0,136.0,31.64,22.93
2016,1,12,8,45,587.5,49.5,2.1,8.5,176.0,43.46,25.69
2016,1,12,9,0,645.0,55.0,2.0,9.0,216.0,80.28,41.82
2016,1,12,9,15,530.5,80.5,1.95,9.5,227.5,121.55,76.15
2016,1,12,9,30,416.0,106.0,1.9,10.0,239.0,151.39,105.64
2016,1,12,9,45,435.5,114.5,1.9,10.5,266.5,182.03,131.45
2016,1,12,10,0,455.0,123.0,1.9,11.0,294.0,213.58,158.66
2016,1,12,10,15,341.5,151.5,1.9,11.0,286.0,229.63,177.58
2016,1,12,10,30,228.0,180.0,1.9,11.0,278.0,234.87,186.24
2016,1,12,10,45,356.0,168.0,1.95,11.5,329.5,277.25,219.16
2016,1,12,11,0,484.0,156.0,2.0,12.0,381.0,326.25,257.94
2016,1,12,11,15,343.0,187.0,2.0,12.0,349.0,315.05,251.8
2016,1,12,11,30,202.0,218.0,2.0,12.0,317.0,294.82,237.3
2016,1,12,11,45,354.5,193.5,2.0,12.5,370.5,347.42,279.31
2016,1,12,12,0,507.0,169.0,2.0,13.0,424.0,406.15,325.79
2016,1,12,12,15,343.0,198.0,1.95,13.0,371.0,363.7,292.61
2016,1,12,12,30,179.0,227.0,1.9,13.0,318.0,314.74,253.65
2016,1,12,12,45,315.0,202.0,1.9,13.5,359.0,366.25,295.5
2016,1,12,13,0,451.0,177.0,1.9,14.0,400.0,420.03,338.15
2016,1,12,13,15,264.5,190.0,1.8,14.0,320.0,335.68,270.81
2016,1,12,13,30,78.0,203.0,1.7,14.0,240.0,245.25,197.56
2016,1,12,13,45,252.0,178.5,1.65,14.0,289.0,321.22,260.59
2016,1,12,14,0,426.0,154.0,1.6,14.0,338.0,392.21,317.61
2016,1,12,14,15,249.0,157.5,1.55,13.5,264.0,298.16,242.28
2016,1,12,14,30,72.0,161.0,1.5,13.0,190.0,202.15,164.12
2016,1,12,14,45,67.0,147.5,1.45,13.0,172.5,185.78,151.08
2016,1,12,15,0,62.0,134.0,1.4,13.0,155.0,169.32,137.51
2016,1,12,15,15,56.5,118.5,1.5,12.5,135.5,150.31,121.93
2016,1,12,15,30,51.0,103.0,1.6,12.0,116.0,131.28,106.01
2016,1,12,15,45,42.0,86.0,1.7,12.0,95.5,109.04,86.89
2016,1,12,16,0,33.0,69.0,1.8,12.0,75.0,86.97,67.68
2016,1,12,16,15,18.5,52.0,1.85,12.0,55.5,63.11,46.9
2016,1,12,16,30,4.0,35.0,1.9,12.0,36.0,37.3,24.22
2016,1,12,16,45,2.0,17.5,1.95,12.0,18.0,17.46,1.58
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,113.0,17.5,3.5,12.5,28.0,13.68,0.0
2016,1,13,8,0,226.0,35.0,3.6,13.0,56.0,27.33,16.17
2016,1,13,8,15,324.5,46.0,3.65,13.0,93.5,35.13,24.89
2016,1,13,8,30,423.0,57.0,3.7,13.0,131.0,43.76,33.11
2016,1,13,8,45,487.0,64.0,3.8,13.0,170.5,55.4,36.15
2016,1,13,9,0,551.0,71.0,3.9,13.0,210.0,89.34,51.88
2016,1,13,9,15,594.5,76.5,4.05,13.0,248.0,125.04,75.41
2016,1,13,9,30,638.0,82.0,4.2,13.0,286.0,163.89,105.51
2016,1,13,9,45,338.0,116.5,4.35,13.5,225.5,165.57,120.77
2016,1,13,10,0,38.0,151.0,4.5,14.0,165.0,147.97,118.08
2016,1,13,10,15,107.5,168.0,4.6,14.0,213.5,183.05,145.27
2016,1,13,10,30,177.0,185.0,4.7,14.0,262.0,225.18,178.79
2016,1,13,10,45,117.5,191.0,4.85,14.0,243.0,218.36,174.98
2016,1,13,11,0,58.0,197.0,5.0,14.0,224.0,207.78,167.46
2016,1,13,11,15,32.5,184.0,5.0,14.0,199.5,188.56,151.97
2016,1,13,11,30,7.0,171.0,5.0,14.0,175.0,167.28,134.53
2016,1,13,11,45,65.5,199.5,5.05,14.0,233.0,221.85,179.4
2016,1,13,12,0,124.0,228.0,5.1,14.0,291.0,280.59,227.42
2016,1,13,12,15,72.5,211.0,5.1,13.5,248.0,241.15,195.66
2016,1,13,12,30,21.0,194.0,5.1,13.0,205.0,198.96,161.18
2016,1,13,12,45,219.0,190.0,5.1,13.0,299.0,305.33,250.31
2016,1,13,13,0,417.0,186.0,5.1,13.0,393.0,412.21,338.24
2016,1,13,13,15,285.5,198.0,5.0,13.0,338.0,355.6,291.7
2016,1,13,13,30,154.0,210.0,4.9,13.0,283.0,296.83,243.11
2016,1,13,13,45,285.0,183.5,4.85,13.0,311.0,344.59,283.72
2016,1,13,14,0,416.0,157.0,4.8,13.0,339.0,391.16,322.65
2016,1,13,14,15,425.5,144.5,4.55,12.5,320.0,381.74,315.47
2016,1,13,14,30,435.0,132.0,4.3,12.0,301.0,370.56,306.79
2016,1,13,14,45,561.0,104.5,4.05,12.0,303.0,401.26,331.61
2016,1,13,15,0,687.0,77.0,3.8,12.0,305.0,424.08,349.05
2016,1,13,15,15,649.5,72.5,3.5,11.5,268.0,389.6,319.86
2016,1,13,15,30,612.0,68.0,3.2,11.0,231.0,354.71,289.79
2016,1,13,15,45,576.0,59.5,2.95,11.0,192.5,316.03,255.37
2016,1,13,16,0,540.0,51.0,2.7,11.0,154.0,277.64,220.3
2016,1,13,16,15,451.0,43.5,2.55,10.5,114.5,222.27,171.71
2016,1,13,16,30,362.0,36.0,2.4,10.0,75.0,171.33,124.71
2016,1,13,16,45,218.0,24.0,2.3,9.5,44.0,100.67,40.87
2016,1,13,17,0,74.0,12.0,2.2,9.0,13.0,30.44,0.0
2016,1,13,17,15,37.0,6.0,2.15,9.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.0,1.85,8.5,15.0,14.48,0.0
2016,1,14,8,0,0.0,30.0,1.9,9.0,30.0,28.26,17.38
2016,1,14,8,15,13.0,47.0,1.95,9.0,49.5,42.26,31.65
2016,1,14,8,30,26.0,64.0,2.0,9.0,69.0,56.5,45.08
2016,1,14,8,45,33.5,81.0,2.1,9.5,88.5,71.55,55.61
2016,1,14,9,0,41.0,98.0,2.2,10.0,108.0,89.41,70.02
2016,1,14,9,15,45.5,113.5,2.25,10.0,126.5,106.6,84.24
2016,1,14,9,30,50.0,129.0,2.3,10.0,145.0,124.2,98.94
2016,1,14,9,45,53.0,142.5,2.4,10.5,161.5,140.26,112.26
2016,1,14,10,0,56.0,156.0,2.5,11.0,178.0,156.51,125.7
2016,1,14,10,15,51.0,166.0,2.65,11.0,187.0,167.76,135.39
2016,1,14,10,30,46.0,176.0,2.8,11.0,196.0,178.51,144.58
2016,1,14,10,45,40.5,182.0,2.95,11.0,200.5,185.06,150.19
2016,1,14,11,0,35.0,188.0,3.1,11.0,205.0,191.1,155.31
2016,1,14,11,15,59.0,202.5,3.15,11.0,232.0,216.44,176.04
2016,1,14,11,30,83.0,217.0,3.2,11.0,259.0,243.18,197.94
2016,1,14,11,45,81.0,221.0,3.3,11.5,262.5,249.42,202.8
2016,1,14,12,0,79.0,225.0,3.4,12.0,266.0,255.36,207.43
2016,1,14,12,15,63.0,219.0,3.4,12.0,251.5,244.41,198.6
2016,1,14,12,30,47.0,213.0,3.4,12.0,237.0,232.59,189.0
2016,1,14,12,45,37.0,204.5,3.45,12.0,223.5,220.69,179.36
2016,1,14,13,0,27.0,196.0,3.5,12.0,210.0,205.72,167.16
2016,1,14,13,15,13.5,105.5,3.45,12.0,112.5,109.5,87.38
2016,1,14,13,30,0.0,15.0,3.4,12.0,15.0,14.48,6.77
2016,1,14,13,45,0.0,34.5,3.4,12.0,34.5,33.32,22.95
2016,1,14,14,0,0.0,54.0,3.4,12.0,54.0,52.18,39.1
2016,1,14,14,15,0.0,57.5,3.45,11.5,57.5,55.56,42.13
2016,1,14,14,30,0.0,61.0,3.5,11.0,61.0,58.95,45.18
2016,1,14,14,45,0.0,55.5,3.55,11.0,55.5,53.62,40.67
2016,1,14,15,0,0.0,50.0,3.6,11.0,50.0,48.3,36.13
2016,1,14,15,15,0.0,43.5,3.7,11.0,43.5,42.01,30.72
2016,1,14,15,30,0.0,37.0,3.8,11.0,37.0,35.72,25.27
2016,1,14,15,45,0.0,30.5,3.95,11.0,30.5,29.44,19.76
2016,1,14,16,0,0.0,24.0,4.1,11.0,24.0,23.15,14.2
2016,1,14,16,15,0.0,17.5,4.1,11.0,17.5,16.88,8.63
2016,1,14,16,30,0.0,11.0,4.1,11.0,11.0,10.6,3.01
2016,1,14,16,45,0.0,6.0,4.2,11.0,6.0,5.78,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,164.0,15.5,1.15,9.5,30.5,11.76,0.0
2016,1,15,8,0,328.0,31.0,1.2,10.0,61.0,24.42,14.32
2016,1,15,8,15,420.5,39.5,1.3,10.0,100.0,29.81,20.65
2016,1,15,8,30,513.0,48.0,1.4,10.0,139.0,35.02,25.8
2016,1,15,8,45,568.5,54.0,1.5,10.0,179.0,48.4,28.99
2016,1,15,9,0,624.0,60.0,1.6,10.0,219.0,84.97,45.87
2016,1,15,9,15,662.0,64.0,1.65,10.0,257.0,122.26,70.73
2016,1,15,9,30,700.0,68.0,1.7,10.0,295.0,162.03,102.1
2016,1,15,9,45,717.0,73.5,1.8,10.5,327.5,201.28,136.19
2016,1,15,10,0,734.0,79.0,1.9,11.0,360.0,240.75,171.49
2016,1,15,10,15,753.0,81.5,1.9,11.0,389.0,280.09,207.1
2016,1,15,10,30,772.0,84.0,1.9,11.0,418.0,317.02,240.58
2016,1,15,10,45,628.5,121.5,1.95,11.5,402.5,329.26,256.25
2016,1,15,11,0,485.0,159.0,2.0,12.0,387.0,331.7,262.27
2016,1,15,11,15,410.5,181.0,1.9,12.0,378.5,338.6,270.01
2016,1,15,11,30,336.0,203.0,1.8,12.0,370.0,339.95,272.45
2016,1,15,11,45,409.5,190.5,1.75,12.0,397.5,372.59,299.06
2016,1,15,12,0,483.0,178.0,1.7,12.0,425.0,406.44,326.45
2016,1,15,12,15,390.0,198.0,1.6,12.0,398.0,388.98,312.97
2016,1,15,12,30,297.0,218.0,1.5,12.0,371.0,369.25,297.45
2016,1,15,12,45,307.5,213.5,1.45,12.5,369.5,375.91,302.73
2016,1,15,13,0,318.0,209.0,1.4,13.0,368.0,381.73,307.11
2016,1,15,13,15,564.0,146.5,1.3,13.0,419.5,457.21,367.86
2016,1,15,13,30,810.0,84.0,1.2,13.0,471.0,529.37,424.18
2016,1,15,13,45,802.5,81.0,1.15,13.0,450.5,522.75,418.66
2016,1,15,14,0,795.0,78.0,1.1,13.0,430.0,513.51,411.69
2016,1,15,14,15,777.0,76.0,1.05,13.0,402.0,497.32,399.17
2016,1,15,14,30,759.0,74.0,1.0,13.0,374.0,478.93,384.73
2016,1,15,14,45,738.5,70.0,0.95,13.0,341.5,455.11,365.81
2016,1,15,15,0,718.0,66.0,0.9,13.0,309.0,429.57,345.11
2016,1,15,15,15,683.0,62.5,0.85,12.5,272.0,396.32,318.43
2016,1,15,15,30,648.0,59.0,0.8,12.0,235.0,364.33,291.9
2016,1,15,15,45,596.5,53.5,0.8,12.0,195.0,321.41,255.64
2016,1,15,16,0,545.0,48.0,0.8,12.0,155.0,279.6,219.3
2016,1,15,16,15,464.0,41.0,0.85,11.5,116.0,227.07,174.25
2016,1,15,16,30,383.0,34.0,0.9,11.0,77.0,178.59,130.61
2016,1,15,16,45,246.0,23.0,1.0,11.0,46.0,110.86,56.97
2016,1,15,17,0,109.0,12.0,1.1,11.0,15.0,39.9,0.0
2016,1,15,17,15,54.5,6.0,1.1,10.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,130.0,17.0,2.4,11.5,29.5,13.21,0.0
2016,1,16,8,0,260.0,34.0,2.4,12.0,59.0,26.4,15.86
2016,1,16,8,15,353.0,44.0,2.4,12.0,96.5,34.05,24.16
2016,1,16,8,30,446.0,54.0,2.4,12.0,134.0,40.5,30.42
2016,1,16,8,45,520.0,59.0,2.4,12.5,175.0,52.56,32.43
2016,1,16,9,0,594.0,64.0,2.4,13.0,216.0,87.26,48.11
2016,1,16,9,15,297.0,57.5,2.35,13.0,133.5,78.98,49.06
2016,1,16,9,30,0.0,51.0,2.3,13.0,51.0,49.27,36.67
2016,1,16,9,45,0.0,56.5,2.3,13.5,56.5,54.59,41.11
2016,1,16,10,0,0.0,62.0,2.3,14.0,62.0,59.92,45.48
2016,1,16,10,15,0.0,72.0,2.3,14.0,72.0,69.61,53.6
2016,1,16,10,30,0.0,82.0,2.3,14.0,82.0,79.24,61.61
2016,1,16,10,45,0.0,50.5,2.35,14.5,50.5,48.79,35.78
2016,1,16,11,0,0.0,19.0,2.4,15.0,19.0,18.34,9.93
2016,1,16,11,15,0.0,45.0,2.4,15.0,45.0,43.48,31.17
2016,1,16,11,30,0.0,71.0,2.4,15.0,71.0,68.65,52.25
2016,1,16,11,45,0.0,48.5,2.4,15.5,48.5,46.87,33.87
2016,1,16,12,0,0.0,26.0,2.4,16.0,26.0,25.11,15.53
2016,1,16,12,15,0.0,86.0,2.35,16.0,86.0,83.19,64.08
2016,1,16,12,30,0.0,146.0,2.3,16.0,146.0,141.5,112.0
2016,1,16,12,45,0.0,144.0,2.25,16.0,144.0,139.77,110.5
2016,1,16,13,0,0.0,142.0,2.2,16.0,142.0,138.04,109.13
2016,1,16,13,15,0.0,115.5,2.1,16.0,115.5,112.13,87.95
2016,1,16,13,30,0.0,89.0,2.0,16.0,89.0,86.15,66.59
2016,1,16,13,45,0.0,85.0,1.9,16.0,85.0,82.25,63.46
2016,1,16,14,0,0.0,81.0,1.8,16.0,81.0,78.34,60.3
2016,1,16,14,15,0.0,75.5,1.7,16.0,75.5,73.0,55.93
2016,1,16,14,30,0.0,70.0,1.6,16.0,70.0,67.67,51.56
2016,1,16,14,45,0.0,64.0,1.55,16.0,64.0,61.86,46.76
2016,1,16,15,0,0.0,58.0,1.5,16.0,58.0,56.04,41.93
2016,1,16,15,15,0.0,51.0,1.45,15.5,51.0,49.27,36.31
2016,1,16,15,30,0.0,44.0,1.4,15.0,44.0,42.49,30.62
2016,1,16,15,45,0.0,36.5,1.35,14.5,36.5,35.24,24.43
2016,1,16,16,0,0.0,29.0,1.3,14.0,29.0,27.99,18.16
2016,1,16,16,15,0.0,21.5,1.3,13.5,21.5,20.74,11.83
2016,1,16,16,30,0.0,14.0,1.3,13.0,14.0,13.5,5.43
2016,1,16,16,45,0.0,8.5,1.35,13.0,8.5,8.19,0.0
2016,1,16,17,0,0.0,3.0,1.4,13.0,3.0,2.95,0.0
2016,1,16,17,15,0.0,1.5,1.45,13.0,1.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,3.05,13.5,6.5,6.26,0.0
2016,1,17,8,0,0.0,13.0,3.1,14.0,13.0,12.53,4.55
2016,1,17,8,15,0.0,21.5,3.05,14.0,21.5,20.74,12.41
2016,1,17,8,30,0.0,30.0,3.0,14.0,30.0,28.96,20.0
2016,1,17,8,45,0.0,38.5,3.0,14.0,38.5,37.18,26.03
2016,1,17,9,0,0.0,47.0,3.0,14.0,47.0,45.4,33.17
2016,1,17,9,15,0.0,55.0,3.0,14.0,55.0,53.14,39.82
2016,1,17,9,30,0.0,63.0,3.0,14.0,63.0,60.89,46.41
2016,1,17,9,45,0.0,70.5,3.05,14.0,70.5,68.13,52.5
2016,1,17,10,0,0.0,78.0,3.1,14.0,78.0,75.28,58.46
2016,1,17,10,15,0.0,85.0,3.1,14.0,85.0,81.98,64.01
2016,1,17,10,30,0.0,92.0,3.1,14.0,92.0,88.69,69.54
2016,1,17,10,45,0.0,50.5,3.15,14.5,50.5,48.79,35.76
2016,1,17,11,0,0.0,9.0,3.2,15.0,9.0,8.69,1.72
2016,1,17,11,15,0.0,63.0,3.25,15.0,63.0,60.9,45.81
2016,1,17,11,30,0.0,117.0,3.3,15.0,117.0,112.9,89.07
2016,1,17,11,45,0.0,101.0,3.35,15.0,101.0,97.63,76.3
2016,1,17,12,0,0.0,85.0,3.4,15.0,85.0,82.22,63.46
2016,1,17,12,15,0.0,117.0,3.4,14.5,117.0,113.2,89.36
2016,1,17,12,30,0.0,149.0,3.4,14.0,149.0,144.42,115.32
2016,1,17,12,45,0.0,121.0,3.4,14.0,121.0,117.28,92.87
2016,1,17,13,0,0.0,93.0,3.4,14.0,93.0,90.02,70.25
2016,1,17,13,15,0.0,92.0,3.35,14.0,92.0,89.06,69.54
2016,1,17,13,30,0.0,91.0,3.3,14.0,91.0,88.11,68.81
2016,1,17,13,45,0.0,58.0,3.3,14.0,58.0,56.05,41.94
2016,1,17,14,0,0.0,25.0,3.3,14.0,25.0,24.14,14.94
2016,1,17,14,15,0.0,63.5,3.3,14.0,63.5,61.37,46.61
2016,1,17,14,30,0.0,102.0,3.3,14.0,102.0,99.6,78.89
2016,1,17,14,45,0.0,93.5,3.3,14.0,93.5,91.3,71.98
2016,1,17,15,0,0.0,85.0,3.3,14.0,85.0,82.99,65.07
2016,1,17,15,15,0.0,75.0,3.3,14.0,75.0,73.14,56.78
2016,1,17,15,30,0.0,65.0,3.3,14.0,65.0,63.27,48.38
2016,1,17,15,45,0.0,54.0,3.3,14.0,54.0,52.33,38.98
2016,1,17,16,0,0.0,43.0,3.3,14.0,43.0,41.54,29.61
2016,1,17,16,15,0.0,32.5,3.25,13.5,32.5,31.38,20.75
2016,1,17,16,30,0.0,22.0,3.2,13.0,22.0,21.23,11.8
2016,1,17,16,45,0.0,13.5,3.2,13.0,13.5,13.02,3.24
2016,1,17,17,0,0.0,5.0,3.2,13.0,5.0,4.91,0.0
2016,1,17,17,15,0.0,2.5,3.2,13.0,2.5,2.46,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,208.5,14.0,1.45,10.5,34.5,10.28,0.0
2016,1,18,8,0,417.0,28.0,1.5,11.0,69.0,21.27,11.97
2016,1,18,8,15,505.5,35.0,1.5,11.5,109.5,27.78,18.79
2016,1,18,8,30,594.0,42.0,1.5,12.0,150.0,32.23,23.14
2016,1,18,8,45,650.0,46.5,1.5,13.0,192.5,48.21,25.98
2016,1,18,9,0,706.0,51.0,1.5,14.0,235.0,87.36,43.59
2016,1,18,9,15,740.0,54.5,1.55,14.0,274.0,127.5,70.45
2016,1,18,9,30,774.0,58.0,1.6,14.0,313.0,169.7,103.8
2016,1,18,9,45,789.5,62.5,1.65,14.5,346.5,210.93,139.44
2016,1,18,10,0,805.0,67.0,1.7,15.0,380.0,252.11,176.01
2016,1,18,10,15,819.5,69.0,1.75,15.0,408.5,290.42,210.81
2016,1,18,10,30,834.0,71.0,1.8,15.0,437.0,328.15,244.91
2016,1,18,10,45,434.5,131.5,1.9,15.0,323.0,273.77,212.44
2016,1,18,11,0,35.0,192.0,2.0,15.0,209.0,195.09,155.55
2016,1,18,11,15,221.5,192.0,2.05,15.0,303.5,273.65,217.89
2016,1,18,11,30,408.0,192.0,2.1,15.0,398.0,363.75,288.87
2016,1,18,11,45,414.5,194.5,2.15,15.5,407.0,381.39,302.87
2016,1,18,12,0,421.0,197.0,2.2,16.0,416.0,398.16,316.31
2016,1,18,12,15,210.5,176.5,2.15,15.5,286.0,280.71,224.85
2016,1,18,12,30,0.0,156.0,2.1,15.0,156.0,151.23,119.88
2016,1,18,12,45,0.0,157.5,2.1,15.0,157.5,152.97,121.62
2016,1,18,13,0,0.0,159.0,2.1,15.0,159.0,154.76,123.13
2016,1,18,13,15,0.0,154.5,2.1,15.0,154.5,150.64,119.85
2016,1,18,13,30,0.0,150.0,2.1,15.0,150.0,146.51,116.6
2016,1,18,13,45,35.5,171.5,2.1,15.0,188.0,191.37,153.91
2016,1,18,14,0,71.0,193.0,2.1,15.0,226.0,234.41,189.26
2016,1,18,14,15,35.5,145.5,2.0,15.0,162.0,165.88,133.26
2016,1,18,14,30,0.0,98.0,1.9,15.0,98.0,95.52,74.95
2016,1,18,14,45,0.0,89.5,1.8,15.0,89.5,87.2,68.21
2016,1,18,15,0,0.0,81.0,1.7,15.0,81.0,78.87,61.31
2016,1,18,15,15,0.0,71.5,1.65,14.5,71.5,69.51,53.58
2016,1,18,15,30,0.0,62.0,1.6,14.0,62.0,60.12,45.73
2016,1,18,15,45,0.0,52.0,1.55,14.0,52.0,50.24,37.25
2016,1,18,16,0,0.0,42.0,1.5,14.0,42.0,40.57,28.84
2016,1,18,16,15,0.0,32.0,1.5,13.5,32.0,30.9,20.41
2016,1,18,16,30,0.0,22.0,1.5,13.0,22.0,21.23,11.88
2016,1,18,16,45,0.0,13.5,1.5,13.0,13.5,13.02,3.61
2016,1,18,17,0,0.0,5.0,1.5,13.0,5.0,4.91,0.0
2016,1,18,17,15,0.0,2.5,1.5,13.0,2.5,2.46,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.0,5.4,13.0,12.0,11.58,0.0
2016,1,19,8,0,0.0,24.0,5.5,13.0,24.0,23.17,13.45
2016,1,19,8,15,0.0,39.0,5.55,13.0,39.0,37.11,26.76
2016,1,19,8,30,0.0,54.0,5.6,13.0,54.0,50.72,39.35
2016,1,19,8,45,0.0,69.0,5.65,13.5,69.0,64.41,49.18
2016,1,19,9,0,0.0,84.0,5.7,14.0,84.0,78.45,61.2
2016,1,19,9,15,0.0,99.5,5.6,14.0,99.5,93.02,73.62
2016,1,19,9,30,0.0,115.0,5.5,14.0,115.0,107.68,85.98
2016,1,19,9,45,139.0,136.0,5.4,14.5,190.5,150.49,116.06
2016,1,19,10,0,278.0,157.0,5.3,15.0,266.0,207.46,158.88
2016,1,19,10,15,139.0,127.0,5.25,15.0,181.5,157.01,122.48
2016,1,19,10,30,0.0,97.0,5.2,15.0,97.0,93.42,73.2
2016,1,19,10,45,0.0,79.5,5.2,15.5,79.5,76.88,59.17
2016,1,19,11,0,0.0,62.0,5.2,16.0,62.0,59.93,44.8
2016,1,19,11,15,48.0,144.5,5.1,15.5,168.5,158.44,126.47
2016,1,19,11,30,96.0,227.0,5.0,15.0,275.0,259.16,208.74
2016,1,19,11,45,52.5,205.5,4.9,15.0,232.0,222.35,178.81
2016,1,19,12,0,9.0,184.0,4.8,15.0,189.0,181.99,145.76
2016,1,19,12,15,4.5,108.5,4.7,15.0,111.0,107.24,84.23
2016,1,19,12,30,0.0,33.0,4.6,15.0,33.0,31.88,21.26
2016,1,19,12,45,0.0,32.5,4.5,15.0,32.5,31.39,20.88
2016,1,19,13,0,0.0,32.0,4.4,15.0,32.0,30.91,20.48
2016,1,19,13,15,124.5,122.5,4.45,15.0,184.0,191.61,155.99
2016,1,19,13,30,249.0,213.0,4.5,15.0,336.0,358.2,291.68
2016,1,19,13,45,285.0,198.5,4.55,15.0,333.0,364.86,297.41
2016,1,19,14,0,321.0,184.0,4.6,15.0,330.0,370.17,302.47
2016,1,19,14,15,463.5,145.0,4.4,15.0,342.0,410.22,335.91
2016,1,19,14,30,606.0,106.0,4.2,15.0,354.0,443.41,363.07
2016,1,19,14,45,606.0,96.0,4.05,15.0,326.5,426.02,348.67
2016,1,19,15,0,606.0,86.0,3.9,15.0,299.0,406.55,332.46
2016,1,19,15,15,546.5,88.5,3.7,14.5,264.5,370.07,302.42
2016,1,19,15,30,487.0,91.0,3.5,14.0,230.0,332.65,271.1
2016,1,19,15,45,448.0,81.0,3.3,14.0,193.5,293.99,237.75
2016,1,19,16,0,409.0,71.0,3.1,14.0,157.0,256.17,204.38
2016,1,19,16,15,342.5,59.0,2.85,13.5,119.5,207.02,161.76
2016,1,19,16,30,276.0,47.0,2.6,13.0,82.0,161.4,121.33
2016,1,19,16,45,138.0,34.0,2.35,12.5,51.5,91.61,58.34
2016,1,19,17,0,0.0,21.0,2.1,12.0,21.0,22.6,0.0
2016,1,19,17,15,0.0,10.5,2.0,12.0,10.5,10.32,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,65.5,17.5,0.95,10.5,24.5,14.87,0.0
2016,1,20,8,0,131.0,35.0,1.0,11.0,49.0,28.92,18.55
2016,1,20,8,15,163.0,52.0,1.05,11.0,77.0,42.11,31.49
2016,1,20,8,30,195.0,69.0,1.1,11.0,105.0,54.87,43.44
2016,1,20,8,45,218.0,84.5,1.15,11.5,134.5,72.81,53.12
2016,1,20,9,0,241.0,100.0,1.2,12.0,164.0,99.69,70.78
2016,1,20,9,15,255.5,114.0,1.2,12.0,191.5,126.35,90.91
2016,1,20,9,30,270.0,128.0,1.2,12.0,219.0,154.06,113.36
2016,1,20,9,45,331.5,134.0,1.3,12.5,257.0,185.39,137.52
2016,1,20,10,0,393.0,140.0,1.4,13.0,295.0,219.09,164.38
2016,1,20,10,15,239.0,165.5,1.4,13.0,262.0,217.59,169.38
2016,1,20,10,30,85.0,191.0,1.4,13.0,229.0,204.9,163.47
2016,1,20,10,45,102.5,203.0,1.45,13.5,251.5,226.44,180.65
2016,1,20,11,0,120.0,215.0,1.5,14.0,274.0,248.43,198.03
2016,1,20,11,15,180.5,220.0,1.45,14.0,311.0,283.72,225.97
2016,1,20,11,30,241.0,225.0,1.4,14.0,348.0,321.96,256.23
2016,1,20,11,45,285.0,222.0,1.35,14.5,370.0,348.23,276.62
2016,1,20,12,0,329.0,219.0,1.3,15.0,392.0,375.16,297.47
2016,1,20,12,15,215.5,228.5,1.25,15.0,342.0,333.4,264.91
2016,1,20,12,30,102.0,238.0,1.2,15.0,292.0,286.47,227.82
2016,1,20,12,45,152.0,235.5,1.15,15.0,314.5,316.02,251.82
2016,1,20,13,0,202.0,233.0,1.1,15.0,337.0,343.97,274.06
2016,1,20,13,15,300.5,211.0,1.05,15.0,361.5,382.33,304.8
2016,1,20,13,30,399.0,189.0,1.0,15.0,386.0,420.98,335.33
2016,1,20,13,45,427.0,174.5,1.0,15.0,377.5,423.5,337.72
2016,1,20,14,0,455.0,160.0,1.0,15.0,369.0,424.2,338.92
2016,1,20,14,15,396.5,159.5,1.0,15.0,333.5,390.72,313.02
2016,1,20,14,30,338.0,159.0,1.0,15.0,298.0,351.82,282.84
2016,1,20,14,45,350.0,143.0,1.0,15.0,277.5,338.0,272.48
2016,1,20,15,0,362.0,127.0,1.0,15.0,257.0,328.28,264.77
2016,1,20,15,15,347.0,115.0,0.95,14.5,228.0,302.62,244.34
2016,1,20,15,30,332.0,103.0,0.9,14.0,199.0,276.42,223.0
2016,1,20,15,45,308.0,89.5,0.9,14.0,168.0,244.26,195.98
2016,1,20,16,0,284.0,76.0,0.9,14.0,137.0,212.4,168.55
2016,1,20,16,15,251.5,60.5,0.85,13.5,105.5,175.57,136.71
2016,1,20,16,30,219.0,45.0,0.8,13.0,74.0,140.03,105.09
2016,1,20,16,45,109.5,32.0,0.8,13.0,46.5,79.65,51.53
2016,1,20,17,0,0.0,19.0,0.8,13.0,19.0,19.62,0.0
2016,1,20,17,15,0.0,9.5,0.7,13.0,9.5,9.34,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,13.5,17.5,2.9,10.0,19.0,16.67,0.0
2016,1,21,8,0,27.0,35.0,2.9,10.0,38.0,31.94,21.25
2016,1,21,8,15,45.5,53.0,2.85,10.5,60.5,47.16,35.99
2016,1,21,8,30,64.0,71.0,2.8,11.0,83.0,59.29,47.36
2016,1,21,8,45,76.5,89.0,2.75,11.5,106.5,76.44,58.49
2016,1,21,9,0,89.0,107.0,2.7,12.0,130.0,97.85,74.82
2016,1,21,9,15,97.0,123.0,2.55,12.5,152.0,118.45,91.17
2016,1,21,9,30,105.0,139.0,2.4,13.0,174.0,139.74,108.44
2016,1,21,9,45,248.5,140.5,2.3,13.5,235.5,174.71,131.9
2016,1,21,10,0,392.0,142.0,2.2,14.0,297.0,221.41,166.3
2016,1,21,10,15,326.0,165.0,2.1,14.5,300.5,242.34,186.66
2016,1,21,10,30,260.0,188.0,2.0,15.0,304.0,255.91,200.09
2016,1,21,10,45,424.5,163.0,1.95,15.5,364.0,302.05,235.17
2016,1,21,11,0,589.0,138.0,1.9,16.0,424.0,359.27,279.61
2016,1,21,11,15,706.5,111.0,1.9,16.0,465.5,401.95,314.15
2016,1,21,11,30,824.0,84.0,1.9,16.0,507.0,449.93,352.92
2016,1,21,11,45,818.0,87.5,1.95,16.5,513.5,472.02,371.25
2016,1,21,12,0,812.0,91.0,2.0,17.0,520.0,491.53,387.27
2016,1,21,12,15,591.5,152.5,2.0,16.5,465.5,456.45,361.52
2016,1,21,12,30,371.0,214.0,2.0,16.0,411.0,408.67,324.97
2016,1,21,12,45,394.0,206.0,2.0,16.0,413.5,419.72,334.6
2016,1,21,13,0,417.0,198.0,2.0,16.0,416.0,433.16,345.67
2016,1,21,13,15,300.5,210.5,1.95,16.0,365.5,382.72,305.94
2016,1,21,13,30,184.0,223.0,1.9,16.0,315.0,329.94,264.0
2016,1,21,13,45,205.5,211.5,1.85,16.0,310.0,331.75,266.24
2016,1,21,14,0,227.0,200.0,1.8,16.0,305.0,332.66,267.48
2016,1,21,14,15,156.0,189.0,1.8,15.5,259.0,282.66,227.96
2016,1,21,14,30,85.0,178.0,1.8,15.0,213.0,228.46,184.53
2016,1,21,14,45,49.0,155.0,1.8,15.0,175.0,185.24,149.44
2016,1,21,15,0,13.0,132.0,1.8,15.0,137.0,138.52,110.93
2016,1,21,15,15,8.5,118.5,1.8,14.5,121.5,122.97,98.37
2016,1,21,15,30,4.0,105.0,1.8,14.0,106.0,107.58,85.68
2016,1,21,15,45,2.0,89.0,1.8,14.0,89.5,90.7,71.39
2016,1,21,16,0,0.0,73.0,1.8,14.0,73.0,73.82,56.91
2016,1,21,16,15,0.0,56.0,1.8,14.0,56.0,56.5,41.91
2016,1,21,16,30,0.0,39.0,1.8,14.0,39.0,38.89,26.53
2016,1,21,16,45,0.0,24.5,1.85,14.0,24.5,23.8,12.5
2016,1,21,17,0,0.0,10.0,1.9,14.0,10.0,9.64,0.0
2016,1,21,17,15,0.0,5.0,1.95,13.5,5.0,4.91,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
