Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.0,3.05,13.5,10.0,9.64,0.0
2016,1,22,8,0,0.0,20.0,2.9,14.0,20.0,19.3,10.46
2016,1,22,8,15,0.0,31.5,2.85,14.0,31.5,30.42,20.95
2016,1,22,8,30,0.0,43.0,2.8,14.0,43.0,41.51,31.16
2016,1,22,8,45,0.0,55.5,2.75,14.0,55.5,53.14,39.61
2016,1,22,9,0,0.0,68.0,2.7,14.0,68.0,64.85,49.71
2016,1,22,9,15,0.0,79.5,2.75,14.0,79.5,75.73,58.98
2016,1,22,9,30,0.0,91.0,2.8,14.0,91.0,86.66,68.18
2016,1,22,9,45,22.5,126.0,2.9,14.0,135.0,123.26,97.93
2016,1,22,10,0,45.0,161.0,3.0,14.0,179.0,159.35,127.11
2016,1,22,10,15,23.0,156.0,3.05,14.0,165.5,153.96,123.27
2016,1,22,10,30,1.0,151.0,3.1,14.0,152.0,143.96,115.4
2016,1,22,10,45,0.5,139.0,3.2,14.0,139.5,133.23,106.39
2016,1,22,11,0,0.0,127.0,3.3,14.0,127.0,122.1,97.06
2016,1,22,11,15,46.0,179.0,3.35,14.0,202.5,190.3,152.96
2016,1,22,11,30,92.0,231.0,3.4,14.0,278.0,261.89,210.88
2016,1,22,11,45,60.0,220.5,3.5,14.5,252.0,240.57,193.27
2016,1,22,12,0,28.0,210.0,3.6,15.0,226.0,216.43,173.4
2016,1,22,12,15,14.0,159.5,3.55,14.5,167.5,161.51,128.99
2016,1,22,12,30,0.0,109.0,3.5,14.0,109.0,105.51,82.96
2016,1,22,12,45,0.0,93.0,3.5,14.0,93.0,90.0,70.12
2016,1,22,13,0,0.0,77.0,3.5,14.0,77.0,74.47,57.2
2016,1,22,13,15,2.0,122.5,3.35,14.0,123.5,120.07,95.31
2016,1,22,13,30,4.0,168.0,3.2,14.0,170.0,166.62,133.77
2016,1,22,13,45,2.0,158.0,3.1,14.0,159.0,155.94,125.01
2016,1,22,14,0,0.0,148.0,3.0,14.0,148.0,145.22,116.31
2016,1,22,14,15,0.0,119.0,3.0,14.0,119.0,116.31,92.51
2016,1,22,14,30,0.0,90.0,3.0,14.0,90.0,87.4,68.49
2016,1,22,14,45,0.0,69.0,3.0,14.0,69.0,66.7,51.18
2016,1,22,15,0,0.0,48.0,3.0,14.0,48.0,46.36,34.0
2016,1,22,15,15,0.0,42.5,3.0,14.0,42.5,41.04,29.51
2016,1,22,15,30,0.0,37.0,3.0,14.0,37.0,35.72,24.97
2016,1,22,15,45,0.0,31.0,3.0,14.0,31.0,29.92,19.98
2016,1,22,16,0,0.0,25.0,3.0,14.0,25.0,24.12,14.93
2016,1,22,16,15,0.0,19.5,3.0,13.5,19.5,18.81,10.29
2016,1,22,16,30,0.0,14.0,3.0,13.0,14.0,13.5,5.61
2016,1,22,16,45,0.0,8.5,3.0,13.0,8.5,8.19,0.72
2016,1,22,17,0,0.0,3.0,3.0,13.0,3.0,2.89,0.0
2016,1,22,17,15,0.0,1.5,3.0,13.0,1.5,1.47,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,40.5,24.0,3.9,11.5,28.5,21.12,3.32
2016,1,23,8,0,81.0,48.0,4.0,12.0,57.0,40.11,28.16
2016,1,23,8,15,155.0,67.0,4.05,12.0,93.5,53.2,41.12
2016,1,23,8,30,229.0,86.0,4.1,12.0,130.0,67.17,54.2
2016,1,23,8,45,280.5,100.5,4.15,12.0,167.5,87.85,63.98
2016,1,23,9,0,332.0,115.0,4.2,12.0,205.0,119.7,84.1
2016,1,23,9,15,214.5,128.0,4.25,12.0,189.5,134.33,99.66
2016,1,23,9,30,97.0,141.0,4.3,12.0,174.0,140.66,110.17
2016,1,23,9,45,146.5,155.5,4.35,12.5,211.5,169.7,132.64
2016,1,23,10,0,196.0,170.0,4.4,13.0,249.0,202.72,158.82
2016,1,23,10,15,100.0,163.0,4.4,13.0,203.5,178.91,142.58
2016,1,23,10,30,4.0,156.0,4.4,13.0,158.0,149.56,120.54
2016,1,23,10,45,16.0,175.0,4.4,13.0,183.0,172.19,139.03
2016,1,23,11,0,28.0,194.0,4.4,13.0,208.0,195.75,158.22
2016,1,23,11,15,392.5,155.5,4.45,13.0,359.0,314.46,253.65
2016,1,23,11,30,757.0,117.0,4.5,13.0,510.0,455.27,366.63
2016,1,23,11,45,444.0,181.0,4.55,13.0,412.5,387.9,314.31
2016,1,23,12,0,131.0,245.0,4.6,13.0,315.0,303.29,245.86
2016,1,23,12,15,277.5,225.5,4.6,13.0,374.5,366.04,298.02
2016,1,23,12,30,424.0,206.0,4.6,13.0,434.0,433.53,353.4
2016,1,23,12,45,400.5,208.5,4.7,13.0,422.0,428.15,349.57
2016,1,23,13,0,377.0,211.0,4.8,13.0,410.0,423.47,346.36
2016,1,23,13,15,581.0,157.5,4.8,13.0,455.0,491.3,403.19
2016,1,23,13,30,785.0,104.0,4.8,13.0,500.0,556.55,457.17
2016,1,23,13,45,487.5,155.5,4.8,13.0,398.5,442.08,363.91
2016,1,23,14,0,190.0,207.0,4.8,13.0,297.0,320.81,263.32
2016,1,23,14,15,219.0,192.0,4.7,12.5,289.5,321.51,265.31
2016,1,23,14,30,248.0,177.0,4.6,12.0,282.0,325.94,269.9
2016,1,23,14,45,465.0,132.5,4.55,12.0,310.0,396.64,329.51
2016,1,23,15,0,682.0,88.0,4.5,12.0,338.0,456.18,378.26
2016,1,23,15,15,647.0,83.5,4.35,12.0,300.5,422.08,349.13
2016,1,23,15,30,612.0,79.0,4.2,12.0,263.0,387.38,319.26
2016,1,23,15,45,569.5,72.0,4.05,12.0,223.0,346.39,283.62
2016,1,23,16,0,527.0,65.0,3.9,12.0,183.0,305.91,247.62
2016,1,23,16,15,449.0,56.5,3.7,11.5,142.0,250.98,199.69
2016,1,23,16,30,371.0,48.0,3.5,11.0,101.0,199.56,153.98
2016,1,23,16,45,260.5,35.0,3.3,10.5,65.5,138.3,98.01
2016,1,23,17,0,150.0,22.0,3.1,10.0,30.0,76.8,2.36
2016,1,23,17,15,75.0,11.0,3.05,10.0,15.0,29.42,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,75.5,19.5,1.95,8.5,28.0,16.52,2.43
2016,1,24,8,0,151.0,39.0,1.9,9.0,56.0,32.06,21.83
2016,1,24,8,15,195.0,55.5,1.85,9.0,87.0,44.78,34.25
2016,1,24,8,30,239.0,72.0,1.8,9.0,118.0,57.1,45.88
2016,1,24,8,45,270.0,87.0,1.8,9.5,151.0,78.17,56.25
2016,1,24,9,0,301.0,102.0,1.8,10.0,184.0,107.95,75.69
2016,1,24,9,15,329.5,112.0,1.75,10.0,214.5,133.0,93.94
2016,1,24,9,30,358.0,122.0,1.7,10.0,245.0,163.32,118.43
2016,1,24,9,45,376.5,133.5,1.7,10.5,275.0,194.86,145.13
2016,1,24,10,0,395.0,145.0,1.7,11.0,305.0,227.45,173.01
2016,1,24,10,15,327.5,168.5,1.7,11.0,308.0,248.2,193.79
2016,1,24,10,30,260.0,192.0,1.7,11.0,311.0,261.42,207.45
2016,1,24,10,45,380.0,179.0,1.7,11.5,362.5,304.57,241.28
2016,1,24,11,0,500.0,166.0,1.7,12.0,414.0,353.9,280.37
2016,1,24,11,15,465.5,181.0,1.65,12.5,418.0,370.57,294.57
2016,1,24,11,30,431.0,196.0,1.6,13.0,422.0,384.24,305.94
2016,1,24,11,45,460.0,192.5,1.6,13.5,437.5,407.83,324.82
2016,1,24,12,0,489.0,189.0,1.6,14.0,453.0,431.35,343.37
2016,1,24,12,15,416.0,207.0,1.7,14.0,432.0,422.55,337.21
2016,1,24,12,30,343.0,225.0,1.8,14.0,411.0,407.95,326.34
2016,1,24,12,45,609.5,151.5,1.9,14.0,477.0,491.58,394.4
2016,1,24,13,0,876.0,78.0,2.0,14.0,543.0,571.24,458.18
2016,1,24,13,15,870.0,77.0,2.15,14.0,529.5,573.24,460.61
2016,1,24,13,30,864.0,76.0,2.3,14.0,516.0,572.37,461.24
2016,1,24,13,45,848.5,76.5,2.45,14.0,494.0,566.62,457.85
2016,1,24,14,0,833.0,77.0,2.6,14.0,472.0,556.69,451.1
2016,1,24,14,15,818.0,75.5,2.6,13.5,444.5,542.32,441.07
2016,1,24,14,30,803.0,74.0,2.6,13.0,417.0,525.53,428.86
2016,1,24,14,45,781.0,71.5,2.65,13.0,383.5,501.68,410.14
2016,1,24,15,0,759.0,69.0,2.7,13.0,350.0,475.98,389.51
2016,1,24,15,15,728.5,65.5,2.55,12.5,312.0,443.35,363.06
2016,1,24,15,30,698.0,62.0,2.4,12.0,274.0,409.75,335.08
2016,1,24,15,45,658.0,56.5,2.25,12.0,233.5,369.03,300.0
2016,1,24,16,0,618.0,51.0,2.1,12.0,193.0,330.7,265.88
2016,1,24,16,15,549.0,45.0,2.0,11.5,151.0,279.25,220.98
2016,1,24,16,30,480.0,39.0,1.9,11.0,109.0,230.83,177.5
2016,1,24,16,45,365.5,29.5,1.85,10.5,71.5,167.48,119.7
2016,1,24,17,0,251.0,20.0,1.8,10.0,34.0,105.16,20.47
2016,1,24,17,15,125.5,10.0,1.75,9.5,17.0,41.37,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,33.5,5.0,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,67.0,10.0,0.8,10.0,12.0,9.83,0.0
2016,1,25,7,45,203.0,23.0,0.8,10.5,43.0,18.19,4.14
2016,1,25,8,0,339.0,36.0,0.8,11.0,74.0,28.16,18.47
2016,1,25,8,15,425.0,45.0,0.75,11.0,114.0,33.76,24.34
2016,1,25,8,30,511.0,54.0,0.7,11.0,154.0,39.17,29.6
2016,1,25,8,45,570.0,59.5,0.7,11.5,196.0,61.71,35.05
2016,1,25,9,0,629.0,65.0,0.7,12.0,238.0,99.55,55.1
2016,1,25,9,15,665.0,69.5,0.65,12.0,277.0,138.45,82.79
2016,1,25,9,30,701.0,74.0,0.6,12.0,316.0,179.76,116.08
2016,1,25,9,45,377.5,120.5,0.55,12.5,253.0,184.54,134.73
2016,1,25,10,0,54.0,167.0,0.5,13.0,190.0,167.32,132.61
2016,1,25,10,15,394.0,134.0,0.45,13.0,313.5,235.98,179.65
2016,1,25,10,30,734.0,101.0,0.4,13.0,437.0,334.7,252.33
2016,1,25,10,45,445.0,162.5,0.4,13.5,369.5,313.37,241.96
2016,1,25,11,0,156.0,224.0,0.4,14.0,302.0,272.64,214.14
2016,1,25,11,15,112.5,227.0,0.35,14.0,284.5,263.56,207.81
2016,1,25,11,30,69.0,230.0,0.3,14.0,267.0,251.32,198.37
2016,1,25,11,45,47.0,220.5,0.3,14.0,246.0,234.87,185.61
2016,1,25,12,0,25.0,211.0,0.3,14.0,225.0,216.14,170.9
2016,1,25,12,15,24.5,212.0,0.3,14.0,225.5,217.92,172.45
2016,1,25,12,30,24.0,213.0,0.3,14.0,226.0,219.62,173.82
2016,1,25,12,45,220.5,209.0,0.3,14.0,327.5,332.23,263.92
2016,1,25,13,0,417.0,205.0,0.3,14.0,429.0,445.58,350.61
2016,1,25,13,15,606.0,150.5,0.3,14.0,466.0,504.3,395.44
2016,1,25,13,30,795.0,96.0,0.3,14.0,503.0,558.69,437.07
2016,1,25,13,45,702.0,112.0,0.35,14.5,461.5,524.69,411.04
2016,1,25,14,0,609.0,128.0,0.4,15.0,420.0,488.04,383.75
2016,1,25,14,15,563.0,131.0,0.45,15.0,388.5,462.9,365.79
2016,1,25,14,30,517.0,134.0,0.5,15.0,357.0,434.54,344.94
2016,1,25,14,45,499.0,127.5,0.55,15.0,329.0,412.82,328.99
2016,1,25,15,0,481.0,121.0,0.6,15.0,301.0,389.99,311.69
2016,1,25,15,15,464.0,109.5,0.6,14.5,268.5,361.24,289.7
2016,1,25,15,30,447.0,98.0,0.6,14.0,236.0,331.66,266.39
2016,1,25,15,45,509.0,77.5,0.6,13.5,213.0,329.17,263.5
2016,1,25,16,0,571.0,57.0,0.6,13.0,190.0,319.89,253.69
2016,1,25,16,15,501.5,50.0,0.65,12.5,149.0,268.22,210.04
2016,1,25,16,30,432.0,43.0,0.7,12.0,108.0,219.62,167.87
2016,1,25,16,45,323.0,32.5,0.8,12.0,71.5,158.12,113.32
2016,1,25,17,0,214.0,22.0,0.9,12.0,35.0,98.09,29.74
2016,1,25,17,15,107.0,11.0,0.9,12.0,17.5,38.05,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,51.0,5.5,1.25,8.5,6.5,0.0,0.0
2016,1,26,7,30,102.0,11.0,1.3,9.0,13.0,10.81,0.0
2016,1,26,7,45,241.5,23.0,1.4,9.5,45.5,18.07,4.94
2016,1,26,8,0,381.0,35.0,1.5,10.0,78.0,27.02,17.64
2016,1,26,8,15,465.5,43.0,1.5,10.0,119.5,31.74,22.65
2016,1,26,8,30,550.0,51.0,1.5,10.0,161.0,36.33,27.15
2016,1,26,8,45,606.5,56.5,1.55,10.5,203.5,61.5,33.55
2016,1,26,9,0,663.0,62.0,1.6,11.0,246.0,101.04,55.02
2016,1,26,9,15,331.5,81.5,1.6,11.0,173.5,108.89,73.07
2016,1,26,9,30,0.0,101.0,1.6,11.0,101.0,95.78,76.62
2016,1,26,9,45,2.0,122.5,1.6,11.5,123.5,116.19,93.53
2016,1,26,10,0,4.0,144.0,1.6,12.0,146.0,136.91,110.41
2016,1,26,10,15,9.0,157.0,1.55,12.0,161.5,151.16,121.88
2016,1,26,10,30,14.0,170.0,1.5,12.0,177.0,165.83,133.69
2016,1,26,10,45,58.5,197.0,1.5,12.5,226.0,206.73,166.12
2016,1,26,11,0,103.0,224.0,1.5,13.0,275.0,252.5,202.25
2016,1,26,11,15,107.5,232.0,1.45,13.0,287.0,266.56,213.43
2016,1,26,11,30,112.0,240.0,1.4,13.0,299.0,280.64,224.69
2016,1,26,11,45,110.5,245.0,1.4,13.5,304.5,288.97,230.99
2016,1,26,12,0,109.0,250.0,1.4,14.0,310.0,296.96,236.99
2016,1,26,12,15,172.5,248.5,1.4,14.0,343.0,334.12,266.83
2016,1,26,12,30,236.0,247.0,1.4,14.0,376.0,371.7,296.76
2016,1,26,12,45,278.5,237.5,1.4,14.0,388.5,393.51,314.28
2016,1,26,13,0,321.0,228.0,1.4,14.0,401.0,412.85,329.99
2016,1,26,13,15,394.5,205.5,1.4,14.0,413.0,436.0,349.1
2016,1,26,13,30,468.0,183.0,1.4,14.0,425.0,462.48,370.57
2016,1,26,13,45,468.5,174.5,1.4,14.5,409.0,456.05,365.34
2016,1,26,14,0,469.0,166.0,1.4,15.0,393.0,447.9,358.97
2016,1,26,14,15,416.0,165.5,1.4,14.5,358.5,416.36,335.23
2016,1,26,14,30,363.0,165.0,1.4,14.0,324.0,378.95,306.74
2016,1,26,14,45,364.5,151.0,1.4,14.0,300.0,361.7,293.65
2016,1,26,15,0,366.0,137.0,1.4,14.0,276.0,348.96,283.62
2016,1,26,15,15,344.5,127.0,1.3,13.5,246.5,316.04,257.43
2016,1,26,15,30,323.0,117.0,1.2,13.0,217.0,288.89,235.35
2016,1,26,15,45,300.5,102.5,1.1,13.0,185.0,256.14,207.81
2016,1,26,16,0,278.0,88.0,1.0,13.0,153.0,223.67,179.91
2016,1,26,16,15,246.5,71.5,1.05,12.0,120.5,185.63,147.62
2016,1,26,16,30,215.0,55.0,1.1,11.0,88.0,154.63,120.19
2016,1,26,16,45,153.0,39.0,1.2,10.5,58.5,103.88,75.52
2016,1,26,17,0,91.0,23.0,1.3,10.0,29.0,58.94,21.77
2016,1,26,17,15,45.5,11.5,1.3,10.0,14.5,23.04,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,12.78,0.0
2016,1,27,7,45,168.5,26.0,2.35,8.5,45.5,20.32,7.14
2016,1,27,8,0,337.0,39.0,2.4,9.0,78.0,30.81,21.06
2016,1,27,8,15,421.5,48.5,2.3,9.0,119.0,36.74,27.22
2016,1,27,8,30,506.0,58.0,2.2,9.0,160.0,42.48,32.82
2016,1,27,8,45,563.0,64.0,2.15,9.5,202.0,67.9,39.56
2016,1,27,9,0,620.0,70.0,2.1,10.0,244.0,106.03,60.93
2016,1,27,9,15,657.5,75.0,2.1,10.5,284.0,145.43,89.71
2016,1,27,9,30,695.0,80.0,2.1,11.0,324.0,187.42,124.1
2016,1,27,9,45,738.5,79.0,2.15,11.5,363.0,227.6,158.59
2016,1,27,10,0,782.0,78.0,2.2,12.0,402.0,272.33,197.68
2016,1,27,10,15,800.0,80.0,2.05,12.5,432.5,311.79,233.08
2016,1,27,10,30,818.0,82.0,1.9,13.0,463.0,351.02,267.67
2016,1,27,10,45,833.0,83.0,1.8,13.5,487.5,387.68,299.56
2016,1,27,11,0,848.0,84.0,1.7,14.0,512.0,423.4,329.83
2016,1,27,11,15,856.0,85.0,1.55,14.0,529.5,454.89,356.5
2016,1,27,11,30,864.0,86.0,1.4,14.0,547.0,484.59,380.99
2016,1,27,11,45,870.0,86.0,1.3,14.5,557.0,510.36,401.29
2016,1,27,12,0,876.0,86.0,1.2,15.0,567.0,533.89,419.27
2016,1,27,12,15,877.0,86.0,1.15,15.0,568.5,552.43,434.12
2016,1,27,12,30,878.0,86.0,1.1,15.0,570.0,568.31,446.68
2016,1,27,12,45,882.0,83.0,1.05,15.0,565.5,579.35,455.51
2016,1,27,13,0,886.0,80.0,1.0,15.0,561.0,588.02,462.41
2016,1,27,13,15,880.5,79.5,1.0,15.0,547.5,591.0,465.32
2016,1,27,13,30,875.0,79.0,1.0,15.0,534.0,591.07,466.01
2016,1,27,13,45,868.5,77.0,1.0,15.5,514.0,587.85,463.31
2016,1,27,14,0,862.0,75.0,1.0,16.0,494.0,580.25,457.31
2016,1,27,14,15,848.5,73.5,0.95,16.0,466.5,566.45,447.03
2016,1,27,14,30,835.0,72.0,0.9,16.0,439.0,550.11,434.68
2016,1,27,14,45,817.0,69.0,0.9,16.0,405.5,527.27,417.65
2016,1,27,15,0,799.0,66.0,0.9,16.0,372.0,502.34,398.65
2016,1,27,15,15,771.0,63.0,0.8,15.5,333.0,470.47,373.89
2016,1,27,15,30,743.0,60.0,0.7,15.0,294.0,437.4,347.5
2016,1,27,15,45,703.5,55.5,0.65,14.5,252.0,396.46,314.52
2016,1,27,16,0,664.0,51.0,0.6,14.0,210.0,355.56,280.44
2016,1,27,16,15,600.0,45.5,0.65,13.5,166.5,304.1,237.4
2016,1,27,16,30,536.0,40.0,0.7,13.0,123.0,258.04,197.13
2016,1,27,16,45,429.0,31.0,0.75,13.0,83.5,194.39,140.99
2016,1,27,17,0,322.0,22.0,0.8,13.0,44.0,133.66,62.47
2016,1,27,17,15,161.0,11.0,0.8,12.5,22.0,52.88,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.95,0.0
2016,1,28,7,45,0.0,10.0,1.05,9.5,10.0,9.64,0.76
2016,1,28,8,0,0.0,17.0,1.1,10.0,17.0,16.4,8.61
2016,1,28,8,15,0.0,26.0,1.1,10.0,26.0,25.09,16.81
2016,1,28,8,30,0.0,35.0,1.1,10.0,35.0,33.79,24.93
2016,1,28,8,45,0.0,44.0,1.15,10.5,44.0,42.5,31.16
2016,1,28,9,0,0.0,53.0,1.2,11.0,53.0,51.21,38.67
2016,1,28,9,15,0.0,61.5,1.15,11.0,61.5,59.44,45.75
2016,1,28,9,30,0.0,70.0,1.1,11.0,70.0,67.64,52.72
2016,1,28,9,45,70.5,125.0,1.1,11.5,154.5,131.69,103.94
2016,1,28,10,0,141.0,180.0,1.1,12.0,239.0,199.75,157.75
2016,1,28,10,15,463.5,131.0,1.2,12.5,345.0,257.43,197.02
2016,1,28,10,30,786.0,82.0,1.3,13.0,451.0,342.53,261.05
2016,1,28,10,45,490.0,155.0,1.45,13.5,389.0,327.15,255.74
2016,1,28,11,0,194.0,228.0,1.6,14.0,327.0,293.26,232.83
2016,1,28,11,15,116.0,224.0,1.55,14.0,284.0,263.47,210.13
2016,1,28,11,30,38.0,220.0,1.5,14.0,241.0,228.26,182.22
2016,1,28,11,45,39.0,224.0,1.5,14.5,246.0,234.76,187.21
2016,1,28,12,0,40.0,228.0,1.5,15.0,251.0,241.22,191.98
2016,1,28,12,15,20.0,145.0,1.5,15.0,156.5,151.85,120.23
2016,1,28,12,30,0.0,62.0,1.5,15.0,62.0,59.95,44.64
2016,1,28,12,45,74.0,156.5,1.55,15.5,197.0,197.41,158.34
2016,1,28,13,0,148.0,251.0,1.6,16.0,332.0,336.39,268.11
2016,1,28,13,15,195.0,241.5,1.55,16.0,345.5,356.83,284.13
2016,1,28,13,30,242.0,232.0,1.5,16.0,359.0,376.93,300.46
2016,1,28,13,45,130.0,208.0,1.5,16.0,276.0,288.91,230.83
2016,1,28,14,0,18.0,184.0,1.5,16.0,193.0,191.91,152.6
2016,1,28,14,15,15.0,172.5,1.45,16.0,180.0,179.11,142.75
2016,1,28,14,30,12.0,161.0,1.4,16.0,167.0,166.29,132.56
2016,1,28,14,45,13.0,152.0,1.35,16.0,158.0,158.29,126.31
2016,1,28,15,0,14.0,143.0,1.3,16.0,149.0,150.29,119.99
2016,1,28,15,15,11.0,129.0,1.2,15.5,133.5,134.88,107.65
2016,1,28,15,30,8.0,115.0,1.1,15.0,118.0,119.55,95.21
2016,1,28,15,45,4.0,99.5,1.05,15.0,101.0,102.2,80.74
2016,1,28,16,0,0.0,84.0,1.0,15.0,84.0,85.0,66.21
2016,1,28,16,15,0.0,66.5,1.0,14.5,66.5,67.28,51.15
2016,1,28,16,30,0.0,49.0,1.0,14.0,49.0,49.31,35.66
2016,1,28,16,45,0.0,33.5,1.0,13.5,33.5,33.35,21.57
2016,1,28,17,0,0.0,18.0,1.0,13.0,18.0,17.38,5.03
2016,1,28,17,15,0.0,9.0,1.0,13.0,9.0,8.85,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.95,0.0
2016,1,29,7,45,0.0,9.0,2.65,13.5,9.0,8.67,0.29
2016,1,29,8,0,0.0,15.0,2.8,14.0,15.0,14.46,6.76
2016,1,29,8,15,0.0,23.0,2.8,14.0,23.0,22.19,13.92
2016,1,29,8,30,0.0,31.0,2.8,14.0,31.0,29.92,21.03
2016,1,29,8,45,0.0,39.5,2.85,14.5,39.5,38.14,26.9
2016,1,29,9,0,0.0,48.0,2.9,15.0,48.0,46.36,33.9
2016,1,29,9,15,0.0,55.5,2.9,15.0,55.5,53.62,40.07
2016,1,29,9,30,0.0,63.0,2.9,15.0,63.0,60.89,46.17
2016,1,29,9,45,0.0,57.5,2.95,15.0,57.5,55.56,41.6
2016,1,29,10,0,0.0,52.0,3.0,15.0,52.0,50.24,37.03
2016,1,29,10,15,0.0,64.5,3.0,15.0,64.5,62.35,47.15
2016,1,29,10,30,0.0,77.0,3.0,15.0,77.0,74.46,57.21
2016,1,29,10,45,0.0,120.0,3.0,15.0,120.0,115.38,91.15
2016,1,29,11,0,0.0,163.0,3.0,15.0,163.0,156.07,124.43
2016,1,29,11,15,5.5,177.0,3.0,15.0,180.0,172.12,137.31
2016,1,29,11,30,11.0,191.0,3.0,15.0,197.0,188.58,150.56
2016,1,29,11,45,5.5,128.0,3.0,15.0,131.0,126.34,99.66
2016,1,29,12,0,0.0,65.0,3.0,15.0,65.0,62.85,47.11
2016,1,29,12,15,0.0,109.5,3.0,15.0,109.5,105.95,82.92
2016,1,29,12,30,0.0,154.0,3.0,15.0,154.0,149.23,118.42
2016,1,29,12,45,0.0,154.0,3.0,15.0,154.0,149.45,118.55
2016,1,29,13,0,0.0,154.0,3.0,15.0,154.0,149.68,118.8
2016,1,29,13,15,11.0,178.5,3.0,15.0,184.5,180.58,144.29
2016,1,29,13,30,22.0,203.0,3.0,15.0,215.0,212.08,170.1
2016,1,29,13,45,11.0,151.0,3.0,15.0,157.0,153.99,122.79
2016,1,29,14,0,0.0,99.0,3.0,15.0,99.0,96.03,75.0
2016,1,29,14,15,60.0,147.5,3.0,14.5,174.5,182.7,148.13
2016,1,29,14,30,120.0,196.0,3.0,14.0,250.0,274.22,223.74
2016,1,29,14,45,60.0,145.0,3.0,14.0,172.0,180.84,146.86
2016,1,29,15,0,0.0,94.0,3.0,14.0,94.0,91.74,72.2
2016,1,29,15,15,0.0,84.0,3.0,14.0,84.0,81.9,64.11
2016,1,29,15,30,0.0,74.0,3.0,14.0,74.0,72.03,55.84
2016,1,29,15,45,0.0,63.5,3.0,14.0,63.5,61.64,47.02
2016,1,29,16,0,0.0,53.0,3.0,14.0,53.0,51.22,38.06
2016,1,29,16,15,0.0,42.0,2.95,14.0,42.0,40.57,28.82
2016,1,29,16,30,0.0,31.0,2.9,14.0,31.0,29.93,19.51
2016,1,29,16,45,0.0,21.0,2.9,14.0,21.0,20.26,10.93
2016,1,29,17,0,0.0,11.0,2.9,14.0,11.0,10.61,1.3
2016,1,29,17,15,0.0,5.5,2.8,13.5,5.5,5.41,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,9.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,9.0,6.0,5.9,0.0
2016,1,30,7,45,0.0,19.0,2.65,9.5,19.0,18.34,7.63
2016,1,30,8,0,0.0,32.0,2.8,10.0,32.0,30.72,21.13
2016,1,30,8,15,0.0,47.5,2.85,10.0,47.5,44.89,34.44
2016,1,30,8,30,0.0,63.0,2.9,10.0,63.0,58.87,47.45
2016,1,30,8,45,0.0,79.0,2.95,10.5,79.0,73.67,57.88
2016,1,30,9,0,0.0,95.0,3.0,11.0,95.0,88.66,70.69
2016,1,30,9,15,0.0,110.0,3.0,11.0,110.0,102.89,82.81
2016,1,30,9,30,0.0,125.0,3.0,11.0,125.0,117.19,94.82
2016,1,30,9,45,418.5,94.5,3.05,11.5,271.5,176.11,128.7
2016,1,30,10,0,837.0,64.0,3.1,12.0,418.0,283.31,206.69
2016,1,30,10,15,717.5,97.5,3.1,12.0,416.5,307.53,233.88
2016,1,30,10,30,598.0,131.0,3.1,12.0,415.0,326.42,255.06
2016,1,30,10,45,743.5,100.5,3.1,12.5,472.0,376.17,295.74
2016,1,30,11,0,889.0,70.0,3.1,13.0,529.0,436.55,345.01
2016,1,30,11,15,896.0,71.0,3.1,13.0,546.5,468.67,373.22
2016,1,30,11,30,903.0,72.0,3.1,13.0,564.0,498.81,399.37
2016,1,30,11,45,904.5,73.5,3.15,13.5,573.5,524.58,420.92
2016,1,30,12,0,906.0,75.0,3.2,14.0,583.0,547.82,440.0
2016,1,30,12,15,906.5,75.0,3.2,14.0,585.0,566.39,455.82
2016,1,30,12,30,907.0,75.0,3.2,14.0,587.0,582.2,469.23
2016,1,30,12,45,898.0,77.5,3.2,14.0,580.0,592.35,478.01
2016,1,30,13,0,889.0,80.0,3.2,14.0,573.0,599.49,484.29
2016,1,30,13,15,681.0,135.0,3.2,14.0,507.5,543.57,439.8
2016,1,30,13,30,473.0,190.0,3.2,14.0,442.0,479.6,388.46
2016,1,30,13,45,406.0,196.0,3.2,14.0,406.5,448.53,364.19
2016,1,30,14,0,339.0,202.0,3.2,14.0,371.0,411.78,335.06
2016,1,30,14,15,341.5,189.5,3.2,13.5,351.5,399.82,326.87
2016,1,30,14,30,344.0,177.0,3.2,13.0,332.0,386.52,317.34
2016,1,30,14,45,258.0,172.0,3.25,13.0,283.5,331.01,272.16
2016,1,30,15,0,172.0,167.0,3.3,13.0,235.0,271.72,223.45
2016,1,30,15,15,164.0,151.5,3.15,12.5,211.5,249.28,205.51
2016,1,30,15,30,156.0,136.0,3.0,12.0,188.0,226.6,186.91
2016,1,30,15,45,147.5,118.0,2.95,12.0,161.5,200.56,164.85
2016,1,30,16,0,139.0,100.0,2.9,12.0,135.0,174.39,142.25
2016,1,30,16,15,123.0,81.5,2.75,11.0,108.0,144.42,116.45
2016,1,30,16,30,107.0,63.0,2.6,10.0,81.0,114.85,90.45
2016,1,30,16,45,77.0,45.5,2.5,9.5,56.0,82.2,61.37
2016,1,30,17,0,47.0,28.0,2.4,9.0,31.0,50.06,28.63
2016,1,30,17,15,23.5,14.0,2.4,9.0,15.5,20.15,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,10.32,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,20.64,0.0
2016,1,31,7,45,247.0,27.5,2.4,7.5,58.5,21.75,10.74
2016,1,31,8,0,494.0,34.0,2.5,8.0,96.0,27.66,18.71
2016,1,31,8,15,572.0,40.0,2.6,8.0,140.5,30.96,22.27
2016,1,31,8,30,650.0,46.0,2.7,8.0,185.0,34.26,25.58
2016,1,31,8,45,703.0,50.0,2.8,8.5,230.0,70.38,35.32
2016,1,31,9,0,756.0,54.0,2.9,9.0,275.0,113.55,60.88
2016,1,31,9,15,788.5,57.0,3.0,9.5,317.5,157.12,94.19
2016,1,31,9,30,821.0,60.0,3.1,10.0,360.0,202.61,132.92
2016,1,31,9,45,842.0,63.0,3.25,10.5,397.0,247.12,173.1
2016,1,31,10,0,863.0,66.0,3.4,11.0,434.0,294.69,216.3
2016,1,31,10,15,879.0,67.5,3.5,11.0,466.0,336.5,255.17
2016,1,31,10,30,895.0,69.0,3.6,11.0,498.0,377.68,293.1
2016,1,31,10,45,909.0,69.5,3.7,11.0,524.0,416.3,328.39
2016,1,31,11,0,923.0,70.0,3.8,11.0,550.0,453.67,362.01
2016,1,31,11,15,930.0,71.0,3.95,11.0,568.0,486.92,391.83
2016,1,31,11,30,937.0,72.0,4.1,11.0,586.0,518.1,419.5
2016,1,31,11,45,941.5,72.0,4.3,11.5,596.0,544.81,442.59
2016,1,31,12,0,946.0,72.0,4.5,12.0,606.0,568.99,463.24
2016,1,31,12,15,946.5,72.0,4.65,12.0,608.0,588.36,480.49
2016,1,31,12,30,947.0,72.0,4.8,12.0,610.0,604.84,495.22
2016,1,31,12,45,937.5,74.5,4.95,12.0,603.0,615.22,504.89
2016,1,31,13,0,928.0,77.0,5.1,12.0,596.0,622.43,511.91
2016,1,31,13,15,922.5,76.5,5.1,12.0,582.0,625.75,515.35
2016,1,31,13,30,917.0,76.0,5.1,12.0,568.0,625.99,516.26
2016,1,31,13,45,903.5,76.5,5.2,12.0,545.5,619.55,512.05
2016,1,31,14,0,890.0,77.0,5.3,12.0,523.0,610.21,505.39
2016,1,31,14,15,876.0,75.5,5.3,11.5,494.5,597.88,496.81
2016,1,31,14,30,862.0,74.0,5.3,11.0,466.0,580.86,484.3
2016,1,31,14,45,838.5,72.5,5.3,11.0,431.0,556.05,464.29
2016,1,31,15,0,815.0,71.0,5.3,11.0,396.0,529.23,442.27
2016,1,31,15,15,787.0,68.0,5.2,10.5,356.0,496.65,415.67
2016,1,31,15,30,759.0,65.0,5.1,10.0,316.0,462.78,387.28
2016,1,31,15,45,716.5,61.0,5.05,10.0,272.5,419.91,350.07
2016,1,31,16,0,674.0,57.0,5.0,10.0,229.0,377.14,311.96
2016,1,31,16,15,610.5,51.0,4.95,9.5,184.0,326.62,267.01
2016,1,31,16,30,547.0,45.0,4.9,9.0,139.0,276.27,221.08
2016,1,31,16,45,442.5,36.5,4.85,9.0,97.0,211.8,162.52
2016,1,31,17,0,338.0,28.0,4.8,9.0,55.0,153.65,99.26
2016,1,31,17,15,169.0,14.0,4.95,9.0,27.5,60.33,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,143.0,7.0,3.35,5.5,12.5,6.88,0.0
2016,2,1,7,30,286.0,14.0,3.4,6.0,25.0,13.76,0.0
2016,2,1,7,45,424.5,22.5,3.5,7.0,64.5,18.3,8.54
2016,2,1,8,0,563.0,31.0,3.6,8.0,104.0,24.46,15.94
2016,2,1,8,15,636.0,36.5,3.7,8.0,150.0,27.49,19.17
2016,2,1,8,30,709.0,42.0,3.8,8.0,196.0,30.5,22.16
2016,2,1,8,45,754.0,46.0,3.95,8.5,241.5,71.15,33.68
2016,2,1,9,0,799.0,50.0,4.1,9.0,287.0,116.2,61.08
2016,2,1,9,15,828.0,53.0,4.1,9.5,329.5,164.59,98.91
2016,2,1,9,30,857.0,56.0,4.1,10.0,372.0,211.28,139.13
2016,2,1,9,45,865.0,62.0,4.15,10.5,408.0,256.98,181.1
2016,2,1,10,0,873.0,68.0,4.2,11.0,444.0,299.23,220.56
2016,2,1,10,15,887.5,69.5,4.1,11.0,475.5,343.8,261.75
2016,2,1,10,30,902.0,71.0,4.0,11.0,507.0,384.93,299.53
2016,2,1,10,45,907.5,74.0,3.95,11.0,531.0,423.0,334.34
2016,2,1,11,0,913.0,77.0,3.9,11.0,555.0,459.29,366.92
2016,2,1,11,15,919.5,77.5,3.85,11.0,572.5,491.7,395.68
2016,2,1,11,30,926.0,78.0,3.8,11.0,590.0,522.01,422.14
2016,2,1,11,45,928.5,79.0,3.75,11.5,599.5,548.56,444.26
2016,2,1,12,0,931.0,80.0,3.7,12.0,609.0,572.54,463.81
2016,2,1,12,15,931.0,80.0,3.6,12.0,611.0,591.49,479.77
2016,2,1,12,30,931.0,80.0,3.5,12.0,613.0,607.57,493.2
2016,2,1,12,45,928.0,79.5,3.45,12.0,606.5,618.48,502.55
2016,2,1,13,0,925.0,79.0,3.4,12.0,600.0,626.34,509.39
2016,2,1,13,15,919.0,78.5,3.35,12.0,586.0,629.38,512.36
2016,2,1,13,30,913.0,78.0,3.3,12.0,572.0,629.34,512.87
