Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,906.0,76.0,3.3,12.0,550.5,624.09,509.47
2016,2,1,14,0,899.0,74.0,3.3,12.0,529.0,615.86,503.66
2016,2,1,14,15,793.0,87.0,3.25,12.0,472.5,565.25,463.82
2016,2,1,14,30,687.0,100.0,3.2,12.0,416.0,513.05,422.39
2016,2,1,14,45,457.5,133.5,3.15,12.0,337.5,409.55,338.28
2016,2,1,15,0,228.0,167.0,3.1,12.0,259.0,309.1,255.02
2016,2,1,15,15,502.5,114.0,2.9,11.5,290.5,399.14,330.99
2016,2,1,15,30,777.0,61.0,2.7,11.0,322.0,470.53,388.39
2016,2,1,15,45,740.5,57.0,2.55,11.0,278.5,429.95,353.21
2016,2,1,16,0,704.0,53.0,2.4,11.0,235.0,389.14,317.46
2016,2,1,16,15,644.5,47.5,2.4,10.5,190.0,337.09,272.39
2016,2,1,16,30,585.0,42.0,2.4,10.0,145.0,287.03,227.58
2016,2,1,16,45,488.5,34.0,2.4,9.5,102.5,223.79,171.1
2016,2,1,17,0,392.0,26.0,2.4,9.0,60.0,170.6,113.63
2016,2,1,17,15,196.0,13.0,2.45,8.5,30.0,77.14,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,40.5,8.5,2.05,8.0,10.5,8.36,0.0
2016,2,2,7,30,81.0,17.0,2.0,8.0,21.0,13.38,0.0
2016,2,2,7,45,210.0,31.0,1.95,8.5,55.5,24.1,13.4
2016,2,2,8,0,339.0,45.0,1.9,9.0,90.0,35.49,25.64
2016,2,2,8,15,422.0,54.5,1.85,9.0,132.5,41.15,31.38
2016,2,2,8,30,505.0,64.0,1.8,9.0,175.0,47.64,37.62
2016,2,2,8,45,258.0,87.0,1.75,9.5,144.0,84.55,59.53
2016,2,2,9,0,11.0,110.0,1.7,10.0,113.0,102.64,82.38
2016,2,2,9,15,16.0,125.5,1.6,10.0,131.0,118.76,95.74
2016,2,2,9,30,21.0,141.0,1.5,10.0,149.0,135.35,109.4
2016,2,2,9,45,10.5,123.0,1.4,10.0,127.0,119.08,95.97
2016,2,2,10,0,0.0,105.0,1.3,10.0,105.0,100.69,80.67
2016,2,2,10,15,0.0,118.5,1.3,10.0,118.5,113.53,91.37
2016,2,2,10,30,0.0,132.0,1.3,10.0,132.0,126.43,101.97
2016,2,2,10,45,8.5,164.5,1.3,10.5,169.0,160.42,129.7
2016,2,2,11,0,17.0,197.0,1.3,11.0,206.0,195.13,157.59
2016,2,2,11,15,214.5,207.0,1.35,11.0,326.0,294.34,237.49
2016,2,2,11,30,412.0,217.0,1.4,11.0,446.0,407.71,327.14
2016,2,2,11,45,654.0,151.0,1.45,11.5,522.0,481.58,385.34
2016,2,2,12,0,896.0,85.0,1.5,12.0,598.0,562.42,448.68
2016,2,2,12,15,896.5,85.0,1.55,12.0,600.0,581.06,463.86
2016,2,2,12,30,897.0,85.0,1.6,12.0,602.0,596.96,477.25
2016,2,2,12,45,901.5,82.5,1.65,12.0,597.5,609.81,488.24
2016,2,2,13,0,906.0,80.0,1.7,12.0,593.0,619.82,496.99
2016,2,2,13,15,900.5,79.0,1.7,12.0,579.5,622.52,499.76
2016,2,2,13,30,895.0,78.0,1.7,12.0,566.0,622.21,500.22
2016,2,2,13,45,637.5,139.0,1.75,12.0,480.0,535.81,432.73
2016,2,2,14,0,380.0,200.0,1.8,12.0,394.0,438.08,355.27
2016,2,2,14,15,612.5,137.0,1.8,12.0,430.0,516.23,419.94
2016,2,2,14,30,845.0,74.0,1.8,12.0,466.0,578.02,469.65
2016,2,2,14,45,823.0,72.5,1.8,12.0,431.0,554.1,450.72
2016,2,2,15,0,801.0,71.0,1.8,12.0,396.0,528.18,430.53
2016,2,2,15,15,773.5,68.0,1.75,11.5,357.0,495.91,405.45
2016,2,2,15,30,746.0,65.0,1.7,11.0,318.0,462.37,378.67
2016,2,2,15,45,699.0,62.0,1.7,11.0,274.5,418.39,342.25
2016,2,2,16,0,652.0,59.0,1.7,11.0,231.0,377.1,306.93
2016,2,2,16,15,591.0,53.0,1.7,10.0,186.5,325.48,263.26
2016,2,2,16,30,530.0,47.0,1.7,9.0,142.0,276.19,220.02
2016,2,2,16,45,425.5,38.5,1.75,8.5,100.5,211.4,163.03
2016,2,2,17,0,321.0,30.0,1.8,8.0,59.0,153.45,105.41
2016,2,2,17,15,160.5,15.0,1.85,7.5,29.5,70.78,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.0,12.0,11.8,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,21.64,0.0
2016,2,3,7,45,205.5,32.5,1.95,5.5,60.5,25.27,14.93
2016,2,3,8,0,411.0,41.0,2.0,6.0,97.0,31.29,22.31
2016,2,3,8,15,487.5,49.0,2.0,6.5,140.0,35.75,26.86
2016,2,3,8,30,564.0,57.0,2.0,7.0,183.0,43.0,33.72
2016,2,3,8,45,610.0,63.5,2.05,7.5,226.0,80.18,44.62
2016,2,3,9,0,656.0,70.0,2.1,8.0,269.0,121.29,71.18
2016,2,3,9,15,690.0,74.5,2.1,8.0,310.0,162.52,103.68
2016,2,3,9,30,724.0,79.0,2.1,8.0,351.0,205.98,141.09
2016,2,3,9,45,569.5,117.5,2.1,8.5,344.5,237.69,176.42
2016,2,3,10,0,415.0,156.0,2.1,9.0,338.0,254.32,197.43
2016,2,3,10,15,353.0,180.5,2.05,9.5,343.0,277.07,219.22
2016,2,3,10,30,291.0,205.0,2.0,10.0,348.0,292.43,233.81
2016,2,3,10,45,552.5,152.5,2.0,10.5,440.5,359.19,285.82
2016,2,3,11,0,814.0,100.0,2.0,11.0,533.0,443.9,352.72
2016,2,3,11,15,822.5,101.0,2.0,11.0,550.5,475.33,379.54
2016,2,3,11,30,831.0,102.0,2.0,11.0,568.0,505.08,404.79
2016,2,3,11,45,736.5,128.0,2.0,11.5,546.5,503.89,404.55
2016,2,3,12,0,642.0,154.0,2.0,12.0,525.0,497.42,399.68
2016,2,3,12,15,477.0,203.0,1.95,12.0,479.0,467.25,375.75
2016,2,3,12,30,312.0,252.0,1.9,12.0,433.0,429.15,344.93
2016,2,3,12,45,199.5,255.0,1.9,12.0,370.0,370.23,298.35
2016,2,3,13,0,87.0,258.0,1.9,12.0,307.0,307.27,247.56
2016,2,3,13,15,47.5,223.5,1.85,12.0,250.0,250.66,202.26
2016,2,3,13,30,8.0,189.0,1.8,12.0,193.0,189.82,152.67
2016,2,3,13,45,22.0,198.5,1.75,12.0,209.5,208.44,168.47
2016,2,3,14,0,36.0,208.0,1.7,12.0,226.0,231.8,187.81
2016,2,3,14,15,70.0,206.5,1.6,12.0,240.0,251.79,204.73
2016,2,3,14,30,104.0,205.0,1.5,12.0,254.0,271.28,221.12
2016,2,3,14,45,189.5,185.5,1.45,12.0,266.5,304.94,249.61
2016,2,3,15,0,275.0,166.0,1.4,12.0,279.0,335.78,275.21
2016,2,3,15,15,256.5,153.0,1.35,11.5,250.5,308.38,253.33
2016,2,3,15,30,238.0,140.0,1.3,11.0,222.0,280.9,231.29
2016,2,3,15,45,221.5,123.0,1.3,11.0,191.5,249.87,205.58
2016,2,3,16,0,205.0,106.0,1.3,11.0,161.0,218.93,179.37
2016,2,3,16,15,182.5,88.0,1.35,10.5,130.0,184.44,149.93
2016,2,3,16,30,160.0,70.0,1.4,10.0,99.0,150.69,120.41
2016,2,3,16,45,121.5,52.0,1.45,10.0,70.0,112.04,86.2
2016,2,3,17,0,83.0,34.0,1.5,10.0,41.0,75.44,51.57
2016,2,3,17,15,41.5,17.0,1.45,10.0,20.5,35.03,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,97.5,9.0,2.5,6.0,13.5,8.85,0.0
2016,2,4,7,30,195.0,18.0,2.5,6.0,27.0,14.34,0.0
2016,2,4,7,45,319.5,29.0,2.55,6.5,64.0,22.47,12.88
2016,2,4,8,0,444.0,40.0,2.6,7.0,101.0,30.13,21.22
2016,2,4,8,15,519.0,47.5,2.55,7.0,145.0,34.2,25.42
2016,2,4,8,30,594.0,55.0,2.5,7.0,189.0,43.14,33.86
2016,2,4,8,45,639.0,61.0,2.5,7.5,232.5,81.49,44.15
2016,2,4,9,0,684.0,67.0,2.5,8.0,276.0,123.63,71.77
2016,2,4,9,15,716.5,70.5,2.5,8.5,317.0,168.0,107.1
2016,2,4,9,30,749.0,74.0,2.5,9.0,358.0,211.36,144.45
2016,2,4,9,45,496.0,130.0,2.55,9.5,325.5,232.54,174.48
2016,2,4,10,0,243.0,186.0,2.6,10.0,293.0,235.37,186.3
2016,2,4,10,15,533.0,136.0,2.55,10.0,393.0,294.84,230.38
2016,2,4,10,30,823.0,86.0,2.5,10.0,493.0,377.54,295.58
2016,2,4,10,45,836.0,87.5,2.5,10.5,518.0,414.99,328.37
2016,2,4,11,0,849.0,89.0,2.5,11.0,543.0,451.37,359.66
2016,2,4,11,15,856.5,90.0,2.4,11.5,561.0,483.42,386.55
2016,2,4,11,30,864.0,91.0,2.3,12.0,579.0,513.63,411.24
2016,2,4,11,45,869.0,91.0,2.25,12.5,589.0,539.56,432.14
2016,2,4,12,0,874.0,91.0,2.2,13.0,599.0,563.21,450.77
2016,2,4,12,15,874.5,91.0,2.05,13.0,601.0,581.92,465.61
2016,2,4,12,30,875.0,91.0,1.9,13.0,603.0,597.95,478.05
2016,2,4,12,45,873.0,91.0,1.8,13.5,597.5,609.75,486.37
2016,2,4,13,0,871.0,91.0,1.7,14.0,592.0,618.69,492.32
2016,2,4,13,15,865.5,90.0,1.6,14.0,578.5,621.58,494.53
2016,2,4,13,30,860.0,89.0,1.5,14.0,565.0,621.53,494.47
2016,2,4,13,45,682.5,131.5,1.45,14.0,500.5,560.72,447.32
2016,2,4,14,0,505.0,174.0,1.4,14.0,436.0,494.8,396.01
2016,2,4,14,15,464.0,172.5,1.3,14.0,403.5,467.42,375.21
2016,2,4,14,30,423.0,171.0,1.2,14.0,371.0,439.12,353.19
2016,2,4,14,45,439.0,154.5,1.2,14.0,349.0,427.18,344.79
2016,2,4,15,0,455.0,138.0,1.2,14.0,327.0,413.05,334.3
2016,2,4,15,15,432.5,129.5,1.1,13.5,295.0,384.58,312.12
2016,2,4,15,30,410.0,121.0,1.0,13.0,263.0,355.64,289.17
2016,2,4,15,45,393.0,106.5,0.95,13.0,228.5,322.51,262.08
2016,2,4,16,0,376.0,92.0,0.9,13.0,194.0,288.99,233.96
2016,2,4,16,15,455.0,70.5,0.95,12.5,171.5,290.27,233.12
2016,2,4,16,30,534.0,49.0,1.0,12.0,149.0,284.32,224.23
2016,2,4,16,45,443.5,40.0,1.05,11.5,107.0,223.05,170.93
2016,2,4,17,0,353.0,31.0,1.1,11.0,65.0,167.6,118.11
2016,2,4,17,15,176.5,15.5,1.15,10.5,32.5,78.45,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.5,2.35,5.5,14.0,9.34,0.0
2016,2,5,7,30,182.0,19.0,2.4,6.0,28.0,15.16,0.0
2016,2,5,7,45,304.5,31.5,2.45,7.0,66.0,24.72,14.98
2016,2,5,8,0,427.0,44.0,2.5,8.0,104.0,33.73,24.38
2016,2,5,8,15,503.5,52.0,2.5,8.5,148.5,38.06,28.76
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,49.16,32.25
2016,2,5,8,45,629.0,66.0,2.5,9.5,237.5,87.22,48.4
2016,2,5,9,0,678.0,72.0,2.5,10.0,282.0,129.52,76.28
2016,2,5,9,15,712.0,76.0,2.5,10.5,324.0,171.65,109.63
2016,2,5,9,30,746.0,80.0,2.5,11.0,366.0,216.01,147.59
2016,2,5,9,45,586.5,118.5,2.5,11.5,357.0,246.52,181.84
2016,2,5,10,0,427.0,157.0,2.5,12.0,348.0,261.54,201.43
2016,2,5,10,15,630.5,123.5,2.4,12.5,427.0,317.39,244.48
2016,2,5,10,30,834.0,90.0,2.3,13.0,506.0,388.29,300.58
2016,2,5,10,45,843.0,92.5,2.25,13.5,530.5,425.62,332.72
2016,2,5,11,0,852.0,95.0,2.2,14.0,555.0,461.6,363.04
2016,2,5,11,15,859.0,96.5,2.05,14.0,573.0,494.12,390.28
2016,2,5,11,30,866.0,98.0,1.9,14.0,591.0,524.79,415.31
2016,2,5,11,45,863.0,101.0,1.75,14.5,599.5,549.71,434.46
2016,2,5,12,0,860.0,104.0,1.6,15.0,608.0,572.02,450.98
2016,2,5,12,15,860.0,104.5,1.45,15.0,609.5,590.85,465.25
2016,2,5,12,30,860.0,105.0,1.3,15.0,611.0,607.01,477.12
2016,2,5,12,45,861.5,102.5,1.15,15.0,606.0,618.29,485.11
2016,2,5,13,0,863.0,100.0,1.0,15.0,601.0,626.77,490.77
2016,2,5,13,15,722.5,133.0,1.0,15.0,546.0,583.25,458.18
2016,2,5,13,30,582.0,166.0,1.0,15.0,491.0,533.24,420.69
2016,2,5,13,45,516.5,178.0,1.0,15.0,458.5,507.69,401.83
2016,2,5,14,0,451.0,190.0,1.0,15.0,426.0,480.69,381.37
2016,2,5,14,15,639.5,137.0,1.05,15.0,452.5,540.33,429.58
2016,2,5,14,30,828.0,84.0,1.1,15.0,479.0,589.49,468.47
2016,2,5,14,45,813.5,80.5,1.15,15.0,445.5,567.73,452.25
2016,2,5,15,0,799.0,77.0,1.2,15.0,412.0,543.73,434.62
2016,2,5,15,15,773.5,74.0,1.2,14.5,373.0,512.24,411.22
2016,2,5,15,30,748.0,71.0,1.2,14.0,334.0,479.36,386.04
2016,2,5,15,45,703.0,68.0,1.2,13.5,290.0,437.79,353.18
2016,2,5,16,0,658.0,65.0,1.2,13.0,246.0,394.81,318.14
2016,2,5,16,15,599.0,58.5,1.2,12.5,200.5,342.48,274.5
2016,2,5,16,30,540.0,52.0,1.2,12.0,155.0,292.28,231.16
2016,2,5,16,45,437.5,43.0,1.2,11.5,111.5,225.88,174.05
2016,2,5,17,0,335.0,34.0,1.2,11.0,68.0,166.02,118.91
2016,2,5,17,15,167.5,17.0,1.2,10.5,34.0,78.94,6.56
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.0,9.5,2.25,7.5,15.5,9.34,0.0
2016,2,6,7,30,222.0,19.0,2.3,8.0,31.0,14.99,0.0
2016,2,6,7,45,341.5,30.0,2.35,8.5,69.5,23.05,13.71
2016,2,6,8,0,461.0,41.0,2.4,9.0,108.0,30.63,21.59
2016,2,6,8,15,533.5,48.0,2.3,9.5,152.0,34.23,25.23
2016,2,6,8,30,606.0,55.0,2.2,10.0,196.0,46.96,28.63
2016,2,6,8,45,658.0,59.0,2.1,10.5,241.0,85.01,44.67
2016,2,6,9,0,710.0,63.0,2.0,11.0,286.0,130.26,75.02
2016,2,6,9,15,741.0,66.5,1.9,11.5,327.0,172.85,108.94
2016,2,6,9,30,772.0,70.0,1.8,12.0,368.0,217.36,147.12
2016,2,6,9,45,792.5,73.0,1.75,13.0,404.5,260.43,185.23
2016,2,6,10,0,813.0,76.0,1.7,14.0,441.0,303.92,223.57
2016,2,6,10,15,828.0,78.0,1.6,14.0,472.0,344.83,260.19
2016,2,6,10,30,843.0,80.0,1.5,14.0,503.0,385.22,295.63
2016,2,6,10,45,856.0,80.5,1.4,14.5,528.0,422.6,327.29
2016,2,6,11,0,869.0,81.0,1.3,15.0,553.0,460.47,358.27
2016,2,6,11,15,875.5,82.0,1.35,15.0,570.5,492.43,385.28
2016,2,6,11,30,882.0,83.0,1.4,15.0,588.0,522.43,410.27
2016,2,6,11,45,888.5,82.0,1.45,15.5,598.5,548.33,430.96
2016,2,6,12,0,895.0,81.0,1.5,16.0,609.0,571.93,449.49
2016,2,6,12,15,698.5,145.5,1.5,16.0,558.5,543.42,427.52
2016,2,6,12,30,502.0,210.0,1.5,16.0,508.0,504.8,397.42
2016,2,6,12,45,688.0,148.5,1.55,16.0,552.5,565.23,446.26
2016,2,6,13,0,874.0,87.0,1.6,16.0,597.0,622.44,491.64
2016,2,6,13,15,868.5,86.0,1.6,16.0,583.5,625.02,493.8
2016,2,6,13,30,863.0,85.0,1.6,16.0,570.0,626.36,495.39
2016,2,6,13,45,855.5,83.5,1.6,16.5,549.5,621.61,491.55
2016,2,6,14,0,848.0,82.0,1.6,17.0,529.0,613.99,485.55
2016,2,6,14,15,622.5,131.5,1.55,16.5,450.5,527.07,419.25
2016,2,6,14,30,397.0,181.0,1.5,16.0,372.0,437.75,349.98
2016,2,6,14,45,500.5,145.0,1.45,16.0,368.5,456.65,366.69
2016,2,6,15,0,604.0,109.0,1.4,16.0,365.0,472.96,380.12
2016,2,6,15,15,578.0,104.0,1.25,15.5,330.0,442.91,356.55
2016,2,6,15,30,552.0,99.0,1.1,15.0,295.0,412.0,332.13
2016,2,6,15,45,611.0,78.0,1.0,15.0,269.5,405.89,326.33
2016,2,6,16,0,670.0,57.0,0.9,15.0,244.0,392.03,313.23
2016,2,6,16,15,614.0,52.0,0.95,14.5,199.5,344.05,273.47
2016,2,6,16,30,558.0,47.0,1.0,14.0,155.0,296.19,232.56
2016,2,6,16,45,468.0,39.0,1.05,13.5,112.5,234.63,179.75
2016,2,6,17,0,378.0,31.0,1.1,13.0,70.0,178.83,128.43
2016,2,6,17,15,189.0,15.5,1.1,13.0,35.0,84.73,19.12
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.5,9.0,2.35,9.5,17.5,8.85,0.0
2016,2,7,7,30,315.0,18.0,2.4,10.0,35.0,15.09,0.0
2016,2,7,7,45,435.0,26.5,2.5,10.5,76.0,21.35,12.33
2016,2,7,8,0,555.0,35.0,2.6,11.0,117.0,27.31,18.51
2016,2,7,8,15,622.0,40.0,2.65,11.5,162.5,29.73,21.02
2016,2,7,8,30,689.0,45.0,2.7,12.0,208.0,44.62,23.89
2016,2,7,8,45,732.0,49.0,2.8,12.5,253.5,86.08,41.97
2016,2,7,9,0,775.0,53.0,2.9,13.0,299.0,131.04,72.16
2016,2,7,9,15,804.0,55.5,2.8,13.5,341.5,175.62,108.02
2016,2,7,9,30,833.0,58.0,2.7,14.0,384.0,224.98,150.61
2016,2,7,9,45,845.0,62.5,2.65,14.5,420.5,269.84,191.13
2016,2,7,10,0,857.0,67.0,2.6,15.0,457.0,314.27,231.22
2016,2,7,10,15,872.0,69.0,2.5,15.5,488.5,356.77,269.04
2016,2,7,10,30,887.0,71.0,2.4,16.0,520.0,398.61,305.45
2016,2,7,10,45,898.0,72.0,2.35,16.5,545.5,436.97,338.33
2016,2,7,11,0,909.0,73.0,2.3,17.0,571.0,473.91,369.17
2016,2,7,11,15,915.5,74.0,2.3,17.0,589.0,507.1,397.21
2016,2,7,11,30,922.0,75.0,2.3,17.0,607.0,538.22,423.04
2016,2,7,11,45,926.0,75.0,2.3,17.5,617.0,564.8,444.1
2016,2,7,12,0,930.0,75.0,2.3,18.0,627.0,588.85,462.78
2016,2,7,12,15,930.5,75.0,2.25,18.0,629.0,608.28,478.29
2016,2,7,12,30,931.0,75.0,2.2,18.0,631.0,624.83,491.39
2016,2,7,12,45,930.5,74.0,2.2,18.5,625.5,636.82,500.24
2016,2,7,13,0,930.0,73.0,2.2,19.0,620.0,645.77,506.71
2016,2,7,13,15,925.0,72.5,2.2,19.0,606.0,649.41,510.1
2016,2,7,13,30,920.0,72.0,2.2,19.0,592.0,649.94,511.16
2016,2,7,13,45,912.0,70.5,2.2,19.0,571.0,644.46,507.76
2016,2,7,14,0,904.0,69.0,2.2,19.0,550.0,635.97,502.08
2016,2,7,14,15,892.0,68.0,2.1,19.0,522.0,622.66,492.18
2016,2,7,14,30,880.0,67.0,2.0,19.0,494.0,606.62,480.12
2016,2,7,14,45,864.0,64.5,1.95,19.0,459.5,583.98,463.23
2016,2,7,15,0,848.0,62.0,1.9,19.0,425.0,559.05,444.33
2016,2,7,15,15,824.5,60.0,1.75,18.5,385.5,531.3,423.11
2016,2,7,15,30,801.0,58.0,1.6,18.0,346.0,499.26,398.11
2016,2,7,15,45,767.0,54.5,1.45,17.5,302.5,458.91,366.02
2016,2,7,16,0,733.0,51.0,1.3,17.0,259.0,418.17,332.63
2016,2,7,16,15,681.5,46.5,1.3,16.5,213.0,368.41,291.59
2016,2,7,16,30,630.0,42.0,1.3,16.0,167.0,320.12,250.19
2016,2,7,16,45,544.5,35.5,1.3,15.5,123.0,258.69,197.3
2016,2,7,17,0,459.0,29.0,1.3,15.0,79.0,202.21,145.4
2016,2,7,17,15,229.5,14.5,1.3,14.5,39.5,96.85,32.65
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,10.5,2.95,10.5,18.0,10.32,0.0
2016,2,8,7,30,255.0,21.0,3.0,11.0,36.0,16.61,0.0
2016,2,8,7,45,373.5,31.0,3.15,11.5,76.0,23.6,14.3
2016,2,8,8,0,492.0,41.0,3.3,12.0,116.0,30.2,21.0
2016,2,8,8,15,564.5,48.0,3.2,12.5,162.0,33.82,24.58
2016,2,8,8,30,637.0,55.0,3.1,13.0,208.0,51.56,28.95
2016,2,8,8,45,680.0,60.0,3.05,14.0,252.5,94.87,50.37
2016,2,8,9,0,723.0,65.0,3.0,15.0,297.0,138.4,79.84
2016,2,8,9,15,754.5,68.5,2.9,15.5,339.5,182.01,114.72
2016,2,8,9,30,786.0,72.0,2.8,16.0,382.0,227.57,153.68
2016,2,8,9,45,814.0,73.0,2.75,16.5,421.0,271.59,192.51
2016,2,8,10,0,842.0,74.0,2.7,17.0,460.0,316.64,232.24
2016,2,8,10,15,857.5,76.0,2.65,17.0,492.0,359.1,270.21
2016,2,8,10,30,873.0,78.0,2.6,17.0,524.0,401.01,307.05
2016,2,8,10,45,883.0,79.5,2.55,17.5,549.0,441.35,341.25
2016,2,8,11,0,893.0,81.0,2.5,18.0,574.0,477.99,371.68
2016,2,8,11,15,900.0,82.0,2.45,18.0,592.0,511.08,399.34
2016,2,8,11,30,907.0,83.0,2.4,18.0,610.0,542.16,424.83
2016,2,8,11,45,910.5,83.0,2.35,18.5,620.0,568.23,445.19
2016,2,8,12,0,914.0,83.0,2.3,19.0,630.0,591.8,463.17
2016,2,8,12,15,914.5,83.0,2.25,19.0,632.0,611.02,478.41
2016,2,8,12,30,915.0,83.0,2.2,19.0,634.0,627.43,491.3
2016,2,8,12,45,919.0,80.5,2.15,19.5,630.0,640.5,500.66
2016,2,8,13,0,923.0,78.0,2.1,20.0,626.0,650.63,507.71
2016,2,8,13,15,918.5,77.5,2.0,20.0,612.0,654.58,510.71
2016,2,8,13,30,914.0,77.0,1.9,20.0,598.0,655.45,511.4
2016,2,8,13,45,905.5,76.0,1.85,20.0,577.0,650.23,507.9
2016,2,8,14,0,897.0,75.0,1.8,20.0,556.0,642.02,502.17
2016,2,8,14,15,885.0,73.5,1.75,20.0,527.5,628.22,492.28
2016,2,8,14,30,873.0,72.0,1.7,20.0,499.0,611.7,480.27
2016,2,8,14,45,855.5,70.0,1.65,20.0,464.5,588.81,463.36
2016,2,8,15,0,838.0,68.0,1.6,20.0,430.0,566.47,446.5
2016,2,8,15,15,814.0,65.5,1.5,19.5,390.0,535.24,423.22
2016,2,8,15,30,790.0,63.0,1.4,19.0,350.0,502.48,398.2
2016,2,8,15,45,754.0,59.5,1.3,18.5,306.0,461.23,365.96
2016,2,8,16,0,718.0,56.0,1.2,18.0,262.0,419.69,332.48
2016,2,8,16,15,665.5,51.0,1.2,17.0,216.5,369.09,291.74
2016,2,8,16,30,613.0,46.0,1.2,16.0,171.0,319.99,250.52
2016,2,8,16,45,525.5,39.0,1.3,15.5,126.0,260.32,199.43
2016,2,8,17,0,438.0,32.0,1.4,15.0,81.0,203.58,148.09
2016,2,8,17,15,219.0,16.0,1.4,14.5,40.5,97.24,40.94
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,139.0,10.5,2.6,9.5,19.5,10.32,0.0
2016,2,9,7,30,278.0,21.0,2.7,10.0,39.0,16.42,1.8
2016,2,9,7,45,397.0,31.0,2.8,10.5,80.0,23.4,14.35
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,29.99,20.96
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.5,33.19,24.15
2016,2,9,8,30,657.0,54.0,2.9,12.0,214.0,56.64,31.77
2016,2,9,8,45,702.5,58.5,2.95,12.5,260.0,97.45,51.42
2016,2,9,9,0,748.0,63.0,3.0,13.0,306.0,142.14,82.38
2016,2,9,9,15,539.0,107.0,2.9,13.5,294.5,180.39,123.55
2016,2,9,9,30,330.0,151.0,2.8,14.0,283.0,202.86,151.91
2016,2,9,9,45,519.0,123.0,2.7,14.5,352.5,241.35,178.96
2016,2,9,10,0,708.0,95.0,2.6,15.0,422.0,296.56,221.62
2016,2,9,10,15,669.0,114.5,2.4,15.5,440.5,331.57,253.46
2016,2,9,10,30,630.0,134.0,2.2,16.0,459.0,362.49,280.73
2016,2,9,10,45,629.0,142.5,2.05,16.5,479.5,394.83,307.72
2016,2,9,11,0,628.0,151.0,1.9,17.0,500.0,425.73,332.69
2016,2,9,11,15,632.5,155.0,1.8,17.5,516.5,453.45,354.64
2016,2,9,11,30,637.0,159.0,1.7,18.0,533.0,479.82,374.95
2016,2,9,11,45,779.0,122.0,1.6,18.5,586.5,538.49,419.72
2016,2,9,12,0,921.0,85.0,1.5,19.0,640.0,601.52,466.6
2016,2,9,12,15,921.5,85.0,1.35,19.0,642.0,620.94,480.47
2016,2,9,12,30,922.0,85.0,1.2,19.0,644.0,637.51,492.18
2016,2,9,12,45,921.0,84.0,1.1,19.5,638.5,649.23,499.58
2016,2,9,13,0,920.0,83.0,1.0,20.0,633.0,657.93,504.6
2016,2,9,13,15,768.5,122.5,0.85,20.0,574.5,613.58,470.51
2016,2,9,13,30,617.0,162.0,0.7,20.0,516.0,563.52,432.45
2016,2,9,13,45,568.5,171.0,0.55,20.0,488.5,542.12,416.18
2016,2,9,14,0,520.0,180.0,0.4,20.0,461.0,521.39,399.88
2016,2,9,14,15,342.0,200.0,0.3,20.0,381.5,425.19,327.74
2016,2,9,14,30,164.0,220.0,0.2,20.0,302.0,331.4,256.19
2016,2,9,14,45,255.5,193.5,0.15,20.0,310.5,363.12,282.36
2016,2,9,15,0,347.0,167.0,0.1,20.0,319.0,385.24,299.8
2016,2,9,15,15,229.0,160.5,0.15,19.5,257.0,307.27,240.59
2016,2,9,15,30,111.0,154.0,0.2,19.0,195.0,227.65,179.21
2016,2,9,15,45,102.5,136.5,0.25,18.5,170.5,203.1,160.83
2016,2,9,16,0,94.0,119.0,0.3,18.0,146.0,178.61,141.55
2016,2,9,16,15,83.5,99.5,0.35,17.5,120.5,150.87,119.08
2016,2,9,16,30,73.0,80.0,0.4,17.0,95.0,123.32,96.16
2016,2,9,16,45,57.5,60.5,0.5,17.0,70.5,94.03,71.18
2016,2,9,17,0,42.0,41.0,0.6,17.0,46.0,65.1,45.93
2016,2,9,17,15,21.0,24.0,0.65,16.5,26.5,32.75,12.96
2016,2,9,17,30,0.0,7.0,0.7,16.0,7.0,6.88,0.0
2016,2,9,17,45,0.0,3.5,0.75,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,22.0,11.5,1.15,11.5,13.0,11.3,0.0
2016,2,10,7,30,44.0,23.0,1.1,12.0,26.0,20.45,5.41
2016,2,10,7,45,89.0,41.0,1.1,12.5,53.5,33.59,23.05
2016,2,10,8,0,134.0,59.0,1.1,13.0,81.0,47.38,36.12
2016,2,10,8,15,155.5,78.5,1.15,13.0,111.5,61.78,49.42
2016,2,10,8,30,177.0,98.0,1.2,13.0,142.0,82.75,61.57
2016,2,10,8,45,188.0,117.0,1.25,13.5,171.5,110.4,81.01
2016,2,10,9,0,199.0,136.0,1.3,14.0,201.0,142.42,105.89
2016,2,10,9,15,212.5,151.0,1.2,14.0,229.5,166.12,124.89
2016,2,10,9,30,226.0,166.0,1.1,14.0,258.0,194.12,147.96
2016,2,10,9,45,360.5,159.0,1.0,14.5,320.5,236.02,178.36
2016,2,10,10,0,495.0,152.0,0.9,15.0,383.0,285.91,216.2
2016,2,10,10,15,666.5,120.5,0.85,15.0,453.5,338.88,257.14
2016,2,10,10,30,838.0,89.0,0.8,15.0,524.0,404.82,308.77
2016,2,10,10,45,848.5,90.5,0.8,15.5,549.0,442.4,339.71
2016,2,10,11,0,859.0,92.0,0.8,16.0,574.0,478.69,368.98
2016,2,10,11,15,866.0,93.0,0.85,16.0,592.0,511.29,395.8
2016,2,10,11,30,873.0,94.0,0.9,16.0,610.0,542.0,420.69
2016,2,10,11,45,620.5,174.0,0.95,16.5,544.0,506.71,393.88
2016,2,10,12,0,368.0,254.0,1.0,17.0,478.0,455.55,354.23
2016,2,10,12,15,626.0,174.0,1.0,17.0,556.5,541.04,421.63
2016,2,10,12,30,884.0,94.0,1.0,17.0,635.0,627.79,487.77
2016,2,10,12,45,884.5,93.0,1.05,17.5,629.5,640.03,496.16
2016,2,10,13,0,885.0,92.0,1.1,18.0,624.0,649.4,503.14
2016,2,10,13,15,880.0,91.0,1.1,18.0,610.5,652.39,505.94
2016,2,10,13,30,875.0,90.0,1.1,18.0,597.0,654.22,507.83
2016,2,10,13,45,867.0,88.5,1.15,18.5,576.0,649.1,504.26
2016,2,10,14,0,859.0,87.0,1.2,19.0,555.0,641.07,498.57
2016,2,10,14,15,780.5,97.5,1.15,19.0,506.0,599.1,467.67
2016,2,10,14,30,702.0,108.0,1.1,19.0,457.0,557.37,436.79
2016,2,10,14,45,562.0,132.0,1.1,19.0,399.5,491.1,386.85
2016,2,10,15,0,422.0,156.0,1.1,19.0,342.0,424.92,336.16
2016,2,10,15,15,403.0,146.0,1.05,18.5,310.5,396.94,315.71
2016,2,10,15,30,384.0,136.0,1.0,18.0,279.0,368.38,294.05
2016,2,10,15,45,365.5,121.0,1.0,17.5,244.0,334.22,267.7
2016,2,10,16,0,347.0,106.0,1.0,17.0,209.0,299.8,240.37
2016,2,10,16,15,318.0,90.5,1.05,16.5,172.5,259.97,207.89
2016,2,10,16,30,289.0,75.0,1.1,16.0,136.0,221.03,175.09
2016,2,10,16,45,245.0,58.5,1.15,15.5,101.0,176.26,136.71
2016,2,10,17,0,201.0,42.0,1.2,15.0,66.0,134.1,99.26
2016,2,10,17,15,100.5,26.5,1.2,14.5,38.5,69.71,36.69
2016,2,10,17,30,0.0,11.0,1.2,14.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.2,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,81.5,12.5,1.8,11.0,18.0,12.29,0.0
2016,2,11,7,30,163.0,25.0,1.8,11.0,36.0,19.49,6.31
2016,2,11,7,45,228.0,40.5,1.8,11.5,70.0,31.1,21.14
2016,2,11,8,0,293.0,56.0,1.8,12.0,104.0,42.2,31.75
2016,2,11,8,15,334.0,70.5,1.7,12.0,141.5,52.04,40.99
2016,2,11,8,30,375.0,85.0,1.6,12.0,179.0,75.69,51.35
2016,2,11,8,45,396.0,99.5,1.5,12.5,216.0,110.29,73.03
2016,2,11,9,0,417.0,114.0,1.4,13.0,253.0,146.69,100.29
2016,2,11,9,15,444.5,122.5,1.25,13.5,288.0,180.78,127.56
2016,2,11,9,30,472.0,131.0,1.1,14.0,323.0,216.85,157.54
2016,2,11,9,45,428.5,154.5,1.0,14.5,341.0,249.05,186.84
2016,2,11,10,0,385.0,178.0,0.9,15.0,359.0,279.2,213.48
2016,2,11,10,15,603.5,135.5,0.85,15.0,441.5,333.45,254.28
2016,2,11,10,30,822.0,93.0,0.8,15.0,524.0,405.78,310.1
2016,2,11,10,45,831.0,95.5,0.8,15.5,548.5,443.21,340.75
2016,2,11,11,0,840.0,98.0,0.8,16.0,573.0,479.3,369.74
2016,2,11,11,15,847.0,99.0,0.8,16.0,590.5,511.43,395.76
2016,2,11,11,30,854.0,100.0,0.8,16.0,608.0,541.72,419.82
2016,2,11,11,45,857.0,101.0,0.8,16.5,618.0,567.81,439.49
2016,2,11,12,0,860.0,102.0,0.8,17.0,628.0,591.55,457.01
2016,2,11,12,15,509.0,196.0,0.8,17.5,508.0,495.23,383.56
2016,2,11,12,30,158.0,290.0,0.8,18.0,388.0,381.67,295.12
2016,2,11,12,45,277.5,268.5,0.8,18.5,438.0,441.43,342.07
2016,2,11,13,0,397.0,247.0,0.8,19.0,488.0,500.14,386.13
2016,2,11,13,15,385.0,243.5,0.7,19.0,473.0,494.06,380.79
2016,2,11,13,30,373.0,240.0,0.6,19.0,458.0,486.51,374.94
2016,2,11,13,45,458.5,207.5,0.55,19.0,466.0,514.69,397.01
2016,2,11,14,0,544.0,175.0,0.5,19.0,474.0,536.05,413.66
2016,2,11,14,15,564.5,159.0,0.4,19.0,455.5,530.52,409.39
2016,2,11,14,30,585.0,143.0,0.3,19.0,437.0,525.19,405.41
2016,2,11,14,45,465.0,157.5,0.2,19.0,381.5,459.5,355.85
2016,2,11,15,0,345.0,172.0,0.1,19.0,326.0,392.46,305.29
2016,2,11,15,15,447.5,137.5,0.25,18.5,318.5,414.82,325.57
2016,2,11,15,30,550.0,103.0,0.4,18.0,311.0,427.3,337.16
2016,2,11,15,45,488.5,103.5,0.55,18.0,271.5,380.43,301.41
2016,2,11,16,0,427.0,104.0,0.7,18.0,232.0,338.55,268.77
2016,2,11,16,15,380.0,91.5,0.85,17.5,191.0,291.14,231.24
2016,2,11,16,30,333.0,79.0,1.0,17.0,150.0,245.75,193.89
2016,2,11,16,45,268.0,63.0,1.15,16.5,111.0,191.62,148.51
2016,2,11,17,0,203.0,47.0,1.3,16.0,72.0,141.76,105.42
2016,2,11,17,15,101.5,29.5,1.35,15.5,42.0,75.26,42.9
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
