Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,124.5,13.0,1.15,11.5,22.0,12.78,0.0
2016,2,12,7,30,249.0,26.0,1.1,12.0,44.0,20.73,8.19
2016,2,12,7,45,358.0,37.0,1.1,12.5,85.0,28.41,18.88
2016,2,12,8,0,467.0,48.0,1.1,13.0,126.0,35.68,25.96
2016,2,12,8,15,321.5,75.0,1.05,13.0,136.5,55.45,43.91
2016,2,12,8,30,176.0,102.0,1.0,13.0,147.0,87.46,64.93
2016,2,12,8,45,195.0,118.5,0.95,13.5,177.0,113.95,83.38
2016,2,12,9,0,214.0,135.0,0.9,14.0,207.0,142.2,104.86
2016,2,12,9,15,279.0,145.0,0.85,14.0,252.0,175.06,129.35
2016,2,12,9,30,344.0,155.0,0.8,14.0,297.0,213.51,159.29
2016,2,12,9,45,344.5,171.0,0.8,14.5,324.0,245.02,185.93
2016,2,12,10,0,345.0,187.0,0.8,15.0,351.0,276.17,211.93
2016,2,12,10,15,578.5,141.5,0.85,15.0,438.0,332.65,254.35
2016,2,12,10,30,812.0,96.0,0.9,15.0,525.0,408.07,312.78
2016,2,12,10,45,707.5,130.0,0.95,15.5,516.0,424.47,328.23
2016,2,12,11,0,603.0,164.0,1.0,16.0,507.0,434.31,337.67
2016,2,12,11,15,722.5,133.5,1.05,16.0,557.5,485.36,378.35
2016,2,12,11,30,842.0,103.0,1.1,16.0,608.0,542.04,422.7
2016,2,12,11,45,843.0,104.5,1.15,16.5,617.0,567.29,442.0
2016,2,12,12,0,844.0,106.0,1.2,17.0,626.0,590.13,459.39
2016,2,12,12,15,706.5,151.0,1.2,17.0,587.5,571.54,445.18
2016,2,12,12,30,569.0,196.0,1.2,17.0,549.0,544.86,424.82
2016,2,12,12,45,409.0,238.0,1.3,17.0,490.5,497.08,388.67
2016,2,12,13,0,249.0,280.0,1.4,17.0,432.0,438.15,343.25
2016,2,12,13,15,535.0,193.0,1.45,17.0,510.5,544.53,428.8
2016,2,12,13,30,821.0,106.0,1.5,17.0,589.0,644.13,506.29
2016,2,12,13,45,670.0,146.0,1.55,17.0,531.0,591.67,465.71
2016,2,12,14,0,519.0,186.0,1.6,17.0,473.0,534.0,421.91
2016,2,12,14,15,576.5,158.0,1.6,17.0,462.0,539.59,428.17
2016,2,12,14,30,634.0,130.0,1.6,17.0,451.0,544.8,433.47
2016,2,12,14,45,519.0,146.5,1.6,17.0,398.0,482.67,385.56
2016,2,12,15,0,404.0,163.0,1.6,17.0,345.0,425.48,340.97
2016,2,12,15,15,425.0,143.5,1.55,16.5,319.5,410.39,330.69
2016,2,12,15,30,446.0,124.0,1.5,16.0,294.0,392.72,317.67
2016,2,12,15,45,410.0,115.5,1.45,16.0,257.5,354.64,287.0
2016,2,12,16,0,374.0,107.0,1.4,16.0,221.0,317.27,256.37
2016,2,12,16,15,340.0,92.5,1.45,15.5,183.0,275.11,221.84
2016,2,12,16,30,306.0,78.0,1.5,15.0,145.0,234.15,187.23
2016,2,12,16,45,254.0,62.0,1.55,14.5,108.5,185.8,145.77
2016,2,12,17,0,202.0,46.0,1.6,14.0,72.0,140.72,106.05
2016,2,12,17,15,101.0,30.0,1.6,14.0,43.0,76.48,46.36
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,172.0,12.0,2.0,9.5,25.5,11.8,0.0
2016,2,13,7,30,344.0,24.0,2.0,10.0,51.0,18.54,7.63
2016,2,13,7,45,457.0,32.5,2.0,10.5,95.0,23.98,15.27
2016,2,13,8,0,570.0,41.0,2.0,11.0,139.0,31.88,22.82
2016,2,13,8,15,634.0,47.0,1.85,11.5,186.5,34.99,25.88
2016,2,13,8,30,698.0,53.0,1.7,12.0,234.0,66.62,34.23
2016,2,13,8,45,420.0,97.0,1.6,12.5,211.5,113.47,74.21
2016,2,13,9,0,142.0,141.0,1.5,13.0,189.0,141.53,108.05
2016,2,13,9,15,165.5,158.5,1.5,13.5,222.0,169.68,130.26
2016,2,13,9,30,189.0,176.0,1.5,14.0,255.0,199.93,154.48
2016,2,13,9,45,542.5,120.5,1.5,15.0,375.0,253.77,188.25
2016,2,13,10,0,896.0,65.0,1.5,16.0,495.0,344.93,255.11
2016,2,13,10,15,909.5,66.5,1.45,16.0,527.5,388.63,293.4
2016,2,13,10,30,923.0,68.0,1.4,16.0,560.0,431.46,330.31
2016,2,13,10,45,935.5,68.0,1.4,16.5,586.5,471.33,363.54
2016,2,13,11,0,948.0,68.0,1.4,17.0,613.0,509.77,394.72
2016,2,13,11,15,953.5,69.0,1.45,17.0,631.0,544.04,422.98
2016,2,13,11,30,959.0,70.0,1.5,17.0,649.0,576.06,448.98
2016,2,13,11,45,963.5,69.5,1.6,17.5,659.5,603.63,470.67
2016,2,13,12,0,968.0,69.0,1.7,18.0,670.0,628.57,490.01
2016,2,13,12,15,968.0,69.5,1.7,18.0,672.0,649.07,506.05
2016,2,13,12,30,968.0,70.0,1.7,18.0,674.0,666.56,519.67
2016,2,13,12,45,957.5,73.5,1.75,18.5,667.0,677.49,527.61
2016,2,13,13,0,947.0,77.0,1.8,19.0,660.0,685.12,533.07
2016,2,13,13,15,941.0,76.5,2.0,18.5,645.5,688.21,538.37
2016,2,13,13,30,935.0,76.0,2.2,18.0,631.0,688.11,541.22
2016,2,13,13,45,923.0,76.5,2.45,18.0,608.0,682.04,538.75
2016,2,13,14,0,911.0,77.0,2.7,18.0,585.0,672.94,533.83
2016,2,13,14,15,899.0,75.5,2.75,18.0,556.0,658.77,524.09
2016,2,13,14,30,887.0,74.0,2.8,18.0,527.0,641.81,512.12
2016,2,13,14,45,867.5,72.5,2.85,18.0,491.0,617.61,494.46
2016,2,13,15,0,848.0,71.0,2.9,18.0,455.0,594.1,476.9
2016,2,13,15,15,705.0,87.5,2.75,17.5,387.5,516.0,416.43
2016,2,13,15,30,562.0,104.0,2.6,17.0,320.0,439.94,356.6
2016,2,13,15,45,526.5,97.5,2.5,16.5,281.0,400.7,325.69
2016,2,13,16,0,491.0,91.0,2.4,16.0,242.0,359.42,292.17
2016,2,13,16,15,453.0,80.0,2.4,15.0,202.0,315.32,256.06
2016,2,13,16,30,415.0,69.0,2.4,14.0,162.0,272.48,219.68
2016,2,13,16,45,429.0,53.5,2.45,13.5,129.0,248.32,196.4
2016,2,13,17,0,443.0,38.0,2.5,13.0,96.0,220.79,168.07
2016,2,13,17,15,301.5,26.5,2.5,12.5,58.5,145.52,94.8
2016,2,13,17,30,160.0,15.0,2.5,12.0,21.0,60.25,0.0
2016,2,13,17,45,80.0,7.5,2.5,12.0,10.5,7.37,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,143.5,13.0,2.35,10.5,24.5,12.78,0.0
2016,2,14,7,30,287.0,26.0,2.4,11.0,49.0,20.24,9.5
2016,2,14,7,45,367.5,37.0,2.45,12.0,88.0,27.88,18.62
2016,2,14,8,0,448.0,48.0,2.5,13.0,127.0,35.11,25.5
2016,2,14,8,15,500.0,57.0,2.35,13.5,169.0,40.17,30.29
2016,2,14,8,30,552.0,66.0,2.2,14.0,211.0,71.33,40.57
2016,2,14,8,45,586.5,72.5,2.05,14.5,252.5,109.07,62.91
2016,2,14,9,0,621.0,79.0,1.9,15.0,294.0,149.7,93.18
2016,2,14,9,15,429.5,126.5,1.9,15.5,284.0,186.81,132.79
2016,2,14,9,30,238.0,174.0,1.9,16.0,274.0,207.74,158.19
2016,2,14,9,45,259.0,188.5,1.95,16.5,306.0,239.25,183.84
2016,2,14,10,0,280.0,203.0,2.0,17.0,338.0,272.26,210.6
2016,2,14,10,15,383.0,195.0,2.1,17.5,393.0,316.44,244.88
2016,2,14,10,30,486.0,187.0,2.2,18.0,448.0,366.06,283.85
2016,2,14,10,45,460.0,204.5,2.3,18.5,460.5,390.92,304.37
2016,2,14,11,0,434.0,222.0,2.4,19.0,473.0,413.09,322.24
2016,2,14,11,15,468.5,218.5,2.4,19.0,497.5,443.53,346.64
2016,2,14,11,30,503.0,215.0,2.4,19.0,522.0,474.69,371.36
2016,2,14,11,45,699.5,150.0,2.4,19.5,583.5,538.38,421.3
2016,2,14,12,0,896.0,85.0,2.4,20.0,645.0,607.06,474.32
2016,2,14,12,15,898.0,85.0,2.4,20.0,648.0,627.01,489.75
2016,2,14,12,30,900.0,85.0,2.4,20.0,651.0,644.22,503.28
2016,2,14,12,45,717.5,146.5,2.45,20.5,595.5,606.01,472.69
2016,2,14,13,0,535.0,208.0,2.5,21.0,540.0,558.52,435.01
2016,2,14,13,15,712.0,146.0,2.5,21.0,577.5,618.44,482.97
2016,2,14,13,30,889.0,84.0,2.5,21.0,615.0,670.81,524.37
2016,2,14,13,45,611.0,160.5,2.5,21.0,519.5,574.25,449.62
2016,2,14,14,0,333.0,237.0,2.5,21.0,424.0,466.01,365.19
2016,2,14,14,15,587.0,159.5,2.5,20.5,470.0,555.62,438.63
2016,2,14,14,30,841.0,82.0,2.5,20.0,516.0,628.16,497.19
2016,2,14,14,45,599.0,129.0,2.5,20.0,427.5,521.05,413.97
2016,2,14,15,0,357.0,176.0,2.5,20.0,339.0,408.46,325.65
2016,2,14,15,15,293.0,167.5,2.45,19.5,293.5,356.97,286.2
2016,2,14,15,30,229.0,159.0,2.4,19.0,248.0,307.33,247.15
2016,2,14,15,45,215.5,142.5,2.35,18.5,218.5,277.98,224.2
2016,2,14,16,0,202.0,126.0,2.3,18.0,189.0,248.61,200.61
2016,2,14,16,15,186.5,107.0,2.25,17.5,158.0,215.42,173.31
2016,2,14,16,30,171.0,88.0,2.2,17.0,127.0,182.51,145.53
2016,2,14,16,45,148.5,68.5,2.2,16.5,96.5,146.52,114.58
2016,2,14,17,0,126.0,49.0,2.2,16.0,66.0,111.42,83.72
2016,2,14,17,15,63.0,32.0,2.25,15.5,40.5,62.12,39.47
2016,2,14,17,30,0.0,15.0,2.3,15.0,15.0,14.72,0.0
2016,2,14,17,45,0.0,7.5,2.35,15.0,7.5,7.37,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,206.0,12.5,1.7,14.5,30.0,12.29,0.0
2016,2,15,7,30,412.0,25.0,1.7,15.0,60.0,20.82,10.28
2016,2,15,7,45,512.5,32.5,1.75,15.5,105.0,25.71,16.54
2016,2,15,8,0,613.0,40.0,1.8,16.0,150.0,30.46,21.14
2016,2,15,8,15,671.5,44.5,1.85,16.0,197.5,32.29,23.02
2016,2,15,8,30,730.0,49.0,1.9,16.0,245.0,69.84,33.1
2016,2,15,8,45,768.5,52.5,2.0,16.5,291.5,114.1,58.8
2016,2,15,9,0,807.0,56.0,2.1,17.0,338.0,161.43,94.13
2016,2,15,9,15,832.0,58.5,2.15,17.0,381.0,211.47,136.32
2016,2,15,9,30,857.0,61.0,2.2,17.0,424.0,259.18,178.42
2016,2,15,9,45,875.5,62.5,2.25,17.5,462.5,305.02,219.35
2016,2,15,10,0,894.0,64.0,2.3,18.0,501.0,350.88,259.9
2016,2,15,10,15,906.0,65.5,2.3,18.0,532.5,394.13,298.24
2016,2,15,10,30,918.0,67.0,2.3,18.0,564.0,436.39,334.97
2016,2,15,10,45,926.5,68.0,2.3,18.5,589.5,475.44,367.69
2016,2,15,11,0,935.0,69.0,2.3,19.0,615.0,512.81,398.19
2016,2,15,11,15,940.5,69.5,2.3,19.0,633.0,546.31,425.77
2016,2,15,11,30,946.0,70.0,2.3,19.0,651.0,577.57,451.07
2016,2,15,11,45,948.5,70.5,2.3,19.5,661.0,604.77,471.93
2016,2,15,12,0,951.0,71.0,2.3,20.0,671.0,629.29,490.35
2016,2,15,12,15,951.5,71.5,2.3,20.0,673.0,649.81,506.43
2016,2,15,12,30,952.0,72.0,2.3,20.0,675.0,667.38,520.13
2016,2,15,12,45,942.0,75.5,2.3,20.5,667.5,678.35,527.75
2016,2,15,13,0,932.0,79.0,2.3,21.0,660.0,686.07,532.9
2016,2,15,13,15,927.0,78.0,2.25,21.0,646.5,689.16,535.55
2016,2,15,13,30,922.0,77.0,2.2,21.0,633.0,689.08,535.87
2016,2,15,13,45,913.0,77.0,2.2,21.0,611.0,684.33,533.03
2016,2,15,14,0,904.0,77.0,2.2,21.0,589.0,676.55,527.96
2016,2,15,14,15,892.5,75.5,2.1,21.0,560.5,662.6,517.83
2016,2,15,14,30,881.0,74.0,2.0,21.0,532.0,645.87,505.59
2016,2,15,14,45,864.0,72.5,1.95,21.0,497.0,623.09,489.03
2016,2,15,15,0,847.0,71.0,1.9,21.0,462.0,600.97,472.63
2016,2,15,15,15,769.0,75.0,1.75,20.5,406.5,544.25,430.26
2016,2,15,15,30,691.0,79.0,1.6,20.0,351.0,490.09,389.16
2016,2,15,15,45,715.0,69.0,1.45,19.5,321.5,473.46,376.36
2016,2,15,16,0,739.0,59.0,1.3,19.0,292.0,455.16,361.06
2016,2,15,16,15,692.0,54.5,1.3,18.5,245.5,405.37,321.11
2016,2,15,16,30,645.0,50.0,1.3,18.0,199.0,356.68,280.66
2016,2,15,16,45,572.5,43.0,1.3,17.5,152.5,296.33,229.7
2016,2,15,17,0,500.0,36.0,1.3,17.0,106.0,243.28,182.83
2016,2,15,17,15,366.5,26.0,1.3,17.0,66.0,168.78,113.7
2016,2,15,17,30,233.0,16.0,1.3,17.0,26.0,94.92,0.0
2016,2,15,17,45,116.5,8.0,1.35,17.0,13.0,37.24,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,31.0,9.77,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,62.0,19.81,10.04
2016,2,16,7,45,494.5,34.0,1.9,13.5,106.5,26.97,17.85
2016,2,16,8,0,594.0,42.0,1.9,14.0,151.0,32.12,22.84
2016,2,16,8,15,652.5,47.5,1.75,14.5,199.0,34.76,25.4
2016,2,16,8,30,711.0,53.0,1.6,15.0,247.0,75.35,37.3
2016,2,16,8,45,749.5,57.0,1.5,15.5,293.5,119.3,63.72
2016,2,16,9,0,788.0,61.0,1.4,16.0,340.0,166.36,99.26
2016,2,16,9,15,814.0,63.5,1.4,16.5,383.0,212.44,138.03
2016,2,16,9,30,840.0,66.0,1.4,17.0,426.0,259.86,179.32
2016,2,16,9,45,857.5,68.5,1.45,17.5,464.0,308.99,222.46
2016,2,16,10,0,875.0,71.0,1.5,18.0,502.0,354.85,262.5
2016,2,16,10,15,888.0,72.5,1.55,18.0,534.5,397.87,300.18
2016,2,16,10,30,901.0,74.0,1.6,18.0,567.0,440.01,336.39
2016,2,16,10,45,910.0,75.5,1.65,18.5,592.5,479.27,368.91
2016,2,16,11,0,919.0,77.0,1.7,19.0,618.0,516.94,399.35
2016,2,16,11,15,925.0,78.0,1.7,19.0,636.0,550.81,426.75
2016,2,16,11,30,931.0,79.0,1.7,19.0,654.0,582.53,451.95
2016,2,16,11,45,933.0,79.5,1.75,19.5,664.0,609.17,472.34
2016,2,16,12,0,935.0,80.0,1.8,20.0,674.0,633.16,490.37
2016,2,16,12,15,935.5,80.0,1.8,20.0,676.0,652.97,505.71
2016,2,16,12,30,936.0,80.0,1.8,20.0,678.0,669.86,518.75
2016,2,16,12,45,935.5,79.0,1.85,20.5,672.5,682.09,527.66
2016,2,16,13,0,935.0,78.0,1.9,21.0,667.0,691.24,534.26
2016,2,16,13,15,930.5,77.5,1.95,21.0,653.0,695.16,538.06
2016,2,16,13,30,926.0,77.0,2.0,21.0,639.0,695.91,539.57
2016,2,16,13,45,919.0,76.0,2.05,21.0,617.5,691.36,537.25
2016,2,16,14,0,912.0,75.0,2.1,21.0,596.0,683.73,532.68
2016,2,16,14,15,901.0,73.5,2.1,20.5,567.5,669.96,524.29
2016,2,16,14,30,890.0,72.0,2.1,20.0,539.0,653.36,513.71
2016,2,16,14,45,807.0,82.0,2.1,20.0,484.0,604.54,477.44
2016,2,16,15,0,724.0,92.0,2.1,20.0,429.0,554.31,439.75
2016,2,16,15,15,738.0,80.0,1.95,19.5,398.0,534.81,425.96
2016,2,16,15,30,752.0,68.0,1.8,19.0,367.0,513.8,410.25
2016,2,16,15,45,707.0,68.5,1.7,19.0,324.0,471.65,376.78
2016,2,16,16,0,662.0,69.0,1.6,19.0,281.0,431.96,344.52
2016,2,16,16,15,620.5,62.5,1.5,18.0,236.0,384.96,307.03
2016,2,16,16,30,579.0,56.0,1.4,17.0,191.0,338.97,268.91
2016,2,16,16,45,502.0,48.5,1.35,16.5,146.5,278.54,217.79
2016,2,16,17,0,425.0,41.0,1.3,16.0,102.0,222.67,169.04
2016,2,16,17,15,212.5,33.5,1.25,15.5,64.0,126.23,87.19
2016,2,16,17,30,0.0,26.0,1.2,15.0,26.0,29.56,0.0
2016,2,16,17,45,0.0,13.0,1.2,15.0,13.0,12.78,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.5,3.75,15.0,13.5,13.03,0.0
2016,2,17,7,30,0.0,27.0,3.6,15.0,27.0,25.78,15.03
2016,2,17,7,45,1.0,46.0,3.5,15.5,46.5,42.86,31.44
2016,2,17,8,0,2.0,65.0,3.4,16.0,66.0,59.69,46.77
2016,2,17,8,15,11.0,84.0,3.5,16.0,87.5,76.39,61.88
2016,2,17,8,30,20.0,103.0,3.6,16.0,109.0,95.16,74.12
2016,2,17,8,45,26.0,121.0,3.7,16.5,130.0,110.54,86.36
2016,2,17,9,0,32.0,139.0,3.8,17.0,151.0,129.78,101.74
2016,2,17,9,15,250.5,141.0,4.0,17.0,248.5,172.41,128.2
2016,2,17,9,30,469.0,143.0,4.2,17.0,346.0,238.46,176.1
2016,2,17,9,45,339.5,181.5,4.45,17.0,335.0,260.32,199.87
2016,2,17,10,0,210.0,220.0,4.7,17.0,324.0,269.89,211.89
2016,2,17,10,15,365.5,202.0,4.75,17.0,397.5,321.31,252.13
2016,2,17,10,30,521.0,184.0,4.8,17.0,471.0,384.31,302.6
2016,2,17,10,45,451.5,214.0,4.9,17.0,471.0,402.03,318.55
2016,2,17,11,0,382.0,244.0,5.0,17.0,471.0,414.59,329.62
2016,2,17,11,15,203.5,243.0,4.95,17.0,364.5,336.44,268.23
2016,2,17,11,30,25.0,242.0,4.9,17.0,258.0,245.88,194.84
2016,2,17,11,45,233.0,247.5,4.9,17.0,397.0,373.1,298.62
2016,2,17,12,0,441.0,253.0,4.9,17.0,536.0,511.16,408.38
2016,2,17,12,15,341.5,277.0,4.9,17.0,496.5,483.16,385.38
2016,2,17,12,30,242.0,301.0,4.9,17.0,457.0,449.85,358.37
2016,2,17,12,45,398.0,255.0,4.9,17.0,508.5,513.26,410.94
2016,2,17,13,0,554.0,209.0,4.9,17.0,560.0,579.43,464.88
2016,2,17,13,15,482.0,228.0,4.9,16.5,529.0,557.25,447.71
2016,2,17,13,30,410.0,247.0,4.9,16.0,498.0,528.46,425.6
2016,2,17,13,45,251.0,254.5,4.95,16.0,406.5,432.93,349.1
2016,2,17,14,0,92.0,262.0,5.0,16.0,315.0,326.7,262.56
2016,2,17,14,15,260.0,230.5,4.9,16.0,370.0,415.92,337.58
2016,2,17,14,30,428.0,199.0,4.8,16.0,425.0,496.39,403.87
2016,2,17,14,45,355.0,197.5,4.75,16.0,377.0,439.01,357.85
2016,2,17,15,0,282.0,196.0,4.7,16.0,329.0,388.87,317.39
2016,2,17,15,15,141.0,149.0,4.65,15.5,215.5,242.91,198.8
2016,2,17,15,30,0.0,102.0,4.6,15.0,102.0,99.99,78.8
2016,2,17,15,45,0.0,90.0,4.55,15.0,90.0,88.13,69.11
2016,2,17,16,0,0.0,78.0,4.5,15.0,78.0,76.25,59.19
2016,2,17,16,15,0.0,65.0,4.45,14.5,65.0,63.3,48.32
2016,2,17,16,30,0.0,52.0,4.4,14.0,52.0,50.29,37.23
2016,2,17,16,45,0.0,39.5,4.4,14.0,39.5,38.15,26.66
2016,2,17,17,0,0.0,27.0,4.4,14.0,27.0,26.06,16.08
2016,2,17,17,15,0.0,17.0,4.4,14.0,17.0,16.4,7.26
2016,2,17,17,30,0.0,7.0,4.4,14.0,7.0,6.75,0.0
2016,2,17,17,45,0.0,3.5,4.4,14.0,3.5,3.44,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,69.5,21.0,3.95,11.0,27.5,17.62,0.0
2016,2,18,7,30,139.0,42.0,4.0,11.0,55.0,34.24,22.65
2016,2,18,7,45,246.5,56.5,4.1,11.5,97.0,43.34,32.47
2016,2,18,8,0,354.0,71.0,4.2,12.0,139.0,53.21,41.83
2016,2,18,8,15,424.0,81.5,4.25,12.0,185.0,62.66,50.66
2016,2,18,8,30,494.0,92.0,4.3,12.0,231.0,99.21,63.14
2016,2,18,8,45,543.0,99.5,4.35,12.5,276.5,138.35,88.94
2016,2,18,9,0,592.0,107.0,4.4,13.0,322.0,180.64,121.54
2016,2,18,9,15,296.0,62.0,4.4,13.0,169.5,110.35,76.57
2016,2,18,9,30,0.0,17.0,4.4,13.0,17.0,16.41,8.4
2016,2,18,9,45,346.0,74.5,4.45,13.5,248.5,165.88,125.52
2016,2,18,10,0,692.0,132.0,4.5,14.0,480.0,351.48,271.86
2016,2,18,10,15,710.0,135.5,4.45,14.0,512.0,391.83,307.18
2016,2,18,10,30,728.0,139.0,4.4,14.0,544.0,432.2,342.29
2016,2,18,10,45,558.0,191.5,4.4,14.0,510.0,431.89,344.99
2016,2,18,11,0,388.0,244.0,4.4,14.0,476.0,419.33,336.26
2016,2,18,11,15,200.0,231.5,4.35,14.0,351.5,324.93,261.61
2016,2,18,11,30,12.0,219.0,4.3,14.0,227.0,217.08,173.39
2016,2,18,11,45,12.0,222.5,4.3,14.0,230.5,221.28,176.88
2016,2,18,12,0,12.0,226.0,4.3,14.0,234.0,225.44,180.17
2016,2,18,12,15,224.5,242.0,4.25,14.0,387.5,378.28,306.17
2016,2,18,12,30,437.0,258.0,4.2,14.0,541.0,537.63,433.01
2016,2,18,12,45,218.5,185.5,4.2,14.0,327.0,329.17,267.48
2016,2,18,13,0,0.0,113.0,4.2,14.0,113.0,109.49,85.46
2016,2,18,13,15,218.5,177.0,4.1,14.0,311.5,327.56,268.07
2016,2,18,13,30,437.0,241.0,4.0,14.0,510.0,546.79,442.23
2016,2,18,13,45,624.0,177.5,3.95,14.0,547.0,611.66,495.13
2016,2,18,14,0,811.0,114.0,3.9,14.0,584.0,668.79,542.26
2016,2,18,14,15,405.5,121.0,3.8,14.0,356.0,402.64,331.23
2016,2,18,14,30,0.0,128.0,3.7,14.0,128.0,124.92,98.76
2016,2,18,14,45,41.5,166.5,3.6,14.0,186.5,195.45,158.46
2016,2,18,15,0,83.0,205.0,3.5,14.0,245.0,264.1,215.28
2016,2,18,15,15,390.5,149.5,3.35,13.5,311.5,407.44,336.5
2016,2,18,15,30,698.0,94.0,3.2,13.0,378.0,520.12,428.97
2016,2,18,15,45,668.5,87.5,3.05,13.0,334.5,479.87,395.43
2016,2,18,16,0,639.0,81.0,2.9,13.0,291.0,439.18,361.57
2016,2,18,16,15,587.0,74.5,2.7,12.5,244.5,387.26,318.27
2016,2,18,16,30,535.0,68.0,2.5,12.0,198.0,337.0,275.13
2016,2,18,16,45,460.5,58.5,2.3,11.5,152.5,276.1,222.28
2016,2,18,17,0,386.0,49.0,2.1,11.0,107.0,219.48,171.92
2016,2,18,17,15,263.0,35.5,2.05,11.0,68.5,147.33,107.08
2016,2,18,17,30,140.0,22.0,2.0,11.0,30.0,77.83,6.87
2016,2,18,17,45,70.0,11.0,1.95,11.0,15.0,29.17,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,130.0,17.0,3.7,11.0,30.5,13.17,0.0
2016,2,19,7,30,260.0,34.0,3.9,11.0,61.0,26.18,16.3
2016,2,19,7,45,328.0,48.0,4.1,11.5,100.5,36.21,26.3
2016,2,19,8,0,396.0,62.0,4.3,12.0,140.0,45.8,35.3
2016,2,19,8,15,445.5,73.0,4.45,12.0,182.5,58.08,40.64
2016,2,19,8,30,495.0,84.0,4.6,12.0,225.0,95.15,58.98
2016,2,19,8,45,532.0,90.0,4.75,12.5,265.5,130.62,82.72
2016,2,19,9,0,569.0,96.0,4.9,13.0,306.0,169.42,113.36
2016,2,19,9,15,555.5,113.5,4.9,13.0,338.0,211.2,150.99
2016,2,19,9,30,542.0,131.0,4.9,13.0,370.0,250.82,187.39
2016,2,19,9,45,551.0,141.5,4.9,13.5,403.0,289.12,221.52
2016,2,19,10,0,560.0,152.0,4.9,14.0,436.0,327.37,255.19
2016,2,19,10,15,482.5,185.5,4.75,14.0,441.0,352.98,279.37
2016,2,19,10,30,405.0,219.0,4.6,14.0,446.0,373.24,297.81
2016,2,19,10,45,202.5,161.0,4.5,14.0,274.5,244.16,196.32
2016,2,19,11,0,0.0,103.0,4.4,14.0,103.0,99.57,77.59
2016,2,19,11,15,0.0,119.0,4.25,13.5,119.0,114.95,90.49
2016,2,19,11,30,0.0,135.0,4.1,13.0,135.0,130.37,103.28
2016,2,19,11,45,6.0,179.5,4.0,13.0,183.5,176.7,141.26
2016,2,19,12,0,12.0,224.0,3.9,13.0,232.0,223.59,179.24
2016,2,19,12,15,6.0,176.0,3.8,13.0,180.0,174.12,138.89
2016,2,19,12,30,0.0,128.0,3.7,13.0,128.0,123.98,97.76
2016,2,19,12,45,22.5,201.0,3.65,13.0,215.5,212.08,170.36
2016,2,19,13,0,45.0,274.0,3.6,13.0,303.0,301.12,242.11
2016,2,19,13,15,22.5,202.5,3.45,13.0,217.0,212.66,170.63
2016,2,19,13,30,0.0,131.0,3.3,13.0,131.0,127.24,100.6
2016,2,19,13,45,15.5,182.5,3.2,13.0,192.0,188.96,151.87
2016,2,19,14,0,31.0,234.0,3.1,13.0,253.0,256.99,207.32
2016,2,19,14,15,16.5,202.0,2.95,12.5,212.0,210.31,169.66
2016,2,19,14,30,2.0,170.0,2.8,12.0,171.0,168.68,135.85
2016,2,19,14,45,27.5,184.5,2.65,12.0,198.0,205.81,167.36
2016,2,19,15,0,53.0,199.0,2.5,12.0,225.0,238.9,195.13
2016,2,19,15,15,26.5,142.0,2.4,11.5,155.0,161.14,131.19
2016,2,19,15,30,0.0,85.0,2.3,11.0,85.0,82.54,65.14
2016,2,19,15,45,0.0,75.0,2.2,11.0,75.0,72.66,56.95
2016,2,19,16,0,0.0,65.0,2.1,11.0,65.0,62.83,48.62
2016,2,19,16,15,0.0,55.0,2.0,10.5,55.0,53.14,40.39
2016,2,19,16,30,0.0,45.0,1.9,10.0,45.0,43.46,32.03
2016,2,19,16,45,0.0,34.5,1.8,10.0,34.5,33.31,23.07
2016,2,19,17,0,0.0,24.0,1.7,10.0,24.0,23.16,14.05
2016,2,19,17,15,0.0,15.5,1.65,9.5,15.5,14.95,6.56
2016,2,19,17,30,0.0,7.0,1.6,9.0,7.0,6.75,0.0
2016,2,19,17,45,0.0,3.5,1.6,9.0,3.5,3.44,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,105.5,18.5,2.15,6.5,30.0,14.33,0.0
2016,2,20,7,30,211.0,37.0,2.1,7.0,60.0,28.52,18.88
2016,2,20,7,45,264.0,54.0,2.1,7.5,97.5,40.91,31.05
2016,2,20,8,0,317.0,71.0,2.1,8.0,135.0,52.76,42.23
2016,2,20,8,15,354.5,85.5,2.05,8.5,174.5,68.63,49.96
2016,2,20,8,30,392.0,100.0,2.0,9.0,214.0,103.45,69.8
2016,2,20,8,45,428.0,108.5,2.0,9.5,252.0,136.66,93.01
2016,2,20,9,0,464.0,117.0,2.0,10.0,290.0,173.0,121.84
2016,2,20,9,15,442.5,137.5,1.9,10.5,318.0,210.39,155.35
2016,2,20,9,30,421.0,158.0,1.8,11.0,346.0,245.47,186.92
2016,2,20,9,45,413.5,175.5,1.75,11.5,373.5,279.85,216.98
2016,2,20,10,0,406.0,193.0,1.7,12.0,401.0,313.08,245.42
2016,2,20,10,15,628.0,147.0,1.6,12.0,491.0,377.09,295.56
2016,2,20,10,30,850.0,101.0,1.5,12.0,581.0,457.54,359.14
2016,2,20,10,45,850.5,106.0,1.4,12.5,604.5,495.14,389.49
2016,2,20,11,0,851.0,111.0,1.3,13.0,628.0,530.76,417.51
2016,2,20,11,15,734.5,148.5,1.15,13.0,603.5,532.1,418.79
2016,2,20,11,30,618.0,186.0,1.0,13.0,579.0,526.36,413.94
2016,2,20,11,45,536.5,220.5,0.9,13.0,566.0,529.28,415.37
2016,2,20,12,0,455.0,255.0,0.8,13.0,553.0,527.93,412.99
2016,2,20,12,15,373.5,277.0,0.75,13.0,522.0,508.14,397.36
2016,2,20,12,30,292.0,299.0,0.7,13.0,491.0,486.15,379.9
2016,2,20,12,45,360.0,279.0,0.7,13.5,514.0,517.81,404.45
2016,2,20,13,0,428.0,259.0,0.7,14.0,537.0,552.99,430.73
2016,2,20,13,15,660.5,177.0,0.7,14.0,595.5,635.09,494.58
2016,2,20,13,30,893.0,95.0,0.7,14.0,654.0,709.47,551.09
2016,2,20,13,45,886.5,93.5,0.75,14.5,632.5,704.71,547.03
2016,2,20,14,0,880.0,92.0,0.8,15.0,611.0,699.53,543.74
2016,2,20,14,15,869.0,90.0,0.85,14.5,582.0,685.5,536.0
2016,2,20,14,30,858.0,88.0,0.9,14.0,553.0,668.7,526.16
2016,2,20,14,45,845.5,85.0,0.95,14.0,518.5,647.2,511.73
2016,2,20,15,0,833.0,82.0,1.0,14.0,484.0,623.25,495.2
2016,2,20,15,15,750.0,86.0,1.0,14.0,425.0,561.76,449.4
2016,2,20,15,30,667.0,90.0,1.0,14.0,366.0,503.54,405.3
2016,2,20,15,45,702.5,78.0,1.05,14.0,340.0,493.95,398.56
2016,2,20,16,0,738.0,66.0,1.1,14.0,314.0,478.23,385.87
2016,2,20,16,15,693.5,61.0,1.15,13.5,266.0,427.95,345.8
2016,2,20,16,30,649.0,56.0,1.2,13.0,218.0,381.19,307.04
2016,2,20,16,45,582.5,48.5,1.3,12.5,170.5,321.35,256.44
2016,2,20,17,0,516.0,41.0,1.4,12.0,123.0,265.2,206.98
2016,2,20,17,15,395.5,31.0,1.45,11.5,80.5,191.55,141.37
2016,2,20,17,30,275.0,21.0,1.5,11.0,38.0,121.65,43.23
2016,2,20,17,45,137.5,10.5,1.6,11.0,19.0,47.31,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.5,1.85,8.5,40.0,12.21,0.0
2016,2,21,7,30,426.0,33.0,1.9,9.0,80.0,25.25,16.1
2016,2,21,7,45,520.0,41.0,1.95,9.5,127.5,29.82,21.0
2016,2,21,8,0,614.0,49.0,2.0,10.0,175.0,34.21,25.29
2016,2,21,8,15,670.0,54.5,2.0,10.5,224.5,53.61,31.11
2016,2,21,8,30,726.0,60.0,2.0,11.0,274.0,97.57,51.5
2016,2,21,8,45,766.0,63.5,2.0,11.5,322.5,142.98,82.69
2016,2,21,9,0,806.0,67.0,2.0,12.0,371.0,191.68,122.0
2016,2,21,9,15,831.5,70.0,1.95,12.5,415.5,239.75,164.04
2016,2,21,9,30,857.0,73.0,1.9,13.0,460.0,289.09,207.97
2016,2,21,9,45,876.5,74.5,1.9,13.5,499.5,339.3,252.6
2016,2,21,10,0,896.0,76.0,1.9,14.0,539.0,386.37,293.99
2016,2,21,10,15,908.5,77.5,1.85,14.0,572.0,430.54,332.72
2016,2,21,10,30,921.0,79.0,1.8,14.0,605.0,473.74,369.69
2016,2,21,10,45,930.5,80.5,1.75,14.5,631.0,514.35,402.92
2016,2,21,11,0,940.0,82.0,1.7,15.0,657.0,553.33,433.88
2016,2,21,11,15,945.0,82.5,1.65,15.0,675.0,587.13,460.93
2016,2,21,11,30,950.0,83.0,1.6,15.0,693.0,618.63,485.6
2016,2,21,11,45,952.5,83.5,1.6,15.5,703.0,646.21,506.24
2016,2,21,12,0,955.0,84.0,1.6,16.0,713.0,671.08,524.45
2016,2,21,12,15,955.0,84.5,1.65,16.0,715.0,691.54,540.52
2016,2,21,12,30,955.0,85.0,1.7,16.0,717.0,709.0,554.26
2016,2,21,12,45,951.0,85.5,1.8,16.0,710.5,720.73,564.16
2016,2,21,13,0,947.0,86.0,1.9,16.0,704.0,729.25,571.28
2016,2,21,13,15,942.0,85.5,1.95,16.0,689.0,732.83,574.54
2016,2,21,13,30,937.0,85.0,2.0,16.0,674.0,733.19,575.65
2016,2,21,13,45,926.0,85.0,2.15,16.0,651.0,726.79,572.74
2016,2,21,14,0,915.0,85.0,2.3,16.0,628.0,717.31,567.65
2016,2,21,14,15,903.0,83.5,2.4,16.0,598.5,702.57,558.44
2016,2,21,14,30,891.0,82.0,2.5,16.0,569.0,685.0,546.92
2016,2,21,14,45,872.5,80.5,2.6,16.0,532.0,663.57,531.86
2016,2,21,15,0,854.0,79.0,2.7,16.0,495.0,636.92,512.66
2016,2,21,15,15,772.0,82.0,2.7,15.5,434.5,574.19,465.63
2016,2,21,15,30,690.0,85.0,2.7,15.0,374.0,514.37,419.85
2016,2,21,15,45,645.0,85.5,2.7,14.5,332.0,472.99,387.65
2016,2,21,16,0,600.0,86.0,2.7,14.0,290.0,431.99,354.73
2016,2,21,16,15,562.5,77.5,2.7,13.5,246.0,385.65,316.73
2016,2,21,16,30,525.0,69.0,2.7,13.0,202.0,340.14,278.1
2016,2,21,16,45,519.0,56.0,2.7,12.5,164.0,304.64,246.06
2016,2,21,17,0,513.0,43.0,2.7,12.0,126.0,268.33,211.48
2016,2,21,17,15,392.5,32.5,2.65,11.5,83.0,193.68,144.73
2016,2,21,17,30,272.0,22.0,2.6,11.0,40.0,123.68,54.31
2016,2,21,17,45,136.0,11.0,2.6,11.0,20.0,47.86,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
