Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,233.5,16.0,1.85,9.5,42.5,11.63,0.75
2016,2,22,7,30,467.0,32.0,1.9,10.0,85.0,24.05,15.14
2016,2,22,7,45,552.0,39.5,1.95,10.5,133.0,30.88,21.9
2016,2,22,8,0,637.0,47.0,2.0,11.0,181.0,35.35,26.23
2016,2,22,8,15,690.5,52.0,2.0,11.5,230.5,54.68,29.74
2016,2,22,8,30,744.0,57.0,2.0,12.0,280.0,99.37,51.34
2016,2,22,8,45,778.0,61.0,2.05,12.5,327.5,145.63,83.92
2016,2,22,9,0,812.0,65.0,2.1,13.0,375.0,194.54,123.92
2016,2,22,9,15,837.0,67.5,2.1,13.5,419.5,242.48,165.98
2016,2,22,9,30,862.0,70.0,2.1,14.0,464.0,291.62,209.82
2016,2,22,9,45,878.5,72.5,2.15,14.5,503.0,342.16,254.8
2016,2,22,10,0,895.0,75.0,2.2,15.0,542.0,389.26,296.26
2016,2,22,10,15,908.0,77.0,2.2,15.0,575.0,434.11,335.58
2016,2,22,10,30,921.0,79.0,2.2,15.0,608.0,478.05,373.24
2016,2,22,10,45,929.0,80.5,2.2,15.5,634.0,518.0,406.2
2016,2,22,11,0,937.0,82.0,2.2,16.0,660.0,556.23,436.89
2016,2,22,11,15,943.0,83.0,2.15,16.0,679.0,590.99,464.81
2016,2,22,11,30,949.0,84.0,2.1,16.0,698.0,623.52,490.4
2016,2,22,11,45,951.5,84.5,2.1,16.5,708.0,651.1,511.13
2016,2,22,12,0,954.0,85.0,2.1,17.0,718.0,675.97,529.43
2016,2,22,12,15,955.0,85.5,2.1,17.0,720.5,697.05,545.65
2016,2,22,12,30,956.0,86.0,2.1,17.0,723.0,715.16,559.53
2016,2,22,12,45,951.0,87.0,2.15,17.5,716.5,726.73,567.68
2016,2,22,13,0,946.0,88.0,2.2,18.0,710.0,735.07,573.07
2016,2,22,13,15,942.0,87.5,2.2,18.0,696.0,739.3,576.42
2016,2,22,13,30,938.0,87.0,2.2,18.0,682.0,740.33,577.63
2016,2,22,13,45,930.5,86.5,2.2,18.0,660.0,735.75,574.99
2016,2,22,14,0,923.0,86.0,2.2,18.0,638.0,728.04,570.27
2016,2,22,14,15,795.5,110.0,2.1,17.5,570.0,665.04,524.75
2016,2,22,14,30,668.0,134.0,2.0,17.0,502.0,600.76,476.97
2016,2,22,14,45,699.5,115.0,1.95,17.0,479.0,593.6,473.09
2016,2,22,15,0,731.0,96.0,1.9,17.0,456.0,582.58,465.7
2016,2,22,15,15,693.5,95.5,1.75,16.5,414.0,545.81,438.04
2016,2,22,15,30,656.0,95.0,1.6,16.0,372.0,508.41,409.57
2016,2,22,15,45,616.0,93.5,1.45,16.0,331.0,468.19,377.63
2016,2,22,16,0,576.0,92.0,1.3,16.0,290.0,428.14,345.2
2016,2,22,16,15,542.0,82.5,1.3,15.0,247.0,383.05,309.92
2016,2,22,16,30,508.0,73.0,1.3,14.0,204.0,338.58,273.71
2016,2,22,16,45,446.5,63.0,1.3,13.5,160.5,282.48,226.27
2016,2,22,17,0,385.0,53.0,1.3,13.0,117.0,229.76,180.28
2016,2,22,17,15,296.0,39.0,1.35,13.0,78.0,167.24,124.87
2016,2,22,17,30,207.0,25.0,1.4,13.0,39.0,107.95,53.5
2016,2,22,17,45,103.5,12.5,1.45,13.0,19.5,40.83,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,64.0,5.5,1.45,9.5,6.5,0.0,0.0
2016,2,23,7,0,128.0,11.0,1.5,10.0,13.0,10.81,0.0
2016,2,23,7,15,288.0,23.0,1.55,10.0,51.0,17.92,5.69
2016,2,23,7,30,448.0,35.0,1.6,10.0,89.0,26.6,17.48
2016,2,23,7,45,537.0,43.5,1.65,10.5,137.5,31.54,22.54
2016,2,23,8,0,626.0,52.0,1.7,11.0,186.0,36.26,27.08
2016,2,23,8,15,634.5,61.0,1.8,11.0,225.5,60.67,34.27
2016,2,23,8,30,643.0,70.0,1.9,11.0,265.0,102.93,57.75
2016,2,23,8,45,698.5,67.0,2.0,11.5,310.5,144.27,86.5
2016,2,23,9,0,754.0,64.0,2.1,12.0,356.0,187.01,120.85
2016,2,23,9,15,808.5,70.0,2.1,12.5,415.5,242.11,167.83
2016,2,23,9,30,863.0,76.0,2.1,13.0,475.0,301.31,218.89
2016,2,23,9,45,882.5,78.0,2.1,13.5,514.5,349.41,261.84
2016,2,23,10,0,902.0,80.0,2.1,14.0,554.0,400.52,306.32
2016,2,23,10,15,914.5,82.0,1.95,14.5,587.5,445.6,344.73
2016,2,23,10,30,927.0,84.0,1.8,15.0,621.0,489.7,381.07
2016,2,23,10,45,935.0,85.5,1.7,15.5,647.0,529.97,413.45
2016,2,23,11,0,943.0,87.0,1.6,16.0,673.0,568.51,443.39
2016,2,23,11,15,948.5,88.0,1.55,16.0,691.5,603.27,470.73
2016,2,23,11,30,954.0,89.0,1.5,16.0,710.0,635.75,495.72
2016,2,23,11,45,954.0,90.5,1.45,16.5,719.5,663.0,515.36
2016,2,23,12,0,954.0,92.0,1.4,17.0,729.0,687.43,532.46
2016,2,23,12,15,954.0,92.0,1.3,17.0,731.0,707.44,546.61
2016,2,23,12,30,954.0,92.0,1.2,17.0,733.0,724.43,558.31
2016,2,23,12,45,948.5,93.0,1.2,17.5,725.5,735.65,565.58
2016,2,23,13,0,943.0,94.0,1.2,18.0,718.0,743.63,570.21
2016,2,23,13,15,938.0,93.5,1.1,18.0,703.0,747.18,571.81
2016,2,23,13,30,933.0,93.0,1.0,18.0,688.0,747.51,571.28
2016,2,23,13,45,923.0,92.5,0.95,18.0,665.0,741.2,566.91
2016,2,23,14,0,913.0,92.0,0.9,18.0,642.0,731.79,560.59
2016,2,23,14,15,902.0,90.0,0.85,18.0,612.5,717.1,550.72
2016,2,23,14,30,891.0,88.0,0.8,18.0,583.0,702.55,541.0
2016,2,23,14,45,718.5,119.5,0.75,18.0,502.5,614.19,476.33
2016,2,23,15,0,546.0,151.0,0.7,18.0,422.0,523.66,409.39
2016,2,23,15,15,627.0,117.5,0.65,18.0,404.0,531.67,417.38
2016,2,23,15,30,708.0,84.0,0.6,18.0,386.0,529.99,416.85
2016,2,23,15,45,653.0,88.0,0.55,18.0,343.0,485.93,382.92
2016,2,23,16,0,598.0,92.0,0.5,18.0,300.0,442.62,349.28
2016,2,23,16,15,560.0,83.0,0.55,17.5,255.5,395.14,313.16
2016,2,23,16,30,522.0,74.0,0.6,17.0,211.0,348.51,276.18
2016,2,23,16,45,450.5,64.5,0.7,16.5,165.5,287.7,226.77
2016,2,23,17,0,379.0,55.0,0.8,16.0,120.0,230.38,178.53
2016,2,23,17,15,285.0,40.5,0.9,15.5,80.0,165.64,123.0
2016,2,23,17,30,191.0,26.0,1.0,15.0,40.0,105.25,56.85
2016,2,23,17,45,95.5,13.0,1.1,15.0,20.0,39.44,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,81.0,11.0,1.1,10.0,13.0,10.81,0.0
2016,2,24,7,15,217.5,25.0,1.2,10.5,48.0,19.6,7.95
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,30.12,20.57
2016,2,24,7,45,445.0,48.5,1.4,11.5,129.0,35.76,26.24
2016,2,24,8,0,536.0,58.0,1.5,12.0,175.0,41.15,31.37
2016,2,24,8,15,592.0,64.5,1.45,12.0,223.0,65.16,37.36
2016,2,24,8,30,648.0,71.0,1.4,12.0,271.0,107.13,60.26
2016,2,24,8,45,691.5,74.5,1.4,12.5,319.0,150.07,91.16
2016,2,24,9,0,735.0,78.0,1.4,13.0,367.0,199.65,131.58
2016,2,24,9,15,520.5,133.0,1.3,13.5,349.0,232.86,169.54
2016,2,24,9,30,306.0,188.0,1.2,14.0,331.0,250.39,192.19
2016,2,24,9,45,569.0,138.5,1.2,14.5,431.0,305.15,231.67
2016,2,24,10,0,832.0,89.0,1.2,15.0,531.0,384.66,292.56
2016,2,24,10,15,845.5,91.0,1.15,15.5,563.0,427.66,328.4
2016,2,24,10,30,859.0,93.0,1.1,16.0,595.0,469.96,362.78
2016,2,24,10,45,868.0,94.5,1.1,16.5,620.5,508.68,393.69
2016,2,24,11,0,877.0,96.0,1.1,17.0,646.0,547.4,423.64
2016,2,24,11,15,883.0,97.0,1.05,17.0,663.5,580.46,449.15
2016,2,24,11,30,889.0,98.0,1.0,17.0,681.0,611.45,472.52
2016,2,24,11,45,891.0,98.5,1.0,17.5,691.0,637.33,491.25
2016,2,24,12,0,893.0,99.0,1.0,18.0,701.0,660.63,507.77
2016,2,24,12,15,893.5,99.5,0.95,18.0,702.5,680.31,521.85
2016,2,24,12,30,894.0,100.0,0.9,18.0,704.0,697.18,533.72
2016,2,24,12,45,890.0,100.5,0.85,18.0,697.5,708.13,541.28
2016,2,24,13,0,886.0,101.0,0.8,18.0,691.0,716.06,546.37
2016,2,24,13,15,880.5,100.0,0.75,18.0,676.5,718.38,547.57
2016,2,24,13,30,875.0,99.0,0.7,18.0,662.0,717.66,546.84
2016,2,24,13,45,867.5,97.5,0.7,18.5,640.0,714.5,544.27
2016,2,24,14,0,860.0,96.0,0.7,19.0,618.0,706.15,538.26
2016,2,24,14,15,848.0,94.0,0.7,19.0,589.5,691.28,528.89
2016,2,24,14,30,836.0,92.0,0.7,19.0,561.0,673.7,517.5
2016,2,24,14,45,684.5,124.5,0.7,19.0,492.0,600.28,464.07
2016,2,24,15,0,533.0,157.0,0.7,19.0,423.0,524.2,408.16
2016,2,24,15,15,579.5,131.0,0.7,18.5,398.5,519.07,407.15
2016,2,24,15,30,626.0,105.0,0.7,18.0,374.0,507.07,400.02
2016,2,24,15,45,661.0,89.0,0.7,18.0,346.5,494.48,390.9
2016,2,24,16,0,696.0,73.0,0.7,18.0,319.0,477.59,377.85
2016,2,24,16,15,651.5,67.5,0.8,17.5,271.5,427.42,339.63
2016,2,24,16,30,607.0,62.0,0.9,17.0,224.0,378.41,300.82
2016,2,24,16,45,540.0,54.5,1.0,16.5,176.5,318.6,251.84
2016,2,24,17,0,473.0,47.0,1.1,16.0,129.0,262.56,204.04
2016,2,24,17,15,364.5,36.0,1.2,15.5,87.0,191.76,143.25
2016,2,24,17,30,256.0,25.0,1.3,15.0,45.0,127.55,74.43
2016,2,24,17,45,128.0,12.5,1.4,14.5,22.5,48.47,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,35.0,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,70.0,12.0,0.8,12.0,14.0,11.8,0.0
2016,2,25,7,15,194.5,27.5,0.85,12.0,49.0,21.35,10.06
2016,2,25,7,30,319.0,43.0,0.9,12.0,84.0,33.72,23.73
2016,2,25,7,45,397.5,54.5,0.95,12.5,128.5,41.06,30.89
2016,2,25,8,0,476.0,66.0,1.0,13.0,173.0,48.04,37.42
2016,2,25,8,15,532.5,74.0,0.95,13.5,220.0,74.05,44.75
2016,2,25,8,30,589.0,82.0,0.9,14.0,267.0,114.57,67.8
2016,2,25,8,45,628.0,88.0,0.9,14.5,313.0,156.3,98.18
2016,2,25,9,0,667.0,94.0,0.9,15.0,359.0,201.38,134.65
2016,2,25,9,15,694.5,98.5,0.9,15.5,401.5,245.52,172.34
2016,2,25,9,30,722.0,103.0,0.9,16.0,444.0,291.35,211.72
2016,2,25,9,45,749.5,104.0,0.9,16.5,482.5,335.47,249.42
2016,2,25,10,0,777.0,105.0,0.9,17.0,521.0,383.13,289.12
2016,2,25,10,15,791.0,107.5,0.9,17.5,553.0,424.7,323.41
2016,2,25,10,30,805.0,110.0,0.9,18.0,585.0,465.75,356.34
2016,2,25,10,45,820.5,109.5,0.95,18.5,611.0,503.93,386.57
2016,2,25,11,0,836.0,109.0,1.0,19.0,637.0,541.19,415.38
2016,2,25,11,15,842.5,110.5,0.95,19.0,655.0,574.23,440.47
2016,2,25,11,30,849.0,112.0,0.9,19.0,673.0,605.37,463.57
2016,2,25,11,45,854.5,111.5,0.85,19.5,683.5,631.88,482.0
2016,2,25,12,0,860.0,111.0,0.8,20.0,694.0,656.09,498.35
2016,2,25,12,15,861.0,111.0,0.75,20.0,696.0,675.44,511.88
2016,2,25,12,30,862.0,111.0,0.7,20.0,698.0,692.09,523.33
2016,2,25,12,45,868.0,107.5,0.65,20.5,694.0,705.78,531.72
2016,2,25,13,0,874.0,104.0,0.6,21.0,690.0,714.99,536.62
2016,2,25,13,15,869.5,103.0,0.55,21.0,676.5,719.9,539.46
2016,2,25,13,30,865.0,102.0,0.5,21.0,663.0,720.12,539.28
2016,2,25,13,45,854.5,102.5,0.45,21.0,641.0,714.72,535.48
2016,2,25,14,0,844.0,103.0,0.4,21.0,619.0,706.43,529.9
2016,2,25,14,15,832.5,101.0,0.4,21.0,590.5,691.98,521.01
2016,2,25,14,30,821.0,99.0,0.4,21.0,562.0,674.85,510.04
2016,2,25,14,45,800.5,98.0,0.4,21.0,526.5,650.28,493.64
2016,2,25,15,0,780.0,97.0,0.4,21.0,491.0,623.63,475.61
2016,2,25,15,15,757.5,93.5,0.5,20.5,450.5,591.17,455.24
2016,2,25,15,30,735.0,90.0,0.6,20.0,410.0,559.37,434.54
2016,2,25,15,45,702.5,86.0,0.75,19.5,365.0,518.07,406.37
2016,2,25,16,0,670.0,82.0,0.9,19.0,320.0,476.44,376.61
2016,2,25,16,15,625.5,75.5,0.95,18.0,273.0,425.71,338.57
2016,2,25,16,30,581.0,69.0,1.0,17.0,226.0,376.16,299.74
2016,2,25,16,45,524.5,59.5,1.1,16.5,179.5,319.43,253.18
2016,2,25,17,0,468.0,50.0,1.2,16.0,133.0,265.68,207.19
2016,2,25,17,15,362.0,38.5,1.2,15.5,90.0,194.96,146.45
2016,2,25,17,30,256.0,27.0,1.2,15.0,47.0,131.59,80.99
2016,2,25,17,45,128.0,13.5,1.25,15.0,23.5,49.89,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,44.5,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,89.0,14.0,0.9,12.0,17.0,13.76,0.0
2016,2,26,7,15,216.0,29.0,1.0,12.0,53.5,22.48,11.66
2016,2,26,7,30,343.0,44.0,1.1,12.0,90.0,34.34,24.37
2016,2,26,7,45,424.0,54.5,1.2,12.5,135.5,40.69,30.59
2016,2,26,8,0,505.0,65.0,1.3,13.0,181.0,46.74,36.28
2016,2,26,8,15,355.0,97.5,1.35,13.5,188.0,88.64,60.62
2016,2,26,8,30,205.0,130.0,1.4,14.0,195.0,125.52,92.25
2016,2,26,8,45,225.0,146.5,1.5,14.5,228.0,155.04,114.87
2016,2,26,9,0,245.0,163.0,1.6,15.0,261.0,186.41,139.99
2016,2,26,9,15,276.0,178.0,1.6,15.0,300.5,220.94,168.0
2016,2,26,9,30,307.0,193.0,1.6,15.0,340.0,258.11,198.42
2016,2,26,9,45,208.5,218.0,1.65,15.5,321.5,266.24,207.97
2016,2,26,10,0,110.0,243.0,1.7,16.0,303.0,264.92,208.61
2016,2,26,10,15,108.0,258.0,1.7,16.0,319.5,284.04,223.87
2016,2,26,10,30,106.0,273.0,1.7,16.0,336.0,302.86,238.61
2016,2,26,10,45,352.5,232.0,1.7,16.5,454.0,390.34,306.9
2016,2,26,11,0,599.0,191.0,1.7,17.0,572.0,496.6,388.56
2016,2,26,11,15,575.5,206.0,1.7,17.0,580.0,518.32,405.03
2016,2,26,11,30,552.0,221.0,1.7,17.0,588.0,537.92,420.05
2016,2,26,11,45,555.5,223.5,1.75,17.0,598.0,559.49,436.91
2016,2,26,12,0,559.0,226.0,1.8,17.0,608.0,579.6,452.49
2016,2,26,12,15,577.0,220.5,1.85,17.0,615.5,599.86,468.39
2016,2,26,12,30,595.0,215.0,1.9,17.0,623.0,618.8,483.26
2016,2,26,12,45,732.0,161.5,2.0,17.5,659.0,671.72,524.46
2016,2,26,13,0,869.0,108.0,2.1,18.0,695.0,721.46,562.42
2016,2,26,13,15,862.5,107.0,2.15,17.5,679.5,723.25,565.04
2016,2,26,13,30,856.0,106.0,2.2,17.0,664.0,722.02,566.03
2016,2,26,13,45,562.5,192.0,2.3,17.0,554.0,604.37,476.64
2016,2,26,14,0,269.0,278.0,2.4,17.0,444.0,482.31,380.63
2016,2,26,14,15,542.5,187.5,2.45,16.5,502.5,584.15,465.68
2016,2,26,14,30,816.0,97.0,2.5,16.0,561.0,672.97,538.16
2016,2,26,14,45,804.0,93.0,2.6,16.0,526.5,650.78,521.93
2016,2,26,15,0,792.0,89.0,2.7,16.0,492.0,626.23,504.48
2016,2,26,15,15,769.5,86.0,2.7,15.5,451.5,593.92,481.18
2016,2,26,15,30,747.0,83.0,2.7,15.0,411.0,560.11,456.18
2016,2,26,15,45,718.0,78.5,2.7,15.0,366.5,521.52,425.95
2016,2,26,16,0,689.0,74.0,2.7,15.0,322.0,480.64,393.19
2016,2,26,16,15,645.5,68.5,2.55,14.5,275.0,430.76,352.68
2016,2,26,16,30,602.0,63.0,2.4,14.0,228.0,382.0,311.84
2016,2,26,16,45,534.5,56.0,2.3,13.5,181.0,322.11,260.83
2016,2,26,17,0,467.0,49.0,2.2,13.0,134.0,266.03,211.54
2016,2,26,17,15,360.5,38.5,2.05,12.5,91.5,195.81,150.03
2016,2,26,17,30,254.0,28.0,1.9,12.0,49.0,134.0,87.08
2016,2,26,17,45,127.0,14.0,1.8,12.0,24.5,50.54,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,10.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,1.5,11.0,22.0,21.63,0.0
2016,2,27,7,15,222.5,30.5,1.5,11.0,61.0,23.61,13.18
2016,2,27,7,30,445.0,39.0,1.5,11.0,100.0,29.18,20.04
2016,2,27,7,45,524.0,46.5,1.55,11.5,147.5,33.08,23.98
2016,2,27,8,0,603.0,54.0,1.6,12.0,195.0,36.83,27.56
2016,2,27,8,15,653.5,59.5,1.55,12.5,244.0,72.0,37.55
2016,2,27,8,30,704.0,65.0,1.5,13.0,293.0,119.65,66.77
2016,2,27,8,45,738.0,69.0,1.5,13.5,340.0,164.82,101.08
2016,2,27,9,0,772.0,73.0,1.5,14.0,387.0,212.7,141.24
2016,2,27,9,15,796.0,76.5,1.4,14.0,430.5,260.12,183.15
2016,2,27,9,30,820.0,80.0,1.3,14.0,474.0,308.73,226.24
2016,2,27,9,45,836.5,82.5,1.2,14.5,512.0,354.82,266.49
2016,2,27,10,0,853.0,85.0,1.1,15.0,550.0,400.9,305.59
2016,2,27,10,15,865.5,87.0,1.05,15.5,582.5,444.55,341.82
2016,2,27,10,30,878.0,89.0,1.0,16.0,615.0,489.6,377.82
2016,2,27,10,45,888.0,89.5,0.95,16.5,640.5,528.36,408.03
2016,2,27,11,0,898.0,90.0,0.9,17.0,666.0,565.59,436.16
2016,2,27,11,15,903.5,91.0,0.9,17.0,684.0,599.06,461.96
2016,2,27,11,30,909.0,92.0,0.9,17.0,702.0,630.37,485.67
2016,2,27,11,45,911.5,93.0,0.95,17.0,712.0,657.5,506.47
2016,2,27,12,0,914.0,94.0,1.0,17.0,722.0,682.04,525.17
2016,2,27,12,15,915.0,94.0,1.0,17.0,724.0,701.88,539.82
2016,2,27,12,30,916.0,94.0,1.0,17.0,726.0,718.85,552.05
2016,2,27,12,45,614.0,200.5,1.0,17.0,623.0,632.57,486.54
2016,2,27,13,0,312.0,307.0,1.0,17.0,520.0,530.76,408.44
2016,2,27,13,15,415.5,268.0,1.0,17.0,545.0,573.54,443.13
2016,2,27,13,30,519.0,229.0,1.0,17.0,570.0,611.88,473.06
2016,2,27,13,45,356.5,259.5,1.05,17.0,490.5,524.84,407.64
2016,2,27,14,0,194.0,290.0,1.1,17.0,411.0,437.38,341.02
2016,2,27,14,15,517.5,193.5,1.1,17.0,494.5,575.47,451.35
2016,2,27,14,30,841.0,97.0,1.1,17.0,578.0,693.91,541.51
2016,2,27,14,45,565.0,156.5,1.1,17.0,471.0,559.61,439.7
2016,2,27,15,0,289.0,216.0,1.1,17.0,364.0,427.4,337.91
2016,2,27,15,15,534.5,148.5,1.1,16.5,395.5,514.01,409.65
2016,2,27,15,30,780.0,81.0,1.1,16.0,427.0,581.46,463.51
2016,2,27,15,45,757.0,75.5,1.1,16.0,382.5,542.34,433.26
2016,2,27,16,0,734.0,70.0,1.1,16.0,338.0,502.19,402.42
2016,2,27,16,15,692.0,65.5,1.15,15.5,289.5,452.33,363.96
2016,2,27,16,30,650.0,61.0,1.2,15.0,241.0,405.86,326.54
2016,2,27,16,45,590.5,53.5,1.25,14.5,192.5,347.0,277.78
2016,2,27,17,0,531.0,46.0,1.3,14.0,144.0,291.3,229.72
2016,2,27,17,15,424.0,37.0,1.35,13.5,99.5,219.58,167.67
2016,2,27,17,30,317.0,28.0,1.4,13.0,55.0,156.44,104.46
2016,2,27,17,45,158.5,14.0,1.5,12.5,27.5,60.21,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.0,9.5,8.0,7.86,0.0
2016,2,28,7,0,0.0,16.0,2.0,10.0,16.0,15.31,0.0
2016,2,28,7,15,57.0,35.0,2.0,10.5,43.0,30.34,19.16
2016,2,28,7,30,114.0,54.0,2.0,11.0,70.0,43.58,32.74
2016,2,28,7,45,140.5,74.5,2.05,11.5,102.5,58.86,46.95
2016,2,28,8,0,167.0,95.0,2.1,12.0,135.0,73.57,60.39
2016,2,28,8,15,183.5,115.5,2.1,12.5,168.5,105.6,79.01
2016,2,28,8,30,200.0,136.0,2.1,13.0,202.0,135.93,101.33
2016,2,28,8,45,217.0,152.5,2.1,13.5,234.0,161.22,120.91
2016,2,28,9,0,234.0,169.0,2.1,14.0,266.0,191.84,145.76
2016,2,28,9,15,276.5,182.5,2.05,14.0,308.5,227.81,174.73
2016,2,28,9,30,319.0,196.0,2.0,14.0,351.0,267.48,207.05
2016,2,28,9,45,203.0,220.0,1.95,14.5,322.0,268.46,211.06
2016,2,28,10,0,87.0,244.0,1.9,15.0,293.0,258.4,204.66
2016,2,28,10,15,207.5,251.5,1.85,15.0,375.0,319.98,252.76
2016,2,28,10,30,328.0,259.0,1.8,15.0,457.0,391.48,308.42
2016,2,28,10,45,301.0,276.5,1.8,15.5,464.0,408.62,321.3
2016,2,28,11,0,274.0,294.0,1.8,16.0,471.0,423.37,332.16
2016,2,28,11,15,403.5,263.0,1.8,16.0,531.5,479.7,376.69
2016,2,28,11,30,533.0,232.0,1.8,16.0,592.0,542.48,425.57
2016,2,28,11,45,431.5,271.0,1.85,16.0,565.5,533.02,417.34
2016,2,28,12,0,330.0,310.0,1.9,16.0,539.0,516.48,403.86
2016,2,28,12,15,275.5,321.0,1.95,16.0,512.5,500.4,391.53
2016,2,28,12,30,221.0,332.0,2.0,16.0,486.0,478.97,374.96
2016,2,28,12,45,170.0,329.5,2.05,16.5,447.5,446.52,349.46
2016,2,28,13,0,119.0,327.0,2.1,17.0,409.0,412.27,322.38
2016,2,28,13,15,267.5,298.0,2.1,17.0,476.5,496.37,389.82
2016,2,28,13,30,416.0,269.0,2.1,17.0,544.0,576.54,452.46
2016,2,28,13,45,606.0,198.5,2.1,17.0,584.5,649.67,510.27
2016,2,28,14,0,796.0,128.0,2.1,17.0,625.0,710.21,558.29
2016,2,28,14,15,694.0,147.5,2.05,16.5,567.0,656.91,518.67
2016,2,28,14,30,592.0,167.0,2.0,16.0,509.0,600.96,477.39
2016,2,28,14,45,553.0,168.0,2.0,16.0,472.0,566.39,452.09
2016,2,28,15,0,514.0,169.0,2.0,16.0,435.0,534.04,427.88
2016,2,28,15,15,447.5,167.0,1.95,16.0,385.0,480.46,386.68
2016,2,28,15,30,381.0,165.0,1.9,16.0,335.0,428.29,346.03
2016,2,28,15,45,242.5,159.0,1.9,16.0,263.0,324.23,263.17
2016,2,28,16,0,104.0,153.0,1.9,16.0,191.0,227.87,184.51
2016,2,28,16,15,91.5,133.5,1.85,15.5,164.0,198.13,160.74
2016,2,28,16,30,79.0,114.0,1.8,15.0,137.0,162.92,131.72
2016,2,28,16,45,68.0,92.5,1.75,14.5,109.5,132.6,106.14
2016,2,28,17,0,57.0,71.0,1.7,14.0,82.0,102.59,80.29
2016,2,28,17,15,34.0,51.0,1.8,13.5,57.0,70.21,52.22
2016,2,28,17,30,11.0,31.0,1.9,13.0,32.0,38.68,23.67
2016,2,28,17,45,5.5,15.5,2.0,12.5,16.0,17.81,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,9.0,1.45,9.5,13.5,8.85,0.0
2016,2,29,7,0,184.0,18.0,1.4,10.0,27.0,13.94,0.0
2016,2,29,7,15,315.5,30.0,1.45,10.5,67.5,22.77,13.6
2016,2,29,7,30,447.0,42.0,1.5,11.0,108.0,31.04,21.89
2016,2,29,7,45,534.5,48.5,1.55,11.5,157.5,33.97,24.89
2016,2,29,8,0,622.0,55.0,1.6,12.0,207.0,41.93,32.2
2016,2,29,8,15,671.0,60.5,1.55,12.5,256.5,86.54,45.91
2016,2,29,8,30,720.0,66.0,1.5,13.0,306.0,132.38,75.68
2016,2,29,8,45,429.5,122.0,1.5,13.5,271.0,169.04,118.15
2016,2,29,9,0,139.0,178.0,1.5,14.0,236.0,185.42,143.99
2016,2,29,9,15,484.0,129.5,1.5,14.5,362.0,235.79,174.53
2016,2,29,9,30,829.0,81.0,1.5,15.0,488.0,324.37,239.62
2016,2,29,9,45,594.0,153.0,1.5,16.0,456.5,343.75,262.22
2016,2,29,10,0,359.0,225.0,1.5,17.0,425.0,345.22,267.45
2016,2,29,10,15,615.0,160.0,1.45,17.0,525.5,413.56,320.49
2016,2,29,10,30,871.0,95.0,1.4,17.0,626.0,502.61,389.48
2016,2,29,10,45,882.5,95.0,1.35,17.0,651.5,543.75,421.81
2016,2,29,11,0,894.0,95.0,1.3,17.0,677.0,581.33,451.06
2016,2,29,11,15,899.5,96.0,1.3,17.0,695.0,614.77,476.91
2016,2,29,11,30,905.0,97.0,1.3,17.0,713.0,646.05,500.67
2016,2,29,11,45,915.5,94.0,1.3,17.5,724.5,674.28,520.99
2016,2,29,12,0,926.0,91.0,1.3,18.0,736.0,700.19,539.27
2016,2,29,12,15,927.0,91.0,1.25,18.0,738.0,720.19,553.16
2016,2,29,12,30,928.0,91.0,1.2,18.0,740.0,737.26,564.34
2016,2,29,12,45,926.5,90.5,1.2,18.5,734.0,749.07,571.39
2016,2,29,13,0,925.0,90.0,1.2,19.0,728.0,757.75,576.43
2016,2,29,13,15,721.0,162.0,1.15,19.0,653.0,695.07,531.09
2016,2,29,13,30,517.0,234.0,1.1,19.0,578.0,622.98,476.82
2016,2,29,13,45,475.5,240.5,1.05,19.5,549.0,601.95,461.07
2016,2,29,14,0,434.0,247.0,1.0,20.0,520.0,579.44,443.71
2016,2,29,14,15,652.0,167.5,0.9,20.0,556.5,654.2,501.24
2016,2,29,14,30,870.0,88.0,0.8,20.0,593.0,712.58,543.6
2016,2,29,14,45,848.5,88.0,0.75,20.0,556.0,690.22,527.81
2016,2,29,15,0,827.0,88.0,0.7,20.0,519.0,662.53,508.88
2016,2,29,15,15,806.0,85.0,0.6,20.0,477.5,629.93,485.26
2016,2,29,15,30,785.0,82.0,0.5,20.0,436.0,595.66,460.13
2016,2,29,15,45,753.5,78.5,0.4,20.0,390.0,553.07,428.53
2016,2,29,16,0,722.0,75.0,0.3,20.0,344.0,509.94,395.95
2016,2,29,16,15,680.0,70.0,0.25,19.5,295.5,461.62,359.8
2016,2,29,16,30,638.0,65.0,0.2,19.0,247.0,412.15,321.57
2016,2,29,16,45,564.5,59.5,0.2,19.0,197.5,348.61,271.02
2016,2,29,17,0,491.0,54.0,0.2,19.0,148.0,289.2,222.12
2016,2,29,17,15,389.5,43.0,0.2,18.5,103.5,217.55,163.03
2016,2,29,17,30,288.0,32.0,0.2,18.0,59.0,153.97,106.13
2016,2,29,17,45,144.0,16.0,0.2,18.0,29.5,71.78,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,79.0,10.0,1.6,11.5,14.0,9.83,0.0
2016,3,1,7,0,158.0,20.0,1.6,12.0,28.0,15.56,0.0
2016,3,1,7,15,263.5,34.0,1.65,12.5,66.0,26.3,16.64
2016,3,1,7,30,369.0,48.0,1.7,13.0,104.0,36.33,26.39
2016,3,1,7,45,437.0,58.5,1.8,13.5,149.0,42.51,32.28
2016,3,1,8,0,505.0,69.0,1.9,14.0,194.0,55.5,37.04
2016,3,1,8,15,558.5,73.0,1.9,14.5,239.0,89.95,51.32
2016,3,1,8,30,612.0,77.0,1.9,15.0,284.0,129.74,77.35
2016,3,1,8,45,599.0,94.0,1.95,15.5,321.0,174.86,115.11
2016,3,1,9,0,586.0,111.0,2.0,16.0,358.0,218.38,153.44
2016,3,1,9,15,563.5,131.5,2.1,16.0,389.0,260.87,191.87
2016,3,1,9,30,541.0,152.0,2.2,16.0,420.0,300.28,227.31
2016,3,1,9,45,593.0,148.0,2.3,16.5,462.5,341.73,261.98
2016,3,1,10,0,645.0,144.0,2.4,17.0,505.0,386.41,299.01
2016,3,1,10,15,777.0,113.0,2.45,17.0,573.0,446.85,348.07
2016,3,1,10,30,909.0,82.0,2.5,17.0,641.0,515.21,403.07
2016,3,1,10,45,919.5,82.5,2.55,17.5,667.0,555.47,435.3
2016,3,1,11,0,930.0,83.0,2.6,18.0,693.0,594.16,465.65
2016,3,1,11,15,935.0,84.0,2.6,18.0,711.0,628.35,492.65
2016,3,1,11,30,940.0,85.0,2.6,18.0,729.0,660.25,517.44
2016,3,1,11,45,945.5,84.0,2.6,18.0,740.0,688.05,538.87
2016,3,1,12,0,951.0,83.0,2.6,18.0,751.0,713.25,558.11
2016,3,1,12,15,951.0,83.0,2.55,18.0,752.5,732.96,571.84
2016,3,1,12,30,951.0,83.0,2.5,18.0,754.0,749.63,583.35
2016,3,1,12,45,948.0,83.5,2.5,18.0,747.0,761.57,591.88
2016,3,1,13,0,945.0,84.0,2.5,18.0,740.0,770.31,598.27
2016,3,1,13,15,940.0,83.5,2.5,18.0,724.5,773.32,600.75
2016,3,1,13,30,935.0,83.0,2.5,18.0,709.0,773.08,601.09
2016,3,1,13,45,928.0,81.5,2.5,18.0,686.5,767.11,597.51
2016,3,1,14,0,921.0,80.0,2.5,18.0,664.0,757.97,591.82
2016,3,1,14,15,909.5,78.5,2.45,17.5,633.5,742.52,582.52
2016,3,1,14,30,898.0,77.0,2.4,17.0,603.0,724.2,571.2
2016,3,1,14,45,883.0,75.0,2.4,17.0,566.0,700.17,554.96
2016,3,1,15,0,868.0,73.0,2.4,17.0,529.0,673.7,536.9
2016,3,1,15,15,847.5,70.5,2.35,16.5,487.0,640.84,514.36
2016,3,1,15,30,827.0,68.0,2.3,16.0,445.0,609.69,491.78
2016,3,1,15,45,417.0,100.5,2.3,16.0,290.5,374.44,306.1
2016,3,1,16,0,7.0,133.0,2.3,16.0,136.0,137.74,109.52
2016,3,1,16,15,347.5,94.0,2.1,15.5,195.0,306.64,252.52
2016,3,1,16,30,688.0,55.0,1.9,15.0,254.0,426.41,347.37
2016,3,1,16,45,624.0,50.0,1.75,14.5,204.0,365.54,295.29
2016,3,1,17,0,560.0,45.0,1.6,14.0,154.0,310.68,247.47
2016,3,1,17,15,461.0,36.5,1.5,13.5,109.0,239.71,185.81
2016,3,1,17,30,362.0,28.0,1.4,13.0,64.0,176.64,126.82
2016,3,1,17,45,181.0,14.0,1.35,13.0,32.0,81.73,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,118.0,10.0,0.9,12.5,17.0,9.83,0.0
2016,3,2,7,0,236.0,20.0,1.0,13.0,34.0,15.4,1.66
2016,3,2,7,15,359.0,30.5,1.05,13.5,75.5,22.71,13.71
2016,3,2,7,30,482.0,41.0,1.1,14.0,117.0,29.56,20.42
2016,3,2,7,45,244.0,65.5,1.15,14.5,104.0,47.88,36.95
2016,3,2,8,0,6.0,90.0,1.2,15.0,91.0,82.46,64.2
2016,3,2,8,15,12.0,108.5,1.2,15.0,112.0,100.57,79.06
2016,3,2,8,30,18.0,127.0,1.2,15.0,133.0,119.4,94.28
2016,3,2,8,45,68.5,154.5,1.2,15.5,183.0,150.12,117.03
2016,3,2,9,0,119.0,182.0,1.2,16.0,233.0,186.13,144.18
2016,3,2,9,15,470.5,130.5,1.2,16.5,362.0,237.96,175.67
2016,3,2,9,30,822.0,79.0,1.2,17.0,491.0,328.55,241.82
2016,3,2,9,45,671.0,133.0,1.3,17.5,486.5,359.1,271.77
2016,3,2,10,0,520.0,187.0,1.4,18.0,482.0,377.99,290.38
2016,3,2,10,15,697.5,138.5,1.45,18.0,556.5,436.59,336.86
2016,3,2,10,30,875.0,90.0,1.5,18.0,631.0,510.69,395.05
2016,3,2,10,45,724.0,150.0,1.6,18.0,610.0,518.17,402.16
2016,3,2,11,0,573.0,210.0,1.7,18.0,589.0,517.16,401.94
2016,3,2,11,15,550.5,225.0,1.8,18.0,597.0,538.73,419.03
2016,3,2,11,30,528.0,240.0,1.9,18.0,605.0,557.66,433.65
2016,3,2,11,45,550.5,236.0,2.0,18.5,621.0,584.83,454.05
2016,3,2,12,0,573.0,232.0,2.1,19.0,637.0,611.34,473.71
2016,3,2,12,15,583.5,229.0,2.15,18.5,642.5,629.68,488.74
2016,3,2,12,30,594.0,226.0,2.2,18.0,648.0,646.44,502.67
2016,3,2,12,45,546.0,241.0,2.3,18.0,626.0,637.59,496.16
2016,3,2,13,0,498.0,256.0,2.4,18.0,604.0,625.96,487.67
2016,3,2,13,15,471.0,268.0,2.4,17.5,592.0,624.33,487.24
2016,3,2,13,30,444.0,280.0,2.4,17.0,580.0,620.88,485.39
2016,3,2,13,45,444.0,264.0,2.45,17.0,556.0,607.33,476.56
2016,3,2,14,0,444.0,248.0,2.5,17.0,532.0,591.87,466.34
2016,3,2,14,15,472.0,226.5,2.5,17.0,516.0,589.06,465.85
2016,3,2,14,30,500.0,205.0,2.5,17.0,500.0,583.66,463.33
2016,3,2,14,45,445.0,205.0,2.5,17.0,455.5,540.32,430.56
2016,3,2,15,0,390.0,205.0,2.5,17.0,411.0,490.22,392.59
2016,3,2,15,15,237.0,200.5,2.45,16.5,323.0,378.37,304.91
2016,3,2,15,30,84.0,196.0,2.4,16.0,235.0,258.83,208.62
2016,3,2,15,45,251.5,161.5,2.35,15.5,260.5,336.23,274.88
2016,3,2,16,0,419.0,127.0,2.3,15.0,286.0,396.9,325.43
2016,3,2,16,15,371.5,119.0,2.15,14.5,246.0,349.92,287.0
2016,3,2,16,30,324.0,111.0,2.0,14.0,206.0,298.31,244.6
2016,3,2,16,45,303.0,91.5,1.9,14.0,167.5,262.46,213.74
2016,3,2,17,0,282.0,72.0,1.8,14.0,129.0,220.46,176.92
2016,3,2,17,15,219.5,54.5,1.8,13.5,91.0,165.28,129.04
2016,3,2,17,30,157.0,37.0,1.8,13.0,53.0,114.99,83.4
2016,3,2,17,45,78.5,18.5,1.8,13.0,26.5,50.42,2.72
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,12.5,9.5,9.34,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,18.35,5.07
2016,3,3,7,15,13.5,38.5,1.55,13.0,40.5,35.21,24.57
2016,3,3,7,30,27.0,58.0,1.5,13.0,62.0,51.8,40.12
2016,3,3,7,45,39.5,78.5,1.5,13.5,87.5,68.74,55.57
2016,3,3,8,0,52.0,99.0,1.5,14.0,113.0,87.34,67.8
2016,3,3,8,15,60.5,120.0,1.4,14.0,139.0,109.93,85.38
2016,3,3,8,30,69.0,141.0,1.3,14.0,165.0,133.6,104.19
2016,3,3,8,45,34.5,139.0,1.2,14.0,151.0,132.25,104.34
2016,3,3,9,0,0.0,137.0,1.1,14.0,137.0,129.09,102.89
2016,3,3,9,15,40.5,178.0,1.1,14.0,198.5,173.99,138.19
2016,3,3,9,30,81.0,219.0,1.1,14.0,260.0,225.73,178.76
2016,3,3,9,45,49.5,214.5,1.1,14.5,240.0,216.27,171.24
2016,3,3,10,0,18.0,210.0,1.1,15.0,220.0,206.04,162.95
2016,3,3,10,15,26.0,231.5,1.1,15.0,247.5,231.0,182.51
2016,3,3,10,30,34.0,253.0,1.1,15.0,275.0,254.29,200.5
2016,3,3,10,45,20.0,227.0,1.15,15.0,240.0,227.37,179.08
