Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,0,6.0,201.0,1.2,15.0,205.0,196.33,154.39
2016,3,3,11,15,10.5,223.0,1.3,15.0,230.5,220.48,173.61
2016,3,3,11,30,15.0,245.0,1.4,15.0,256.0,245.04,192.85
2016,3,3,11,45,15.5,248.0,1.5,15.5,259.5,249.21,195.67
2016,3,3,12,0,16.0,251.0,1.6,16.0,263.0,253.35,198.58
2016,3,3,12,15,24.5,271.0,1.5,15.5,289.0,279.49,219.34
2016,3,3,12,30,33.0,291.0,1.4,15.0,315.0,308.55,242.16
2016,3,3,12,45,45.0,302.0,1.35,15.0,334.0,330.05,258.82
2016,3,3,13,0,57.0,313.0,1.3,15.0,353.0,351.94,275.75
2016,3,3,13,15,57.5,306.5,1.2,15.0,346.0,347.85,272.51
2016,3,3,13,30,58.0,300.0,1.1,15.0,339.0,343.53,269.27
2016,3,3,13,45,86.5,300.5,1.05,15.0,357.0,366.95,288.11
2016,3,3,14,0,115.0,301.0,1.0,15.0,375.0,390.15,306.5
2016,3,3,14,15,109.5,286.0,1.0,15.0,354.0,371.58,292.67
2016,3,3,14,30,104.0,271.0,1.0,15.0,333.0,352.63,278.78
2016,3,3,14,45,62.0,235.5,1.0,15.0,272.0,285.39,226.54
2016,3,3,15,0,20.0,200.0,1.0,15.0,211.0,212.92,169.19
2016,3,3,15,15,17.5,184.5,0.9,15.0,194.0,195.79,156.06
2016,3,3,15,30,15.0,169.0,0.8,15.0,177.0,178.7,142.61
2016,3,3,15,45,30.0,160.5,0.7,15.0,173.5,185.88,149.08
2016,3,3,16,0,45.0,152.0,0.6,15.0,170.0,186.7,150.17
2016,3,3,16,15,38.5,132.5,0.6,14.5,146.5,161.93,130.34
2016,3,3,16,30,32.0,113.0,0.6,14.0,123.0,137.36,110.36
2016,3,3,16,45,23.0,92.5,0.6,14.0,99.0,110.57,87.87
2016,3,3,17,0,14.0,72.0,0.6,14.0,75.0,80.25,62.08
2016,3,3,17,15,7.0,52.0,0.6,13.5,53.5,56.23,41.4
2016,3,3,17,30,0.0,32.0,0.6,13.0,32.0,32.15,20.32
2016,3,3,17,45,0.0,16.0,0.65,13.0,16.0,15.44,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,10.32,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,20.21,7.75
2016,3,4,7,15,18.0,40.5,1.3,13.0,43.5,36.93,26.22
2016,3,4,7,30,36.0,60.0,1.3,13.0,66.0,53.48,41.68
2016,3,4,7,45,46.5,81.5,1.3,13.5,92.0,71.09,57.7
2016,3,4,8,0,57.0,103.0,1.3,14.0,118.0,90.99,70.63
2016,3,4,8,15,66.0,123.5,1.35,14.0,144.0,113.64,88.19
2016,3,4,8,30,75.0,144.0,1.4,14.0,170.0,137.37,107.04
2016,3,4,8,45,37.5,110.0,1.5,14.5,123.0,108.82,84.65
2016,3,4,9,0,0.0,76.0,1.6,15.0,76.0,73.49,56.45
2016,3,4,9,15,0.0,106.5,1.75,15.0,106.5,102.2,80.24
2016,3,4,9,30,0.0,137.0,1.9,15.0,137.0,130.69,103.45
2016,3,4,9,45,0.0,126.5,2.05,15.5,126.5,121.37,95.33
2016,3,4,10,0,0.0,116.0,2.2,16.0,116.0,111.74,87.09
2016,3,4,10,15,0.0,129.5,2.2,16.0,129.5,124.63,97.43
2016,3,4,10,30,0.0,143.0,2.2,16.0,143.0,137.58,107.73
2016,3,4,10,45,0.0,122.0,2.25,16.5,122.0,117.77,91.31
2016,3,4,11,0,0.0,101.0,2.3,17.0,101.0,97.73,74.78
2016,3,4,11,15,2.0,146.0,2.25,16.5,147.5,142.13,110.85
2016,3,4,11,30,4.0,191.0,2.2,16.0,194.0,186.71,146.62
2016,3,4,11,45,2.0,113.0,2.2,16.0,114.5,110.67,85.33
2016,3,4,12,0,0.0,35.0,2.2,16.0,35.0,33.85,22.44
2016,3,4,12,15,0.0,91.5,2.3,16.0,91.5,88.6,67.49
2016,3,4,12,30,0.0,148.0,2.4,16.0,148.0,143.46,111.89
2016,3,4,12,45,0.0,124.5,2.5,16.0,124.5,120.68,93.45
2016,3,4,13,0,0.0,101.0,2.6,16.0,101.0,97.83,74.98
2016,3,4,13,15,0.0,99.0,2.6,16.0,99.0,95.89,73.47
2016,3,4,13,30,0.0,97.0,2.6,16.0,97.0,93.94,71.95
2016,3,4,13,45,47.5,198.0,2.65,16.0,229.0,232.75,185.5
2016,3,4,14,0,95.0,299.0,2.7,16.0,361.0,373.69,296.69
2016,3,4,14,15,103.5,287.0,2.6,15.5,351.5,368.65,293.36
2016,3,4,14,30,112.0,275.0,2.5,15.0,342.0,363.06,290.24
2016,3,4,14,45,56.0,172.5,2.4,15.0,206.0,214.08,171.86
2016,3,4,15,0,0.0,70.0,2.3,15.0,70.0,67.69,51.11
2016,3,4,15,15,5.0,117.5,2.25,15.0,120.0,118.14,93.45
2016,3,4,15,30,10.0,165.0,2.2,15.0,170.0,171.17,137.3
2016,3,4,15,45,5.0,122.0,2.15,15.0,124.5,123.56,98.24
2016,3,4,16,0,0.0,79.0,2.1,15.0,79.0,76.61,59.26
2016,3,4,16,15,0.0,68.0,2.15,14.5,68.0,65.73,50.37
2016,3,4,16,30,0.0,57.0,2.2,14.0,57.0,55.08,41.47
2016,3,4,16,45,0.0,46.0,2.3,14.0,46.0,44.43,32.34
2016,3,4,17,0,0.0,35.0,2.4,14.0,35.0,33.79,23.11
2016,3,4,17,15,0.0,24.5,2.45,14.0,24.5,23.64,14.22
2016,3,4,17,30,0.0,14.0,2.5,14.0,14.0,13.5,5.28
2016,3,4,17,45,0.0,7.0,2.6,14.0,7.0,6.75,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,3.15,14.0,3.5,3.44,0.0
2016,3,5,7,0,0.0,7.0,3.3,14.0,7.0,6.74,0.0
2016,3,5,7,15,0.0,14.0,3.35,14.0,14.0,13.5,6.02
2016,3,5,7,30,0.0,21.0,3.4,14.0,21.0,20.26,12.29
2016,3,5,7,45,0.0,29.0,3.5,14.5,29.0,27.99,19.34
2016,3,5,8,0,0.0,37.0,3.6,15.0,37.0,35.72,24.84
2016,3,5,8,15,0.0,45.5,3.75,15.0,45.5,43.94,31.85
2016,3,5,8,30,0.0,54.0,3.9,15.0,54.0,52.17,38.79
2016,3,5,8,45,0.0,61.5,4.05,15.5,61.5,59.44,44.74
2016,3,5,9,0,0.0,69.0,4.2,16.0,69.0,66.7,50.61
2016,3,5,9,15,0.0,51.0,4.25,16.0,51.0,49.28,35.87
2016,3,5,9,30,0.0,33.0,4.3,16.0,33.0,31.88,21.19
2016,3,5,9,45,0.0,69.0,4.35,16.0,69.0,66.73,50.22
2016,3,5,10,0,0.0,105.0,4.4,16.0,105.0,101.36,78.71
2016,3,5,10,15,0.0,101.5,4.45,16.0,101.5,98.11,75.84
2016,3,5,10,30,0.0,98.0,4.5,16.0,98.0,94.81,72.99
2016,3,5,10,45,16.5,186.5,4.6,16.5,197.5,187.79,148.42
2016,3,5,11,0,33.0,275.0,4.7,17.0,297.0,280.07,221.42
2016,3,5,11,15,16.5,190.5,4.75,17.0,201.5,193.38,152.14
2016,3,5,11,30,0.0,106.0,4.8,17.0,106.0,102.59,78.61
2016,3,5,11,45,60.0,227.5,4.85,17.5,271.0,259.49,205.62
2016,3,5,12,0,120.0,349.0,4.9,18.0,436.0,421.39,331.75
2016,3,5,12,15,61.0,261.0,4.9,17.5,305.5,297.25,234.72
2016,3,5,12,30,2.0,173.0,4.9,17.0,175.0,169.2,132.22
2016,3,5,12,45,13.0,223.5,4.9,17.0,233.0,226.82,178.77
2016,3,5,13,0,24.0,274.0,4.9,17.0,291.0,285.33,225.3
2016,3,5,13,15,24.5,268.0,5.05,16.5,285.0,280.62,222.19
2016,3,5,13,30,25.0,262.0,5.2,16.0,279.0,275.82,219.13
2016,3,5,13,45,12.5,160.5,5.35,16.0,169.0,165.76,130.94
2016,3,5,14,0,0.0,59.0,5.5,16.0,59.0,57.07,41.78
2016,3,5,14,15,0.0,70.0,6.0,16.0,70.0,67.72,50.72
2016,3,5,14,30,0.0,81.0,6.5,16.0,81.0,78.37,59.64
2016,3,5,14,45,0.0,47.0,7.05,16.0,47.0,45.43,32.37
2016,3,5,15,0,0.0,13.0,7.6,16.0,13.0,12.55,4.89
2016,3,5,15,15,0.0,13.5,7.85,16.0,13.5,13.03,5.33
2016,3,5,15,30,0.0,14.0,8.1,16.0,14.0,13.51,5.76
2016,3,5,15,45,0.0,36.0,8.4,16.0,36.0,34.76,23.76
2016,3,5,16,0,0.0,58.0,8.7,16.0,58.0,56.05,41.81
2016,3,5,16,15,0.0,50.0,8.65,15.5,50.0,48.3,35.42
2016,3,5,16,30,0.0,42.0,8.6,15.0,42.0,40.56,28.94
2016,3,5,16,45,0.0,34.0,8.6,15.0,34.0,32.82,22.31
2016,3,5,17,0,0.0,26.0,8.6,15.0,26.0,25.09,15.61
2016,3,5,17,15,0.0,18.5,8.4,15.0,18.5,17.84,9.28
2016,3,5,17,30,0.0,11.0,8.2,15.0,11.0,10.6,2.92
2016,3,5,17,45,0.0,5.5,8.05,15.0,5.5,5.3,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.0,16.5,2.5,11.5,21.5,16.22,0.0
2016,3,6,7,0,124.0,33.0,2.5,12.0,43.0,27.26,15.08
2016,3,6,7,15,236.5,49.0,2.65,12.0,85.0,37.57,27.13
2016,3,6,7,30,349.0,65.0,2.8,12.0,127.0,48.74,37.77
2016,3,6,7,45,426.5,75.5,3.0,12.5,175.5,55.02,43.72
2016,3,6,8,0,504.0,86.0,3.2,13.0,224.0,83.35,53.41
2016,3,6,8,15,556.0,94.0,3.3,13.0,273.5,122.31,75.96
2016,3,6,8,30,608.0,102.0,3.4,13.0,323.0,166.55,108.63
2016,3,6,8,45,640.5,109.0,3.5,13.5,369.5,211.15,145.68
2016,3,6,9,0,673.0,116.0,3.6,14.0,416.0,258.48,186.64
2016,3,6,9,15,699.5,120.5,3.65,14.0,459.5,304.3,227.49
2016,3,6,9,30,726.0,125.0,3.7,14.0,503.0,351.73,269.55
2016,3,6,9,45,563.5,178.0,3.75,14.0,484.5,372.37,291.97
2016,3,6,10,0,401.0,231.0,3.8,14.0,466.0,379.8,301.36
2016,3,6,10,15,200.5,147.0,3.8,14.0,264.5,229.55,183.9
2016,3,6,10,30,0.0,63.0,3.8,14.0,63.0,60.94,45.34
2016,3,6,10,45,183.5,178.0,3.8,14.5,303.0,267.08,215.43
2016,3,6,11,0,367.0,293.0,3.8,15.0,543.0,487.64,388.41
2016,3,6,11,15,345.5,307.0,3.85,15.0,547.0,502.07,398.75
2016,3,6,11,30,324.0,321.0,3.9,15.0,551.0,514.48,408.21
2016,3,6,11,45,407.5,296.5,3.95,15.0,589.5,557.82,443.28
2016,3,6,12,0,491.0,272.0,4.0,15.0,628.0,605.17,481.08
2016,3,6,12,15,372.0,309.5,4.1,15.0,580.0,568.34,451.14
2016,3,6,12,30,253.0,347.0,4.2,15.0,532.0,528.49,418.72
2016,3,6,12,45,170.5,342.0,4.3,15.0,466.0,466.1,369.97
2016,3,6,13,0,88.0,337.0,4.4,15.0,400.0,399.97,317.41
2016,3,6,13,15,86.0,331.0,4.45,14.5,392.0,394.94,314.61
2016,3,6,13,30,84.0,325.0,4.5,14.0,384.0,389.55,311.36
2016,3,6,13,45,57.0,293.5,4.6,14.0,333.0,338.51,271.07
2016,3,6,14,0,30.0,262.0,4.7,14.0,282.0,286.95,229.93
2016,3,6,14,15,64.0,269.5,4.75,14.0,309.5,321.52,259.1
2016,3,6,14,30,98.0,277.0,4.8,14.0,337.0,355.75,287.7
2016,3,6,14,45,52.5,229.5,4.85,14.0,261.5,272.62,220.53
2016,3,6,15,0,7.0,182.0,4.9,14.0,186.0,185.13,148.7
2016,3,6,15,15,5.0,170.0,4.9,13.5,173.0,172.07,138.66
2016,3,6,15,30,3.0,158.0,4.9,13.0,160.0,159.1,128.49
2016,3,6,15,45,1.5,120.5,4.9,13.0,121.5,119.72,95.92
2016,3,6,16,0,0.0,83.0,4.9,13.0,83.0,80.64,63.18
2016,3,6,16,15,0.0,71.5,4.9,12.5,71.5,69.23,53.75
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,57.98,44.29
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,46.37,34.27
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,34.76,24.15
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,24.61,15.21
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,14.46,6.24
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,7.23,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,46.0,14.5,2.9,8.5,18.5,14.25,0.0
2016,3,7,7,0,92.0,29.0,3.0,9.0,37.0,24.17,13.66
2016,3,7,7,15,132.5,48.5,3.1,9.0,68.0,39.43,29.24
2016,3,7,7,30,173.0,68.0,3.2,9.0,99.0,54.12,43.12
2016,3,7,7,45,196.0,88.0,3.3,9.5,134.0,68.6,56.52
2016,3,7,8,0,219.0,108.0,3.4,10.0,169.0,95.22,70.68
2016,3,7,8,15,235.5,126.5,3.45,10.0,203.5,125.76,92.73
2016,3,7,8,30,252.0,145.0,3.5,10.0,238.0,158.01,118.46
2016,3,7,8,45,262.5,165.0,3.55,10.0,273.5,191.94,147.1
2016,3,7,9,0,273.0,185.0,3.6,10.0,309.0,226.88,177.08
2016,3,7,9,15,241.0,209.0,3.6,10.0,326.5,253.61,201.46
2016,3,7,9,30,209.0,233.0,3.6,10.0,344.0,280.48,225.21
2016,3,7,9,45,140.5,247.0,3.65,10.5,324.0,278.24,224.6
2016,3,7,10,0,72.0,261.0,3.7,11.0,304.0,272.34,220.05
2016,3,7,10,15,39.0,229.0,3.75,11.0,252.5,233.24,188.39
2016,3,7,10,30,6.0,197.0,3.8,11.0,201.0,191.48,154.07
2016,3,7,10,45,9.5,216.0,3.85,11.5,222.5,211.94,170.35
2016,3,7,11,0,13.0,235.0,3.9,12.0,244.0,232.75,186.68
2016,3,7,11,15,67.0,289.5,3.95,12.0,337.5,317.52,255.31
2016,3,7,11,30,121.0,344.0,4.0,12.0,431.0,407.32,326.62
2016,3,7,11,45,150.0,350.5,4.1,12.0,460.0,438.68,351.55
2016,3,7,12,0,179.0,357.0,4.2,12.0,489.0,471.08,377.49
2016,3,7,12,15,135.0,352.0,4.25,12.0,451.5,441.31,353.53
2016,3,7,12,30,91.0,347.0,4.3,12.0,414.0,406.57,325.67
2016,3,7,12,45,129.0,349.5,4.35,12.5,443.5,443.76,355.42
2016,3,7,13,0,167.0,352.0,4.4,13.0,473.0,478.64,382.98
2016,3,7,13,15,167.5,344.5,4.4,13.0,463.5,475.17,380.58
2016,3,7,13,30,168.0,337.0,4.4,13.0,454.0,471.01,377.84
2016,3,7,13,45,270.0,308.5,4.4,13.0,490.0,526.81,424.38
2016,3,7,14,0,372.0,280.0,4.4,13.0,526.0,575.43,464.84
2016,3,7,14,15,410.5,256.0,4.35,13.0,516.0,578.47,468.63
2016,3,7,14,30,449.0,232.0,4.3,13.0,506.0,585.77,475.75
2016,3,7,14,45,610.5,173.5,4.25,13.5,523.0,638.39,519.48
2016,3,7,15,0,772.0,115.0,4.2,14.0,540.0,680.19,554.0
2016,3,7,15,15,749.5,111.5,4.05,13.5,498.0,646.48,528.81
2016,3,7,15,30,727.0,108.0,3.9,13.0,456.0,611.32,502.55
2016,3,7,15,45,708.5,99.5,3.8,13.0,411.5,571.91,471.86
2016,3,7,16,0,690.0,91.0,3.7,13.0,367.0,531.34,439.61
2016,3,7,16,15,648.0,85.5,3.55,12.5,318.0,479.89,398.3
2016,3,7,16,30,606.0,80.0,3.4,12.0,269.0,429.42,356.63
2016,3,7,16,45,553.5,71.0,3.3,12.0,220.0,371.21,306.87
2016,3,7,17,0,501.0,62.0,3.2,12.0,171.0,315.62,257.9
2016,3,7,17,15,405.0,51.5,3.25,11.5,124.0,243.4,194.84
2016,3,7,17,30,309.0,41.0,3.3,11.0,77.0,178.47,136.48
2016,3,7,17,45,154.5,20.5,3.35,10.5,38.5,86.59,46.13
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,148.0,15.0,2.05,8.0,28.5,11.55,0.0
2016,3,8,7,0,296.0,30.0,2.0,9.0,57.0,23.39,13.56
2016,3,8,7,15,404.5,41.0,1.95,9.5,102.5,30.69,21.58
2016,3,8,7,30,513.0,52.0,1.9,10.0,148.0,37.56,28.21
2016,3,8,7,45,560.0,62.5,1.85,10.5,196.5,43.56,33.85
2016,3,8,8,0,607.0,73.0,1.8,11.0,245.0,81.45,46.94
2016,3,8,8,15,615.0,79.5,1.75,11.0,282.0,120.87,71.9
2016,3,8,8,30,623.0,86.0,1.7,11.0,319.0,160.84,103.81
2016,3,8,8,45,515.5,125.0,1.7,11.5,334.5,206.86,148.18
2016,3,8,9,0,408.0,164.0,1.7,12.0,350.0,241.01,182.16
2016,3,8,9,15,373.5,190.0,1.75,12.0,373.0,278.57,215.81
2016,3,8,9,30,339.0,216.0,1.8,12.0,396.0,308.93,242.74
2016,3,8,9,45,455.0,198.5,1.85,12.0,458.5,353.99,279.05
2016,3,8,10,0,571.0,181.0,1.9,12.0,521.0,410.87,325.19
2016,3,8,10,15,574.5,191.5,1.9,12.0,549.0,447.91,355.82
2016,3,8,10,30,578.0,202.0,1.9,12.0,577.0,484.15,385.22
2016,3,8,10,45,343.0,264.5,1.95,12.5,489.5,436.77,347.47
2016,3,8,11,0,108.0,327.0,2.0,13.0,402.0,372.76,295.06
2016,3,8,11,15,57.0,267.5,1.95,13.0,307.5,291.12,231.23
2016,3,8,11,30,6.0,208.0,1.9,13.0,213.0,204.42,161.79
2016,3,8,11,45,34.5,270.5,1.9,13.0,296.5,284.59,226.11
2016,3,8,12,0,63.0,333.0,1.9,13.0,380.0,366.82,290.11
2016,3,8,12,15,81.5,342.5,1.9,12.5,403.0,392.38,310.35
2016,3,8,12,30,100.0,352.0,1.9,12.0,426.0,418.54,331.35
2016,3,8,12,45,50.0,227.5,1.95,12.0,264.5,260.91,208.31
2016,3,8,13,0,0.0,103.0,2.0,12.0,103.0,99.79,77.43
2016,3,8,13,15,42.5,214.5,2.05,12.0,244.5,244.75,196.82
2016,3,8,13,30,85.0,326.0,2.1,12.0,386.0,392.04,312.96
2016,3,8,13,45,48.0,273.5,2.2,12.0,307.0,311.37,248.99
2016,3,8,14,0,11.0,221.0,2.3,12.0,228.0,225.49,180.35
2016,3,8,14,15,5.5,194.0,2.15,11.5,197.5,194.6,156.02
2016,3,8,14,30,0.0,167.0,2.0,11.0,167.0,163.68,131.2
2016,3,8,14,45,0.0,147.0,1.85,11.0,147.0,143.87,115.22
2016,3,8,15,0,0.0,127.0,1.7,11.0,127.0,124.01,99.05
2016,3,8,15,15,35.5,166.0,1.55,11.0,183.5,193.87,158.1
2016,3,8,15,30,71.0,205.0,1.4,11.0,240.0,261.4,213.82
2016,3,8,15,45,35.5,120.0,1.3,11.0,137.5,144.72,117.7
2016,3,8,16,0,0.0,35.0,1.2,11.0,35.0,33.79,23.51
2016,3,8,16,15,0.0,30.0,1.2,10.5,30.0,28.96,19.52
2016,3,8,16,30,0.0,25.0,1.2,10.0,25.0,24.12,15.39
2016,3,8,16,45,0.0,20.5,1.3,10.0,20.5,19.77,11.59
2016,3,8,17,0,0.0,16.0,1.4,10.0,16.0,15.43,7.74
2016,3,8,17,15,0.0,11.5,1.45,9.5,11.5,11.08,3.88
2016,3,8,17,30,0.0,7.0,1.5,9.0,7.0,6.74,0.01
2016,3,8,17,45,0.0,4.0,1.6,9.0,4.0,3.85,0.0
2016,3,8,18,0,0.0,1.0,1.7,9.0,1.0,0.98,0.0
2016,3,8,18,15,0.0,0.5,1.7,8.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,2.4,10.5,1.5,1.44,0.0
2016,3,9,7,0,0.0,3.0,2.4,11.0,3.0,2.89,0.0
2016,3,9,7,15,0.0,5.5,2.4,11.0,5.5,5.3,0.0
2016,3,9,7,30,0.0,8.0,2.4,11.0,8.0,7.71,1.29
2016,3,9,7,45,0.0,11.0,2.4,11.0,11.0,10.6,3.98
2016,3,9,8,0,0.0,14.0,2.4,11.0,14.0,13.5,6.08
2016,3,9,8,15,0.0,17.0,2.35,11.0,17.0,16.4,8.59
2016,3,9,8,30,0.0,20.0,2.3,11.0,20.0,19.3,11.08
2016,3,9,8,45,0.0,48.0,2.3,11.5,48.0,46.37,34.27
2016,3,9,9,0,0.0,76.0,2.3,12.0,76.0,73.49,57.11
2016,3,9,9,15,0.0,120.0,2.25,12.0,120.5,114.86,91.64
2016,3,9,9,30,0.0,164.0,2.2,12.0,165.0,155.67,125.11
2016,3,9,9,45,0.0,148.0,2.15,12.5,148.5,141.53,112.85
2016,3,9,10,0,0.0,132.0,2.1,13.0,132.0,126.9,100.39
2016,3,9,10,15,1.5,158.0,2.1,13.5,159.0,152.3,120.77
2016,3,9,10,30,3.0,184.0,2.1,14.0,186.0,177.89,140.98
2016,3,9,10,45,10.5,218.5,2.15,14.5,225.5,215.03,170.28
2016,3,9,11,0,18.0,253.0,2.2,15.0,265.0,252.87,199.7
2016,3,9,11,15,23.5,271.0,2.25,15.0,288.0,274.58,216.58
2016,3,9,11,30,29.0,289.0,2.3,15.0,311.0,296.59,233.7
2016,3,9,11,45,21.0,269.0,2.35,15.5,285.5,273.69,215.16
2016,3,9,12,0,13.0,249.0,2.4,16.0,260.0,249.91,196.07
2016,3,9,12,15,10.0,229.5,2.4,16.0,237.5,229.6,180.12
2016,3,9,12,30,7.0,210.0,2.4,16.0,215.0,208.96,163.84
2016,3,9,12,45,3.5,174.0,2.45,16.5,176.5,171.57,133.91
2016,3,9,13,0,0.0,138.0,2.5,17.0,138.0,133.92,103.59
2016,3,9,13,15,1.5,161.0,2.5,17.0,162.0,157.7,122.85
2016,3,9,13,30,3.0,184.0,2.5,17.0,186.0,181.72,142.12
2016,3,9,13,45,15.0,223.0,2.55,17.0,233.0,230.08,180.96
2016,3,9,14,0,27.0,262.0,2.6,17.0,280.0,279.21,219.99
2016,3,9,14,15,18.5,235.5,2.6,17.0,248.0,246.48,194.28
2016,3,9,14,30,10.0,209.0,2.6,17.0,216.0,213.7,168.52
2016,3,9,14,45,8.0,196.5,2.6,17.0,201.5,200.04,158.01
2016,3,9,15,0,6.0,184.0,2.6,17.0,187.0,186.4,147.42
2016,3,9,15,15,16.5,185.5,2.5,16.5,194.0,196.07,156.19
2016,3,9,15,30,27.0,187.0,2.4,16.0,201.0,205.62,164.82
2016,3,9,15,45,13.5,140.0,2.3,16.0,147.0,147.65,117.7
2016,3,9,16,0,0.0,93.0,2.2,16.0,93.0,90.78,70.75
2016,3,9,16,15,0.0,80.5,2.05,15.5,80.5,78.37,60.73
2016,3,9,16,30,0.0,68.0,1.9,15.0,68.0,65.94,50.47
2016,3,9,16,45,0.0,56.0,1.75,14.5,56.0,54.11,40.53
2016,3,9,17,0,0.0,44.0,1.6,14.0,44.0,42.5,30.6
2016,3,9,17,15,0.0,32.0,1.6,13.5,32.0,30.89,20.51
2016,3,9,17,30,0.0,20.0,1.6,13.0,20.0,19.29,10.35
2016,3,9,17,45,0.0,11.5,1.6,13.0,11.5,11.09,2.04
2016,3,9,18,0,0.0,3.0,1.6,13.0,3.0,2.95,0.0
2016,3,9,18,15,0.0,1.5,1.65,12.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,13.5,3.35,12.5,13.5,13.03,0.0
2016,3,10,7,0,0.0,27.0,3.4,13.0,27.0,26.01,16.1
2016,3,10,7,15,0.0,47.5,3.45,13.0,47.5,44.51,33.47
2016,3,10,7,30,0.0,68.0,3.5,13.0,68.0,62.67,50.17
2016,3,10,7,45,8.0,88.0,3.55,13.5,90.5,80.32,66.12
2016,3,10,8,0,16.0,108.0,3.6,14.0,113.0,99.81,78.77
2016,3,10,8,15,22.5,127.5,3.75,14.0,135.5,119.71,94.99
2016,3,10,8,30,29.0,147.0,3.9,14.0,158.0,136.5,108.52
2016,3,10,8,45,14.5,149.0,4.05,14.5,155.0,142.32,113.56
2016,3,10,9,0,0.0,151.0,4.2,15.0,152.0,142.3,113.56
2016,3,10,9,15,0.0,158.0,4.15,15.0,158.5,149.52,119.18
2016,3,10,9,30,0.0,165.0,4.1,15.0,165.0,156.66,124.69
2016,3,10,9,45,0.0,100.0,4.1,15.5,100.0,96.59,74.87
2016,3,10,10,0,0.0,35.0,4.1,16.0,35.0,33.83,22.63
2016,3,10,10,15,2.0,112.0,4.0,16.0,113.5,109.11,84.78
2016,3,10,10,30,4.0,189.0,3.9,16.0,192.0,183.16,144.59
2016,3,10,10,45,3.5,188.0,3.8,16.0,191.0,182.48,143.7
2016,3,10,11,0,3.0,187.0,3.7,16.0,190.0,181.69,142.87
2016,3,10,11,15,1.5,153.0,3.6,16.0,154.5,148.64,116.13
2016,3,10,11,30,0.0,119.0,3.5,16.0,119.0,115.13,88.95
2016,3,10,11,45,0.0,120.5,3.45,16.0,120.5,116.63,90.14
2016,3,10,12,0,0.0,122.0,3.4,16.0,122.0,118.13,91.32
2016,3,10,12,15,0.0,117.5,3.3,16.0,117.5,113.82,87.8
2016,3,10,12,30,0.0,113.0,3.2,16.0,113.0,109.48,84.29
2016,3,10,12,45,0.0,119.0,3.15,16.0,119.0,115.35,89.07
2016,3,10,13,0,0.0,125.0,3.1,16.0,125.0,121.23,93.87
2016,3,10,13,15,0.0,111.5,3.0,16.0,111.5,108.09,83.26
2016,3,10,13,30,0.0,98.0,2.9,16.0,98.0,94.93,72.63
2016,3,10,13,45,0.0,67.0,2.8,16.0,67.0,64.84,48.07
2016,3,10,14,0,0.0,36.0,2.7,16.0,36.0,34.81,23.34
2016,3,10,14,15,0.0,32.5,2.55,15.5,32.5,31.42,20.62
2016,3,10,14,30,0.0,29.0,2.4,15.0,29.0,28.03,17.88
2016,3,10,14,45,0.0,27.5,2.3,15.0,27.5,26.57,16.71
2016,3,10,15,0,0.0,26.0,2.2,15.0,26.0,25.12,15.54
2016,3,10,15,15,0.0,35.0,2.1,15.0,35.0,33.81,22.93
2016,3,10,15,30,0.0,44.0,2.0,15.0,44.0,42.51,30.34
2016,3,10,15,45,0.0,46.0,1.9,15.0,46.0,44.44,32.06
2016,3,10,16,0,0.0,48.0,1.8,15.0,48.0,46.37,33.79
2016,3,10,16,15,0.0,41.5,1.75,14.5,41.5,40.08,28.6
2016,3,10,16,30,0.0,35.0,1.7,14.0,35.0,33.79,23.34
2016,3,10,16,45,0.0,28.5,1.7,14.0,28.5,27.5,17.96
2016,3,10,17,0,0.0,22.0,1.7,14.0,22.0,21.22,12.51
2016,3,10,17,15,0.0,16.0,1.8,14.0,16.0,15.43,7.43
2016,3,10,17,30,0.0,10.0,1.9,14.0,10.0,9.64,2.33
2016,3,10,17,45,0.0,5.5,2.05,14.0,5.5,5.3,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,5.15,13.0,3.5,3.37,0.0
2016,3,11,7,0,0.0,7.0,5.2,13.0,7.0,6.74,0.05
2016,3,11,7,15,0.0,12.5,5.15,13.0,12.5,12.05,4.98
2016,3,11,7,30,0.0,18.0,5.1,13.0,18.0,17.36,9.88
2016,3,11,7,45,0.0,24.0,5.05,13.0,24.0,23.15,15.2
2016,3,11,8,0,0.0,30.0,5.0,13.0,30.0,28.95,19.26
2016,3,11,8,15,0.0,36.0,4.85,12.5,36.0,34.76,24.28
2016,3,11,8,30,0.0,42.0,4.7,12.0,42.0,40.56,29.26
2016,3,11,8,45,0.0,70.5,4.55,12.0,70.5,68.16,52.71
2016,3,11,9,0,0.0,99.0,4.4,12.0,99.0,95.21,75.42
2016,3,11,9,15,0.0,73.0,4.45,12.0,73.0,70.59,54.42
2016,3,11,9,30,0.0,47.0,4.5,12.0,47.0,45.42,33.01
2016,3,11,9,45,13.0,141.5,4.6,12.0,149.5,140.85,112.8
2016,3,11,10,0,26.0,236.0,4.7,12.0,252.0,234.8,189.58
2016,3,11,10,15,13.0,182.0,4.45,12.0,190.0,180.49,144.8
2016,3,11,10,30,0.0,128.0,4.2,12.0,128.0,123.46,97.63
2016,3,11,10,45,0.0,135.5,4.0,12.5,135.5,130.72,103.31
2016,3,11,11,0,0.0,143.0,3.8,13.0,143.0,138.01,108.92
2016,3,11,11,15,4.0,179.0,3.6,13.0,182.5,175.11,139.07
2016,3,11,11,30,8.0,215.0,3.4,13.0,222.0,212.6,169.17
2016,3,11,11,45,103.0,291.5,3.25,13.0,369.0,353.49,282.95
2016,3,11,12,0,198.0,368.0,3.1,13.0,516.0,498.9,395.98
2016,3,11,12,15,358.5,320.5,3.15,13.0,589.5,578.43,459.84
2016,3,11,12,30,519.0,273.0,3.2,13.0,663.0,662.87,526.81
2016,3,11,12,45,457.5,295.5,3.25,13.5,637.0,648.28,513.49
2016,3,11,13,0,396.0,318.0,3.3,14.0,611.0,627.32,496.07
2016,3,11,13,15,225.0,317.0,3.6,14.0,482.5,494.72,393.71
2016,3,11,13,30,54.0,316.0,3.9,14.0,354.0,358.76,285.04
2016,3,11,13,45,27.0,239.5,4.2,14.0,258.5,260.68,208.03
2016,3,11,14,0,0.0,163.0,4.5,14.0,163.0,159.06,125.82
2016,3,11,14,15,220.5,202.5,4.65,13.5,341.0,383.78,314.54
2016,3,11,14,30,441.0,242.0,4.8,13.0,519.0,598.08,487.22
2016,3,11,14,45,255.0,244.5,4.95,13.0,402.5,452.8,369.93
2016,3,11,15,0,69.0,247.0,5.1,13.0,286.0,305.25,248.3
2016,3,11,15,15,34.5,127.5,5.0,12.5,147.0,152.56,123.74
2016,3,11,15,30,0.0,8.0,4.9,12.0,8.0,7.72,0.95
2016,3,11,15,45,277.0,61.0,4.85,12.0,176.0,258.28,219.3
2016,3,11,16,0,554.0,114.0,4.8,12.0,344.0,483.48,405.53
2016,3,11,16,15,514.5,107.5,4.65,11.5,300.0,432.93,363.41
2016,3,11,16,30,475.0,101.0,4.5,11.0,256.0,387.24,325.2
2016,3,11,16,45,488.0,83.5,4.4,11.0,219.0,359.45,300.56
2016,3,11,17,0,501.0,66.0,4.3,11.0,182.0,327.32,270.85
2016,3,11,17,15,409.5,56.0,4.2,10.5,135.0,256.04,208.03
2016,3,11,17,30,318.0,46.0,4.1,10.0,88.0,191.63,150.08
2016,3,11,17,45,175.0,30.0,4.05,10.0,51.5,111.77,74.54
2016,3,11,18,0,32.0,14.0,4.0,10.0,15.0,23.21,0.0
2016,3,11,18,15,16.0,7.0,3.95,10.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.5,3.45,10.5,15.5,14.96,1.48
2016,3,12,7,0,0.0,31.0,3.6,11.0,31.0,29.67,19.83
2016,3,12,7,15,3.0,52.5,3.7,11.0,53.0,48.9,37.8
2016,3,12,7,30,6.0,74.0,3.8,11.0,75.0,67.79,55.25
2016,3,12,7,45,15.5,95.5,3.95,11.0,99.5,86.96,69.0
2016,3,12,8,0,25.0,117.0,4.1,11.0,124.0,104.56,83.37
2016,3,12,8,15,35.0,136.5,4.2,11.0,149.0,125.33,100.26
2016,3,12,8,30,45.0,156.0,4.3,11.0,174.0,147.25,118.12
2016,3,12,8,45,28.5,163.0,4.4,11.5,175.0,154.2,124.26
2016,3,12,9,0,12.0,170.0,4.5,12.0,176.0,162.57,131.34
2016,3,12,9,15,93.5,209.5,4.55,12.0,261.0,221.17,177.72
2016,3,12,9,30,175.0,249.0,4.6,12.0,346.0,287.97,231.17
2016,3,12,9,45,95.0,234.5,4.65,12.0,288.0,256.13,206.48
2016,3,12,10,0,15.0,220.0,4.7,12.0,230.0,215.45,173.57
2016,3,12,10,15,60.5,266.5,4.75,12.0,307.5,279.15,225.26
2016,3,12,10,30,106.0,313.0,4.8,12.0,385.0,349.57,281.76
2016,3,12,10,45,127.0,328.0,4.85,12.5,416.5,379.86,305.35
2016,3,12,11,0,148.0,343.0,4.9,13.0,448.0,413.41,331.43
2016,3,12,11,15,121.0,346.5,5.0,13.0,434.0,406.93,325.93
2016,3,12,11,30,94.0,350.0,5.1,13.0,420.0,398.18,318.59
2016,3,12,11,45,94.5,355.0,5.2,13.0,425.5,407.78,326.25
2016,3,12,12,0,95.0,360.0,5.3,13.0,431.0,417.16,333.72
2016,3,12,12,15,53.0,301.0,5.2,13.0,340.5,332.68,266.31
2016,3,12,12,30,11.0,242.0,5.1,13.0,250.0,243.28,194.02
2016,3,12,12,45,7.5,215.5,5.1,13.0,221.0,215.25,171.58
2016,3,12,13,0,4.0,189.0,5.1,13.0,192.0,186.93,148.69
2016,3,12,13,15,9.5,219.5,5.05,13.0,226.5,221.57,177.05
2016,3,12,13,30,15.0,250.0,5.0,13.0,261.0,256.68,205.56
2016,3,12,13,45,21.5,259.0,4.95,13.5,274.5,271.42,217.35
2016,3,12,14,0,28.0,268.0,4.9,14.0,288.0,292.2,233.97
2016,3,12,14,15,14.0,215.0,4.75,13.5,225.0,222.33,178.12
2016,3,12,14,30,0.0,162.0,4.6,13.0,162.0,158.57,126.38
2016,3,12,14,45,15.0,193.0,4.5,13.0,202.0,201.6,162.48
2016,3,12,15,0,30.0,224.0,4.4,13.0,242.0,252.07,204.23
2016,3,12,15,15,15.0,171.5,4.3,13.0,180.5,180.4,145.65
2016,3,12,15,30,0.0,119.0,4.2,13.0,119.0,116.45,92.64
2016,3,12,15,45,1.0,129.5,4.1,13.0,130.0,128.47,103.05
2016,3,12,16,0,2.0,140.0,4.0,13.0,141.0,141.22,113.99
2016,3,12,16,15,1.0,122.0,3.9,13.0,122.5,122.65,98.66
2016,3,12,16,30,0.0,104.0,3.8,13.0,104.0,104.07,83.16
2016,3,12,16,45,0.0,85.0,3.75,13.0,85.0,84.88,66.93
2016,3,12,17,0,0.0,66.0,3.7,13.0,66.0,65.53,50.33
2016,3,12,17,15,0.0,48.5,3.6,12.5,48.5,47.67,34.86
2016,3,12,17,30,0.0,31.0,3.5,12.0,31.0,29.94,19.39
2016,3,12,17,45,0.0,18.0,3.4,12.0,18.0,17.37,7.51
2016,3,12,18,0,0.0,5.0,3.3,12.0,5.0,4.91,0.0
2016,3,12,18,15,0.0,2.5,3.2,12.0,2.5,2.46,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.5,3.6,12.5,5.5,5.3,0.0
2016,3,13,7,0,0.0,11.0,3.7,13.0,11.0,10.6,3.46
2016,3,13,7,15,0.0,18.0,3.75,13.0,18.0,17.36,9.74
2016,3,13,7,30,0.0,25.0,3.8,13.0,25.0,24.12,15.98
2016,3,13,7,45,0.0,33.5,3.9,13.0,33.5,32.33,22.15
2016,3,13,8,0,0.0,42.0,4.0,13.0,42.0,40.56,29.23
2016,3,13,8,15,0.0,50.0,4.05,13.0,50.0,48.3,35.81
2016,3,13,8,30,0.0,58.0,4.1,13.0,58.0,56.05,42.32
2016,3,13,8,45,0.0,66.5,4.2,13.0,66.5,64.28,49.17
2016,3,13,9,0,0.0,75.0,4.3,13.0,75.0,72.52,55.98
2016,3,13,9,15,0.0,91.5,4.3,13.0,91.5,88.42,69.16
2016,3,13,9,30,0.0,108.0,4.3,13.0,108.0,104.06,82.01
2016,3,13,9,45,0.0,133.0,4.3,13.0,133.0,127.7,101.39
2016,3,13,10,0,0.0,158.0,4.3,13.0,158.0,151.38,120.63
2016,3,13,10,15,12.0,208.5,4.35,13.0,216.5,204.88,164.09
2016,3,13,10,30,24.0,259.0,4.4,13.0,275.0,259.41,207.84
2016,3,13,10,45,14.0,225.0,4.45,13.5,234.5,223.55,178.29
2016,3,13,11,0,4.0,191.0,4.5,14.0,194.0,186.22,147.62
2016,3,13,11,15,6.5,207.0,4.55,14.0,211.5,203.52,161.55
2016,3,13,11,30,9.0,223.0,4.6,14.0,229.0,221.05,175.55
2016,3,13,11,45,5.5,195.5,4.65,14.0,199.5,192.78,152.67
2016,3,13,12,0,2.0,168.0,4.7,14.0,170.0,164.07,129.38
2016,3,13,12,15,5.0,193.0,4.65,14.0,197.0,190.73,151.03
2016,3,13,12,30,8.0,218.0,4.6,14.0,224.0,217.67,172.73
2016,3,13,12,45,7.5,215.0,4.6,14.0,221.0,214.8,170.42
2016,3,13,13,0,7.0,212.0,4.6,14.0,218.0,211.87,168.14
2016,3,13,13,15,9.0,224.0,4.5,14.0,231.0,225.67,179.37
2016,3,13,13,30,11.0,236.0,4.4,14.0,244.0,239.63,190.71
2016,3,13,13,45,12.0,234.0,4.35,14.0,242.5,238.94,190.37
2016,3,13,14,0,13.0,232.0,4.3,14.0,241.0,238.25,190.09
2016,3,13,14,15,13.0,226.5,4.2,14.0,235.5,233.24,186.34
2016,3,13,14,30,13.0,221.0,4.1,14.0,230.0,228.24,182.62
2016,3,13,14,45,6.5,169.5,4.05,14.0,174.0,171.35,136.69
2016,3,13,15,0,0.0,118.0,4.0,14.0,118.0,114.9,90.47
2016,3,13,15,15,2.0,142.0,3.9,14.0,143.5,140.86,112.3
2016,3,13,15,30,4.0,166.0,3.8,14.0,169.0,167.74,134.77
2016,3,13,15,45,2.0,113.5,3.75,14.0,115.0,112.54,89.31
2016,3,13,16,0,0.0,61.0,3.7,14.0,61.0,58.95,44.51
2016,3,13,16,15,0.0,53.0,3.65,14.0,53.0,51.2,38.09
2016,3,13,16,30,0.0,45.0,3.6,14.0,45.0,43.46,31.56
2016,3,13,16,45,0.0,37.0,3.55,14.0,37.0,35.72,24.96
2016,3,13,17,0,0.0,29.0,3.5,14.0,29.0,27.98,18.28
2016,3,13,17,15,0.0,21.5,3.45,13.5,21.5,20.74,11.98
2016,3,13,17,30,0.0,14.0,3.4,13.0,14.0,13.5,5.63
2016,3,13,17,45,0.0,8.0,3.35,13.0,8.0,7.71,0.27
2016,3,13,18,0,0.0,2.0,3.3,13.0,2.0,1.93,0.0
2016,3,13,18,15,0.0,1.0,3.15,13.0,1.0,0.98,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
