Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,2.5,10.5,31.0,19.75,7.67
2016,3,14,7,0,128.0,47.0,2.5,11.0,62.0,38.23,27.58
2016,3,14,7,15,187.0,66.5,2.5,11.0,101.5,53.01,41.61
2016,3,14,7,30,246.0,86.0,2.5,11.0,141.0,67.24,54.87
2016,3,14,7,45,291.0,103.5,2.55,11.0,184.0,88.58,65.42
2016,3,14,8,0,336.0,121.0,2.6,11.0,227.0,124.09,87.79
2016,3,14,8,15,389.5,126.5,2.6,11.0,269.5,151.34,106.24
2016,3,14,8,30,443.0,132.0,2.6,11.0,312.0,187.93,135.14
2016,3,14,8,45,403.0,159.5,2.65,11.5,338.0,226.67,170.52
2016,3,14,9,0,363.0,187.0,2.7,12.0,364.0,264.93,204.94
2016,3,14,9,15,349.0,209.0,2.65,12.0,392.0,299.05,234.82
2016,3,14,9,30,335.0,231.0,2.6,12.0,420.0,331.63,262.75
2016,3,14,9,45,314.5,253.5,2.6,12.5,440.0,360.36,286.48
2016,3,14,10,0,294.0,276.0,2.6,13.0,460.0,387.02,307.79
2016,3,14,10,15,266.0,296.5,2.6,13.0,469.5,406.12,323.15
2016,3,14,10,30,238.0,317.0,2.6,13.0,479.0,424.53,337.46
2016,3,14,10,45,293.5,317.5,2.6,13.5,524.0,467.27,370.57
2016,3,14,11,0,349.0,318.0,2.6,14.0,569.0,514.94,406.96
2016,3,14,11,15,304.5,337.0,2.6,14.0,559.5,517.87,408.4
2016,3,14,11,30,260.0,356.0,2.6,14.0,550.0,517.63,407.46
2016,3,14,11,45,325.0,343.5,2.6,14.5,589.5,561.26,440.95
2016,3,14,12,0,390.0,331.0,2.6,15.0,629.0,606.7,475.17
2016,3,14,12,15,450.5,305.5,2.65,15.0,650.0,639.6,501.13
2016,3,14,12,30,511.0,280.0,2.7,15.0,671.0,671.11,526.15
2016,3,14,12,45,498.5,282.0,2.75,15.0,660.5,673.07,527.73
2016,3,14,13,0,486.0,284.0,2.8,15.0,650.0,673.05,528.08
2016,3,14,13,15,668.0,208.5,2.85,15.0,700.5,747.51,587.79
2016,3,14,13,30,850.0,133.0,2.9,15.0,751.0,815.64,638.96
2016,3,14,13,45,838.5,132.5,3.0,15.0,726.5,806.89,633.43
2016,3,14,14,0,827.0,132.0,3.1,15.0,702.0,795.26,626.53
2016,3,14,14,15,815.0,130.0,3.15,14.5,671.5,778.89,617.13
2016,3,14,14,30,803.0,128.0,3.2,14.0,641.0,759.88,605.83
2016,3,14,14,45,785.0,125.5,3.3,14.0,603.5,733.37,588.05
2016,3,14,15,0,767.0,123.0,3.4,14.0,566.0,707.32,570.53
2016,3,14,15,15,745.0,119.5,3.4,13.5,523.5,673.12,546.68
2016,3,14,15,30,723.0,116.0,3.4,13.0,481.0,637.48,521.05
2016,3,14,15,45,689.0,112.0,3.45,13.0,433.5,592.2,486.53
2016,3,14,16,0,655.0,108.0,3.5,13.0,386.0,546.71,451.13
2016,3,14,16,15,613.5,101.5,3.45,12.5,336.5,494.14,409.79
2016,3,14,16,30,572.0,95.0,3.4,12.0,287.0,442.57,368.09
2016,3,14,16,45,512.5,86.0,3.35,12.0,237.0,380.28,315.75
2016,3,14,17,0,453.0,77.0,3.3,12.0,187.0,319.88,263.66
2016,3,14,17,15,366.0,65.0,3.2,11.5,139.5,250.23,203.22
2016,3,14,17,30,279.0,53.0,3.1,11.0,92.0,187.7,147.79
2016,3,14,17,45,139.5,36.0,3.05,10.5,55.5,101.75,71.76
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,19.72,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,5.5,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,48.0,11.0,1.8,8.0,12.0,10.81,0.0
2016,3,15,6,45,193.5,25.5,1.8,8.5,47.5,19.71,8.87
2016,3,15,7,0,339.0,40.0,1.8,9.0,83.0,30.68,21.37
2016,3,15,7,15,430.5,50.5,1.75,9.5,130.5,37.06,27.7
2016,3,15,7,30,522.0,61.0,1.7,10.0,178.0,43.08,33.43
2016,3,15,7,45,587.5,66.5,1.65,10.5,229.5,64.16,37.64
2016,3,15,8,0,653.0,72.0,1.6,11.0,281.0,106.55,59.92
2016,3,15,8,15,692.0,77.0,1.6,11.5,331.5,151.59,92.71
2016,3,15,8,30,731.0,82.0,1.6,12.0,382.0,200.26,132.86
2016,3,15,8,45,556.5,133.5,1.6,13.0,378.0,243.03,177.21
2016,3,15,9,0,382.0,185.0,1.6,14.0,374.0,270.72,206.81
2016,3,15,9,15,606.5,139.5,1.55,14.0,469.5,322.66,246.14
2016,3,15,9,30,831.0,94.0,1.5,14.0,565.0,399.91,307.19
2016,3,15,9,45,847.5,95.5,1.45,14.5,603.5,447.06,346.49
2016,3,15,10,0,864.0,97.0,1.4,15.0,642.0,494.11,384.6
2016,3,15,10,15,874.5,98.5,1.4,15.0,673.5,540.11,421.67
2016,3,15,10,30,885.0,100.0,1.4,15.0,705.0,582.28,454.98
2016,3,15,10,45,894.0,100.5,1.4,15.5,730.0,621.3,484.33
2016,3,15,11,0,903.0,101.0,1.4,16.0,755.0,658.67,511.68
2016,3,15,11,15,908.0,102.0,1.4,16.0,772.0,692.06,536.49
2016,3,15,11,30,913.0,103.0,1.4,16.0,789.0,723.19,559.17
2016,3,15,11,45,916.5,102.5,1.45,16.5,798.5,749.39,576.37
2016,3,15,12,0,920.0,102.0,1.5,17.0,808.0,772.96,591.72
2016,3,15,12,15,920.5,102.5,1.55,17.0,809.0,792.52,605.45
2016,3,15,12,30,921.0,103.0,1.6,17.0,810.0,809.13,617.26
2016,3,15,12,45,922.5,101.0,1.65,17.0,803.5,820.97,625.93
2016,3,15,13,0,924.0,99.0,1.7,17.0,797.0,829.7,632.63
2016,3,15,13,15,920.0,98.0,1.75,17.0,782.0,831.97,635.04
2016,3,15,13,30,916.0,97.0,1.8,17.0,767.0,831.03,635.45
2016,3,15,13,45,909.0,96.5,1.85,17.5,744.0,825.08,631.35
2016,3,15,14,0,902.0,96.0,1.9,18.0,721.0,816.04,625.28
2016,3,15,14,15,893.0,94.0,1.95,17.5,690.5,800.83,617.36
2016,3,15,14,30,884.0,92.0,2.0,17.0,660.0,782.74,607.47
2016,3,15,14,45,870.5,90.5,2.05,17.0,623.5,759.06,592.45
2016,3,15,15,0,857.0,89.0,2.1,17.0,587.0,736.83,578.43
2016,3,15,15,15,839.0,86.0,2.1,16.5,544.0,703.66,557.05
2016,3,15,15,30,821.0,83.0,2.1,16.0,501.0,668.64,534.07
2016,3,15,15,45,797.5,79.5,2.15,16.0,454.5,627.79,504.87
2016,3,15,16,0,774.0,76.0,2.2,16.0,408.0,585.9,473.63
2016,3,15,16,15,739.5,72.0,2.2,15.5,357.5,536.11,435.96
2016,3,15,16,30,705.0,68.0,2.2,15.0,307.0,486.63,397.25
2016,3,15,16,45,654.0,62.5,2.2,14.5,255.5,429.99,351.32
2016,3,15,17,0,603.0,57.0,2.2,14.0,204.0,373.57,303.86
2016,3,15,17,15,523.0,49.0,2.3,13.5,154.5,304.25,244.47
2016,3,15,17,30,443.0,41.0,2.4,13.0,105.0,240.86,188.2
2016,3,15,17,45,304.0,29.0,2.55,12.5,64.5,158.84,113.8
2016,3,15,18,0,165.0,17.0,2.7,12.0,24.0,80.19,0.0
2016,3,15,18,15,82.5,8.5,2.7,11.5,12.0,30.09,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.0,6.0,1.1,9.5,7.5,0.0,0.0
2016,3,16,6,30,102.0,12.0,1.0,10.0,15.0,11.8,0.0
2016,3,16,6,45,249.5,25.0,0.9,10.5,52.5,19.09,9.1
2016,3,16,7,0,397.0,38.0,0.8,11.0,90.0,28.43,19.36
2016,3,16,7,15,485.0,47.0,0.8,11.5,138.5,33.57,24.44
2016,3,16,7,30,573.0,56.0,0.8,12.0,187.0,38.42,29.04
2016,3,16,7,45,628.5,62.0,0.85,12.5,238.5,64.93,35.45
2016,3,16,8,0,684.0,68.0,0.9,13.0,290.0,109.36,59.88
2016,3,16,8,15,721.5,72.5,1.0,13.5,341.0,158.71,96.43
2016,3,16,8,30,759.0,77.0,1.1,14.0,392.0,208.12,137.17
2016,3,16,8,45,786.0,80.0,1.25,14.5,440.0,256.89,179.77
2016,3,16,9,0,813.0,83.0,1.4,15.0,488.0,307.56,224.4
2016,3,16,9,15,832.0,86.0,1.4,15.5,531.5,357.14,267.67
2016,3,16,9,30,851.0,89.0,1.4,16.0,575.0,407.33,310.39
2016,3,16,9,45,865.5,90.5,1.45,16.5,613.5,457.61,352.14
2016,3,16,10,0,880.0,92.0,1.5,17.0,652.0,504.2,389.96
2016,3,16,10,15,889.5,94.0,1.5,17.0,683.5,548.06,425.22
2016,3,16,10,30,899.0,96.0,1.5,17.0,715.0,590.7,458.64
2016,3,16,10,45,906.5,96.5,1.55,17.5,739.5,629.31,487.78
2016,3,16,11,0,914.0,97.0,1.6,18.0,764.0,666.12,514.92
2016,3,16,11,15,918.0,98.0,1.6,18.0,780.5,699.13,539.37
2016,3,16,11,30,922.0,99.0,1.6,18.0,797.0,729.8,561.21
2016,3,16,11,45,924.5,99.0,1.6,18.5,806.0,755.94,577.8
2016,3,16,12,0,927.0,99.0,1.6,19.0,815.0,779.37,592.46
2016,3,16,12,15,927.0,99.0,1.6,19.0,815.0,798.1,605.02
2016,3,16,12,30,927.0,99.0,1.6,19.0,815.0,813.84,615.64
2016,3,16,12,45,929.0,96.5,1.65,19.5,808.5,825.54,622.96
2016,3,16,13,0,931.0,94.0,1.7,20.0,802.0,834.11,628.29
2016,3,16,13,15,927.0,93.5,1.7,20.0,786.5,836.81,630.46
2016,3,16,13,30,923.0,93.0,1.7,20.0,771.0,836.29,630.64
2016,3,16,13,45,916.5,91.5,1.7,20.0,747.5,829.53,626.75
2016,3,16,14,0,910.0,90.0,1.7,20.0,724.0,819.64,620.9
2016,3,16,14,15,900.5,88.5,1.7,19.5,694.0,804.35,612.64
2016,3,16,14,30,891.0,87.0,1.7,19.0,664.0,786.17,602.46
2016,3,16,14,45,878.5,85.5,1.7,19.0,627.0,762.99,587.67
2016,3,16,15,0,866.0,84.0,1.7,19.0,590.0,737.32,571.14
2016,3,16,15,15,849.0,81.5,1.65,19.0,547.5,705.03,549.39
2016,3,16,15,30,832.0,79.0,1.6,19.0,505.0,674.75,528.99
2016,3,16,15,45,808.5,76.0,1.6,19.0,458.0,634.02,500.69
2016,3,16,16,0,785.0,73.0,1.6,19.0,411.0,592.24,470.1
2016,3,16,16,15,752.0,69.0,1.55,18.0,361.0,542.83,434.28
2016,3,16,16,30,719.0,65.0,1.5,17.0,311.0,493.63,397.26
2016,3,16,16,45,670.5,59.5,1.45,16.5,260.0,435.07,350.74
2016,3,16,17,0,622.0,54.0,1.4,16.0,209.0,381.25,306.11
2016,3,16,17,15,545.0,46.5,1.45,15.5,159.0,312.78,248.48
2016,3,16,17,30,468.0,39.0,1.5,15.0,109.0,250.02,193.57
2016,3,16,17,45,335.0,28.0,1.6,14.5,67.5,169.63,121.73
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,92.84,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,35.23,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,79.5,6.5,2.1,10.5,9.0,6.39,0.0
2016,3,17,6,30,159.0,13.0,2.2,11.0,18.0,12.78,0.0
2016,3,17,6,45,307.5,25.0,2.35,12.0,58.0,18.84,9.33
2016,3,17,7,0,456.0,37.0,2.5,13.0,98.0,27.22,18.15
2016,3,17,7,15,539.5,44.5,2.45,13.0,148.5,31.12,22.1
2016,3,17,7,30,623.0,52.0,2.4,13.0,199.0,34.84,25.67
2016,3,17,7,45,675.5,57.5,2.4,13.5,251.5,69.71,36.57
2016,3,17,8,0,728.0,63.0,2.4,14.0,304.0,115.95,62.89
2016,3,17,8,15,763.5,67.0,2.3,14.5,355.5,163.65,98.67
2016,3,17,8,30,799.0,71.0,2.2,15.0,407.0,214.58,141.28
2016,3,17,8,45,824.0,74.5,2.1,15.5,456.0,265.44,185.99
2016,3,17,9,0,849.0,78.0,2.0,16.0,505.0,317.94,232.21
2016,3,17,9,15,866.5,80.5,1.9,16.5,549.0,371.95,279.02
2016,3,17,9,30,884.0,83.0,1.8,17.0,593.0,422.51,321.94
2016,3,17,9,45,897.0,84.5,1.75,17.5,631.5,470.29,361.6
2016,3,17,10,0,910.0,86.0,1.7,18.0,670.0,517.5,399.49
2016,3,17,10,15,919.5,87.5,1.65,18.5,701.5,562.09,434.17
2016,3,17,10,30,929.0,89.0,1.6,19.0,733.0,605.37,466.73
2016,3,17,10,45,935.5,90.5,1.55,19.5,758.0,645.34,495.85
2016,3,17,11,0,942.0,92.0,1.5,20.0,783.0,683.39,522.72
2016,3,17,11,15,946.0,92.5,1.4,20.0,799.5,716.72,546.12
2016,3,17,11,30,950.0,93.0,1.3,20.0,816.0,747.61,566.15
2016,3,17,11,45,952.0,93.5,1.25,20.5,825.0,774.49,582.25
2016,3,17,12,0,954.0,94.0,1.2,21.0,834.0,798.56,596.3
2016,3,17,12,15,954.0,94.0,1.1,21.0,834.5,817.7,607.46
2016,3,17,12,30,954.0,94.0,1.0,21.0,835.0,833.76,616.51
2016,3,17,12,45,950.5,94.0,0.95,21.5,827.0,843.92,621.23
2016,3,17,13,0,947.0,94.0,0.9,22.0,819.0,850.82,623.93
2016,3,17,13,15,943.0,93.5,0.8,22.0,803.0,853.53,624.38
2016,3,17,13,30,939.0,93.0,0.7,22.0,787.0,852.96,622.81
2016,3,17,13,45,932.5,92.0,0.6,22.0,763.5,846.63,617.62
2016,3,17,14,0,926.0,91.0,0.5,22.0,740.0,837.11,610.54
2016,3,17,14,15,916.5,89.5,0.5,22.0,709.0,821.6,601.56
2016,3,17,14,30,907.0,88.0,0.5,22.0,678.0,803.15,590.8
2016,3,17,14,45,894.5,86.0,0.5,22.0,640.5,779.08,576.38
2016,3,17,15,0,882.0,84.0,0.5,22.0,603.0,752.47,560.3
2016,3,17,15,15,864.5,81.5,0.55,22.0,559.5,719.35,540.47
2016,3,17,15,30,847.0,79.0,0.6,22.0,516.0,688.25,521.77
2016,3,17,15,45,823.5,76.0,0.7,22.0,468.5,646.97,495.99
2016,3,17,16,0,800.0,73.0,0.8,22.0,421.0,604.6,467.43
2016,3,17,16,15,767.0,69.0,0.85,21.0,370.0,554.54,433.31
2016,3,17,16,30,734.0,65.0,0.9,20.0,319.0,504.66,397.73
2016,3,17,16,45,685.5,60.0,0.95,19.5,267.0,445.9,352.91
2016,3,17,17,0,637.0,55.0,1.0,19.0,215.0,391.87,309.65
2016,3,17,17,15,560.0,47.5,1.1,18.5,164.5,322.47,252.69
2016,3,17,17,30,483.0,40.0,1.2,18.0,114.0,258.75,198.11
2016,3,17,17,45,350.0,29.0,1.35,17.5,71.5,177.17,126.85
2016,3,17,18,0,217.0,18.0,1.5,17.0,29.0,99.95,7.17
2016,3,17,18,15,108.5,9.0,1.5,16.5,14.5,38.0,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,75.0,7.5,2.35,10.5,10.5,7.37,0.0
2016,3,18,6,30,150.0,15.0,2.4,11.0,21.0,11.52,0.0
2016,3,18,6,45,291.5,28.0,2.45,11.5,61.0,21.38,11.83
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,30.59,21.27
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.5,34.72,25.44
2016,3,18,7,30,601.0,57.0,2.4,12.0,202.0,38.66,29.23
2016,3,18,7,45,300.5,64.0,2.4,12.5,136.5,60.56,37.92
2016,3,18,8,0,0.0,71.0,2.4,13.0,71.0,68.42,52.98
2016,3,18,8,15,0.0,94.5,2.4,13.0,94.5,90.12,71.24
2016,3,18,8,30,0.0,118.0,2.4,13.0,118.0,111.86,89.26
2016,3,18,8,45,40.5,168.5,2.4,13.5,189.0,163.95,130.61
2016,3,18,9,0,81.0,219.0,2.4,14.0,260.0,222.55,176.86
2016,3,18,9,15,139.5,241.5,2.4,14.0,319.5,264.85,209.82
2016,3,18,9,30,198.0,264.0,2.4,14.0,379.0,316.49,250.52
2016,3,18,9,45,155.5,282.0,2.4,14.5,376.0,325.0,257.26
2016,3,18,10,0,113.0,300.0,2.4,15.0,373.0,332.39,262.61
2016,3,18,10,15,287.0,284.0,2.35,15.0,481.5,411.83,325.45
2016,3,18,10,30,461.0,268.0,2.3,15.0,590.0,507.89,400.21
2016,3,18,10,45,687.0,188.0,2.3,15.5,686.0,589.36,463.93
2016,3,18,11,0,913.0,108.0,2.3,16.0,782.0,684.66,536.93
2016,3,18,11,15,917.5,109.0,2.25,16.0,799.0,718.01,561.23
2016,3,18,11,30,922.0,110.0,2.2,16.0,816.0,749.03,583.26
2016,3,18,11,45,921.0,112.0,2.2,16.5,824.0,774.61,599.74
2016,3,18,12,0,920.0,114.0,2.2,17.0,832.0,797.35,614.2
2016,3,18,12,15,920.0,114.0,2.15,17.0,832.5,815.98,626.54
2016,3,18,12,30,920.0,114.0,2.1,17.0,833.0,831.63,636.87
2016,3,18,12,45,914.0,115.5,2.1,17.0,824.5,841.02,643.39
2016,3,18,13,0,908.0,117.0,2.1,17.0,816.0,847.25,647.91
2016,3,18,13,15,903.5,116.0,2.15,17.0,800.0,848.97,649.93
2016,3,18,13,30,899.0,115.0,2.2,17.0,784.0,847.55,649.95
2016,3,18,13,45,893.5,113.5,2.3,17.0,760.5,841.68,647.45
2016,3,18,14,0,888.0,112.0,2.4,17.0,737.0,832.75,642.93
2016,3,18,14,15,877.5,110.0,2.45,16.5,706.0,820.16,636.73
2016,3,18,14,30,867.0,108.0,2.5,16.0,675.0,801.1,625.98
2016,3,18,14,45,858.0,103.5,2.55,16.0,638.5,777.74,611.01
2016,3,18,15,0,849.0,99.0,2.6,16.0,602.0,751.76,594.1
2016,3,18,15,15,830.5,96.5,2.65,15.5,559.0,718.65,572.91
2016,3,18,15,30,812.0,94.0,2.7,15.0,516.0,683.72,550.05
2016,3,18,15,45,605.5,124.5,2.75,15.0,423.0,559.87,454.69
2016,3,18,16,0,399.0,155.0,2.8,15.0,330.0,440.57,359.9
2016,3,18,16,15,372.0,142.5,2.65,14.5,290.0,398.49,327.36
2016,3,18,16,30,345.0,130.0,2.5,14.0,250.0,349.65,288.32
2016,3,18,16,45,318.0,111.5,2.45,14.0,209.0,302.73,249.48
2016,3,18,17,0,291.0,93.0,2.4,14.0,168.0,257.05,210.61
2016,3,18,17,15,250.0,74.5,2.3,13.0,128.5,206.49,167.34
2016,3,18,17,30,209.0,56.0,2.2,12.0,89.0,165.71,131.03
2016,3,18,17,45,132.5,38.0,2.15,11.5,56.0,102.0,74.79
2016,3,18,18,0,56.0,20.0,2.1,11.0,23.0,46.27,7.02
2016,3,18,18,15,28.0,10.0,2.05,11.0,11.5,17.43,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.55,11.0,9.5,9.34,0.0
2016,3,19,6,30,0.0,19.0,1.6,11.0,19.0,17.94,0.0
2016,3,19,6,45,121.5,34.5,1.7,11.5,52.0,28.53,18.11
2016,3,19,7,0,243.0,50.0,1.8,12.0,85.0,37.76,27.65
2016,3,19,7,15,295.5,66.0,1.85,12.0,126.0,48.73,37.98
2016,3,19,7,30,348.0,82.0,1.9,12.0,167.0,59.15,47.62
2016,3,19,7,45,390.5,94.0,1.95,12.5,210.5,90.31,59.86
2016,3,19,8,0,433.0,106.0,2.0,13.0,254.0,127.22,84.1
2016,3,19,8,15,321.5,142.5,2.0,13.0,262.0,169.29,123.19
2016,3,19,8,30,210.0,179.0,2.0,13.0,270.0,199.31,153.19
2016,3,19,8,45,128.0,194.5,2.05,13.5,252.0,204.47,160.66
2016,3,19,9,0,46.0,210.0,2.1,14.0,234.0,205.03,163.24
2016,3,19,9,15,83.0,238.5,2.05,14.5,286.0,246.83,195.74
2016,3,19,9,30,120.0,267.0,2.0,15.0,338.0,288.96,228.26
2016,3,19,9,45,152.0,286.0,2.0,15.5,381.5,327.86,258.15
2016,3,19,10,0,184.0,305.0,2.0,16.0,425.0,369.5,289.91
2016,3,19,10,15,221.0,316.5,2.0,16.0,467.0,409.69,320.92
2016,3,19,10,30,258.0,328.0,2.0,16.0,509.0,450.54,352.25
2016,3,19,10,45,567.0,217.5,2.0,16.0,633.5,547.66,430.04
2016,3,19,11,0,876.0,107.0,2.0,16.0,758.0,664.42,520.9
2016,3,19,11,15,592.5,232.5,2.0,16.0,677.0,620.97,483.92
2016,3,19,11,30,309.0,358.0,2.0,16.0,596.0,560.4,433.98
2016,3,19,11,45,337.5,354.5,2.05,16.0,617.5,588.85,456.26
2016,3,19,12,0,366.0,351.0,2.1,16.0,639.0,617.51,477.97
2016,3,19,12,15,336.5,359.5,2.1,16.0,624.5,613.47,474.35
2016,3,19,12,30,307.0,368.0,2.1,16.0,610.0,607.46,469.5
2016,3,19,12,45,603.0,236.0,2.1,16.0,704.5,722.86,561.31
2016,3,19,13,0,899.0,104.0,2.1,16.0,799.0,830.66,639.83
2016,3,19,13,15,896.5,103.0,2.05,16.0,784.5,833.74,640.89
2016,3,19,13,30,894.0,102.0,2.0,16.0,770.0,833.7,640.95
2016,3,19,13,45,892.5,99.0,2.0,16.0,748.5,829.27,638.58
2016,3,19,14,0,891.0,96.0,2.0,16.0,727.0,821.73,634.2
2016,3,19,14,15,883.0,94.5,2.0,16.0,697.5,807.54,625.32
2016,3,19,14,30,875.0,93.0,2.0,16.0,668.0,790.51,614.56
2016,3,19,14,45,867.5,89.5,2.05,16.0,633.0,768.95,601.05
2016,3,19,15,0,860.0,86.0,2.1,16.0,598.0,744.74,585.61
2016,3,19,15,15,843.5,83.5,2.15,16.0,556.0,716.56,567.19
2016,3,19,15,30,827.0,81.0,2.2,16.0,514.0,682.56,544.31
2016,3,19,15,45,811.0,76.0,2.3,16.0,468.5,644.35,518.23
2016,3,19,16,0,795.0,71.0,2.4,16.0,423.0,604.64,489.23
2016,3,19,16,15,763.5,67.5,2.35,15.5,372.5,555.92,452.4
2016,3,19,16,30,732.0,64.0,2.3,15.0,322.0,507.32,414.49
2016,3,19,16,45,692.0,58.0,2.3,14.5,271.5,451.7,369.81
2016,3,19,17,0,652.0,52.0,2.3,14.0,221.0,397.56,324.5
2016,3,19,17,15,579.0,45.5,2.15,13.5,170.5,329.64,266.09
2016,3,19,17,30,506.0,39.0,2.0,13.0,120.0,270.0,212.68
2016,3,19,17,45,382.0,29.0,1.9,12.5,77.0,190.89,141.89
2016,3,19,18,0,258.0,19.0,1.8,12.0,34.0,116.93,37.08
2016,3,19,18,15,129.0,9.5,1.75,11.5,17.0,44.72,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.0,2.4,12.0,8.0,7.86,0.0
2016,3,20,6,30,0.0,16.0,2.5,12.0,16.0,15.45,0.0
2016,3,20,6,45,33.5,35.0,2.6,12.5,40.0,32.05,21.29
2016,3,20,7,0,67.0,54.0,2.7,13.0,64.0,46.17,34.96
2016,3,20,7,15,86.0,76.0,2.75,13.0,94.0,63.41,50.86
2016,3,20,7,30,105.0,98.0,2.8,13.0,124.0,80.44,66.37
2016,3,20,7,45,117.5,119.5,2.85,13.5,155.0,106.36,81.17
2016,3,20,8,0,130.0,141.0,2.9,14.0,186.0,133.81,102.07
2016,3,20,8,15,246.5,150.5,2.9,14.0,252.5,165.57,123.1
2016,3,20,8,30,363.0,160.0,2.9,14.0,319.0,213.34,158.74
2016,3,20,8,45,413.5,169.5,2.95,14.5,369.0,251.16,189.67
2016,3,20,9,0,464.0,179.0,3.0,15.0,419.0,297.81,228.2
2016,3,20,9,15,430.5,206.0,3.05,15.0,443.5,333.97,260.1
2016,3,20,9,30,397.0,233.0,3.1,15.0,468.0,369.65,290.52
2016,3,20,9,45,204.0,225.5,3.2,15.5,346.5,296.26,234.67
2016,3,20,10,0,11.0,218.0,3.3,16.0,225.0,212.86,167.93
2016,3,20,10,15,5.5,184.5,3.4,16.0,188.0,179.74,141.37
2016,3,20,10,30,0.0,151.0,3.5,16.0,151.0,145.44,113.58
2016,3,20,10,45,3.5,181.5,3.65,16.5,184.5,176.76,138.46
2016,3,20,11,0,7.0,212.0,3.8,17.0,218.0,208.42,163.25
2016,3,20,11,15,10.0,234.0,3.85,17.0,242.5,232.02,181.76
2016,3,20,11,30,13.0,256.0,3.9,17.0,267.0,255.92,200.44
2016,3,20,11,45,11.0,242.0,4.0,17.0,251.0,241.85,189.27
2016,3,20,12,0,9.0,228.0,4.1,17.0,235.0,227.49,177.95
2016,3,20,12,15,4.5,145.0,4.1,17.0,148.5,143.99,111.55
2016,3,20,12,30,0.0,62.0,4.1,17.0,62.0,60.03,43.61
2016,3,20,12,45,0.0,61.0,4.15,17.0,61.0,59.06,42.88
2016,3,20,13,0,0.0,60.0,4.2,17.0,60.0,58.09,42.11
2016,3,20,13,15,0.0,109.0,4.1,16.5,109.0,105.68,81.03
2016,3,20,13,30,0.0,158.0,4.0,16.0,158.0,153.75,120.1
2016,3,20,13,45,0.0,119.0,3.95,16.0,119.0,115.51,89.25
2016,3,20,14,0,0.0,80.0,3.9,16.0,80.0,77.44,58.34
2016,3,20,14,15,0.0,49.0,3.8,16.0,49.0,47.4,33.71
2016,3,20,14,30,0.0,18.0,3.7,16.0,18.0,17.4,8.86
2016,3,20,14,45,0.0,62.0,3.6,16.0,62.0,59.97,44.32
2016,3,20,15,0,0.0,106.0,3.5,16.0,106.0,102.89,79.84
2016,3,20,15,15,0.0,123.5,3.35,15.5,123.5,120.53,94.68
2016,3,20,15,30,0.0,141.0,3.2,15.0,141.0,138.7,110.05
2016,3,20,15,45,16.0,156.5,3.1,15.0,164.0,166.49,133.66
2016,3,20,16,0,32.0,172.0,3.0,15.0,187.0,201.12,162.68
2016,3,20,16,15,28.0,153.0,2.85,14.5,164.5,178.48,144.58
2016,3,20,16,30,24.0,134.0,2.7,14.0,142.0,150.15,121.57
2016,3,20,16,45,17.5,113.5,2.6,14.0,119.0,125.18,100.73
2016,3,20,17,0,11.0,93.0,2.5,14.0,96.0,100.55,79.84
2016,3,20,17,15,5.5,72.5,2.4,13.5,74.0,76.69,59.45
2016,3,20,17,30,0.0,52.0,2.3,13.0,52.0,52.94,38.91
2016,3,20,17,45,0.0,33.5,2.2,13.0,33.5,33.61,21.74
2016,3,20,18,0,0.0,15.0,2.1,13.0,15.0,14.47,1.2
2016,3,20,18,15,0.0,7.5,2.1,13.0,7.5,7.37,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,22.5,10.5,2.8,11.0,12.0,10.32,0.0
2016,3,21,6,30,45.0,21.0,2.9,11.0,24.0,18.74,0.85
2016,3,21,6,45,136.5,40.0,3.05,11.5,59.0,32.83,22.32
2016,3,21,7,0,228.0,59.0,3.2,12.0,94.0,44.71,33.91
2016,3,21,7,15,291.0,75.0,3.3,12.0,137.5,55.46,44.04
2016,3,21,7,30,354.0,91.0,3.4,12.0,181.0,68.95,56.42
2016,3,21,7,45,423.5,95.5,3.55,12.5,227.5,97.95,63.81
2016,3,21,8,0,493.0,100.0,3.7,13.0,274.0,133.95,86.84
2016,3,21,8,15,435.5,130.0,3.75,13.0,300.5,177.0,125.15
2016,3,21,8,30,378.0,160.0,3.8,13.0,327.0,214.44,160.1
2016,3,21,8,45,240.5,195.0,3.9,13.5,305.5,232.57,180.97
2016,3,21,9,0,103.0,230.0,4.0,14.0,284.0,240.65,191.46
2016,3,21,9,15,70.5,236.0,4.05,14.0,274.0,241.45,192.83
2016,3,21,9,30,38.0,242.0,4.1,14.0,264.0,238.76,190.88
2016,3,21,9,45,19.5,208.5,4.2,14.5,220.0,206.89,164.75
2016,3,21,10,0,1.0,175.0,4.3,15.0,176.0,168.05,132.81
2016,3,21,10,15,59.0,257.0,4.4,15.0,299.5,273.55,217.91
2016,3,21,10,30,117.0,339.0,4.5,15.0,423.0,383.49,304.61
2016,3,21,10,45,62.0,275.0,4.65,15.0,320.0,299.24,237.74
2016,3,21,11,0,7.0,211.0,4.8,15.0,217.0,207.53,163.84
2016,3,21,11,15,3.5,167.0,4.85,15.0,170.0,163.63,128.51
2016,3,21,11,30,0.0,123.0,4.9,15.0,123.0,119.04,92.26
2016,3,21,11,45,1.5,150.0,5.0,15.5,152.0,146.27,114.18
2016,3,21,12,0,3.0,177.0,5.1,16.0,181.0,173.68,135.99
2016,3,21,12,15,3.0,177.5,5.1,16.0,181.0,174.39,136.52
2016,3,21,12,30,3.0,178.0,5.1,16.0,181.0,175.1,137.11
2016,3,21,12,45,47.5,277.0,5.1,16.0,314.0,311.15,246.59
2016,3,21,13,0,92.0,376.0,5.1,16.0,447.0,448.55,354.01
2016,3,21,13,15,93.0,367.0,5.0,16.0,438.5,442.9,349.48
2016,3,21,13,30,94.0,358.0,4.9,16.0,430.0,436.84,345.12
2016,3,21,13,45,207.0,340.0,4.85,16.0,491.0,518.49,411.7
2016,3,21,14,0,320.0,322.0,4.8,16.0,552.0,599.4,476.34
2016,3,21,14,15,160.0,209.0,4.8,15.5,324.0,344.76,278.3
2016,3,21,14,30,0.0,96.0,4.8,15.0,96.0,92.96,71.43
2016,3,21,14,45,0.0,129.0,4.8,15.0,129.0,125.66,98.67
2016,3,21,15,0,0.0,162.0,4.8,15.0,162.0,159.13,126.29
2016,3,21,15,15,0.0,96.0,4.65,14.5,96.0,93.02,72.27
2016,3,21,15,30,0.0,30.0,4.5,14.0,30.0,28.98,18.89
2016,3,21,15,45,0.0,30.0,4.35,14.0,30.0,28.97,18.98
2016,3,21,16,0,0.0,30.0,4.2,14.0,30.0,28.97,19.04
2016,3,21,16,15,90.0,87.5,4.0,13.5,120.0,149.46,123.17
2016,3,21,16,30,180.0,145.0,3.8,13.0,210.0,266.86,221.77
2016,3,21,16,45,162.5,126.5,3.65,13.0,178.5,231.73,191.82
2016,3,21,17,0,145.0,108.0,3.5,13.0,147.0,197.6,162.51
2016,3,21,17,15,117.5,86.0,3.35,12.5,113.0,155.41,126.09
2016,3,21,17,30,90.0,64.0,3.2,12.0,79.0,114.95,90.62
2016,3,21,17,45,51.5,43.0,3.1,11.5,51.0,73.38,53.91
2016,3,21,18,0,13.0,22.0,3.0,11.0,23.0,27.96,9.43
2016,3,21,18,15,6.5,11.0,2.95,11.0,11.5,12.63,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,90.0,11.5,2.25,8.5,17.0,11.3,0.0
2016,3,22,6,30,180.0,23.0,2.3,9.0,34.0,17.94,3.48
2016,3,22,6,45,315.5,35.0,2.4,10.0,77.0,26.81,17.53
2016,3,22,7,0,451.0,47.0,2.5,11.0,120.0,34.78,25.34
2016,3,22,7,15,529.0,55.0,2.6,11.0,171.0,38.68,29.24
2016,3,22,7,30,607.0,63.0,2.7,11.0,222.0,50.97,32.48
2016,3,22,7,45,659.0,68.5,2.8,11.5,275.0,92.48,50.33
2016,3,22,8,0,711.0,74.0,2.9,12.0,328.0,139.34,81.95
2016,3,22,8,15,745.0,78.5,2.9,12.0,379.5,190.65,123.8
2016,3,22,8,30,779.0,83.0,2.9,12.0,431.0,241.57,168.3
2016,3,22,8,45,808.0,85.0,2.95,12.5,480.0,291.72,213.22
2016,3,22,9,0,837.0,87.0,3.0,13.0,529.0,343.92,259.77
2016,3,22,9,15,854.0,89.5,3.0,13.0,572.5,393.9,304.57
2016,3,22,9,30,871.0,92.0,3.0,13.0,616.0,447.51,351.22
2016,3,22,9,45,888.0,92.0,3.05,13.5,655.0,495.38,391.75
2016,3,22,10,0,905.0,92.0,3.1,14.0,694.0,543.01,430.99
2016,3,22,10,15,914.0,93.5,3.1,14.0,725.5,587.16,467.2
2016,3,22,10,30,923.0,95.0,3.1,14.0,757.0,629.96,501.52
2016,3,22,10,45,930.0,95.5,3.1,14.5,781.5,669.03,531.32
2016,3,22,11,0,937.0,96.0,3.1,15.0,806.0,706.18,558.99
2016,3,22,11,15,941.0,97.0,3.1,15.0,822.0,739.68,583.74
2016,3,22,11,30,945.0,98.0,3.1,15.0,838.0,770.74,605.65
2016,3,22,11,45,948.0,97.5,3.15,15.0,847.0,797.04,624.35
2016,3,22,12,0,951.0,97.0,3.2,15.0,856.0,820.56,641.11
2016,3,22,12,15,951.0,97.0,3.25,15.0,856.0,839.36,654.57
2016,3,22,12,30,951.0,97.0,3.3,15.0,856.0,855.08,665.96
2016,3,22,12,45,946.5,98.0,3.4,15.0,847.0,865.04,673.69
2016,3,22,13,0,942.0,99.0,3.5,15.0,838.0,871.75,679.29
2016,3,22,13,15,937.5,98.5,3.55,15.0,822.0,873.66,681.35
2016,3,22,13,30,933.0,98.0,3.6,15.0,806.0,872.32,681.27
2016,3,22,13,45,928.0,96.5,3.7,15.0,782.5,866.29,678.29
2016,3,22,14,0,923.0,95.0,3.8,15.0,759.0,857.08,673.15
2016,3,22,14,15,914.0,93.5,3.8,15.0,728.0,841.54,663.05
2016,3,22,14,30,905.0,92.0,3.8,15.0,697.0,823.06,650.95
2016,3,22,14,45,895.0,89.0,3.85,15.0,659.5,799.37,635.31
2016,3,22,15,0,885.0,86.0,3.9,15.0,622.0,773.05,617.73
2016,3,22,15,15,868.0,84.0,3.85,14.5,579.0,740.21,595.92
2016,3,22,15,30,851.0,82.0,3.8,14.0,536.0,709.53,575.53
2016,3,22,15,45,829.5,78.5,3.8,14.0,488.0,668.29,545.93
2016,3,22,16,0,808.0,75.0,3.8,14.0,440.0,625.85,514.14
2016,3,22,16,15,776.5,71.5,3.7,13.5,389.0,576.27,475.93
2016,3,22,16,30,745.0,68.0,3.6,13.0,338.0,526.75,436.65
2016,3,22,16,45,700.5,62.5,3.5,13.0,285.5,468.23,388.08
2016,3,22,17,0,656.0,57.0,3.4,13.0,233.0,411.49,339.46
2016,3,22,17,15,583.5,50.5,3.3,12.5,181.5,345.73,282.43
2016,3,22,17,30,511.0,44.0,3.2,12.0,130.0,282.65,225.97
2016,3,22,17,45,387.0,33.5,3.1,11.5,85.5,201.39,153.57
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,127.63,66.59
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,48.45,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,37.0,11.5,1.8,7.5,14.0,11.3,0.0
2016,3,23,6,30,74.0,23.0,1.8,8.0,28.0,19.34,6.35
2016,3,23,6,45,132.5,41.5,1.8,9.0,60.0,34.03,24.06
2016,3,23,7,0,191.0,60.0,1.8,10.0,92.0,48.19,37.46
2016,3,23,7,15,223.0,79.5,1.75,10.5,129.5,62.53,50.75
2016,3,23,7,30,255.0,99.0,1.7,11.0,167.0,82.24,61.67
2016,3,23,7,45,280.5,116.0,1.7,11.5,205.5,113.7,81.34
2016,3,23,8,0,306.0,133.0,1.7,12.0,244.0,147.84,106.5
2016,3,23,8,15,477.5,117.0,1.7,12.5,319.0,178.34,124.51
2016,3,23,8,30,649.0,101.0,1.7,13.0,394.0,228.63,161.68
2016,3,23,8,45,742.0,95.5,1.75,13.5,464.5,287.03,210.11
2016,3,23,9,0,835.0,90.0,1.8,14.0,535.0,350.21,262.89
2016,3,23,9,15,775.0,111.5,1.7,14.5,551.0,388.61,297.94
2016,3,23,9,30,715.0,133.0,1.6,15.0,567.0,417.37,323.74
2016,3,23,9,45,806.5,115.5,1.55,15.5,633.0,480.34,373.78
2016,3,23,10,0,898.0,98.0,1.5,16.0,699.0,549.34,427.06
2016,3,23,10,15,907.5,99.5,1.5,16.0,730.5,593.52,461.69
2016,3,23,10,30,917.0,101.0,1.5,16.0,762.0,636.41,494.65
2016,3,23,10,45,780.5,164.0,1.5,16.5,739.5,641.8,496.74
2016,3,23,11,0,644.0,227.0,1.5,17.0,717.0,639.8,492.82
2016,3,23,11,15,791.5,166.0,1.55,17.0,780.5,706.7,544.41
2016,3,23,11,30,939.0,105.0,1.6,17.0,844.0,777.45,595.55
2016,3,23,11,45,812.0,166.5,1.7,17.5,810.5,768.17,587.86
2016,3,23,12,0,685.0,228.0,1.8,18.0,777.0,751.44,573.43
2016,3,23,12,15,811.5,168.0,1.85,18.0,818.5,806.24,614.55
2016,3,23,12,30,938.0,108.0,1.9,18.0,860.0,859.75,651.24
2016,3,23,12,45,926.5,112.5,1.95,18.0,849.5,867.43,656.6
2016,3,23,13,0,915.0,117.0,2.0,18.0,839.0,871.83,660.34
2016,3,23,13,15,910.5,116.0,2.05,18.0,822.5,873.18,662.16
2016,3,23,13,30,906.0,115.0,2.1,18.0,806.0,871.36,661.97
2016,3,23,13,45,894.5,116.0,2.2,18.0,780.5,862.73,657.71
2016,3,23,14,0,883.0,117.0,2.3,18.0,755.0,855.0,654.2
2016,3,23,14,15,872.5,115.0,2.35,17.5,723.5,838.35,645.34
2016,3,23,14,30,862.0,113.0,2.4,17.0,692.0,818.88,634.58
2016,3,23,14,45,847.0,111.0,2.45,17.0,654.0,793.22,618.2
2016,3,23,15,0,832.0,109.0,2.5,17.0,616.0,765.21,600.09
2016,3,23,15,15,813.5,105.5,2.5,17.0,572.5,730.8,576.9
2016,3,23,15,30,795.0,102.0,2.5,17.0,529.0,694.63,552.22
2016,3,23,15,45,768.0,98.5,2.55,17.0,480.5,651.06,521.56
2016,3,23,16,0,741.0,95.0,2.6,17.0,432.0,609.36,490.74
2016,3,23,16,15,545.0,112.0,2.6,16.5,344.5,481.91,391.95
2016,3,23,16,30,349.0,129.0,2.6,16.0,257.0,363.97,297.7
2016,3,23,16,45,307.0,116.0,2.6,15.5,216.0,306.49,251.63
2016,3,23,17,0,265.0,103.0,2.6,15.0,175.0,259.86,212.78
2016,3,23,17,15,228.0,83.5,2.55,14.0,136.0,210.5,171.02
2016,3,23,17,30,191.0,64.0,2.5,13.0,97.0,163.72,130.33
2016,3,23,17,45,126.5,44.5,2.5,12.5,63.5,109.21,82.48
2016,3,23,18,0,62.0,25.0,2.5,12.0,30.0,57.35,30.1
2016,3,23,18,15,31.0,12.5,2.45,11.5,15.0,21.13,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
