Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,12.29,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,19.38,7.72
2016,3,24,6,45,281.5,39.0,2.8,10.5,79.0,29.62,20.2
2016,3,24,7,0,391.0,53.0,2.9,11.0,121.0,39.63,29.76
2016,3,24,7,15,465.0,63.0,2.9,11.5,170.5,45.03,34.93
2016,3,24,7,30,539.0,73.0,2.9,12.0,220.0,64.44,40.66
2016,3,24,7,45,571.5,84.5,2.95,12.5,269.0,106.52,63.59
2016,3,24,8,0,604.0,96.0,3.0,13.0,318.0,151.99,96.62
2016,3,24,8,15,641.0,103.0,3.0,13.5,368.5,197.54,133.64
2016,3,24,8,30,678.0,110.0,3.0,14.0,419.0,246.6,175.64
2016,3,24,8,45,681.5,123.5,3.05,15.0,462.5,295.22,218.56
2016,3,24,9,0,685.0,137.0,3.1,16.0,506.0,343.62,260.59
2016,3,24,9,15,706.5,141.5,3.0,16.0,548.5,390.38,301.01
2016,3,24,9,30,728.0,146.0,2.9,16.0,591.0,438.2,341.45
2016,3,24,9,45,756.0,144.0,2.8,16.5,630.5,483.99,378.78
2016,3,24,10,0,784.0,142.0,2.7,17.0,670.0,530.83,415.88
2016,3,24,10,15,710.5,177.0,2.6,17.0,672.5,556.2,435.76
2016,3,24,10,30,637.0,212.0,2.5,17.0,675.0,574.7,449.53
2016,3,24,10,45,732.5,180.0,2.45,17.5,728.5,630.28,491.82
2016,3,24,11,0,828.0,148.0,2.4,18.0,782.0,691.18,536.92
2016,3,24,11,15,833.5,149.5,2.4,18.0,798.5,723.64,560.65
2016,3,24,11,30,839.0,151.0,2.4,18.0,815.0,754.11,582.81
2016,3,24,11,45,832.0,157.0,2.4,18.5,821.5,777.47,597.7
2016,3,24,12,0,825.0,163.0,2.4,19.0,828.0,798.04,610.6
2016,3,24,12,15,687.0,225.5,2.4,19.0,779.5,769.28,588.38
2016,3,24,12,30,549.0,288.0,2.4,19.0,731.0,732.68,559.65
2016,3,24,12,45,713.5,209.0,2.4,19.0,779.0,799.0,611.38
2016,3,24,13,0,878.0,130.0,2.4,19.0,827.0,858.2,652.59
2016,3,24,13,15,873.5,129.0,2.4,19.0,810.5,862.73,655.6
2016,3,24,13,30,869.0,128.0,2.4,19.0,794.0,861.19,655.09
2016,3,24,13,45,861.5,127.0,2.4,19.0,770.5,854.12,650.95
2016,3,24,14,0,854.0,126.0,2.4,19.0,747.0,844.07,644.93
2016,3,24,14,15,843.5,124.0,2.4,19.0,716.0,827.63,634.59
2016,3,24,14,30,833.0,122.0,2.4,19.0,685.0,808.47,622.46
2016,3,24,14,45,810.5,123.0,2.45,19.0,646.0,780.51,604.51
2016,3,24,15,0,788.0,124.0,2.5,19.0,607.0,750.55,585.06
2016,3,24,15,15,768.5,120.5,2.55,18.5,564.0,718.98,565.35
2016,3,24,15,30,749.0,117.0,2.6,18.0,521.0,683.32,542.22
2016,3,24,15,45,714.0,115.0,2.65,18.0,472.5,637.26,508.79
2016,3,24,16,0,679.0,113.0,2.7,18.0,424.0,591.04,474.55
2016,3,24,16,15,643.0,106.0,2.8,17.5,374.0,538.83,435.99
2016,3,24,16,30,607.0,99.0,2.9,17.0,324.0,487.28,396.63
2016,3,24,16,45,575.0,87.5,3.0,16.5,274.5,434.02,354.6
2016,3,24,17,0,543.0,76.0,3.1,16.0,225.0,381.84,311.73
2016,3,24,17,15,472.0,65.5,3.1,15.0,175.0,313.74,254.64
2016,3,24,17,30,401.0,55.0,3.1,14.0,125.0,250.76,200.02
2016,3,24,17,45,302.5,40.5,3.15,13.5,83.0,178.97,136.79
2016,3,24,18,0,204.0,26.0,3.2,13.0,41.0,113.41,67.04
2016,3,24,18,15,102.0,13.0,3.1,12.5,20.5,42.14,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,100.0,14.0,2.05,9.5,21.5,13.76,0.0
2016,3,25,6,30,200.0,28.0,2.1,10.0,43.0,21.76,10.5
2016,3,25,6,45,305.5,42.0,2.2,10.5,86.0,31.91,22.33
2016,3,25,7,0,411.0,56.0,2.3,11.0,129.0,42.1,32.02
2016,3,25,7,15,484.0,65.5,2.4,11.0,179.0,46.91,36.72
2016,3,25,7,30,557.0,75.0,2.5,11.0,229.0,69.56,43.22
2016,3,25,7,45,620.5,78.5,2.6,11.5,282.5,108.29,62.75
2016,3,25,8,0,684.0,82.0,2.7,12.0,336.0,153.72,94.81
2016,3,25,8,15,717.5,86.5,2.75,12.5,386.5,200.8,133.91
2016,3,25,8,30,751.0,91.0,2.8,13.0,437.0,254.14,180.31
2016,3,25,8,45,783.5,91.5,2.85,14.0,486.0,302.88,223.24
2016,3,25,9,0,816.0,92.0,2.9,15.0,535.0,354.05,267.82
2016,3,25,9,15,833.0,95.0,2.75,15.5,578.0,403.63,310.77
2016,3,25,9,30,850.0,98.0,2.6,16.0,621.0,453.59,352.73
2016,3,25,9,45,862.5,100.0,2.5,16.5,658.5,500.63,391.25
2016,3,25,10,0,875.0,102.0,2.4,17.0,696.0,549.74,429.96
2016,3,25,10,15,884.5,104.0,2.35,17.0,727.5,593.45,464.53
2016,3,25,10,30,894.0,106.0,2.3,17.0,759.0,635.92,497.28
2016,3,25,10,45,896.0,110.0,2.25,17.5,782.0,674.06,525.01
2016,3,25,11,0,898.0,114.0,2.2,18.0,805.0,710.08,550.46
2016,3,25,11,15,902.5,114.5,2.15,18.0,821.5,742.26,573.18
2016,3,25,11,30,907.0,115.0,2.1,18.0,838.0,772.15,593.21
2016,3,25,11,45,911.5,114.5,2.05,18.5,847.0,798.63,609.59
2016,3,25,12,0,916.0,114.0,2.0,19.0,856.0,822.52,624.07
2016,3,25,12,15,915.5,114.0,2.0,19.0,855.5,840.23,635.91
2016,3,25,12,30,915.0,114.0,2.0,19.0,855.0,854.96,645.85
2016,3,25,12,45,921.5,108.5,2.05,19.0,849.0,866.84,654.45
2016,3,25,13,0,928.0,103.0,2.1,19.0,843.0,875.63,661.1
2016,3,25,13,15,924.0,102.5,2.15,19.0,826.5,877.67,663.32
2016,3,25,13,30,920.0,102.0,2.2,19.0,810.0,876.51,663.57
2016,3,25,13,45,914.0,100.5,2.25,19.0,786.0,869.46,659.94
2016,3,25,14,0,908.0,99.0,2.3,19.0,762.0,859.29,654.33
2016,3,25,14,15,898.5,97.5,2.35,19.0,730.5,843.22,644.75
2016,3,25,14,30,889.0,96.0,2.4,19.0,699.0,824.29,633.26
2016,3,25,14,45,874.5,94.5,2.5,19.0,661.0,798.7,617.44
2016,3,25,15,0,860.0,93.0,2.6,19.0,623.0,770.73,599.83
2016,3,25,15,15,843.0,90.0,2.65,18.5,579.5,741.24,581.76
2016,3,25,15,30,826.0,87.0,2.7,18.0,536.0,705.71,559.0
2016,3,25,15,45,796.5,85.5,2.8,18.0,487.5,661.53,528.62
2016,3,25,16,0,767.0,84.0,2.9,18.0,439.0,616.7,496.27
2016,3,25,16,15,734.5,80.0,2.95,17.5,388.0,566.84,459.36
2016,3,25,16,30,702.0,76.0,3.0,17.0,337.0,519.66,423.22
2016,3,25,16,45,651.0,71.0,3.1,16.5,284.5,459.46,375.59
2016,3,25,17,0,600.0,66.0,3.2,16.0,232.0,401.74,328.18
2016,3,25,17,15,528.5,58.0,3.2,15.0,181.5,333.7,271.11
2016,3,25,17,30,457.0,50.0,3.2,14.0,131.0,270.81,216.37
2016,3,25,17,45,338.5,38.5,3.25,13.5,87.5,191.69,147.13
2016,3,25,18,0,220.0,27.0,3.3,13.0,44.0,122.19,75.92
2016,3,25,18,15,110.0,13.5,3.25,12.5,22.0,45.24,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.5,2.4,11.5,24.5,12.29,0.0
2016,3,26,6,30,304.0,25.0,2.4,12.0,49.0,19.05,9.09
2016,3,26,6,45,411.5,34.5,2.45,12.5,93.5,25.15,16.33
2016,3,26,7,0,519.0,44.0,2.5,13.0,138.0,30.86,21.84
2016,3,26,7,15,584.5,50.5,2.45,13.5,189.0,33.73,24.61
2016,3,26,7,30,650.0,57.0,2.4,14.0,240.0,63.75,34.13
2016,3,26,7,45,692.0,61.5,2.4,14.5,291.5,106.55,57.07
2016,3,26,8,0,734.0,66.0,2.4,15.0,343.0,153.66,91.45
2016,3,26,8,15,763.5,70.0,2.4,15.5,393.0,202.03,131.81
2016,3,26,8,30,793.0,74.0,2.4,16.0,443.0,252.95,176.25
2016,3,26,8,45,813.0,77.0,2.4,16.5,489.5,302.52,220.38
2016,3,26,9,0,833.0,80.0,2.4,17.0,536.0,357.0,267.83
2016,3,26,9,15,848.5,82.5,2.45,17.0,578.5,406.13,310.86
2016,3,26,9,30,864.0,85.0,2.5,17.0,621.0,455.39,353.03
2016,3,26,9,45,873.5,87.5,2.55,17.5,657.0,501.68,391.2
2016,3,26,10,0,883.0,90.0,2.6,18.0,693.0,547.12,427.6
2016,3,26,10,15,891.5,91.5,2.6,18.0,723.5,590.02,461.79
2016,3,26,10,30,900.0,93.0,2.6,18.0,754.0,631.58,494.16
2016,3,26,10,45,906.5,93.0,2.65,18.5,777.0,668.89,522.01
2016,3,26,11,0,913.0,93.0,2.7,19.0,800.0,704.31,547.82
2016,3,26,11,15,916.5,94.0,2.7,19.0,815.5,736.5,570.17
2016,3,26,11,30,920.0,95.0,2.7,19.0,831.0,766.31,590.72
2016,3,26,11,45,919.0,96.5,2.75,19.5,838.0,790.68,606.55
2016,3,26,12,0,918.0,98.0,2.8,20.0,845.0,812.22,620.4
2016,3,26,12,15,917.5,98.0,2.8,20.0,845.0,829.74,632.38
2016,3,26,12,30,917.0,98.0,2.8,20.0,845.0,844.28,642.38
2016,3,26,12,45,897.5,107.5,2.85,20.0,832.0,849.79,646.6
2016,3,26,13,0,878.0,117.0,2.9,20.0,819.0,852.01,648.74
2016,3,26,13,15,712.5,194.0,2.95,20.0,757.0,803.79,615.84
2016,3,26,13,30,547.0,271.0,3.0,20.0,695.0,745.59,571.7
2016,3,26,13,45,688.0,198.5,3.05,20.0,715.0,792.65,610.47
2016,3,26,14,0,829.0,126.0,3.1,20.0,735.0,829.65,637.43
2016,3,26,14,15,670.0,182.0,3.15,19.5,661.0,755.41,586.66
2016,3,26,14,30,511.0,238.0,3.2,19.0,587.0,676.85,528.42
2016,3,26,14,45,535.5,214.5,3.25,19.0,563.0,665.5,522.6
2016,3,26,15,0,560.0,191.0,3.3,19.0,539.0,651.03,513.98
2016,3,26,15,15,575.5,171.0,3.3,18.5,506.5,630.34,501.17
2016,3,26,15,30,591.0,151.0,3.3,18.0,474.0,610.53,488.7
2016,3,26,15,45,516.5,154.5,3.35,18.0,419.0,543.59,437.71
2016,3,26,16,0,442.0,158.0,3.4,18.0,364.0,483.3,390.95
2016,3,26,16,15,527.5,125.0,3.4,17.5,343.0,487.17,396.76
2016,3,26,16,30,613.0,92.0,3.4,17.0,322.0,486.93,398.15
2016,3,26,16,45,577.0,82.5,3.4,16.5,273.5,433.17,355.05
2016,3,26,17,0,541.0,73.0,3.4,16.0,225.0,380.83,311.82
2016,3,26,17,15,469.0,64.0,3.35,15.5,176.0,313.59,254.87
2016,3,26,17,30,397.0,55.0,3.3,15.0,127.0,251.56,200.77
2016,3,26,17,45,284.5,42.0,3.3,14.5,85.0,174.33,133.74
2016,3,26,18,0,172.0,29.0,3.3,14.0,43.0,109.18,69.82
2016,3,26,18,15,86.0,14.5,3.25,13.5,21.5,39.48,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,26.0,14.25,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,52.0,22.6,12.49
2016,3,27,6,45,372.5,40.5,2.8,11.5,97.0,30.34,21.04
2016,3,27,7,0,478.0,52.0,2.9,12.0,142.0,37.6,27.98
2016,3,27,7,15,548.0,60.0,2.9,12.0,193.5,41.33,31.62
2016,3,27,7,30,618.0,68.0,2.9,12.0,245.0,71.77,40.41
2016,3,27,7,45,657.5,75.5,2.95,12.5,297.0,115.65,66.05
2016,3,27,8,0,697.0,83.0,3.0,13.0,349.0,163.58,102.14
2016,3,27,8,15,730.0,87.5,3.1,13.5,400.0,211.53,142.49
2016,3,27,8,30,763.0,92.0,3.2,14.0,451.0,265.64,189.7
2016,3,27,8,45,788.0,95.5,3.3,14.5,499.5,315.72,234.35
2016,3,27,9,0,813.0,99.0,3.4,15.0,548.0,367.48,279.95
2016,3,27,9,15,831.0,101.5,3.45,15.0,591.5,416.97,323.6
2016,3,27,9,30,849.0,104.0,3.5,15.0,635.0,466.93,366.7
2016,3,27,9,45,861.0,107.0,3.6,15.5,672.5,514.66,406.43
2016,3,27,10,0,873.0,110.0,3.7,16.0,710.0,561.83,444.65
2016,3,27,10,15,883.0,112.0,3.75,16.0,742.0,608.24,482.03
2016,3,27,10,30,893.0,114.0,3.8,16.0,774.0,650.98,515.93
2016,3,27,10,45,899.5,115.5,3.85,16.0,798.0,689.6,546.13
2016,3,27,11,0,906.0,117.0,3.9,16.0,822.0,726.35,574.44
2016,3,27,11,15,911.0,118.0,3.9,16.0,839.0,759.54,598.61
2016,3,27,11,30,916.0,119.0,3.9,16.0,856.0,790.45,620.49
2016,3,27,11,45,916.0,120.5,3.95,16.5,864.0,815.61,637.19
2016,3,27,12,0,916.0,122.0,4.0,17.0,872.0,837.99,651.91
2016,3,27,12,15,916.5,122.0,4.0,17.0,872.0,856.44,664.85
2016,3,27,12,30,917.0,122.0,4.0,17.0,872.0,871.93,675.8
2016,3,27,12,45,912.5,123.5,4.05,17.0,863.5,881.79,683.12
2016,3,27,13,0,908.0,125.0,4.1,17.0,855.0,888.52,688.41
2016,3,27,13,15,903.5,124.0,4.1,17.0,838.5,889.58,689.59
2016,3,27,13,30,899.0,123.0,4.1,17.0,822.0,887.51,688.72
2016,3,27,13,45,773.0,168.5,4.2,17.0,756.5,835.25,652.63
2016,3,27,14,0,647.0,214.0,4.3,17.0,691.0,775.63,609.76
2016,3,27,14,15,692.5,184.0,4.35,16.5,675.5,778.5,615.94
2016,3,27,14,30,738.0,154.0,4.4,16.0,660.0,777.04,617.43
2016,3,27,14,45,621.5,183.5,4.45,16.0,593.5,705.95,564.59
2016,3,27,15,0,505.0,213.0,4.5,16.0,527.0,633.94,509.13
2016,3,27,15,15,508.5,196.0,4.45,15.5,493.5,608.96,492.47
2016,3,27,15,30,512.0,179.0,4.4,15.0,460.0,581.93,473.71
2016,3,27,15,45,466.5,171.5,4.4,15.0,410.5,528.97,432.73
2016,3,27,16,0,421.0,164.0,4.4,15.0,361.0,477.23,392.12
2016,3,27,16,15,409.0,145.5,4.3,14.5,319.5,436.3,360.6
2016,3,27,16,30,397.0,127.0,4.2,14.0,278.0,394.87,327.85
2016,3,27,16,45,342.0,118.5,4.15,13.5,234.5,340.36,282.95
2016,3,27,17,0,287.0,110.0,4.1,13.0,191.0,282.51,234.39
2016,3,27,17,15,245.5,90.5,4.1,12.5,150.0,229.67,189.07
2016,3,27,17,30,204.0,71.0,4.1,12.0,109.0,179.85,145.27
2016,3,27,17,45,140.0,51.0,4.1,12.0,73.0,123.74,95.64
2016,3,27,18,0,76.0,31.0,4.1,12.0,37.0,72.75,47.12
2016,3,27,18,15,38.0,15.5,4.1,11.5,18.5,26.49,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,179.5,14.0,4.3,8.5,30.5,10.56,0.0
2016,3,28,6,30,359.0,28.0,4.4,9.0,61.0,21.34,12.01
2016,3,28,6,45,471.5,37.0,4.55,9.5,109.5,26.86,18.2
2016,3,28,7,0,584.0,46.0,4.7,10.0,158.0,32.06,23.26
2016,3,28,7,15,647.5,52.0,4.75,10.0,211.5,37.8,28.69
2016,3,28,7,30,711.0,58.0,4.8,10.0,265.0,74.1,38.7
2016,3,28,7,45,753.0,62.0,4.9,10.5,319.0,120.07,65.88
2016,3,28,8,0,795.0,66.0,5.0,11.0,373.0,170.32,104.59
2016,3,28,8,15,823.5,69.5,5.0,11.0,425.5,221.45,149.26
2016,3,28,8,30,852.0,73.0,5.0,11.0,478.0,274.98,198.02
2016,3,28,8,45,873.0,75.5,5.0,11.5,527.0,331.48,249.52
2016,3,28,9,0,894.0,78.0,5.0,12.0,576.0,384.94,297.98
2016,3,28,9,15,909.0,80.0,4.95,12.0,620.0,436.37,344.48
2016,3,28,9,30,924.0,82.0,4.9,12.0,664.0,487.78,389.88
2016,3,28,9,45,934.5,83.5,4.85,12.5,702.0,536.27,431.06
2016,3,28,10,0,945.0,85.0,4.8,13.0,740.0,583.87,470.29
2016,3,28,10,15,953.0,86.5,4.75,13.0,771.0,628.91,507.34
2016,3,28,10,30,961.0,88.0,4.7,13.0,802.0,672.43,542.32
2016,3,28,10,45,965.5,89.0,4.7,13.5,826.0,711.46,572.29
2016,3,28,11,0,970.0,90.0,4.7,14.0,850.0,748.32,599.06
2016,3,28,11,15,973.0,91.0,4.65,14.0,865.5,781.77,622.94
2016,3,28,11,30,976.0,92.0,4.6,14.0,881.0,812.63,644.79
2016,3,28,11,45,976.5,92.5,4.6,14.0,888.5,838.38,663.14
2016,3,28,12,0,977.0,93.0,4.6,14.0,896.0,861.16,679.37
2016,3,28,12,15,976.5,93.0,4.5,14.0,895.5,879.58,691.79
2016,3,28,12,30,976.0,93.0,4.4,14.0,895.0,894.82,701.96
2016,3,28,12,45,956.0,102.5,4.35,14.0,881.5,900.29,705.6
2016,3,28,13,0,936.0,112.0,4.3,14.0,868.0,902.29,706.94
2016,3,28,13,15,931.0,111.0,4.2,14.0,850.5,902.85,707.13
2016,3,28,13,30,926.0,110.0,4.1,14.0,833.0,900.18,705.33
2016,3,28,13,45,918.5,109.0,4.05,14.0,808.0,892.21,700.16
2016,3,28,14,0,911.0,108.0,4.0,14.0,783.0,881.13,692.92
2016,3,28,14,15,457.0,145.0,3.9,14.0,483.5,544.37,441.13
2016,3,28,14,30,3.0,182.0,3.8,14.0,184.0,180.88,142.88
2016,3,28,14,45,1.5,151.0,3.75,14.0,152.0,148.79,117.66
2016,3,28,15,0,0.0,120.0,3.7,14.0,120.0,116.77,91.66
2016,3,28,15,15,359.0,117.0,3.6,14.0,315.5,409.29,339.43
2016,3,28,15,30,718.0,114.0,3.5,14.0,511.0,667.0,543.53
2016,3,28,15,45,754.0,100.0,3.4,14.0,484.5,655.33,534.17
2016,3,28,16,0,790.0,86.0,3.3,14.0,458.0,641.75,524.61
2016,3,28,16,15,758.0,81.5,3.15,13.5,406.5,590.48,485.38
2016,3,28,16,30,726.0,77.0,3.0,13.0,355.0,539.36,445.41
2016,3,28,16,45,684.0,71.0,2.95,13.0,302.0,484.04,400.25
2016,3,28,17,0,642.0,65.0,2.9,13.0,249.0,428.03,353.17
2016,3,28,17,15,573.5,57.5,2.9,12.0,197.0,359.56,295.59
2016,3,28,17,30,505.0,50.0,2.9,11.0,145.0,295.94,239.93
2016,3,28,17,45,393.0,39.5,2.9,10.5,99.0,217.2,170.27
2016,3,28,18,0,281.0,29.0,2.9,10.0,53.0,148.79,102.56
2016,3,28,18,15,140.5,14.5,2.9,10.0,26.5,56.24,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,183.0,14.0,1.7,7.5,31.5,10.38,0.0
2016,3,29,6,30,366.0,28.0,1.8,8.0,63.0,21.06,12.18
2016,3,29,6,45,476.0,36.5,1.95,9.0,112.0,26.16,17.71
2016,3,29,7,0,586.0,45.0,2.1,10.0,161.0,33.86,24.95
2016,3,29,7,15,647.5,51.0,2.25,10.5,214.0,36.62,27.61
2016,3,29,7,30,709.0,57.0,2.4,11.0,267.0,76.8,39.39
2016,3,29,7,45,752.0,61.0,2.6,11.5,321.5,122.98,67.55
2016,3,29,8,0,795.0,65.0,2.8,12.0,376.0,173.52,106.7
2016,3,29,8,15,823.0,68.0,2.75,12.5,428.0,224.22,150.53
2016,3,29,8,30,851.0,71.0,2.7,13.0,480.0,281.37,201.17
2016,3,29,8,45,871.5,73.5,2.7,13.5,529.0,333.61,248.18
2016,3,29,9,0,892.0,76.0,2.7,14.0,578.0,386.85,295.28
2016,3,29,9,15,907.0,78.0,2.5,14.0,621.5,438.18,340.09
2016,3,29,9,30,922.0,80.0,2.3,14.0,665.0,489.49,383.48
2016,3,29,9,45,932.0,82.5,2.15,14.5,703.0,538.53,423.05
2016,3,29,10,0,942.0,85.0,2.0,15.0,741.0,586.65,460.39
2016,3,29,10,15,950.0,86.0,1.9,15.0,772.0,631.08,494.8
2016,3,29,10,30,958.0,87.0,1.8,15.0,803.0,673.97,527.04
2016,3,29,10,45,962.5,88.5,1.7,15.5,827.0,713.32,554.71
2016,3,29,11,0,967.0,90.0,1.6,16.0,851.0,750.5,578.88
2016,3,29,11,15,970.0,90.5,1.55,16.0,866.5,783.31,600.44
2016,3,29,11,30,973.0,91.0,1.5,16.0,882.0,813.55,620.04
2016,3,29,11,45,973.0,92.0,1.5,16.0,889.5,839.24,637.01
2016,3,29,12,0,973.0,93.0,1.5,16.0,897.0,861.97,651.99
2016,3,29,12,15,972.5,93.0,1.5,16.0,896.5,880.24,664.01
2016,3,29,12,30,972.0,93.0,1.5,16.0,896.0,895.35,674.02
2016,3,29,12,45,967.0,94.5,1.5,16.0,886.0,905.0,680.51
2016,3,29,13,0,962.0,96.0,1.5,16.0,876.0,911.34,684.97
2016,3,29,13,15,957.5,95.0,1.55,16.0,859.0,912.21,686.61
2016,3,29,13,30,953.0,94.0,1.6,16.0,842.0,909.75,686.22
2016,3,29,13,45,943.5,94.5,1.65,16.0,816.0,901.36,681.98
2016,3,29,14,0,934.0,95.0,1.7,16.0,790.0,889.82,675.77
2016,3,29,14,15,924.5,93.5,1.75,16.0,758.0,873.11,666.12
2016,3,29,14,30,915.0,92.0,1.8,16.0,726.0,853.45,654.51
2016,3,29,14,45,899.0,92.0,1.85,16.0,686.5,827.43,638.48
2016,3,29,15,0,883.0,92.0,1.9,16.0,647.0,799.06,620.73
2016,3,29,15,15,866.0,89.5,1.95,15.5,603.0,765.01,599.9
2016,3,29,15,30,849.0,87.0,2.0,15.0,559.0,733.32,580.46
2016,3,29,15,45,823.5,84.5,2.05,15.0,510.0,689.66,550.78
2016,3,29,16,0,798.0,82.0,2.1,15.0,461.0,645.08,519.8
2016,3,29,16,15,767.0,78.0,2.1,14.5,409.0,594.64,482.83
2016,3,29,16,30,736.0,74.0,2.1,14.0,357.0,544.27,444.72
2016,3,29,16,45,689.0,69.0,2.15,13.5,304.0,486.5,399.46
2016,3,29,17,0,642.0,64.0,2.2,13.0,251.0,428.7,352.45
2016,3,29,17,15,574.5,57.0,2.2,12.5,199.0,361.09,295.55
2016,3,29,17,30,507.0,50.0,2.2,12.0,147.0,298.27,240.62
2016,3,29,17,45,393.0,39.5,2.2,11.5,100.5,218.3,170.66
2016,3,29,18,0,279.0,29.0,2.2,11.0,54.0,148.87,104.02
2016,3,29,18,15,139.5,14.5,2.2,10.5,27.0,67.42,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,1.85,9.5,30.0,14.38,0.0
2016,3,30,6,30,232.0,37.0,1.9,10.0,60.0,28.54,18.62
2016,3,30,6,45,335.0,49.5,1.95,10.5,105.5,37.19,27.42
2016,3,30,7,0,438.0,62.0,2.0,11.0,151.0,45.67,35.45
2016,3,30,7,15,505.0,71.0,1.95,11.0,202.0,50.25,39.85
2016,3,30,7,30,572.0,80.0,1.9,11.0,253.0,89.33,53.06
2016,3,30,7,45,623.0,85.5,1.85,11.5,306.0,130.79,79.22
2016,3,30,8,0,674.0,91.0,1.8,12.0,359.0,177.56,115.22
2016,3,30,8,15,706.5,96.0,1.8,12.5,409.5,225.06,155.64
2016,3,30,8,30,739.0,101.0,1.8,13.0,460.0,275.48,199.66
2016,3,30,8,45,686.5,122.5,1.8,13.5,482.0,316.54,238.22
2016,3,30,9,0,634.0,144.0,1.8,14.0,504.0,352.01,270.82
2016,3,30,9,15,732.5,127.5,1.8,14.0,573.0,409.44,318.28
2016,3,30,9,30,831.0,111.0,1.8,14.0,642.0,477.36,373.39
2016,3,30,9,45,846.5,112.0,1.85,14.5,680.0,524.24,411.27
2016,3,30,10,0,862.0,113.0,1.9,15.0,718.0,570.87,448.01
2016,3,30,10,15,871.5,115.0,1.9,15.0,748.5,616.45,483.51
2016,3,30,10,30,881.0,117.0,1.9,15.0,779.0,658.41,515.58
2016,3,30,10,45,889.0,117.5,1.95,15.5,803.0,696.56,543.58
2016,3,30,11,0,897.0,118.0,2.0,16.0,827.0,732.96,569.72
2016,3,30,11,15,901.0,118.5,2.0,16.0,843.0,764.55,591.32
2016,3,30,11,30,905.0,119.0,2.0,16.0,859.0,793.82,611.21
2016,3,30,11,45,908.0,119.0,2.0,16.0,867.0,819.37,628.47
2016,3,30,12,0,911.0,119.0,2.0,16.0,875.0,842.27,643.92
2016,3,30,12,15,911.0,119.0,2.0,16.0,874.5,859.99,655.85
2016,3,30,12,30,911.0,119.0,2.0,16.0,874.0,874.77,665.88
2016,3,30,12,45,912.5,116.5,2.0,16.5,866.5,885.29,671.86
2016,3,30,13,0,914.0,114.0,2.0,17.0,859.0,892.72,675.88
2016,3,30,13,15,910.0,113.0,2.05,17.0,842.5,893.89,677.57
2016,3,30,13,30,906.0,112.0,2.1,17.0,826.0,891.9,677.3
2016,3,30,13,45,899.5,110.5,2.15,17.0,801.5,884.13,673.25
2016,3,30,14,0,893.0,109.0,2.2,17.0,777.0,873.31,667.24
2016,3,30,14,15,883.5,107.5,2.3,16.5,745.5,857.01,659.22
2016,3,30,14,30,874.0,106.0,2.4,16.0,714.0,837.92,649.22
2016,3,30,14,45,861.0,104.0,2.5,16.0,676.0,817.14,636.77
2016,3,30,15,0,848.0,102.0,2.6,16.0,638.0,789.71,619.47
2016,3,30,15,15,830.5,99.0,2.75,15.5,594.5,755.49,598.51
2016,3,30,15,30,813.0,96.0,2.9,15.0,551.0,719.45,575.76
2016,3,30,15,45,789.5,92.5,3.05,15.0,503.0,676.99,546.63
2016,3,30,16,0,766.0,89.0,3.2,15.0,455.0,633.58,515.73
2016,3,30,16,15,734.0,84.5,3.25,14.5,404.0,582.86,477.93
2016,3,30,16,30,702.0,80.0,3.3,14.0,353.0,534.92,441.04
2016,3,30,16,45,656.0,74.5,3.4,13.5,300.5,476.1,394.29
2016,3,30,17,0,610.0,69.0,3.5,13.0,248.0,419.38,347.51
2016,3,30,17,15,543.0,61.5,3.4,12.5,197.0,352.54,290.51
2016,3,30,17,30,476.0,54.0,3.3,12.0,146.0,290.42,235.72
2016,3,30,17,45,365.5,43.0,3.25,11.5,100.5,212.28,166.97
2016,3,30,18,0,255.0,32.0,3.2,11.0,55.0,144.21,102.55
2016,3,30,18,15,127.5,16.0,3.1,10.5,27.5,65.14,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,18.5,2.3,10.5,33.0,14.3,0.0
2016,3,31,6,30,280.0,37.0,2.4,11.0,66.0,28.41,18.65
2016,3,31,6,45,383.0,48.0,2.5,11.5,113.0,36.01,26.32
2016,3,31,7,0,486.0,59.0,2.6,12.0,160.0,42.51,32.52
2016,3,31,7,15,243.0,81.5,2.6,12.0,132.5,65.56,53.41
2016,3,31,7,30,0.0,104.0,2.6,12.0,105.0,96.08,76.74
2016,3,31,7,45,6.0,123.0,2.6,12.5,126.0,114.59,91.82
2016,3,31,8,0,12.0,142.0,2.6,13.0,147.0,133.82,107.22
2016,3,31,8,15,24.5,167.5,2.55,13.0,179.0,160.71,128.74
2016,3,31,8,30,37.0,193.0,2.5,13.0,211.0,184.48,147.6
2016,3,31,8,45,120.5,224.0,2.45,13.5,291.5,236.99,187.88
2016,3,31,9,0,204.0,255.0,2.4,14.0,372.0,302.12,238.47
2016,3,31,9,15,534.0,177.5,2.4,14.5,514.0,376.26,294.99
2016,3,31,9,30,864.0,100.0,2.4,15.0,656.0,486.4,381.23
2016,3,31,9,45,878.0,101.0,2.4,15.5,693.5,536.83,421.51
2016,3,31,10,0,892.0,102.0,2.4,16.0,731.0,583.58,458.24
2016,3,31,10,15,900.5,103.5,2.4,16.0,761.5,626.82,492.24
2016,3,31,10,30,909.0,105.0,2.4,16.0,792.0,668.68,524.43
2016,3,31,10,45,915.5,105.5,2.45,16.5,815.5,706.7,552.41
2016,3,31,11,0,922.0,106.0,2.5,17.0,839.0,742.8,577.66
2016,3,31,11,15,926.0,107.0,2.5,17.0,855.0,775.48,600.14
2016,3,31,11,30,930.0,108.0,2.5,17.0,871.0,805.75,620.85
2016,3,31,11,45,932.0,108.0,2.5,17.0,878.5,830.98,637.97
2016,3,31,12,0,934.0,108.0,2.5,17.0,886.0,853.44,653.21
2016,3,31,12,15,933.5,107.5,2.6,17.0,885.5,870.51,665.56
2016,3,31,12,30,933.0,107.0,2.7,17.0,885.0,884.52,675.95
2016,3,31,12,45,936.5,104.0,2.8,17.5,877.5,896.28,683.62
2016,3,31,13,0,940.0,101.0,2.9,18.0,870.0,904.89,689.24
2016,3,31,13,15,936.0,100.0,2.95,17.5,853.0,905.96,692.06
2016,3,31,13,30,932.0,99.0,3.0,17.0,836.0,903.79,692.83
2016,3,31,13,45,925.0,98.5,3.15,17.0,811.5,896.38,689.51
2016,3,31,14,0,918.0,98.0,3.3,17.0,787.0,885.84,684.08
2016,3,31,14,15,909.5,96.5,3.4,17.0,756.0,869.96,674.63
2016,3,31,14,30,901.0,95.0,3.5,17.0,725.0,851.17,663.18
2016,3,31,14,45,888.0,93.5,3.6,17.0,686.5,825.97,647.13
2016,3,31,15,0,875.0,92.0,3.7,17.0,648.0,798.33,629.25
2016,3,31,15,15,859.5,89.5,3.7,16.5,605.0,765.4,608.07
2016,3,31,15,30,844.0,87.0,3.7,16.0,562.0,734.85,588.43
2016,3,31,15,45,821.0,84.5,3.75,15.5,514.0,692.89,560.09
2016,3,31,16,0,798.0,82.0,3.8,15.0,466.0,649.88,530.43
2016,3,31,16,15,769.0,78.0,3.75,14.5,415.0,600.5,493.44
2016,3,31,16,30,740.0,74.0,3.7,14.0,364.0,551.07,455.15
2016,3,31,16,45,696.5,69.0,3.7,14.0,311.0,492.41,407.55
2016,3,31,17,0,653.0,64.0,3.7,14.0,258.0,438.23,362.0
2016,3,31,17,15,589.0,57.5,3.55,13.5,206.0,372.06,305.66
2016,3,31,17,30,525.0,51.0,3.4,13.0,154.0,310.33,251.23
2016,3,31,17,45,418.5,41.0,3.25,12.5,107.0,232.43,182.59
2016,3,31,18,0,312.0,31.0,3.1,12.0,60.0,164.2,118.0
2016,3,31,18,15,156.0,15.5,2.95,11.5,30.0,75.49,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,17.5,2.4,10.5,36.0,12.99,1.08
2016,4,1,6,30,339.0,35.0,2.5,11.0,72.0,26.78,17.44
2016,4,1,6,45,435.5,45.0,2.65,11.5,120.0,32.88,23.6
2016,4,1,7,0,532.0,55.0,2.8,12.0,168.0,38.61,29.06
2016,4,1,7,15,592.0,61.5,2.8,12.0,220.0,48.36,30.95
2016,4,1,7,30,652.0,68.0,2.8,12.0,272.0,90.15,48.84
2016,4,1,7,45,692.0,73.5,2.8,12.5,324.0,135.08,79.09
2016,4,1,8,0,732.0,79.0,2.8,13.0,376.0,187.29,120.97
2016,4,1,8,15,760.5,83.0,2.75,13.0,427.0,236.03,163.57
2016,4,1,8,30,789.0,87.0,2.7,13.0,478.0,287.21,209.38
2016,4,1,8,45,810.5,90.0,2.7,13.5,525.0,337.45,254.26
2016,4,1,9,0,832.0,93.0,2.7,14.0,572.0,388.94,299.36
2016,4,1,9,15,847.5,95.5,2.65,14.0,615.0,438.46,342.46
2016,4,1,9,30,863.0,98.0,2.6,14.0,658.0,491.35,386.94
2016,4,1,9,45,874.5,100.0,2.6,14.5,694.5,538.18,425.04
2016,4,1,10,0,886.0,102.0,2.6,15.0,731.0,584.3,461.48
2016,4,1,10,15,894.5,104.0,2.5,15.0,761.5,627.74,495.36
2016,4,1,10,30,903.0,106.0,2.4,15.0,792.0,669.81,527.3
2016,4,1,10,45,910.0,106.5,2.35,15.5,815.5,707.91,554.82
2016,4,1,11,0,917.0,107.0,2.3,16.0,839.0,744.15,579.4
2016,4,1,11,15,920.5,107.5,2.25,16.0,854.5,775.78,600.76
2016,4,1,11,30,924.0,108.0,2.2,16.0,870.0,805.0,620.29
2016,4,1,11,45,927.0,108.0,2.2,16.5,878.0,830.79,636.57
2016,4,1,12,0,930.0,108.0,2.2,17.0,886.0,853.89,650.93
2016,4,1,12,15,930.0,107.5,2.2,17.0,885.5,871.21,662.57
2016,4,1,12,30,930.0,107.0,2.2,17.0,885.0,885.53,672.27
2016,4,1,12,45,930.5,105.5,2.2,17.0,877.0,896.17,679.6
2016,4,1,13,0,931.0,104.0,2.2,17.0,869.0,903.68,684.94
2016,4,1,13,15,927.0,103.0,2.25,17.0,852.5,904.66,686.48
2016,4,1,13,30,923.0,102.0,2.3,17.0,836.0,902.43,686.03
2016,4,1,13,45,918.0,100.5,2.35,17.0,812.0,895.64,682.62
2016,4,1,14,0,913.0,99.0,2.4,17.0,788.0,885.72,677.2
2016,4,1,14,15,904.5,97.5,2.45,16.5,757.0,869.8,668.99
2016,4,1,14,30,896.0,96.0,2.5,16.0,726.0,851.01,658.82
2016,4,1,14,45,885.0,94.0,2.6,16.0,688.0,826.88,644.02
2016,4,1,15,0,874.0,92.0,2.7,16.0,650.0,800.25,627.34
2016,4,1,15,15,858.5,89.5,2.75,15.5,607.0,767.25,606.73
2016,4,1,15,30,843.0,87.0,2.8,15.0,564.0,736.65,587.61
2016,4,1,15,45,821.5,84.0,2.9,15.0,516.0,695.13,559.19
2016,4,1,16,0,800.0,81.0,3.0,15.0,468.0,652.46,529.43
2016,4,1,16,15,771.0,77.0,3.0,14.5,417.0,602.9,493.07
2016,4,1,16,30,742.0,73.0,3.0,14.0,366.0,553.3,455.19
2016,4,1,16,45,699.5,68.5,3.0,14.0,313.0,495.59,408.75
2016,4,1,17,0,657.0,64.0,3.0,14.0,260.0,442.21,364.22
2016,4,1,17,15,594.5,57.0,2.85,13.5,208.5,375.81,308.09
2016,4,1,17,30,532.0,50.0,2.7,13.0,157.0,313.77,253.73
2016,4,1,17,45,428.0,40.5,2.55,12.5,110.0,236.84,186.17
2016,4,1,18,0,324.0,31.0,2.4,12.0,63.0,169.34,122.92
2016,4,1,18,15,162.0,15.5,2.3,11.5,31.5,78.31,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,169.0,18.5,1.5,10.0,38.0,13.7,2.87
2016,4,2,6,30,338.0,37.0,1.5,10.0,76.0,28.38,19.07
2016,4,2,6,45,425.0,48.0,1.5,10.5,123.0,35.3,25.94
2016,4,2,7,0,512.0,59.0,1.5,11.0,170.0,41.79,32.1
2016,4,2,7,15,256.0,75.5,1.4,11.5,131.0,58.55,41.67
2016,4,2,7,30,0.0,92.0,1.3,12.0,92.0,86.45,68.54
2016,4,2,7,45,0.0,109.0,1.25,12.5,109.0,102.4,81.7
2016,4,2,8,0,0.0,126.0,1.2,13.0,126.0,118.43,94.67
2016,4,2,8,15,9.0,154.5,1.15,13.0,159.0,146.6,117.28
2016,4,2,8,30,18.0,183.0,1.1,13.0,192.0,175.85,140.51
2016,4,2,8,45,89.0,223.0,1.1,13.5,274.0,231.53,183.18
2016,4,2,9,0,160.0,263.0,1.1,14.0,356.0,294.69,231.56
2016,4,2,9,15,283.5,261.0,1.1,14.5,440.5,351.84,274.87
2016,4,2,9,30,407.0,259.0,1.1,15.0,525.0,420.71,327.33
2016,4,2,9,45,614.0,198.0,1.1,15.5,624.5,492.75,382.63
2016,4,2,10,0,821.0,137.0,1.1,16.0,724.0,582.06,450.21
2016,4,2,10,15,700.5,194.5,1.15,16.0,710.0,596.04,459.96
2016,4,2,10,30,580.0,252.0,1.2,16.0,696.0,601.97,463.53
2016,4,2,10,45,715.0,199.5,1.25,16.5,763.0,666.49,512.24
2016,4,2,11,0,850.0,147.0,1.3,17.0,830.0,738.35,564.74
2016,4,2,11,15,854.5,148.0,1.3,17.0,845.5,769.94,585.92
2016,4,2,11,30,859.0,149.0,1.3,17.0,861.0,799.38,605.38
2016,4,2,11,45,865.5,147.0,1.35,17.0,869.5,825.19,622.93
2016,4,2,12,0,872.0,145.0,1.4,17.0,878.0,848.61,638.94
2016,4,2,12,15,872.0,144.5,1.45,17.0,877.0,865.64,650.71
2016,4,2,12,30,872.0,144.0,1.5,17.0,876.0,879.83,660.75
2016,4,2,12,45,882.0,136.0,1.55,17.5,870.0,888.95,666.29
2016,4,2,13,0,892.0,128.0,1.6,18.0,864.0,897.93,671.88
2016,4,2,13,15,887.5,127.0,1.65,18.0,847.0,898.47,673.22
2016,4,2,13,30,883.0,126.0,1.7,18.0,830.0,895.93,672.72
2016,4,2,13,45,877.0,124.0,1.75,18.0,806.0,888.03,668.75
2016,4,2,14,0,871.0,122.0,1.8,18.0,782.0,877.14,662.9
2016,4,2,14,15,861.0,120.0,1.8,18.0,750.5,864.39,655.36
2016,4,2,14,30,851.0,118.0,1.8,18.0,719.0,844.6,643.11
2016,4,2,14,45,834.0,117.5,1.85,18.0,680.5,818.12,626.82
2016,4,2,15,0,817.0,117.0,1.9,18.0,642.0,789.44,608.93
2016,4,2,15,15,799.5,114.0,1.9,17.5,599.0,755.68,587.97
2016,4,2,15,30,782.0,111.0,1.9,17.0,556.0,720.17,565.5
2016,4,2,15,45,754.5,108.0,1.9,17.0,507.5,678.64,537.26
2016,4,2,16,0,727.0,105.0,1.9,17.0,459.0,634.03,505.33
2016,4,2,16,15,694.5,100.0,1.9,16.5,408.5,583.56,468.88
2016,4,2,16,30,662.0,95.0,1.9,16.0,358.0,533.47,431.59
2016,4,2,16,45,608.5,89.5,1.95,15.5,305.0,471.26,383.66
2016,4,2,17,0,555.0,84.0,2.0,15.0,252.0,411.72,336.1
2016,4,2,17,15,489.5,74.5,2.0,14.5,201.5,344.89,280.88
2016,4,2,17,30,424.0,65.0,2.0,14.0,151.0,281.53,226.71
2016,4,2,17,45,319.0,51.5,2.0,13.5,105.5,204.99,160.8
2016,4,2,18,0,214.0,38.0,2.0,13.0,60.0,138.38,100.91
2016,4,2,18,15,107.0,19.0,2.0,12.5,30.0,65.06,0.49
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
