Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,8.85,0.0
2016,4,3,6,15,194.5,24.5,1.75,9.5,45.0,18.97,7.5
2016,4,3,6,30,337.0,40.0,1.8,10.0,80.0,30.95,21.43
2016,4,3,6,45,432.0,50.0,1.85,10.5,129.0,36.81,27.33
2016,4,3,7,0,527.0,60.0,1.9,11.0,178.0,42.34,32.61
2016,4,3,7,15,263.5,71.0,1.9,11.0,130.0,56.76,39.23
2016,4,3,7,30,0.0,82.0,1.9,11.0,82.0,77.96,61.58
2016,4,3,7,45,0.0,97.5,1.9,11.5,97.5,92.5,73.69
2016,4,3,8,0,0.0,113.0,1.9,12.0,113.0,107.11,85.63
2016,4,3,8,15,0.0,134.5,1.9,12.5,134.5,127.11,101.86
2016,4,3,8,30,0.0,156.0,1.9,13.0,156.0,147.22,117.9
2016,4,3,8,45,16.0,193.0,1.9,13.5,202.5,186.53,149.0
2016,4,3,9,0,32.0,230.0,1.9,14.0,249.0,223.09,177.51
2016,4,3,9,15,86.0,268.0,1.9,14.5,324.0,282.49,223.59
2016,4,3,9,30,140.0,306.0,1.9,15.0,399.0,343.67,270.53
2016,4,3,9,45,513.5,209.0,1.95,15.5,574.0,453.83,357.18
2016,4,3,10,0,887.0,112.0,2.0,16.0,749.0,601.85,471.14
2016,4,3,10,15,896.0,113.5,2.0,16.0,780.0,645.18,503.8
2016,4,3,10,30,905.0,115.0,2.0,16.0,811.0,687.17,535.5
2016,4,3,10,45,909.5,117.5,2.0,16.5,834.0,725.52,562.82
2016,4,3,11,0,914.0,120.0,2.0,17.0,857.0,761.85,587.24
2016,4,3,11,15,709.0,218.0,2.0,17.0,796.5,732.66,563.23
2016,4,3,11,30,504.0,316.0,2.0,17.0,736.0,691.46,529.56
2016,4,3,11,45,712.0,221.0,2.0,17.5,819.0,779.91,596.74
2016,4,3,12,0,920.0,126.0,2.0,18.0,902.0,870.47,658.24
2016,4,3,12,15,919.5,126.0,2.05,18.0,901.5,887.73,669.46
2016,4,3,12,30,919.0,126.0,2.1,18.0,901.0,902.0,679.52
2016,4,3,12,45,914.0,127.0,2.15,18.0,891.0,910.4,685.76
2016,4,3,13,0,909.0,128.0,2.2,18.0,881.0,915.67,690.07
2016,4,3,13,15,904.0,127.0,2.25,18.0,864.0,915.77,691.05
2016,4,3,13,30,899.0,126.0,2.3,18.0,847.0,912.75,690.1
2016,4,3,13,45,736.0,189.5,2.4,18.0,768.0,844.43,644.89
2016,4,3,14,0,573.0,253.0,2.5,18.0,689.0,766.19,589.19
2016,4,3,14,15,608.0,226.5,2.55,17.5,672.5,767.51,594.19
2016,4,3,14,30,643.0,200.0,2.6,17.0,656.0,763.74,595.02
2016,4,3,14,45,732.0,161.5,2.65,17.0,654.5,787.46,614.43
2016,4,3,15,0,821.0,123.0,2.7,17.0,653.0,801.64,626.06
2016,4,3,15,15,803.0,120.0,2.7,16.5,609.5,767.31,603.94
2016,4,3,15,30,785.0,117.0,2.7,16.0,566.0,731.25,580.66
2016,4,3,15,45,757.5,114.0,2.75,16.0,517.0,689.83,552.25
2016,4,3,16,0,730.0,111.0,2.8,16.0,468.0,645.01,519.7
2016,4,3,16,15,697.0,105.5,2.75,15.5,417.0,593.42,481.62
2016,4,3,16,30,664.0,100.0,2.7,15.0,366.0,542.21,442.77
2016,4,3,16,45,619.0,92.5,2.7,14.5,313.0,482.46,396.08
2016,4,3,17,0,574.0,85.0,2.7,14.0,260.0,424.72,349.38
2016,4,3,17,15,507.5,75.5,2.6,13.5,208.5,356.38,292.28
2016,4,3,17,30,441.0,66.0,2.5,13.0,157.0,292.63,237.24
2016,4,3,17,45,344.0,52.5,2.45,12.5,111.0,217.22,171.69
2016,4,3,18,0,247.0,39.0,2.4,12.0,65.0,151.99,112.42
2016,4,3,18,15,123.5,19.5,2.35,11.5,32.5,71.63,10.87
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.8,0.0
2016,4,4,6,15,167.5,27.0,2.85,11.0,48.0,20.92,9.8
2016,4,4,6,30,335.0,42.0,2.9,11.0,84.0,32.54,22.81
2016,4,4,6,45,434.0,52.0,2.95,11.5,133.5,38.32,28.58
2016,4,4,7,0,533.0,62.0,3.0,12.0,183.0,43.77,33.76
2016,4,4,7,15,593.5,69.0,3.0,12.5,236.0,63.91,38.12
2016,4,4,7,30,654.0,76.0,3.0,13.0,289.0,107.03,60.34
2016,4,4,7,45,697.0,81.0,3.0,13.5,343.0,152.53,92.75
2016,4,4,8,0,740.0,86.0,3.0,14.0,397.0,202.38,133.4
2016,4,4,8,15,768.5,90.0,2.95,14.5,448.5,255.34,179.44
2016,4,4,8,30,797.0,94.0,2.9,15.0,500.0,307.22,225.23
2016,4,4,8,45,816.5,98.0,2.9,15.5,547.5,358.26,270.29
2016,4,4,9,0,836.0,102.0,2.9,16.0,595.0,410.35,315.27
2016,4,4,9,15,852.0,104.5,2.8,16.0,638.0,460.37,358.02
2016,4,4,9,30,868.0,107.0,2.7,16.0,681.0,510.6,399.75
2016,4,4,9,45,877.5,110.5,2.65,16.5,717.5,558.32,437.72
2016,4,4,10,0,887.0,114.0,2.6,17.0,754.0,607.55,475.51
2016,4,4,10,15,895.5,115.5,2.5,17.0,785.0,650.56,508.42
2016,4,4,10,30,904.0,117.0,2.4,17.0,816.0,692.19,539.46
2016,4,4,10,45,908.5,119.0,2.35,17.5,838.5,730.0,566.17
2016,4,4,11,0,913.0,121.0,2.3,18.0,861.0,765.78,589.79
2016,4,4,11,15,916.5,121.5,2.25,18.0,876.5,797.24,610.71
2016,4,4,11,30,920.0,122.0,2.2,18.0,892.0,826.29,629.83
2016,4,4,11,45,920.0,123.5,2.2,18.5,898.5,851.0,645.09
2016,4,4,12,0,920.0,125.0,2.2,19.0,905.0,872.93,658.43
2016,4,4,12,15,919.5,125.0,2.15,19.0,904.0,890.11,669.36
2016,4,4,12,30,919.0,125.0,2.1,19.0,903.0,904.31,678.36
2016,4,4,12,45,919.0,123.0,2.1,19.0,894.5,913.89,684.86
2016,4,4,13,0,919.0,121.0,2.1,19.0,886.0,920.36,689.44
2016,4,4,13,15,914.5,120.0,2.2,19.0,868.5,920.8,691.16
2016,4,4,13,30,910.0,119.0,2.3,19.0,851.0,918.07,690.91
2016,4,4,13,45,900.0,119.5,2.45,19.0,825.0,909.01,686.93
2016,4,4,14,0,890.0,120.0,2.6,19.0,799.0,896.97,680.97
2016,4,4,14,15,879.5,118.0,2.85,18.5,767.0,879.0,672.92
2016,4,4,14,30,869.0,116.0,3.1,18.0,735.0,862.83,665.93
2016,4,4,14,45,853.5,114.5,3.35,18.0,695.5,836.0,649.9
2016,4,4,15,0,838.0,113.0,3.6,18.0,656.0,806.88,631.98
2016,4,4,15,15,820.5,110.0,3.7,17.5,612.0,772.46,610.37
2016,4,4,15,30,803.0,107.0,3.8,17.0,568.0,736.25,587.11
2016,4,4,15,45,778.5,103.5,3.9,17.0,520.0,692.86,556.96
2016,4,4,16,0,754.0,100.0,4.0,17.0,472.0,651.23,527.26
2016,4,4,16,15,721.5,95.5,3.8,16.5,420.5,600.2,488.83
2016,4,4,16,30,689.0,91.0,3.6,16.0,369.0,549.51,449.73
2016,4,4,16,45,645.0,84.5,3.45,16.0,316.0,490.44,402.25
2016,4,4,17,0,601.0,78.0,3.3,16.0,263.0,433.3,355.05
2016,4,4,17,15,534.0,70.0,3.15,15.0,211.0,365.18,298.77
2016,4,4,17,30,467.0,62.0,3.0,14.0,159.0,301.71,244.42
2016,4,4,17,45,365.5,50.0,2.9,13.5,112.5,224.87,177.66
2016,4,4,18,0,264.0,38.0,2.8,13.0,66.0,157.22,116.74
2016,4,4,18,15,132.0,19.0,2.7,12.5,33.0,74.28,19.32
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.0,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,96.0,13.0,1.7,11.0,16.0,12.78,0.0
2016,4,5,6,15,246.5,26.5,1.65,11.5,54.0,20.49,10.21
2016,4,5,6,30,397.0,40.0,1.6,12.0,92.0,30.26,20.85
2016,4,5,6,45,486.5,49.0,1.55,12.5,142.0,35.26,25.82
2016,4,5,7,0,576.0,58.0,1.5,13.0,192.0,39.98,30.28
2016,4,5,7,15,633.0,64.5,1.55,13.5,245.5,64.38,35.9
2016,4,5,7,30,690.0,71.0,1.6,14.0,299.0,109.15,59.74
2016,4,5,7,45,734.0,74.0,1.65,14.5,353.5,158.47,95.45
2016,4,5,8,0,778.0,77.0,1.7,15.0,408.0,208.59,136.3
2016,4,5,8,15,804.5,80.5,1.75,15.5,459.5,259.18,180.38
2016,4,5,8,30,831.0,84.0,1.8,16.0,511.0,311.94,226.73
2016,4,5,8,45,852.0,86.5,1.85,16.5,559.0,363.87,272.11
2016,4,5,9,0,873.0,89.0,1.9,17.0,607.0,420.64,320.19
2016,4,5,9,15,887.0,91.0,1.95,17.5,650.0,470.8,362.08
2016,4,5,9,30,901.0,93.0,2.0,18.0,693.0,520.86,402.66
2016,4,5,9,45,909.5,96.0,2.05,18.5,729.5,568.6,440.27
2016,4,5,10,0,918.0,99.0,2.1,19.0,766.0,615.31,476.01
2016,4,5,10,15,925.5,100.5,2.15,19.0,796.0,658.8,509.42
2016,4,5,10,30,933.0,102.0,2.2,19.0,826.0,700.76,541.02
2016,4,5,10,45,936.5,103.5,2.25,19.5,848.5,738.27,567.47
2016,4,5,11,0,940.0,105.0,2.3,20.0,871.0,773.62,590.62
2016,4,5,11,15,943.5,105.5,2.3,20.0,886.0,805.69,612.12
2016,4,5,11,30,947.0,106.0,2.3,20.0,901.0,835.27,631.83
2016,4,5,11,45,947.5,106.5,2.35,20.5,908.0,859.86,647.27
2016,4,5,12,0,948.0,107.0,2.4,21.0,915.0,881.58,660.78
2016,4,5,12,15,947.5,107.0,2.35,21.0,913.5,899.01,671.87
2016,4,5,12,30,947.0,107.0,2.3,21.0,912.0,913.37,680.96
2016,4,5,12,45,945.0,106.5,2.25,21.0,902.5,922.81,686.86
2016,4,5,13,0,943.0,106.0,2.2,21.0,893.0,929.03,690.77
2016,4,5,13,15,938.5,105.0,2.15,21.0,875.5,929.34,690.88
2016,4,5,13,30,934.0,104.0,2.1,21.0,858.0,926.4,689.02
2016,4,5,13,45,926.5,103.0,2.05,21.5,832.5,917.66,682.15
2016,4,5,14,0,919.0,102.0,2.0,22.0,807.0,905.79,673.42
2016,4,5,14,15,909.5,100.5,2.0,22.0,774.5,888.67,663.13
2016,4,5,14,30,900.0,99.0,2.0,22.0,742.0,868.69,651.02
2016,4,5,14,45,887.0,97.0,2.0,22.0,703.5,842.56,634.79
2016,4,5,15,0,874.0,95.0,2.0,22.0,665.0,813.99,616.91
2016,4,5,15,15,857.5,92.5,1.95,21.5,620.5,779.9,595.83
2016,4,5,15,30,841.0,90.0,1.9,21.0,576.0,748.37,576.37
2016,4,5,15,45,819.0,87.0,1.85,21.0,527.5,706.17,547.99
2016,4,5,16,0,797.0,84.0,1.8,21.0,479.0,662.88,518.52
2016,4,5,16,15,767.5,80.0,1.7,20.5,427.5,612.67,483.33
2016,4,5,16,30,738.0,76.0,1.6,20.0,376.0,562.48,446.49
2016,4,5,16,45,696.5,71.0,1.55,19.5,323.0,504.41,402.72
2016,4,5,17,0,655.0,66.0,1.5,19.0,270.0,450.61,360.59
2016,4,5,17,15,594.0,59.5,1.5,18.0,218.0,384.92,308.32
2016,4,5,17,30,533.0,53.0,1.5,17.0,166.0,323.44,257.18
2016,4,5,17,45,434.5,43.5,1.5,16.5,118.5,247.53,192.55
2016,4,5,18,0,336.0,34.0,1.5,16.0,71.0,180.42,132.82
2016,4,5,18,15,168.0,17.0,1.5,15.5,35.5,86.02,29.9
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.0,6.5,2.45,12.5,8.5,6.39,0.0
2016,4,6,6,0,98.0,13.0,2.5,13.0,17.0,12.78,0.0
2016,4,6,6,15,238.0,27.0,2.55,13.5,55.0,20.68,10.75
2016,4,6,6,30,378.0,41.0,2.6,14.0,93.0,30.87,21.24
2016,4,6,6,45,466.0,50.5,2.65,15.0,142.5,36.28,26.45
2016,4,6,7,0,554.0,60.0,2.7,16.0,192.0,41.36,31.11
2016,4,6,7,15,611.0,67.0,2.65,16.5,245.0,68.87,38.16
2016,4,6,7,30,668.0,74.0,2.6,17.0,298.0,113.15,62.67
2016,4,6,7,45,708.0,79.0,2.55,17.5,351.5,159.32,96.31
2016,4,6,8,0,748.0,84.0,2.5,18.0,405.0,212.8,139.96
2016,4,6,8,15,776.0,88.0,2.5,18.5,456.5,262.73,183.05
2016,4,6,8,30,804.0,92.0,2.5,19.0,508.0,315.02,228.47
2016,4,6,8,45,825.5,94.5,2.5,19.5,556.0,365.83,272.45
2016,4,6,9,0,847.0,97.0,2.5,20.0,604.0,417.85,316.41
2016,4,6,9,15,862.0,100.0,2.5,20.0,647.0,468.4,358.82
2016,4,6,9,30,877.0,103.0,2.5,20.0,690.0,522.16,402.42
2016,4,6,9,45,889.0,104.5,2.55,20.5,727.5,569.37,439.47
2016,4,6,10,0,901.0,106.0,2.6,21.0,765.0,615.88,474.97
2016,4,6,10,15,909.5,107.5,2.6,21.5,795.5,659.32,507.06
2016,4,6,10,30,918.0,109.0,2.6,22.0,826.0,701.34,537.28
2016,4,6,10,45,923.5,110.5,2.6,22.5,849.0,739.69,563.92
2016,4,6,11,0,929.0,112.0,2.6,23.0,872.0,776.03,587.31
2016,4,6,11,15,932.0,112.5,2.55,23.0,887.0,807.4,607.87
2016,4,6,11,30,935.0,113.0,2.5,23.0,902.0,836.28,626.64
2016,4,6,11,45,936.0,114.0,2.45,23.5,909.0,861.45,641.57
2016,4,6,12,0,937.0,115.0,2.4,24.0,916.0,883.83,654.54
2016,4,6,12,15,936.0,114.5,2.35,24.0,914.5,900.16,664.75
2016,4,6,12,30,935.0,114.0,2.3,24.0,913.0,913.43,673.02
2016,4,6,12,45,931.5,114.5,2.25,24.5,903.0,922.44,677.27
2016,4,6,13,0,928.0,115.0,2.2,25.0,893.0,928.28,679.54
2016,4,6,13,15,923.0,114.0,2.15,25.0,875.5,928.1,679.34
2016,4,6,13,30,918.0,113.0,2.1,25.0,858.0,924.73,677.24
2016,4,6,13,45,909.5,112.5,2.05,25.0,832.0,915.69,671.58
2016,4,6,14,0,901.0,112.0,2.0,25.0,806.0,903.61,664.09
2016,4,6,14,15,721.5,176.0,1.9,25.0,717.5,817.98,607.27
2016,4,6,14,30,542.0,240.0,1.8,25.0,629.0,723.82,540.99
2016,4,6,14,45,698.5,172.5,1.75,25.0,646.5,778.17,582.97
2016,4,6,15,0,855.0,105.0,1.7,25.0,664.0,816.7,609.39
2016,4,6,15,15,838.0,102.5,1.6,25.0,620.0,782.64,586.44
2016,4,6,15,30,821.0,100.0,1.5,25.0,576.0,746.76,562.86
2016,4,6,15,45,659.5,129.0,1.45,25.0,491.5,641.21,489.9
2016,4,6,16,0,498.0,158.0,1.4,25.0,407.0,536.81,413.75
2016,4,6,16,15,415.0,154.5,1.3,24.5,346.5,462.05,359.41
2016,4,6,16,30,332.0,151.0,1.2,24.0,286.0,383.84,300.94
2016,4,6,16,45,303.0,135.0,1.1,24.0,245.5,337.47,265.49
2016,4,6,17,0,274.0,119.0,1.0,24.0,205.0,292.72,230.27
2016,4,6,17,15,385.5,89.0,1.0,23.5,185.5,311.93,244.94
2016,4,6,17,30,497.0,59.0,1.0,23.0,166.0,314.94,244.39
2016,4,6,17,45,397.5,48.5,1.0,22.5,118.5,238.74,181.31
2016,4,6,18,0,298.0,38.0,1.0,22.0,71.0,171.31,123.66
2016,4,6,18,15,149.0,19.0,0.85,22.0,35.5,81.12,32.38
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,1.75,13.5,7.0,6.88,0.0
2016,4,7,6,0,0.0,14.0,1.8,14.0,14.0,13.52,0.0
2016,4,7,6,15,74.0,33.0,1.9,14.0,43.5,27.32,16.5
2016,4,7,6,30,148.0,52.0,2.0,14.0,73.0,42.11,31.1
2016,4,7,6,45,194.0,72.0,2.1,14.5,111.5,57.08,44.88
2016,4,7,7,0,240.0,92.0,2.2,15.0,150.0,71.46,57.88
2016,4,7,7,15,288.0,105.0,2.25,15.5,191.5,95.34,67.55
2016,4,7,7,30,336.0,118.0,2.3,16.0,233.0,122.86,84.0
2016,4,7,7,45,168.0,96.0,2.35,16.5,153.5,105.57,75.69
2016,4,7,8,0,0.0,74.0,2.4,17.0,74.0,71.55,54.42
2016,4,7,8,15,116.0,149.0,2.4,17.0,209.5,162.06,124.9
2016,4,7,8,30,232.0,224.0,2.4,17.0,345.0,267.04,206.45
2016,4,7,8,45,247.0,244.0,2.4,17.5,383.5,299.07,231.83
2016,4,7,9,0,262.0,264.0,2.4,18.0,422.0,336.86,261.58
2016,4,7,9,15,392.0,245.0,2.35,18.0,500.0,393.48,305.67
2016,4,7,9,30,522.0,226.0,2.3,18.0,578.0,457.52,355.75
2016,4,7,9,45,482.5,257.0,2.25,18.0,596.0,489.45,380.34
2016,4,7,10,0,443.0,288.0,2.2,18.0,614.0,517.51,401.29
2016,4,7,10,15,412.0,314.5,2.15,18.0,627.0,543.02,419.8
2016,4,7,10,30,381.0,341.0,2.1,18.0,640.0,567.18,436.75
2016,4,7,10,45,408.5,338.5,2.1,18.0,667.5,599.17,460.63
2016,4,7,11,0,436.0,336.0,2.1,18.0,695.0,633.55,485.93
2016,4,7,11,15,469.0,331.0,2.1,18.0,723.0,670.25,512.76
2016,4,7,11,30,502.0,326.0,2.1,18.0,751.0,707.42,539.67
2016,4,7,11,45,510.0,321.0,2.15,18.0,756.0,724.66,552.3
2016,4,7,12,0,518.0,316.0,2.2,18.0,761.0,740.59,564.15
2016,4,7,12,15,515.0,323.0,2.2,18.0,764.5,757.53,575.87
2016,4,7,12,30,512.0,330.0,2.2,18.0,768.0,772.79,586.36
2016,4,7,12,45,474.0,338.5,2.25,18.0,741.0,757.5,575.33
2016,4,7,13,0,436.0,347.0,2.3,18.0,714.0,739.94,562.89
2016,4,7,13,15,625.5,253.0,2.3,18.0,768.5,818.0,623.83
2016,4,7,13,30,815.0,159.0,2.3,18.0,823.0,888.85,674.32
2016,4,7,13,45,803.0,159.5,2.35,18.0,797.5,878.58,667.76
2016,4,7,14,0,791.0,160.0,2.4,18.0,772.0,865.6,660.22
2016,4,7,14,15,780.0,157.5,2.4,17.5,740.5,847.77,650.22
2016,4,7,14,30,769.0,155.0,2.4,17.0,709.0,830.55,640.7
2016,4,7,14,45,691.0,171.0,2.45,17.0,649.5,772.38,601.31
2016,4,7,15,0,613.0,187.0,2.5,17.0,590.0,714.3,560.23
2016,4,7,15,15,505.5,206.0,2.5,16.5,523.5,634.6,502.09
2016,4,7,15,30,398.0,225.0,2.5,16.0,457.0,553.58,441.62
2016,4,7,15,45,334.0,216.0,2.5,16.0,400.0,487.33,391.43
2016,4,7,16,0,270.0,207.0,2.5,16.0,343.0,424.0,342.36
2016,4,7,16,15,198.5,189.5,2.4,15.5,283.5,341.33,277.53
2016,4,7,16,30,127.0,172.0,2.3,15.0,224.0,271.38,221.26
2016,4,7,16,45,111.5,151.0,2.25,15.0,192.5,235.65,192.47
2016,4,7,17,0,96.0,130.0,2.2,15.0,161.0,200.79,163.71
2016,4,7,17,15,80.5,107.0,2.05,14.5,129.5,164.35,133.32
2016,4,7,17,30,65.0,84.0,1.9,14.0,98.0,122.85,98.11
2016,4,7,17,45,43.0,62.0,1.8,14.0,70.0,87.03,67.02
2016,4,7,18,0,21.0,40.0,1.7,14.0,42.0,52.31,36.77
2016,4,7,18,15,10.5,20.0,1.65,13.5,21.0,24.2,7.99
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,10.61,0.0
2016,4,8,6,15,9.0,30.5,1.45,12.5,32.0,28.34,17.86
2016,4,8,6,30,18.0,50.0,1.5,13.0,53.0,45.15,34.0
2016,4,8,6,45,32.5,71.5,1.55,13.5,79.0,63.06,50.41
2016,4,8,7,0,47.0,93.0,1.6,14.0,105.0,80.57,66.18
2016,4,8,7,15,60.0,115.0,1.6,14.0,133.5,102.9,80.1
2016,4,8,7,30,73.0,137.0,1.6,14.0,162.0,127.48,99.17
2016,4,8,7,45,45.5,148.5,1.6,14.5,165.0,139.38,109.6
2016,4,8,8,0,18.0,160.0,1.6,15.0,168.0,152.21,120.84
2016,4,8,8,15,38.0,189.5,1.55,15.0,209.0,180.65,143.02
2016,4,8,8,30,58.0,219.0,1.5,15.0,250.0,215.55,170.33
2016,4,8,8,45,32.0,205.0,1.5,15.5,222.5,199.69,157.6
2016,4,8,9,0,6.0,191.0,1.5,16.0,195.0,183.36,144.31
2016,4,8,9,15,38.5,246.5,1.5,16.0,273.0,245.25,192.93
2016,4,8,9,30,71.0,302.0,1.5,16.0,351.0,313.61,245.56
2016,4,8,9,45,74.5,320.5,1.55,16.5,374.0,337.19,262.69
2016,4,8,10,0,78.0,339.0,1.6,17.0,397.0,361.09,280.1
2016,4,8,10,15,57.0,333.0,1.65,17.0,376.5,347.97,269.63
2016,4,8,10,30,36.0,327.0,1.7,17.0,356.0,332.74,257.61
2016,4,8,10,45,27.5,310.0,1.75,17.0,332.5,314.08,243.22
2016,4,8,11,0,19.0,293.0,1.8,17.0,309.0,295.23,228.62
2016,4,8,11,15,38.0,340.0,1.85,17.0,372.5,355.15,274.57
2016,4,8,11,30,57.0,387.0,1.9,17.0,436.0,417.6,321.37
2016,4,8,11,45,85.5,407.0,1.95,17.0,481.0,463.28,355.67
2016,4,8,12,0,114.0,427.0,2.0,17.0,526.0,512.32,392.18
2016,4,8,12,15,180.5,425.5,2.0,17.0,581.5,572.18,437.36
2016,4,8,12,30,247.0,424.0,2.0,17.0,637.0,636.92,485.26
2016,4,8,12,45,468.0,328.5,2.05,17.0,726.0,744.05,568.02
2016,4,8,13,0,689.0,233.0,2.1,17.0,815.0,850.21,647.82
2016,4,8,13,15,510.5,304.5,2.1,17.0,731.0,769.58,586.47
2016,4,8,13,30,332.0,376.0,2.1,17.0,647.0,683.39,521.61
2016,4,8,13,45,494.0,300.5,2.15,17.0,690.5,755.99,579.64
2016,4,8,14,0,656.0,225.0,2.2,17.0,734.0,821.03,630.36
2016,4,8,14,15,643.5,221.0,2.2,17.0,703.5,802.09,617.18
2016,4,8,14,30,631.0,217.0,2.2,17.0,673.0,781.05,603.29
2016,4,8,14,45,335.0,243.5,2.25,17.0,484.5,543.0,426.56
2016,4,8,15,0,39.0,270.0,2.3,17.0,296.0,309.91,243.06
2016,4,8,15,15,19.5,155.5,2.3,16.5,168.5,172.62,136.22
2016,4,8,15,30,0.0,41.0,2.3,16.0,41.0,39.63,27.48
2016,4,8,15,45,0.0,53.5,2.3,16.0,53.5,51.71,37.74
2016,4,8,16,0,0.0,66.0,2.3,16.0,66.0,63.81,47.96
2016,4,8,16,15,14.5,111.5,2.25,15.5,117.5,119.11,94.69
2016,4,8,16,30,29.0,157.0,2.2,15.0,169.0,184.12,148.9
2016,4,8,16,45,20.0,136.5,2.15,15.0,144.5,150.64,121.29
2016,4,8,17,0,11.0,116.0,2.1,15.0,120.0,124.28,99.43
2016,4,8,17,15,5.5,94.0,2.0,14.5,96.0,98.59,78.0
2016,4,8,17,30,0.0,72.0,1.9,14.0,72.0,73.11,56.38
2016,4,8,17,45,0.0,51.0,1.8,14.0,51.0,51.28,37.49
2016,4,8,18,0,0.0,30.0,1.7,14.0,30.0,28.97,18.11
2016,4,8,18,15,0.0,15.0,1.65,14.0,15.0,14.47,3.24
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,13.0,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,2.0,13.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,7.0,2.0,13.0,7.0,6.74,0.01
2016,4,9,6,30,0.0,12.0,2.0,13.0,12.0,11.57,4.56
2016,4,9,6,45,0.0,18.0,2.05,13.0,18.0,17.36,9.91
2016,4,9,7,0,0.0,24.0,2.1,13.0,24.0,23.15,15.23
2016,4,9,7,15,0.0,30.5,2.1,13.0,30.5,29.44,19.72
2016,4,9,7,30,0.0,37.0,2.1,13.0,37.0,35.72,25.09
2016,4,9,7,45,0.0,73.0,2.15,13.0,73.0,70.58,54.69
2016,4,9,8,0,0.0,109.0,2.2,13.0,109.0,103.95,82.56
2016,4,9,8,15,0.0,106.0,2.15,13.0,106.0,101.69,80.35
2016,4,9,8,30,0.0,103.0,2.1,13.0,103.0,99.19,78.0
2016,4,9,8,45,0.0,103.0,2.1,13.5,103.0,99.36,77.75
2016,4,9,9,0,0.0,103.0,2.1,14.0,103.0,99.47,77.46
2016,4,9,9,15,3.0,151.5,2.05,14.0,154.0,146.53,115.75
2016,4,9,9,30,6.0,200.0,2.0,14.0,205.0,193.63,153.35
2016,4,9,9,45,4.5,190.5,2.0,14.0,194.5,184.74,145.79
2016,4,9,10,0,3.0,181.0,2.0,14.0,184.0,175.49,138.14
2016,4,9,10,15,3.0,178.0,2.0,14.0,181.0,173.05,136.0
2016,4,9,10,30,3.0,175.0,2.0,14.0,178.0,170.55,133.82
2016,4,9,10,45,4.5,184.0,2.05,14.5,188.0,180.49,141.4
2016,4,9,11,0,6.0,193.0,2.1,15.0,198.0,190.57,149.03
2016,4,9,11,15,5.5,185.5,2.05,15.0,190.5,183.4,143.19
2016,4,9,11,30,5.0,178.0,2.0,15.0,183.0,176.13,137.34
2016,4,9,11,45,6.5,193.5,2.0,15.5,199.5,192.62,150.13
2016,4,9,12,0,8.0,209.0,2.0,16.0,216.0,209.23,162.87
2016,4,9,12,15,9.0,222.5,2.0,16.0,230.5,223.61,174.09
2016,4,9,12,30,10.0,236.0,2.0,16.0,245.0,238.08,185.38
2016,4,9,12,45,66.0,328.0,2.0,16.0,384.0,381.91,297.58
2016,4,9,13,0,122.0,420.0,2.0,16.0,523.0,531.2,408.89
2016,4,9,13,15,81.5,384.5,2.0,16.0,453.0,457.03,352.65
2016,4,9,13,30,41.0,349.0,2.0,16.0,383.0,386.82,299.66
2016,4,9,13,45,26.0,295.5,2.0,16.0,317.5,319.99,249.25
2016,4,9,14,0,11.0,242.0,2.0,16.0,252.0,247.37,193.27
2016,4,9,14,15,5.5,185.0,2.0,16.0,190.0,185.79,145.2
2016,4,9,14,30,0.0,128.0,2.0,16.0,128.0,124.51,96.35
2016,4,9,14,45,0.0,115.5,2.05,16.0,115.5,112.2,86.69
2016,4,9,15,0,0.0,103.0,2.1,16.0,103.0,99.87,76.88
2016,4,9,15,15,0.0,103.5,2.05,15.5,103.5,100.4,77.67
2016,4,9,15,30,0.0,104.0,2.0,15.0,104.0,100.96,78.51
2016,4,9,15,45,69.0,162.5,2.0,15.0,197.5,217.41,176.03
2016,4,9,16,0,138.0,221.0,2.0,15.0,291.0,339.28,274.54
2016,4,9,16,15,69.0,135.0,1.9,15.0,170.0,185.41,150.12
2016,4,9,16,30,0.0,49.0,1.8,15.0,49.0,47.34,34.48
2016,4,9,16,45,0.0,42.0,1.75,15.0,42.0,40.56,28.95
2016,4,9,17,0,0.0,35.0,1.7,15.0,35.0,33.79,23.24
2016,4,9,17,15,0.0,28.5,1.55,14.5,28.5,27.5,17.92
2016,4,9,17,30,0.0,22.0,1.4,14.0,22.0,21.22,12.5
2016,4,9,17,45,0.0,15.5,1.3,14.0,15.5,14.94,7.0
2016,4,9,18,0,0.0,9.0,1.2,14.0,9.0,8.67,1.5
2016,4,9,18,15,0.0,5.0,1.2,13.5,5.0,4.82,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,6.0,1.75,12.0,6.0,5.78,0.0
2016,4,10,6,30,0.0,10.0,1.8,12.0,10.0,9.64,2.91
2016,4,10,6,45,0.0,14.5,1.9,12.5,14.5,13.98,6.92
2016,4,10,7,0,0.0,19.0,2.0,13.0,19.0,18.33,10.89
2016,4,10,7,15,0.0,24.0,2.0,13.0,24.0,23.16,14.32
2016,4,10,7,30,0.0,29.0,2.0,13.0,29.0,27.99,18.45
2016,4,10,7,45,0.0,39.0,2.05,13.0,39.0,37.66,26.67
2016,4,10,8,0,0.0,49.0,2.1,13.0,49.0,47.34,34.81
2016,4,10,8,15,0.0,40.5,2.1,13.0,40.5,39.13,27.71
2016,4,10,8,30,0.0,32.0,2.1,13.0,32.0,30.91,20.66
2016,4,10,8,45,0.0,49.5,2.1,13.5,49.5,47.85,34.8
2016,4,10,9,0,0.0,67.0,2.1,14.0,67.0,64.81,48.76
2016,4,10,9,15,0.0,104.5,2.1,14.0,104.5,100.97,78.51
2016,4,10,9,30,0.0,142.0,2.1,14.0,142.0,136.53,107.32
2016,4,10,9,45,0.0,128.0,2.15,14.0,128.0,123.44,96.38
2016,4,10,10,0,0.0,114.0,2.2,14.0,114.0,110.18,85.43
2016,4,10,10,15,3.5,161.0,2.25,14.0,164.0,157.26,123.53
2016,4,10,10,30,7.0,208.0,2.3,14.0,214.0,204.58,161.17
2016,4,10,10,45,10.0,232.5,2.35,14.5,241.0,230.55,181.17
2016,4,10,11,0,13.0,257.0,2.4,15.0,268.0,256.83,201.27
2016,4,10,11,15,15.5,277.0,2.45,15.0,290.5,278.73,218.19
2016,4,10,11,30,18.0,297.0,2.5,15.0,313.0,300.88,235.25
2016,4,10,11,45,12.0,244.0,2.55,15.0,255.0,245.91,192.34
2016,4,10,12,0,6.0,191.0,2.6,15.0,197.0,190.15,148.45
2016,4,10,12,15,6.5,190.5,2.65,15.0,196.5,190.39,148.81
2016,4,10,12,30,7.0,190.0,2.7,15.0,196.0,190.62,149.06
2016,4,10,12,45,9.5,221.0,2.8,15.0,229.0,223.42,175.15
2016,4,10,13,0,12.0,252.0,2.9,15.0,262.0,256.51,201.25
2016,4,10,13,15,8.0,212.0,2.95,15.0,219.0,213.9,167.7
2016,4,10,13,30,4.0,172.0,3.0,15.0,176.0,171.12,133.81
2016,4,10,13,45,9.5,216.5,3.05,15.0,224.5,220.25,173.37
2016,4,10,14,0,15.0,261.0,3.1,15.0,273.0,270.02,212.91
2016,4,10,14,15,9.5,225.0,3.1,14.5,232.5,229.37,181.2
2016,4,10,14,30,4.0,189.0,3.1,14.0,192.0,188.73,149.25
2016,4,10,14,45,2.0,138.0,3.1,14.0,139.5,136.2,107.04
2016,4,10,15,0,0.0,87.0,3.1,14.0,87.0,84.21,64.58
2016,4,10,15,15,0.0,111.5,3.05,14.0,111.5,108.34,84.74
2016,4,10,15,30,0.0,136.0,3.0,14.0,136.0,133.1,105.34
2016,4,10,15,45,3.5,153.0,3.0,14.0,155.0,153.53,122.54
2016,4,10,16,0,7.0,170.0,3.0,14.0,174.0,174.6,140.27
2016,4,10,16,15,3.5,130.5,2.9,13.5,132.5,131.4,105.13
2016,4,10,16,30,0.0,91.0,2.8,13.0,91.0,88.67,69.8
2016,4,10,16,45,0.0,78.0,2.75,13.0,78.0,75.74,59.1
2016,4,10,17,0,0.0,65.0,2.7,13.0,65.0,62.83,48.23
2016,4,10,17,15,0.0,52.5,2.55,12.5,52.5,50.72,37.97
2016,4,10,17,30,0.0,40.0,2.4,12.0,40.0,38.63,27.54
2016,4,10,17,45,0.0,29.0,2.25,12.0,29.0,27.99,18.18
2016,4,10,18,0,0.0,18.0,2.1,12.0,18.0,17.36,8.79
2016,4,10,18,15,0.0,10.0,2.0,12.0,10.0,9.64,0.97
2016,4,10,18,30,0.0,2.0,1.9,12.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,1.85,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,49.5,11.5,0.65,11.5,14.0,11.3,0.0
2016,4,11,6,0,99.0,23.0,0.6,12.0,28.0,19.31,3.46
2016,4,11,6,15,207.5,39.0,0.65,12.0,67.0,29.94,20.05
2016,4,11,6,30,316.0,55.0,0.7,12.0,106.0,41.35,31.07
2016,4,11,6,45,392.5,67.0,0.8,12.5,153.5,49.0,38.3
2016,4,11,7,0,469.0,79.0,0.9,13.0,201.0,60.53,48.74
2016,4,11,7,15,522.5,87.5,0.95,13.0,252.0,96.36,59.01
2016,4,11,7,30,576.0,96.0,1.0,13.0,303.0,138.02,86.35
2016,4,11,7,45,610.5,103.5,1.1,13.5,353.0,181.34,120.21
2016,4,11,8,0,645.0,111.0,1.2,14.0,403.0,228.16,159.45
2016,4,11,8,15,449.5,170.0,1.2,14.0,385.0,261.99,196.26
2016,4,11,8,30,254.0,229.0,1.2,14.0,367.0,278.8,216.42
2016,4,11,8,45,181.5,254.5,1.25,14.5,357.5,293.23,229.56
2016,4,11,9,0,109.0,280.0,1.3,15.0,348.0,300.26,235.62
2016,4,11,9,15,54.5,194.0,1.3,15.0,228.0,206.9,162.79
2016,4,11,9,30,0.0,108.0,1.3,15.0,108.0,104.36,80.42
2016,4,11,9,45,3.0,156.0,1.35,15.5,158.5,151.6,118.44
2016,4,11,10,0,6.0,204.0,1.4,16.0,209.0,198.97,155.48
2016,4,11,10,15,34.5,283.5,1.4,16.0,311.0,289.58,226.03
2016,4,11,10,30,63.0,363.0,1.4,16.0,413.0,384.54,297.74
2016,4,11,10,45,31.5,249.0,1.4,16.0,274.0,260.28,202.33
2016,4,11,11,0,0.0,135.0,1.4,16.0,135.0,130.56,100.21
2016,4,11,11,15,2.5,156.0,1.4,16.0,158.5,152.79,118.2
2016,4,11,11,30,5.0,177.0,1.4,16.0,182.0,175.21,135.89
2016,4,11,11,45,105.5,306.5,1.4,16.5,399.0,385.33,299.87
2016,4,11,12,0,206.0,436.0,1.4,17.0,616.0,599.4,455.12
2016,4,11,12,15,529.0,292.0,1.4,17.0,752.5,746.4,566.17
2016,4,11,12,30,852.0,148.0,1.4,17.0,889.0,893.5,669.0
2016,4,11,12,45,831.5,158.5,1.45,17.0,875.0,897.15,670.51
2016,4,11,13,0,811.0,169.0,1.5,17.0,861.0,897.74,671.85
2016,4,11,13,15,475.5,288.5,1.5,17.0,692.5,727.08,551.05
2016,4,11,13,30,140.0,408.0,1.5,17.0,524.0,542.37,411.91
2016,4,11,13,45,141.5,394.0,1.55,17.0,508.5,531.69,406.57
2016,4,11,14,0,143.0,380.0,1.6,17.0,493.0,520.28,399.32
2016,4,11,14,15,141.5,365.0,1.6,16.5,473.0,504.48,389.28
2016,4,11,14,30,140.0,350.0,1.6,16.0,453.0,488.05,378.74
2016,4,11,14,45,444.5,247.0,1.65,16.0,549.0,650.29,507.85
2016,4,11,15,0,749.0,144.0,1.7,16.0,645.0,786.69,610.43
2016,4,11,15,15,730.5,140.0,1.7,16.0,602.5,752.08,585.97
2016,4,11,15,30,712.0,136.0,1.7,16.0,560.0,716.01,562.04
2016,4,11,15,45,689.0,130.5,1.7,16.0,513.5,673.69,532.99
2016,4,11,16,0,666.0,125.0,1.7,16.0,467.0,630.67,502.29
2016,4,11,16,15,634.0,119.0,1.7,15.5,417.5,580.51,466.37
2016,4,11,16,30,602.0,113.0,1.7,15.0,368.0,530.83,429.77
2016,4,11,16,45,567.0,103.0,1.7,15.0,318.0,475.73,387.14
2016,4,11,17,0,532.0,93.0,1.7,15.0,268.0,421.99,344.27
2016,4,11,17,15,472.0,83.0,1.65,14.5,218.0,354.52,289.42
2016,4,11,17,30,412.0,73.0,1.6,14.0,168.0,294.62,238.93
2016,4,11,17,45,337.0,59.0,1.55,13.5,123.0,228.31,181.92
2016,4,11,18,0,262.0,45.0,1.5,13.0,78.0,168.8,129.33
2016,4,11,18,15,149.5,28.0,1.55,12.5,45.0,98.82,61.62
2016,4,11,18,30,37.0,11.0,1.6,12.0,12.0,21.47,0.0
2016,4,11,18,45,18.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,2.4,11.5,3.5,3.44,0.0
2016,4,12,6,0,0.0,7.0,2.5,12.0,7.0,6.74,0.0
2016,4,12,6,15,0.0,17.0,2.55,12.0,17.0,16.4,8.49
2016,4,12,6,30,0.0,27.0,2.6,12.0,27.0,26.06,17.53
2016,4,12,6,45,0.0,39.0,2.65,12.0,39.0,37.66,28.23
2016,4,12,7,0,0.0,51.0,2.7,12.0,51.0,49.27,36.8
2016,4,12,7,15,0.0,64.0,2.7,12.0,64.0,61.86,47.62
2016,4,12,7,30,0.0,77.0,2.7,12.0,77.0,74.1,57.98
2016,4,12,7,45,60.0,135.0,2.75,12.5,162.5,132.72,104.48
2016,4,12,8,0,120.0,193.0,2.8,13.0,248.0,193.93,152.56
2016,4,12,8,15,308.5,185.0,2.8,13.0,348.0,242.94,187.37
2016,4,12,8,30,497.0,177.0,2.8,13.0,448.0,310.1,239.3
2016,4,12,8,45,289.0,226.5,2.85,13.5,387.5,306.2,241.32
2016,4,12,9,0,81.0,276.0,2.9,14.0,327.0,285.8,227.08
2016,4,12,9,15,118.5,301.5,2.9,14.0,381.5,327.64,260.06
2016,4,12,9,30,156.0,327.0,2.9,14.0,436.0,377.07,298.65
2016,4,12,9,45,191.5,342.5,2.95,14.5,483.0,420.06,331.5
2016,4,12,10,0,227.0,358.0,3.0,15.0,530.0,465.85,366.18
2016,4,12,10,15,232.5,369.0,3.05,15.0,550.5,491.08,385.32
2016,4,12,10,30,238.0,380.0,3.1,15.0,571.0,516.31,404.38
2016,4,12,10,45,181.5,396.5,3.2,15.5,544.5,502.62,392.17
2016,4,12,11,0,125.0,413.0,3.3,16.0,518.0,484.95,376.89
2016,4,12,11,15,129.0,417.5,3.35,16.0,527.5,499.08,387.63
2016,4,12,11,30,133.0,422.0,3.4,16.0,537.0,513.11,398.16
2016,4,12,11,45,133.5,425.0,3.45,16.5,541.5,522.7,404.55
2016,4,12,12,0,134.0,428.0,3.5,17.0,546.0,531.94,410.71
2016,4,12,12,15,498.0,285.5,3.55,17.0,720.5,715.21,556.84
2016,4,12,12,30,862.0,143.0,3.6,17.0,895.0,896.76,690.22
2016,4,12,12,45,838.0,156.0,3.65,17.0,881.0,902.92,693.62
2016,4,12,13,0,814.0,169.0,3.7,17.0,867.0,902.85,694.16
2016,4,12,13,15,809.5,168.0,3.8,17.0,850.5,903.04,695.35
2016,4,12,13,30,805.0,167.0,3.9,17.0,834.0,900.39,694.65
2016,4,12,13,45,665.0,223.5,4.0,17.0,764.0,836.98,650.69
2016,4,12,14,0,525.0,280.0,4.1,17.0,694.0,767.78,598.45
2016,4,12,14,15,647.0,219.5,4.1,16.5,709.0,811.04,635.88
2016,4,12,14,30,769.0,159.0,4.1,16.0,724.0,845.67,663.7
2016,4,12,14,45,756.5,155.0,4.2,16.0,687.5,820.01,646.6
2016,4,12,15,0,744.0,151.0,4.3,16.0,651.0,792.22,628.37
2016,4,12,15,15,642.0,168.0,4.3,15.5,579.0,713.41,572.11
2016,4,12,15,30,540.0,185.0,4.3,15.0,507.0,633.9,512.49
2016,4,12,15,45,426.5,195.5,4.35,15.0,437.0,546.63,444.54
2016,4,12,16,0,313.0,206.0,4.4,15.0,367.0,456.81,373.21
2016,4,12,16,15,383.5,170.5,4.3,14.5,348.0,464.68,382.51
2016,4,12,16,30,454.0,135.0,4.2,14.0,329.0,457.84,379.42
2016,4,12,16,45,397.5,130.0,4.15,14.0,283.5,401.56,333.21
2016,4,12,17,0,341.0,125.0,4.1,14.0,238.0,341.33,283.23
2016,4,12,17,15,298.0,107.5,4.0,13.5,194.0,285.93,236.82
2016,4,12,17,30,255.0,90.0,3.9,13.0,150.0,233.75,191.93
2016,4,12,17,45,196.0,71.0,3.85,12.5,109.5,176.17,141.73
2016,4,12,18,0,137.0,52.0,3.8,12.0,69.0,123.75,95.38
2016,4,12,18,15,68.5,31.0,3.75,12.0,39.5,69.88,44.19
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,60.5,13.0,2.25,10.5,17.0,12.78,0.0
2016,4,13,6,0,121.0,26.0,2.3,11.0,34.0,20.25,7.66
2016,4,13,6,15,233.0,42.0,2.4,11.5,75.0,32.14,22.22
