Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,30,345.0,58.0,2.5,12.0,116.0,43.44,32.97
2016,4,13,6,45,427.0,68.0,2.65,12.5,166.0,49.45,38.71
2016,4,13,7,0,509.0,78.0,2.8,13.0,216.0,64.75,43.26
2016,4,13,7,15,562.0,86.0,2.8,13.0,268.5,102.69,61.56
2016,4,13,7,30,615.0,94.0,2.8,13.0,321.0,146.37,91.56
2016,4,13,7,45,653.5,100.5,2.85,13.5,373.0,191.8,127.92
2016,4,13,8,0,692.0,107.0,2.9,14.0,425.0,241.1,169.9
2016,4,13,8,15,719.5,111.5,2.85,14.0,475.0,289.31,212.66
2016,4,13,8,30,747.0,116.0,2.8,14.0,525.0,339.84,257.34
2016,4,13,8,45,771.0,118.5,2.8,14.5,572.0,392.65,302.8
2016,4,13,9,0,795.0,121.0,2.8,15.0,619.0,443.37,345.66
2016,4,13,9,15,810.0,124.0,2.75,15.0,660.5,491.58,386.12
2016,4,13,9,30,825.0,127.0,2.7,15.0,702.0,539.95,425.64
2016,4,13,9,45,848.0,123.5,2.7,15.5,740.5,586.76,462.43
2016,4,13,10,0,871.0,120.0,2.7,16.0,779.0,635.99,499.97
2016,4,13,10,15,878.5,121.5,2.7,16.0,808.0,677.41,531.69
2016,4,13,10,30,886.0,123.0,2.7,16.0,837.0,717.4,561.74
2016,4,13,10,45,889.5,125.0,2.7,16.5,858.5,753.39,586.39
2016,4,13,11,0,893.0,127.0,2.7,17.0,880.0,787.35,608.61
2016,4,13,11,15,896.5,128.0,2.7,17.0,894.5,818.18,629.61
2016,4,13,11,30,900.0,129.0,2.7,17.0,909.0,846.68,648.93
2016,4,13,11,45,895.0,133.0,2.7,17.0,913.5,868.61,663.66
2016,4,13,12,0,890.0,137.0,2.7,17.0,918.0,887.68,676.5
2016,4,13,12,15,889.5,137.0,2.7,17.0,916.5,903.82,687.41
2016,4,13,12,30,889.0,137.0,2.7,17.0,915.0,917.1,696.46
2016,4,13,12,45,883.5,138.5,2.7,17.0,905.0,924.53,701.65
2016,4,13,13,0,878.0,140.0,2.7,17.0,895.0,928.95,704.96
2016,4,13,13,15,873.5,139.0,2.75,17.0,877.5,928.77,705.69
2016,4,13,13,30,869.0,138.0,2.8,17.0,860.0,925.58,704.54
2016,4,13,13,45,855.5,140.0,2.85,17.0,834.0,919.24,701.37
2016,4,13,14,0,842.0,142.0,2.9,17.0,808.0,905.63,693.32
2016,4,13,14,15,832.5,140.0,2.9,16.5,776.5,888.63,683.96
2016,4,13,14,30,823.0,138.0,2.9,16.0,745.0,868.98,672.78
2016,4,13,14,45,802.5,139.0,2.95,16.0,706.0,840.68,654.59
2016,4,13,15,0,782.0,140.0,3.0,16.0,667.0,810.43,634.95
2016,4,13,15,15,765.0,136.0,3.0,15.5,624.0,779.17,615.31
2016,4,13,15,30,748.0,132.0,3.0,15.0,581.0,743.25,592.01
2016,4,13,15,45,723.0,128.0,3.05,15.0,533.5,699.92,562.05
2016,4,13,16,0,698.0,124.0,3.1,15.0,486.0,655.93,530.29
2016,4,13,16,15,666.5,118.0,3.1,14.5,435.5,604.88,492.9
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,554.19,454.78
2016,4,13,16,45,588.0,105.5,3.1,14.0,332.5,494.14,407.23
2016,4,13,17,0,541.0,99.0,3.1,14.0,280.0,436.26,360.14
2016,4,13,17,15,480.0,89.0,2.95,13.5,228.5,368.1,303.8
2016,4,13,17,30,419.0,79.0,2.8,13.0,177.0,307.11,251.69
2016,4,13,17,45,324.5,65.5,2.7,12.5,130.0,232.3,187.16
2016,4,13,18,0,230.0,52.0,2.6,12.0,83.0,166.2,129.13
2016,4,13,18,15,128.0,32.5,2.55,11.5,48.0,92.43,61.19
2016,4,13,18,30,26.0,13.0,2.5,11.0,13.0,20.4,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,61.0,14.5,2.2,9.5,19.0,14.25,0.0
2016,4,14,6,0,122.0,29.0,2.2,10.0,38.0,24.12,11.59
2016,4,14,6,15,237.0,45.0,2.25,10.5,80.0,34.46,24.47
2016,4,14,6,30,352.0,61.0,2.3,11.0,122.0,45.69,35.17
2016,4,14,6,45,428.0,72.0,2.35,11.5,171.5,52.39,41.54
2016,4,14,7,0,504.0,83.0,2.4,12.0,221.0,71.58,47.8
2016,4,14,7,15,550.0,84.5,2.5,12.0,264.5,103.11,61.92
2016,4,14,7,30,596.0,86.0,2.6,12.0,308.0,139.9,87.17
2016,4,14,7,45,622.5,94.0,2.75,12.5,355.5,183.65,123.16
2016,4,14,8,0,649.0,102.0,2.9,13.0,403.0,230.02,163.43
2016,4,14,8,15,617.5,126.0,2.95,13.0,438.5,276.62,206.55
2016,4,14,8,30,586.0,150.0,3.0,13.0,474.0,319.98,246.18
2016,4,14,8,45,484.0,201.0,3.1,13.5,483.5,356.95,279.76
2016,4,14,9,0,382.0,252.0,3.2,14.0,493.0,386.88,305.5
2016,4,14,9,15,586.5,199.5,3.25,14.0,597.5,454.13,359.81
2016,4,14,9,30,791.0,147.0,3.3,14.0,702.0,543.93,431.86
2016,4,14,9,45,813.5,144.0,3.4,14.5,740.0,589.51,467.97
2016,4,14,10,0,836.0,141.0,3.5,15.0,778.0,635.46,503.76
2016,4,14,10,15,844.5,143.0,3.55,15.0,807.0,677.12,536.21
2016,4,14,10,30,853.0,145.0,3.6,15.0,836.0,717.55,567.18
2016,4,14,10,45,616.0,260.0,3.65,15.0,766.0,685.87,539.24
2016,4,14,11,0,379.0,375.0,3.7,15.0,696.0,639.59,499.64
2016,4,14,11,15,611.5,271.0,3.8,15.0,798.5,736.28,577.71
2016,4,14,11,30,844.0,167.0,3.9,15.0,901.0,842.3,658.15
2016,4,14,11,45,830.0,177.5,4.0,15.5,904.0,862.58,670.88
2016,4,14,12,0,816.0,188.0,4.1,16.0,907.0,879.86,682.11
2016,4,14,12,15,816.0,187.5,4.2,16.0,905.0,895.54,693.57
2016,4,14,12,30,816.0,187.0,4.3,16.0,903.0,908.58,703.3
2016,4,14,12,45,843.5,167.5,4.4,16.0,901.5,924.36,715.39
2016,4,14,13,0,871.0,148.0,4.5,16.0,900.0,937.27,725.55
2016,4,14,13,15,866.5,147.0,4.55,16.0,882.5,937.39,726.44
2016,4,14,13,30,862.0,146.0,4.6,16.0,865.0,934.48,725.43
2016,4,14,13,45,848.0,148.5,4.65,16.0,838.5,923.74,718.99
2016,4,14,14,0,834.0,151.0,4.7,16.0,812.0,910.22,710.71
2016,4,14,14,15,824.0,149.0,4.7,15.5,780.5,892.85,700.75
2016,4,14,14,30,814.0,147.0,4.7,15.0,749.0,872.86,688.94
2016,4,14,14,45,802.0,143.0,4.75,15.0,711.0,846.56,671.55
2016,4,14,15,0,790.0,139.0,4.8,15.0,673.0,817.99,652.44
2016,4,14,15,15,772.0,135.5,4.8,15.0,629.5,786.17,630.54
2016,4,14,15,30,754.0,132.0,4.8,15.0,586.0,749.78,605.08
2016,4,14,15,45,743.5,122.5,4.8,15.0,540.0,710.98,577.56
2016,4,14,16,0,733.0,113.0,4.8,15.0,494.0,670.55,548.41
2016,4,14,16,15,702.0,108.0,4.7,14.5,443.0,619.72,510.09
2016,4,14,16,30,671.0,103.0,4.6,14.0,392.0,569.18,471.12
2016,4,14,16,45,634.0,95.5,4.6,13.5,340.5,512.74,426.68
2016,4,14,17,0,597.0,88.0,4.6,13.0,289.0,457.73,381.98
2016,4,14,17,15,537.5,79.5,4.35,12.5,237.0,391.41,326.06
2016,4,14,17,30,478.0,71.0,4.1,12.0,185.0,329.09,271.98
2016,4,14,17,45,391.5,59.5,3.95,12.0,137.0,254.95,206.71
2016,4,14,18,0,305.0,48.0,3.8,12.0,89.0,190.86,149.08
2016,4,14,18,15,152.5,32.5,3.7,11.5,53.0,107.49,73.43
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.71,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,116.5,13.5,2.65,8.5,22.5,13.27,0.0
2016,4,15,6,0,233.0,27.0,2.7,9.0,45.0,21.18,10.39
2016,4,15,6,15,350.5,39.0,2.75,9.5,89.5,29.54,20.36
2016,4,15,6,30,468.0,51.0,2.8,10.0,134.0,37.34,27.9
2016,4,15,6,45,537.0,59.5,2.9,10.5,185.5,41.51,31.94
2016,4,15,7,0,606.0,68.0,3.0,11.0,237.0,63.35,37.63
2016,4,15,7,15,655.0,74.5,3.15,11.5,291.5,105.29,59.27
2016,4,15,7,30,704.0,81.0,3.3,12.0,346.0,152.44,92.92
2016,4,15,7,45,734.0,87.0,3.45,12.5,398.5,200.77,133.05
2016,4,15,8,0,764.0,93.0,3.6,13.0,451.0,255.44,180.74
2016,4,15,8,15,789.0,97.0,3.55,13.5,502.5,306.01,225.89
2016,4,15,8,30,814.0,101.0,3.5,14.0,554.0,358.59,272.41
2016,4,15,8,45,832.0,104.5,3.45,14.5,601.0,409.79,317.11
2016,4,15,9,0,850.0,108.0,3.4,15.0,648.0,461.81,361.29
2016,4,15,9,15,864.5,110.5,3.3,15.0,690.5,511.84,403.34
2016,4,15,9,30,879.0,113.0,3.2,15.0,733.0,561.89,444.22
2016,4,15,9,45,895.5,112.0,3.1,15.5,771.0,612.21,483.29
2016,4,15,10,0,912.0,111.0,3.0,16.0,809.0,659.26,518.8
2016,4,15,10,15,919.5,112.5,2.95,16.0,838.5,702.12,551.35
2016,4,15,10,30,927.0,114.0,2.9,16.0,868.0,743.46,581.97
2016,4,15,10,45,934.5,114.0,2.9,16.5,891.0,781.69,607.33
2016,4,15,11,0,942.0,114.0,2.9,17.0,914.0,817.99,631.05
2016,4,15,11,15,944.5,114.5,2.9,17.0,928.0,848.77,651.89
2016,4,15,11,30,947.0,115.0,2.9,17.0,942.0,877.02,670.94
2016,4,15,11,45,949.5,114.0,2.95,17.5,948.5,901.16,686.22
2016,4,15,12,0,952.0,113.0,3.0,18.0,955.0,922.52,699.59
2016,4,15,12,15,951.0,113.0,3.0,18.0,952.5,938.93,710.59
2016,4,15,12,30,950.0,113.0,3.0,18.0,950.0,952.27,719.63
2016,4,15,12,45,950.5,110.5,3.05,18.5,940.5,961.3,724.9
2016,4,15,13,0,951.0,108.0,3.1,19.0,931.0,967.13,728.15
2016,4,15,13,15,946.5,107.5,3.1,19.0,913.0,967.28,728.7
2016,4,15,13,30,942.0,107.0,3.1,19.0,895.0,964.2,727.25
2016,4,15,13,45,936.0,105.0,3.15,19.0,869.0,955.01,722.2
2016,4,15,14,0,930.0,103.0,3.2,19.0,843.0,942.68,715.16
2016,4,15,14,15,921.0,101.5,3.2,19.0,810.5,925.18,704.32
2016,4,15,14,30,912.0,100.0,3.2,19.0,778.0,904.81,691.6
2016,4,15,14,45,900.0,98.5,3.2,19.0,738.5,879.15,675.25
2016,4,15,15,0,888.0,97.0,3.2,19.0,699.0,851.05,657.19
2016,4,15,15,15,872.5,94.5,3.15,18.5,655.0,816.73,635.58
2016,4,15,15,30,857.0,92.0,3.1,18.0,611.0,785.11,615.74
2016,4,15,15,45,837.5,89.0,3.05,18.0,562.5,743.58,587.3
2016,4,15,16,0,818.0,86.0,3.0,18.0,514.0,700.81,557.68
2016,4,15,16,15,791.0,82.5,2.9,17.5,462.0,651.32,523.37
2016,4,15,16,30,764.0,79.0,2.8,17.0,410.0,601.67,486.95
2016,4,15,16,45,729.5,73.5,2.7,17.0,357.0,545.27,443.02
2016,4,15,17,0,695.0,68.0,2.6,17.0,304.0,489.91,398.66
2016,4,15,17,15,641.5,62.0,2.55,16.0,251.0,427.93,348.95
2016,4,15,17,30,588.0,56.0,2.5,15.0,198.0,367.06,298.13
2016,4,15,17,45,507.5,47.5,2.45,14.5,148.5,295.19,236.15
2016,4,15,18,0,427.0,39.0,2.4,14.0,99.0,230.23,178.28
2016,4,15,18,15,289.5,27.0,2.45,13.5,60.0,149.22,103.3
2016,4,15,18,30,152.0,15.0,2.5,13.0,21.0,71.21,0.0
2016,4,15,18,45,76.0,7.5,2.55,13.0,10.5,26.56,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,13.5,1.4,11.5,24.0,13.27,0.0
2016,4,16,6,0,249.0,27.0,1.3,12.0,48.0,20.9,10.65
2016,4,16,6,15,357.5,39.0,1.25,12.5,92.0,29.24,19.94
2016,4,16,6,30,466.0,51.0,1.2,13.0,136.0,37.03,27.35
2016,4,16,6,45,534.5,59.5,1.2,13.5,187.5,41.22,31.33
2016,4,16,7,0,603.0,68.0,1.2,14.0,239.0,66.06,38.03
2016,4,16,7,15,650.0,74.5,1.2,14.5,292.5,107.87,60.23
2016,4,16,7,30,697.0,81.0,1.2,15.0,346.0,154.66,93.61
2016,4,16,7,45,730.5,85.5,1.3,16.0,399.0,202.09,132.06
2016,4,16,8,0,764.0,90.0,1.4,17.0,452.0,256.02,177.62
2016,4,16,8,15,788.5,94.0,1.4,17.0,502.5,306.51,221.8
2016,4,16,8,30,813.0,98.0,1.4,17.0,553.0,358.93,267.23
2016,4,16,8,45,830.0,102.0,1.45,17.5,599.5,410.14,310.59
2016,4,16,9,0,847.0,106.0,1.5,18.0,646.0,462.09,353.31
2016,4,16,9,15,861.0,108.5,1.5,18.5,688.0,511.71,392.87
2016,4,16,9,30,875.0,111.0,1.5,19.0,730.0,564.22,433.17
2016,4,16,9,45,887.0,112.0,1.55,19.5,767.0,610.7,468.25
2016,4,16,10,0,899.0,113.0,1.6,20.0,804.0,656.45,501.87
2016,4,16,10,15,906.5,114.5,1.6,20.5,833.0,698.77,531.78
2016,4,16,10,30,914.0,116.0,1.6,21.0,862.0,739.59,559.73
2016,4,16,10,45,924.0,114.0,1.6,21.5,885.0,777.27,583.45
2016,4,16,11,0,934.0,112.0,1.6,22.0,908.0,813.18,605.68
2016,4,16,11,15,937.0,112.5,1.6,22.0,922.5,844.03,625.5
2016,4,16,11,30,940.0,113.0,1.6,22.0,937.0,872.41,643.64
2016,4,16,11,45,944.0,111.5,1.65,22.0,944.0,897.08,659.91
2016,4,16,12,0,948.0,110.0,1.7,22.0,951.0,919.03,674.47
2016,4,16,12,15,947.0,110.0,1.7,22.0,949.0,935.27,684.8
2016,4,16,12,30,946.0,110.0,1.7,22.0,947.0,948.46,693.29
2016,4,16,12,45,944.5,109.0,1.7,22.5,937.0,957.09,697.6
2016,4,16,13,0,943.0,108.0,1.7,23.0,927.0,962.53,700.02
2016,4,16,13,15,938.5,107.5,1.7,23.0,909.0,962.58,700.48
2016,4,16,13,30,934.0,107.0,1.7,23.0,891.0,959.44,699.07
2016,4,16,13,45,929.5,105.0,1.7,23.0,866.0,951.57,694.76
2016,4,16,14,0,925.0,103.0,1.7,23.0,841.0,940.56,688.6
2016,4,16,14,15,916.5,101.5,1.7,23.0,808.5,923.49,678.62
2016,4,16,14,30,908.0,100.0,1.7,23.0,776.0,903.56,666.88
2016,4,16,14,45,898.0,97.5,1.75,23.0,738.0,878.53,652.38
2016,4,16,15,0,888.0,95.0,1.8,23.0,700.0,850.97,636.13
2016,4,16,15,15,873.5,92.5,1.8,22.5,656.0,817.38,616.37
2016,4,16,15,30,859.0,90.0,1.8,22.0,612.0,781.85,595.06
2016,4,16,15,45,835.5,88.5,1.8,22.0,563.0,743.46,570.33
2016,4,16,16,0,812.0,87.0,1.8,22.0,514.0,699.5,541.31
2016,4,16,16,15,785.5,83.5,1.75,21.5,463.0,650.5,508.8
2016,4,16,16,30,759.0,80.0,1.7,21.0,412.0,601.31,474.22
2016,4,16,16,45,702.0,80.0,1.65,20.5,356.0,539.89,428.61
2016,4,16,17,0,645.0,80.0,1.6,20.0,300.0,479.21,382.21
2016,4,16,17,15,590.5,72.5,1.5,19.0,248.0,414.49,331.71
2016,4,16,17,30,536.0,65.0,1.4,18.0,196.0,353.35,282.01
2016,4,16,17,45,431.5,57.0,1.35,17.5,146.0,273.32,215.38
2016,4,16,18,0,327.0,49.0,1.3,17.0,96.0,201.97,154.53
2016,4,16,18,15,163.5,35.0,1.3,16.5,58.5,114.85,79.36
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,22.42,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.5,15.0,0.7,13.0,24.0,11.71,0.0
2016,4,17,6,0,201.0,30.0,0.7,13.0,48.0,23.15,12.87
2016,4,17,6,15,301.5,44.5,0.75,13.5,91.0,33.64,23.77
2016,4,17,6,30,402.0,59.0,0.8,14.0,134.0,44.16,33.58
2016,4,17,6,45,472.0,68.5,0.85,14.5,184.0,48.85,37.99
2016,4,17,7,0,542.0,78.0,0.9,15.0,234.0,75.31,45.7
2016,4,17,7,15,590.0,85.5,0.95,15.0,286.5,114.98,67.87
2016,4,17,7,30,638.0,93.0,1.0,15.0,339.0,159.81,100.3
2016,4,17,7,45,674.5,98.5,1.05,15.5,391.0,205.7,137.54
2016,4,17,8,0,711.0,104.0,1.1,16.0,443.0,255.21,179.44
2016,4,17,8,15,737.0,108.5,1.15,16.5,493.0,304.2,221.71
2016,4,17,8,30,763.0,113.0,1.2,17.0,543.0,355.32,265.25
2016,4,17,8,45,786.0,115.0,1.25,18.0,590.0,407.98,308.54
2016,4,17,9,0,809.0,117.0,1.3,19.0,637.0,458.67,349.12
2016,4,17,9,15,823.5,119.5,1.35,19.5,678.0,506.8,387.3
2016,4,17,9,30,838.0,122.0,1.4,20.0,719.0,555.01,424.42
2016,4,17,9,45,856.0,121.0,1.45,20.5,756.5,601.86,459.57
2016,4,17,10,0,874.0,120.0,1.5,21.0,794.0,650.65,495.11
2016,4,17,10,15,881.5,121.5,1.55,21.0,823.0,691.99,525.49
2016,4,17,10,30,889.0,123.0,1.6,21.0,852.0,731.89,554.33
2016,4,17,10,45,895.5,123.5,1.65,21.5,874.0,768.51,577.91
2016,4,17,11,0,902.0,124.0,1.7,22.0,896.0,803.26,599.97
2016,4,17,11,15,905.5,125.0,1.7,22.0,910.5,834.08,619.91
2016,4,17,11,30,909.0,126.0,1.7,22.0,925.0,862.56,638.24
2016,4,17,11,45,911.0,126.0,1.7,22.5,931.5,886.35,652.18
2016,4,17,12,0,913.0,126.0,1.7,23.0,938.0,907.47,664.37
2016,4,17,12,15,912.5,126.0,1.65,23.0,936.0,923.64,674.05
2016,4,17,12,30,912.0,126.0,1.6,23.0,934.0,936.89,681.91
2016,4,17,12,45,912.0,124.0,1.6,23.5,925.0,945.61,686.27
2016,4,17,13,0,912.0,122.0,1.6,24.0,916.0,951.27,688.82
2016,4,17,13,15,908.0,121.0,1.5,24.0,898.5,951.23,687.84
2016,4,17,13,30,904.0,120.0,1.4,24.0,881.0,948.09,685.02
2016,4,17,13,45,900.0,117.5,1.3,24.5,856.5,940.33,678.04
2016,4,17,14,0,896.0,115.0,1.2,25.0,832.0,929.52,669.27
2016,4,17,14,15,887.5,113.0,1.05,25.0,800.0,912.27,657.04
2016,4,17,14,30,879.0,111.0,0.9,25.0,768.0,892.25,643.12
2016,4,17,14,45,870.0,107.5,0.8,25.0,730.5,867.54,627.11
2016,4,17,15,0,861.0,104.0,0.7,25.0,693.0,840.32,609.57
2016,4,17,15,15,846.0,101.5,0.6,25.0,649.5,811.75,591.18
2016,4,17,15,30,831.0,99.0,0.5,25.0,606.0,776.52,568.42
2016,4,17,15,45,814.0,94.5,0.4,25.0,558.5,735.84,542.04
2016,4,17,16,0,797.0,90.0,0.3,25.0,511.0,693.84,514.64
2016,4,17,16,15,770.5,86.0,0.35,24.5,460.0,644.72,485.04
2016,4,17,16,30,744.0,82.0,0.4,24.0,409.0,595.44,453.23
2016,4,17,16,45,709.5,77.0,0.45,24.0,356.5,542.58,416.29
2016,4,17,17,0,675.0,72.0,0.5,24.0,304.0,488.71,377.19
2016,4,17,17,15,623.5,65.5,0.65,23.0,252.0,425.41,331.33
2016,4,17,17,30,572.0,59.0,0.8,22.0,200.0,365.46,285.27
2016,4,17,17,45,493.5,50.0,0.95,21.5,151.0,294.23,227.55
2016,4,17,18,0,415.0,41.0,1.1,21.0,102.0,229.71,173.01
2016,4,17,18,15,291.0,28.5,1.15,20.0,62.5,152.68,105.49
2016,4,17,18,30,167.0,16.0,1.2,19.0,23.0,78.66,0.0
2016,4,17,18,45,83.5,8.0,1.25,18.5,11.5,29.29,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.0,15.0,0.55,13.5,27.0,11.47,0.0
2016,4,18,6,0,268.0,30.0,0.5,14.0,54.0,23.29,13.3
2016,4,18,6,15,371.5,42.0,0.5,14.5,99.5,31.5,21.89
2016,4,18,6,30,475.0,54.0,0.5,15.0,145.0,39.17,29.11
2016,4,18,6,45,543.5,62.0,0.5,16.0,196.5,42.81,32.47
2016,4,18,7,0,612.0,70.0,0.5,17.0,248.0,73.61,41.0
2016,4,18,7,15,657.5,76.5,0.45,17.5,302.0,116.06,64.85
2016,4,18,7,30,703.0,83.0,0.4,18.0,356.0,163.34,98.88
2016,4,18,7,45,735.0,88.0,0.4,18.5,409.0,211.4,137.66
2016,4,18,8,0,767.0,93.0,0.4,19.0,462.0,265.87,182.95
2016,4,18,8,15,791.0,97.0,0.45,19.5,512.5,316.45,225.75
2016,4,18,8,30,815.0,101.0,0.5,20.0,563.0,368.9,269.45
2016,4,18,8,45,834.0,104.0,0.6,20.5,610.0,420.12,311.6
2016,4,18,9,0,853.0,107.0,0.7,21.0,657.0,472.24,353.33
2016,4,18,9,15,866.5,109.0,0.8,21.5,698.5,521.42,391.81
2016,4,18,9,30,880.0,111.0,0.9,22.0,740.0,573.4,431.12
2016,4,18,9,45,895.0,110.5,1.0,22.5,777.5,620.4,465.98
2016,4,18,10,0,910.0,110.0,1.1,23.0,815.0,666.87,499.64
2016,4,18,10,15,917.0,111.5,1.15,23.0,844.0,709.17,530.08
2016,4,18,10,30,924.0,113.0,1.2,23.0,873.0,749.91,558.31
2016,4,18,10,45,930.0,113.0,1.25,23.5,895.0,786.77,581.43
2016,4,18,11,0,936.0,113.0,1.3,24.0,917.0,821.62,603.03
2016,4,18,11,15,938.5,114.0,1.3,24.0,931.0,852.49,622.44
2016,4,18,11,30,941.0,115.0,1.3,24.0,945.0,880.86,640.18
2016,4,18,11,45,941.5,115.5,1.3,24.5,950.5,904.46,653.55
2016,4,18,12,0,942.0,116.0,1.3,25.0,956.0,925.24,665.13
2016,4,18,12,15,941.0,116.0,1.3,25.0,954.0,941.3,675.05
2016,4,18,12,30,940.0,116.0,1.3,25.0,952.0,954.34,683.2
2016,4,18,12,45,933.0,118.0,1.3,25.0,940.5,960.91,687.4
2016,4,18,13,0,926.0,120.0,1.3,25.0,929.0,964.31,689.81
2016,4,18,13,15,921.5,119.0,1.3,25.0,911.0,963.79,689.92
2016,4,18,13,30,917.0,118.0,1.3,25.0,893.0,960.12,688.22
2016,4,18,13,45,904.5,120.0,1.3,25.0,866.0,949.23,682.11
2016,4,18,14,0,892.0,122.0,1.3,25.0,839.0,935.45,674.36
2016,4,18,14,15,883.0,120.5,1.3,24.5,807.0,918.34,665.89
2016,4,18,14,30,874.0,119.0,1.3,24.0,775.0,898.5,655.7
2016,4,18,14,45,851.5,121.5,1.35,24.0,734.0,873.79,641.77
2016,4,18,15,0,829.0,124.0,1.4,24.0,693.0,842.22,623.23
2016,4,18,15,15,812.5,121.0,1.4,23.5,649.5,807.86,603.27
2016,4,18,15,30,796.0,118.0,1.4,23.0,606.0,771.74,581.85
2016,4,18,15,45,767.5,116.5,1.45,23.0,556.5,729.44,555.21
2016,4,18,16,0,739.0,115.0,1.5,23.0,507.0,684.03,525.88
2016,4,18,16,15,567.0,134.5,1.5,22.5,417.5,561.37,437.54
2016,4,18,16,30,395.0,154.0,1.5,22.0,328.0,446.51,351.81
2016,4,18,16,45,355.0,143.5,1.55,21.5,285.0,387.5,308.28
2016,4,18,17,0,315.0,133.0,1.6,21.0,242.0,339.83,271.61
2016,4,18,17,15,286.5,113.5,1.6,20.0,200.0,290.35,232.91
2016,4,18,17,30,258.0,94.0,1.6,19.0,158.0,242.7,194.27
2016,4,18,17,45,213.0,74.5,1.6,18.0,119.0,189.64,149.94
2016,4,18,18,0,168.0,55.0,1.6,17.0,80.0,140.24,107.63
2016,4,18,18,15,84.0,36.5,1.65,16.5,49.0,82.16,57.22
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,17.92,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,17.0,1.2,12.5,28.0,13.23,0.0
2016,4,19,6,0,232.0,34.0,1.1,13.0,56.0,26.24,16.08
2016,4,19,6,15,332.5,47.0,1.05,13.5,100.5,35.41,25.43
2016,4,19,6,30,433.0,60.0,1.0,14.0,145.0,44.41,33.87
2016,4,19,6,45,511.5,67.5,1.0,14.5,197.0,47.31,36.66
2016,4,19,7,0,590.0,75.0,1.0,15.0,249.0,79.65,45.85
2016,4,19,7,15,636.0,81.0,0.95,15.5,302.0,120.71,69.79
2016,4,19,7,30,682.0,87.0,0.9,16.0,355.0,166.68,103.63
2016,4,19,7,45,722.5,90.0,0.9,16.5,409.0,213.73,141.98
2016,4,19,8,0,763.0,93.0,0.9,17.0,463.0,268.02,187.64
2016,4,19,8,15,787.0,96.5,0.9,17.5,513.0,317.99,230.57
2016,4,19,8,30,811.0,100.0,0.9,18.0,563.0,369.83,274.34
2016,4,19,8,45,829.5,103.0,0.9,19.0,610.0,420.65,315.74
2016,4,19,9,0,848.0,106.0,0.9,20.0,657.0,472.33,356.33
2016,4,19,9,15,861.5,108.5,0.85,20.5,698.5,521.71,394.17
2016,4,19,9,30,875.0,111.0,0.8,21.0,740.0,573.88,432.49
2016,4,19,9,45,877.5,117.0,0.8,21.5,774.0,619.26,465.07
2016,4,19,10,0,880.0,123.0,0.8,22.0,808.0,663.17,495.63
2016,4,19,10,15,887.5,125.0,0.8,22.0,837.0,705.12,525.05
2016,4,19,10,30,895.0,127.0,0.8,22.0,866.0,745.62,552.67
2016,4,19,10,45,714.0,225.0,0.8,22.5,824.5,735.38,541.01
2016,4,19,11,0,533.0,323.0,0.8,23.0,783.0,714.7,522.11
2016,4,19,11,15,716.5,230.5,0.85,23.0,859.0,791.08,578.48
2016,4,19,11,30,900.0,138.0,0.9,23.0,935.0,872.0,631.72
2016,4,19,11,45,895.5,142.0,0.95,23.5,939.5,893.91,644.01
2016,4,19,12,0,891.0,146.0,1.0,24.0,944.0,912.99,655.3
2016,4,19,12,15,695.0,250.0,1.05,24.0,871.5,864.44,624.33
2016,4,19,12,30,499.0,354.0,1.1,24.0,799.0,804.37,581.14
2016,4,19,12,45,436.5,373.5,1.15,24.0,760.0,776.14,562.6
2016,4,19,13,0,374.0,393.0,1.2,24.0,721.0,741.63,539.33
2016,4,19,13,15,353.5,392.0,1.25,23.5,697.0,726.63,531.17
2016,4,19,13,30,333.0,391.0,1.3,23.0,673.0,710.27,521.81
2016,4,19,13,45,291.5,388.5,1.4,23.0,630.5,672.15,496.49
2016,4,19,14,0,250.0,386.0,1.5,23.0,588.0,633.37,470.43
2016,4,19,14,15,311.0,354.5,1.55,22.5,595.5,655.01,489.8
2016,4,19,14,30,372.0,323.0,1.6,22.0,603.0,673.61,506.59
2016,4,19,14,45,245.0,322.0,1.7,22.0,503.0,559.51,424.38
2016,4,19,15,0,118.0,321.0,1.8,22.0,403.0,440.73,336.68
2016,4,19,15,15,85.0,289.5,1.85,21.5,347.0,370.43,285.9
2016,4,19,15,30,52.0,258.0,1.9,21.0,291.0,309.63,240.55
2016,4,19,15,45,52.5,238.5,2.0,20.5,269.5,289.22,226.41
2016,4,19,16,0,53.0,219.0,2.1,20.0,248.0,268.55,211.65
2016,4,19,16,15,41.5,193.5,2.15,19.5,215.0,232.36,183.98
2016,4,19,16,30,30.0,168.0,2.2,19.0,182.0,196.67,156.21
2016,4,19,16,45,24.5,148.0,2.25,18.5,158.5,165.37,131.6
2016,4,19,17,0,19.0,128.0,2.3,18.0,135.0,141.22,112.3
2016,4,19,17,15,12.0,107.5,2.25,17.5,111.5,116.01,91.69
2016,4,19,17,30,5.0,87.0,2.2,17.0,88.0,91.25,71.05
2016,4,19,17,45,2.5,66.5,2.2,16.5,67.0,68.89,52.12
2016,4,19,18,0,0.0,46.0,2.2,16.0,46.0,46.38,32.83
2016,4,19,18,15,0.0,28.5,2.15,15.5,28.5,28.04,16.58
2016,4,19,18,30,0.0,11.0,2.1,15.0,11.0,10.61,0.0
2016,4,19,18,45,0.0,5.5,2.05,15.0,5.5,5.41,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.5,1.15,12.5,30.0,12.76,0.0
2016,4,20,6,0,274.0,33.0,1.2,13.0,60.0,25.66,15.85
2016,4,20,6,15,375.0,45.0,1.2,13.5,106.0,33.75,24.03
2016,4,20,6,30,476.0,57.0,1.2,14.0,152.0,41.31,31.15
2016,4,20,6,45,540.5,65.0,1.3,14.5,203.5,44.83,34.47
2016,4,20,7,0,605.0,73.0,1.4,15.0,255.0,81.25,45.72
2016,4,20,7,15,649.5,79.5,1.35,15.5,308.0,123.54,71.27
2016,4,20,7,30,694.0,86.0,1.3,16.0,361.0,170.54,106.49
2016,4,20,7,45,727.5,90.5,1.3,16.5,413.5,218.17,145.97
2016,4,20,8,0,761.0,95.0,1.3,17.0,466.0,272.39,192.1
2016,4,20,8,15,784.5,98.5,1.3,17.5,516.0,322.14,235.1
2016,4,20,8,30,808.0,102.0,1.3,18.0,566.0,373.71,278.91
2016,4,20,8,45,832.0,102.0,1.35,18.5,613.5,423.91,320.86
2016,4,20,9,0,856.0,102.0,1.4,19.0,661.0,475.48,362.73
2016,4,20,9,15,869.0,104.0,1.4,19.0,702.0,527.75,404.35
2016,4,20,9,30,882.0,106.0,1.4,19.0,743.0,576.28,442.14
2016,4,20,9,45,901.0,103.0,1.45,19.5,781.0,623.34,477.43
2016,4,20,10,0,920.0,100.0,1.5,20.0,819.0,670.15,511.62
2016,4,20,10,15,660.5,226.5,1.55,20.0,752.0,648.07,492.48
2016,4,20,10,30,401.0,353.0,1.6,20.0,685.0,611.27,461.78
2016,4,20,10,45,493.0,328.0,1.65,20.0,747.0,671.45,506.9
2016,4,20,11,0,585.0,303.0,1.7,20.0,809.0,737.59,554.76
2016,4,20,11,15,538.5,327.5,1.7,20.0,798.5,743.78,557.35
2016,4,20,11,30,492.0,352.0,1.7,20.0,788.0,746.32,557.87
2016,4,20,11,45,495.0,354.5,1.75,20.5,796.5,766.34,571.0
2016,4,20,12,0,498.0,357.0,1.8,21.0,805.0,785.04,582.97
2016,4,20,12,15,703.0,244.5,1.8,21.0,875.0,868.02,645.08
2016,4,20,12,30,908.0,132.0,1.8,21.0,945.0,946.54,696.33
2016,4,20,12,45,905.0,132.0,1.85,21.0,934.5,954.4,701.41
2016,4,20,13,0,902.0,132.0,1.9,21.0,924.0,959.23,705.43
2016,4,20,13,15,897.0,131.0,1.9,20.5,906.0,958.17,706.53
2016,4,20,13,30,892.0,130.0,1.9,20.0,888.0,954.06,705.81
2016,4,20,13,45,883.0,130.0,1.95,20.0,862.0,944.33,700.78
2016,4,20,14,0,874.0,130.0,2.0,20.0,836.0,931.72,693.98
2016,4,20,14,15,864.5,128.0,2.0,20.0,804.0,918.8,686.52
2016,4,20,14,30,855.0,126.0,2.0,20.0,772.0,898.29,674.06
2016,4,20,14,45,842.5,123.5,2.0,20.0,733.5,872.07,657.84
2016,4,20,15,0,830.0,121.0,2.0,20.0,695.0,843.54,640.04
2016,4,20,15,15,813.5,117.5,1.95,19.5,651.0,808.5,618.39
2016,4,20,15,30,797.0,114.0,1.9,19.0,607.0,771.72,595.34
2016,4,20,15,45,780.0,108.5,1.9,19.0,559.5,730.84,568.4
2016,4,20,16,0,763.0,103.0,1.9,19.0,512.0,688.71,540.18
2016,4,20,16,15,570.5,131.0,1.85,18.5,420.0,562.6,447.2
2016,4,20,16,30,378.0,159.0,1.8,18.0,328.0,442.48,354.86
2016,4,20,16,45,507.5,120.0,1.8,17.5,317.0,466.18,376.78
2016,4,20,17,0,637.0,81.0,1.8,17.0,306.0,481.54,390.0
2016,4,20,17,15,583.5,74.0,1.7,16.5,254.0,417.83,338.64
2016,4,20,17,30,530.0,67.0,1.6,16.0,202.0,357.62,288.83
2016,4,20,17,45,455.5,57.0,1.55,15.5,153.5,288.38,230.34
2016,4,20,18,0,381.0,47.0,1.5,15.0,105.0,225.4,175.47
2016,4,20,18,15,263.0,33.0,1.5,14.5,66.0,149.53,108.76
2016,4,20,18,30,145.0,19.0,1.5,14.0,27.0,76.73,13.74
2016,4,20,18,45,72.5,9.5,1.5,13.5,13.5,28.43,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,13.5,12.0,11.58,0.0
2016,4,21,6,0,0.0,24.0,0.9,14.0,24.0,23.17,13.89
2016,4,21,6,15,0.0,41.5,1.0,14.0,41.5,39.61,29.17
2016,4,21,6,30,0.0,59.0,1.1,14.0,59.0,55.55,43.77
2016,4,21,6,45,0.0,79.0,1.2,14.5,79.0,73.36,59.73
2016,4,21,7,0,0.0,99.0,1.3,15.0,99.0,91.77,72.17
2016,4,21,7,15,4.0,118.0,1.35,15.0,120.0,109.94,87.06
2016,4,21,7,30,8.0,137.0,1.4,15.0,141.0,128.63,102.12
2016,4,21,7,45,62.0,174.0,1.5,15.5,204.5,168.76,132.36
2016,4,21,8,0,116.0,211.0,1.6,16.0,268.0,214.02,166.81
2016,4,21,8,15,161.0,233.5,1.65,16.0,321.5,255.08,198.67
2016,4,21,8,30,206.0,256.0,1.7,16.0,375.0,300.72,234.34
2016,4,21,8,45,238.0,274.0,1.8,16.5,422.0,341.74,266.15
2016,4,21,9,0,270.0,292.0,1.9,17.0,469.0,381.53,296.82
2016,4,21,9,15,322.0,299.0,1.95,17.0,523.0,428.91,333.58
2016,4,21,9,30,374.0,306.0,2.0,17.0,577.0,480.51,373.23
2016,4,21,9,45,280.5,343.0,2.05,17.0,552.0,477.08,369.89
2016,4,21,10,0,187.0,380.0,2.1,17.0,527.0,468.77,362.35
2016,4,21,10,15,156.0,394.0,2.1,17.0,519.5,470.9,363.28
2016,4,21,10,30,125.0,408.0,2.1,17.0,512.0,470.53,362.09
2016,4,21,10,45,123.0,418.5,2.1,17.5,523.0,486.06,372.57
2016,4,21,11,0,121.0,429.0,2.1,18.0,534.0,501.3,382.65
2016,4,21,11,15,184.0,434.5,2.15,18.0,597.0,563.44,429.37
2016,4,21,11,30,247.0,440.0,2.2,18.0,660.0,629.02,477.66
2016,4,21,11,45,257.5,434.5,2.25,18.5,665.5,642.32,486.37
2016,4,21,12,0,268.0,429.0,2.3,19.0,671.0,655.17,495.13
2016,4,21,12,15,254.5,437.5,2.35,19.0,666.5,659.98,498.28
2016,4,21,12,30,241.0,446.0,2.4,19.0,662.0,660.14,498.3
2016,4,21,12,45,313.0,417.5,2.5,19.0,695.0,706.89,534.32
2016,4,21,13,0,385.0,389.0,2.6,19.0,728.0,749.57,567.05
2016,4,21,13,15,626.5,259.5,2.65,19.0,799.0,850.66,645.59
2016,4,21,13,30,868.0,130.0,2.7,19.0,870.0,934.15,704.18
2016,4,21,13,45,872.0,123.0,2.8,19.0,848.0,929.07,701.52
2016,4,21,14,0,876.0,116.0,2.9,19.0,826.0,920.86,697.64
2016,4,21,14,15,867.5,114.0,2.9,18.5,794.5,903.62,688.22
2016,4,21,14,30,859.0,112.0,2.9,18.0,763.0,883.69,677.03
2016,4,21,14,45,485.5,217.0,2.95,18.0,581.5,664.54,519.37
2016,4,21,15,0,112.0,322.0,3.0,18.0,400.0,428.63,334.92
2016,4,21,15,15,227.0,289.0,2.95,18.0,434.0,495.65,391.08
2016,4,21,15,30,342.0,256.0,2.9,18.0,468.0,556.25,440.09
2016,4,21,15,45,171.0,180.5,2.9,18.0,286.5,332.58,266.63
2016,4,21,16,0,0.0,105.0,2.9,18.0,105.0,102.14,78.64
2016,4,21,16,15,35.0,144.5,2.85,17.5,160.5,173.07,138.36
2016,4,21,16,30,70.0,184.0,2.8,17.0,216.0,241.75,195.16
2016,4,21,16,45,65.0,162.0,2.8,17.0,189.0,213.4,172.37
2016,4,21,17,0,60.0,140.0,2.8,17.0,162.0,185.16,149.55
2016,4,21,17,15,52.0,118.0,2.65,16.5,135.0,155.39,125.2
2016,4,21,17,30,44.0,96.0,2.5,16.0,108.0,125.99,100.62
2016,4,21,17,45,32.0,75.0,2.4,15.5,82.5,96.36,75.35
2016,4,21,18,0,20.0,54.0,2.3,15.0,57.0,67.3,50.29
2016,4,21,18,15,10.0,34.5,2.25,14.5,36.0,41.27,27.4
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,14.48,0.0
2016,4,21,18,45,0.0,7.5,2.15,14.0,7.5,7.37,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,104.0,20.0,3.75,14.0,31.0,15.49,1.02
2016,4,22,6,0,208.0,40.0,3.8,14.0,62.0,30.84,20.46
2016,4,22,6,15,306.0,52.5,3.85,14.0,105.5,39.41,29.0
2016,4,22,6,30,404.0,65.0,3.9,14.0,149.0,47.56,36.7
2016,4,22,6,45,480.0,72.5,4.0,14.0,200.0,53.53,42.27
2016,4,22,7,0,556.0,80.0,4.1,14.0,251.0,89.71,52.79
2016,4,22,7,15,603.0,86.5,4.2,14.0,303.5,129.99,78.71
2016,4,22,7,30,650.0,93.0,4.3,14.0,356.0,175.26,113.9
2016,4,22,7,45,689.5,96.5,4.45,14.0,409.0,221.2,153.09
2016,4,22,8,0,729.0,100.0,4.6,14.0,462.0,271.01,197.11
2016,4,22,8,15,427.5,180.0,4.7,14.0,397.5,285.28,220.5
2016,4,22,8,30,126.0,260.0,4.8,14.0,333.0,276.05,219.9
2016,4,22,8,45,74.5,252.5,4.9,14.5,296.5,261.69,208.71
2016,4,22,9,0,23.0,245.0,5.0,15.0,260.0,241.39,192.03
2016,4,22,9,15,12.0,202.5,5.1,15.0,210.5,198.97,157.69
2016,4,22,9,30,1.0,160.0,5.2,15.0,161.0,154.22,121.19
2016,4,22,9,45,79.0,271.5,5.35,15.0,334.0,301.49,240.26
2016,4,22,10,0,157.0,383.0,5.5,15.0,507.0,453.2,359.47
2016,4,22,10,15,191.0,395.5,5.55,15.0,551.5,496.33,392.9
2016,4,22,10,30,225.0,408.0,5.6,15.0,596.0,541.73,428.2
2016,4,22,10,45,119.5,339.0,5.65,15.0,439.5,410.56,325.42
2016,4,22,11,0,14.0,270.0,5.7,15.0,283.0,270.79,213.24
2016,4,22,11,15,112.0,358.5,5.7,14.5,459.5,434.77,345.08
2016,4,22,11,30,210.0,447.0,5.7,14.0,636.0,605.39,477.84
2016,4,22,11,45,182.0,451.5,5.7,14.0,615.5,594.08,467.83
2016,4,22,12,0,154.0,456.0,5.7,14.0,595.0,581.1,457.17
2016,4,22,12,15,105.0,433.5,5.6,14.0,528.0,518.57,408.23
2016,4,22,12,30,56.0,411.0,5.5,14.0,461.0,455.92,358.77
2016,4,22,12,45,85.0,424.0,5.4,14.0,500.0,498.06,392.26
2016,4,22,13,0,114.0,437.0,5.3,14.0,539.0,545.95,429.49
2016,4,22,13,15,481.5,292.5,5.2,14.0,706.0,751.07,596.7
2016,4,22,13,30,849.0,148.0,5.1,14.0,873.0,941.95,740.48
2016,4,22,13,45,469.0,266.5,5.05,14.0,665.5,716.78,570.05
2016,4,22,14,0,89.0,385.0,5.0,14.0,458.0,472.74,373.49
2016,4,22,14,15,124.5,375.5,5.0,14.0,473.0,503.92,400.08
2016,4,22,14,30,160.0,366.0,5.0,14.0,488.0,526.25,419.03
2016,4,22,14,45,501.0,241.0,5.0,14.0,594.5,704.87,566.96
2016,4,22,15,0,842.0,116.0,5.0,14.0,701.0,851.85,681.16
2016,4,22,15,15,492.0,200.0,5.0,14.0,537.0,635.41,515.28
2016,4,22,15,30,142.0,284.0,5.0,14.0,373.0,419.2,338.67
2016,4,22,15,45,115.5,258.5,5.0,14.0,327.0,368.77,299.49
2016,4,22,16,0,89.0,233.0,5.0,14.0,281.0,311.06,253.48
2016,4,22,16,15,218.0,200.0,4.9,13.5,302.5,372.46,307.87
2016,4,22,16,30,347.0,167.0,4.8,13.0,324.0,423.74,352.83
2016,4,22,16,45,239.0,155.5,4.7,13.0,257.5,330.99,275.57
2016,4,22,17,0,131.0,144.0,4.6,13.0,191.0,238.96,198.08
2016,4,22,17,15,112.5,123.0,4.35,12.5,159.0,201.3,166.61
2016,4,22,17,30,94.0,102.0,4.1,12.0,127.0,164.87,135.47
2016,4,22,17,45,224.5,77.5,3.9,12.0,118.5,199.83,163.46
2016,4,22,18,0,355.0,53.0,3.7,12.0,110.0,222.17,177.07
2016,4,22,18,15,232.5,39.0,3.5,11.5,70.5,145.87,109.28
2016,4,22,18,30,110.0,25.0,3.3,11.0,31.0,75.65,27.54
2016,4,22,18,45,55.0,12.5,3.15,11.0,15.5,27.01,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
