Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,153.5,18.0,2.35,10.5,35.0,13.4,1.63
2016,4,23,6,0,307.0,36.0,2.4,11.0,70.0,27.75,18.27
2016,4,23,6,15,403.0,46.0,2.4,11.5,116.0,33.85,24.45
2016,4,23,6,30,499.0,56.0,2.4,12.0,162.0,39.56,29.91
2016,4,23,6,45,556.5,64.0,2.45,12.5,213.0,48.93,32.47
2016,4,23,7,0,614.0,72.0,2.5,13.0,264.0,88.7,49.4
2016,4,23,7,15,656.5,78.0,2.5,13.0,316.5,131.23,77.43
2016,4,23,7,30,699.0,84.0,2.5,13.0,369.0,178.23,114.54
2016,4,23,7,45,723.0,90.5,2.5,13.5,419.5,226.0,155.77
2016,4,23,8,0,747.0,97.0,2.5,14.0,470.0,279.39,202.6
2016,4,23,8,15,769.5,100.5,2.5,14.5,518.5,328.2,245.78
2016,4,23,8,30,792.0,104.0,2.5,15.0,567.0,378.73,289.71
2016,4,23,8,45,804.5,109.0,2.5,15.5,611.0,427.97,331.72
2016,4,23,9,0,817.0,114.0,2.5,16.0,655.0,477.52,372.74
2016,4,23,9,15,830.0,116.5,2.5,16.0,695.5,525.15,411.89
2016,4,23,9,30,843.0,119.0,2.5,16.0,736.0,572.69,449.96
2016,4,23,9,45,861.0,116.5,2.5,16.5,772.0,620.74,486.62
2016,4,23,10,0,879.0,114.0,2.5,17.0,808.0,665.82,520.19
2016,4,23,10,15,886.0,115.5,2.5,17.0,836.0,706.67,550.75
2016,4,23,10,30,893.0,117.0,2.5,17.0,864.0,746.03,578.61
2016,4,23,10,45,897.5,118.0,2.55,17.0,885.0,781.4,603.09
2016,4,23,11,0,902.0,119.0,2.6,17.0,906.0,814.78,626.08
2016,4,23,11,15,904.5,119.5,2.6,17.0,919.5,843.92,645.7
2016,4,23,11,30,907.0,120.0,2.6,17.0,933.0,870.67,663.63
2016,4,23,11,45,905.5,122.0,2.6,17.5,937.5,892.95,677.21
2016,4,23,12,0,904.0,124.0,2.6,18.0,942.0,912.48,688.92
2016,4,23,12,15,903.0,124.0,2.65,18.0,940.0,927.68,699.47
2016,4,23,12,30,902.0,124.0,2.7,18.0,938.0,940.0,708.21
2016,4,23,12,45,897.0,125.0,2.8,18.0,927.0,946.73,713.73
2016,4,23,13,0,892.0,126.0,2.9,18.0,916.0,950.45,717.37
2016,4,23,13,15,887.0,125.0,3.05,18.0,898.0,949.14,718.13
2016,4,23,13,30,882.0,124.0,3.2,18.0,880.0,944.82,716.94
2016,4,23,13,45,870.5,126.0,3.35,18.0,854.0,934.68,711.84
2016,4,23,14,0,859.0,128.0,3.5,18.0,828.0,921.78,704.89
2016,4,23,14,15,654.0,211.0,3.55,17.5,732.0,826.07,640.33
2016,4,23,14,30,449.0,294.0,3.6,17.0,636.0,722.07,562.47
2016,4,23,14,45,625.5,210.0,3.7,17.0,661.0,784.4,615.12
2016,4,23,15,0,802.0,126.0,3.8,17.0,686.0,830.5,650.64
2016,4,23,15,15,785.5,123.0,3.8,16.5,643.5,796.53,628.43
2016,4,23,15,30,769.0,120.0,3.8,16.0,601.0,760.91,605.33
2016,4,23,15,45,743.5,118.0,3.85,16.0,553.5,720.86,577.7
2016,4,23,16,0,718.0,116.0,3.9,16.0,506.0,677.55,547.26
2016,4,23,16,15,689.5,111.0,3.85,15.5,456.5,628.39,511.73
2016,4,23,16,30,661.0,106.0,3.8,15.0,407.0,579.42,475.03
2016,4,23,16,45,611.5,102.5,3.8,15.0,354.5,519.26,427.61
2016,4,23,17,0,562.0,99.0,3.8,15.0,302.0,461.46,380.91
2016,4,23,17,15,507.5,90.5,3.65,14.5,251.5,398.17,329.06
2016,4,23,17,30,453.0,82.0,3.5,14.0,201.0,336.79,277.32
2016,4,23,17,45,376.5,70.0,3.4,14.0,154.0,268.16,217.88
2016,4,23,18,0,300.0,58.0,3.3,14.0,107.0,206.35,163.26
2016,4,23,18,15,196.5,41.0,3.2,13.5,68.5,135.65,101.29
2016,4,23,18,30,93.0,24.0,3.1,13.0,30.0,64.12,26.38
2016,4,23,18,45,46.5,12.0,3.05,13.0,15.0,24.35,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,101.0,22.5,3.35,10.5,34.0,17.39,5.14
2016,4,24,6,0,202.0,45.0,3.5,11.0,68.0,34.73,24.39
2016,4,24,6,15,294.0,60.0,3.5,11.5,113.0,45.19,34.53
2016,4,24,6,30,386.0,75.0,3.5,12.0,158.0,55.11,43.81
2016,4,24,6,45,464.0,83.5,3.55,12.5,210.5,66.73,46.9
2016,4,24,7,0,542.0,92.0,3.6,13.0,263.0,104.09,64.22
2016,4,24,7,15,589.0,99.5,3.6,13.0,315.5,144.67,91.52
2016,4,24,7,30,636.0,107.0,3.6,13.0,368.0,190.3,127.54
2016,4,24,7,45,680.5,109.0,3.6,13.5,422.0,235.43,165.68
2016,4,24,8,0,725.0,111.0,3.6,14.0,476.0,285.01,208.73
2016,4,24,8,15,750.0,115.5,3.55,14.5,526.0,334.7,252.58
2016,4,24,8,30,775.0,120.0,3.5,15.0,576.0,386.38,297.39
2016,4,24,8,45,800.0,121.0,3.5,15.5,623.5,439.77,342.62
2016,4,24,9,0,825.0,122.0,3.5,16.0,671.0,491.29,385.34
2016,4,24,9,15,838.5,124.5,3.4,16.5,712.0,539.54,424.24
2016,4,24,9,30,852.0,127.0,3.3,17.0,753.0,587.75,461.88
2016,4,24,9,45,495.0,255.5,3.25,17.5,623.5,527.45,412.96
2016,4,24,10,0,138.0,384.0,3.2,18.0,494.0,443.2,343.15
2016,4,24,10,15,273.0,369.0,3.25,18.0,595.5,526.75,408.75
2016,4,24,10,30,408.0,354.0,3.3,18.0,697.0,620.7,480.4
2016,4,24,10,45,432.0,353.0,3.4,18.0,724.0,655.03,505.82
2016,4,24,11,0,456.0,352.0,3.5,18.0,751.0,689.87,531.8
2016,4,24,11,15,680.0,244.5,3.7,18.0,850.0,785.22,607.2
2016,4,24,11,30,904.0,137.0,3.9,18.0,949.0,886.7,680.76
2016,4,24,11,45,898.0,141.5,4.1,18.0,952.5,907.51,695.37
2016,4,24,12,0,892.0,146.0,4.3,18.0,956.0,925.44,708.65
2016,4,24,12,15,890.5,146.5,4.5,18.0,953.5,940.63,720.59
2016,4,24,12,30,889.0,147.0,4.7,18.0,951.0,952.98,730.81
2016,4,24,12,45,692.0,248.5,4.95,18.0,870.0,891.7,689.53
2016,4,24,13,0,495.0,350.0,5.2,18.0,789.0,818.94,633.24
2016,4,24,13,15,479.5,344.5,5.35,17.5,763.5,804.2,625.18
2016,4,24,13,30,464.0,339.0,5.5,17.0,738.0,787.56,615.32
2016,4,24,13,45,476.5,323.0,5.65,17.0,722.5,784.18,614.82
2016,4,24,14,0,489.0,307.0,5.8,17.0,707.0,778.67,612.72
2016,4,24,14,15,616.5,249.0,5.85,16.5,733.5,832.8,658.87
2016,4,24,14,30,744.0,191.0,5.9,16.0,760.0,879.7,697.61
2016,4,24,14,45,563.0,240.0,5.95,16.0,658.5,760.04,607.07
2016,4,24,15,0,382.0,289.0,6.0,16.0,557.0,640.72,513.45
2016,4,24,15,15,532.5,230.0,6.0,15.5,578.5,703.72,568.26
2016,4,24,15,30,683.0,171.0,6.0,15.0,600.0,752.19,611.1
2016,4,24,15,45,679.0,157.0,6.05,15.0,556.0,715.55,584.31
2016,4,24,16,0,675.0,143.0,6.1,15.0,512.0,677.04,555.98
2016,4,24,16,15,644.5,136.5,6.05,14.5,461.5,626.12,517.54
2016,4,24,16,30,614.0,130.0,6.0,14.0,411.0,575.54,478.55
2016,4,24,16,45,581.0,120.0,6.0,14.0,360.0,520.26,434.15
2016,4,24,17,0,548.0,110.0,6.0,14.0,309.0,463.66,387.69
2016,4,24,17,15,493.0,100.0,5.95,13.5,257.5,399.66,334.33
2016,4,24,17,30,438.0,90.0,5.9,13.0,206.0,339.61,282.82
2016,4,24,17,45,360.0,76.5,5.85,13.0,158.0,269.11,220.98
2016,4,24,18,0,282.0,63.0,5.8,13.0,110.0,205.55,164.3
2016,4,24,18,15,185.0,44.5,5.7,12.5,71.0,136.2,102.98
2016,4,24,18,30,88.0,26.0,5.6,12.0,32.0,65.93,30.96
2016,4,24,18,45,44.0,13.0,5.6,11.5,16.0,24.76,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,45.5,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,91.0,10.0,3.2,8.0,12.0,9.83,0.0
2016,4,25,5,45,248.5,22.0,3.3,8.5,47.5,16.77,5.81
2016,4,25,6,0,406.0,34.0,3.4,9.0,83.0,25.38,16.57
2016,4,25,6,15,497.0,42.5,3.5,9.5,132.0,30.27,21.53
2016,4,25,6,30,588.0,51.0,3.6,10.0,181.0,34.85,25.94
2016,4,25,6,45,645.5,57.0,3.75,10.5,234.5,49.42,28.59
2016,4,25,7,0,703.0,63.0,3.9,11.0,288.0,95.69,51.08
2016,4,25,7,15,742.0,68.0,3.9,11.5,342.5,141.53,82.58
2016,4,25,7,30,781.0,73.0,3.9,12.0,397.0,191.49,123.07
2016,4,25,7,45,809.0,76.5,3.95,12.5,450.5,241.63,167.14
2016,4,25,8,0,837.0,80.0,4.0,13.0,504.0,294.37,214.48
2016,4,25,8,15,857.5,83.0,4.0,13.0,554.5,346.64,262.09
2016,4,25,8,30,878.0,86.0,4.0,13.0,605.0,404.36,313.38
2016,4,25,8,45,894.0,88.0,4.0,13.5,652.0,456.24,358.49
2016,4,25,9,0,910.0,90.0,4.0,14.0,699.0,508.55,402.69
2016,4,25,9,15,921.0,92.0,3.95,14.0,740.0,558.49,444.51
2016,4,25,9,30,932.0,94.0,3.9,14.0,781.0,607.96,484.85
2016,4,25,9,45,940.0,95.5,3.9,14.5,816.5,654.47,521.1
2016,4,25,10,0,948.0,97.0,3.9,15.0,852.0,699.81,555.47
2016,4,25,10,15,954.0,98.5,3.9,15.0,880.5,742.41,587.54
2016,4,25,10,30,960.0,100.0,3.9,15.0,909.0,783.3,616.44
2016,4,25,10,45,963.5,101.0,3.9,15.5,930.0,819.94,640.85
2016,4,25,11,0,967.0,102.0,3.9,16.0,951.0,854.35,663.43
2016,4,25,11,15,969.0,102.5,3.9,16.0,964.0,884.68,684.23
2016,4,25,11,30,971.0,103.0,3.9,16.0,977.0,912.41,703.17
2016,4,25,11,45,968.5,105.0,3.9,16.5,981.5,935.02,717.19
2016,4,25,12,0,966.0,107.0,3.9,17.0,986.0,954.65,729.15
2016,4,25,12,15,965.0,107.0,3.85,17.0,983.5,970.59,739.69
2016,4,25,12,30,964.0,107.0,3.8,17.0,981.0,983.46,748.2
2016,4,25,12,45,955.5,110.0,3.8,17.0,968.5,989.35,752.39
2016,4,25,13,0,947.0,113.0,3.8,17.0,956.0,992.01,754.55
2016,4,25,13,15,942.5,112.0,3.75,17.0,937.5,991.11,754.09
2016,4,25,13,30,938.0,111.0,3.7,17.0,919.0,987.03,751.61
2016,4,25,13,45,931.0,110.5,3.7,17.5,893.5,978.02,744.84
2016,4,25,14,0,924.0,110.0,3.7,18.0,868.0,965.97,736.16
2016,4,25,14,15,915.5,108.5,3.75,17.5,835.0,948.55,726.99
2016,4,25,14,30,907.0,107.0,3.8,17.0,802.0,928.31,715.89
2016,4,25,14,45,895.5,105.0,3.85,17.0,763.5,902.23,699.33
2016,4,25,15,0,884.0,103.0,3.9,17.0,725.0,873.71,681.03
2016,4,25,15,15,869.0,100.5,3.95,17.0,680.5,839.49,658.53
2016,4,25,15,30,854.0,98.0,4.0,17.0,636.0,808.22,638.02
2016,4,25,15,45,834.0,95.5,4.05,17.0,587.5,766.51,609.62
2016,4,25,16,0,814.0,93.0,4.1,17.0,539.0,723.65,580.02
2016,4,25,16,15,788.5,89.0,4.1,16.5,487.5,674.27,545.89
2016,4,25,16,30,763.0,85.0,4.1,16.0,436.0,624.65,510.32
2016,4,25,16,45,724.5,81.0,4.1,15.5,382.0,566.77,466.08
2016,4,25,17,0,686.0,77.0,4.1,15.0,328.0,512.99,423.6
2016,4,25,17,15,636.0,71.0,4.0,14.5,275.0,449.84,372.06
2016,4,25,17,30,586.0,65.0,3.9,14.0,222.0,389.83,321.37
2016,4,25,17,45,505.5,57.5,3.85,13.5,171.5,317.38,258.96
2016,4,25,18,0,425.0,50.0,3.8,13.0,121.0,251.55,200.62
2016,4,25,18,15,308.0,37.5,3.7,12.5,79.5,174.01,132.04
2016,4,25,18,30,191.0,25.0,3.6,12.0,38.0,103.84,55.42
2016,4,25,18,45,95.5,12.5,3.5,11.5,19.0,38.5,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.85,0.0
2016,4,26,5,45,72.0,26.5,1.8,9.5,35.5,22.15,10.4
2016,4,26,6,0,144.0,44.0,1.8,10.0,62.0,35.97,25.85
2016,4,26,6,15,188.5,63.0,1.85,10.5,98.0,50.43,39.46
2016,4,26,6,30,233.0,82.0,1.9,11.0,134.0,64.34,52.31
2016,4,26,6,45,257.0,102.0,2.0,11.5,173.0,85.51,63.78
2016,4,26,7,0,281.0,122.0,2.1,12.0,212.0,118.57,85.2
2016,4,26,7,15,311.0,136.5,2.1,12.5,253.0,150.8,108.58
2016,4,26,7,30,341.0,151.0,2.1,13.0,294.0,186.09,136.38
2016,4,26,7,45,363.0,169.0,2.15,13.5,338.5,225.47,168.92
2016,4,26,8,0,385.0,187.0,2.2,14.0,383.0,262.64,200.04
2016,4,26,8,15,490.5,174.5,2.1,14.0,449.5,307.7,236.13
2016,4,26,8,30,596.0,162.0,2.0,14.0,516.0,361.79,280.13
2016,4,26,8,45,598.5,177.5,1.9,14.5,556.5,407.06,317.43
2016,4,26,9,0,601.0,193.0,1.8,15.0,597.0,452.06,353.29
2016,4,26,9,15,602.5,209.0,1.8,15.0,634.5,496.59,388.66
2016,4,26,9,30,604.0,225.0,1.8,15.0,672.0,540.53,422.65
2016,4,26,9,45,585.5,247.5,1.8,15.5,697.5,578.04,449.98
2016,4,26,10,0,567.0,270.0,1.8,16.0,723.0,612.68,474.42
2016,4,26,10,15,521.0,298.5,1.9,16.0,726.0,631.73,488.04
2016,4,26,10,30,475.0,327.0,2.0,16.0,729.0,646.6,498.36
2016,4,26,10,45,458.0,343.0,2.15,16.0,738.5,667.87,514.01
2016,4,26,11,0,441.0,359.0,2.3,16.0,748.0,687.18,528.02
2016,4,26,11,15,368.5,396.5,2.4,16.0,725.0,679.97,521.18
2016,4,26,11,30,296.0,434.0,2.5,16.0,702.0,667.92,510.84
2016,4,26,11,45,274.5,442.5,2.7,16.5,692.0,668.23,510.49
2016,4,26,12,0,253.0,451.0,2.9,17.0,682.0,666.99,508.85
2016,4,26,12,15,269.0,446.0,3.0,17.0,691.5,684.68,522.55
2016,4,26,12,30,285.0,441.0,3.1,17.0,701.0,701.84,535.78
2016,4,26,12,45,414.0,389.0,3.25,17.0,761.5,778.53,595.26
2016,4,26,13,0,543.0,337.0,3.4,17.0,822.0,852.59,651.86
2016,4,26,13,15,679.0,252.5,3.45,17.0,846.5,899.54,689.63
2016,4,26,13,30,815.0,168.0,3.5,17.0,871.0,938.47,717.52
2016,4,26,13,45,820.0,159.0,3.6,17.0,849.5,932.84,714.7
2016,4,26,14,0,825.0,150.0,3.7,17.0,828.0,924.19,710.23
2016,4,26,14,15,815.5,148.0,3.75,17.0,797.0,906.76,699.42
2016,4,26,14,30,806.0,146.0,3.8,17.0,766.0,886.78,686.92
2016,4,26,14,45,789.5,145.0,3.85,17.0,727.5,859.32,669.11
2016,4,26,15,0,773.0,144.0,3.9,17.0,689.0,829.85,649.83
2016,4,26,15,15,756.0,140.5,3.95,16.5,646.5,798.79,630.46
2016,4,26,15,30,739.0,137.0,4.0,16.0,604.0,763.07,607.43
2016,4,26,15,45,564.5,171.5,4.05,16.0,512.5,640.85,515.78
2016,4,26,16,0,390.0,206.0,4.1,16.0,421.0,523.24,423.6
2016,4,26,16,15,517.5,160.0,4.1,15.5,416.5,560.4,457.29
2016,4,26,16,30,645.0,114.0,4.1,15.0,412.0,581.63,477.43
2016,4,26,16,45,612.5,105.5,4.2,14.5,361.5,527.1,435.43
2016,4,26,17,0,580.0,97.0,4.3,14.0,311.0,473.68,393.37
2016,4,26,17,15,528.5,89.0,4.2,13.5,260.5,411.62,342.31
2016,4,26,17,30,477.0,81.0,4.1,13.0,210.0,352.85,292.48
2016,4,26,17,45,399.5,70.0,4.05,13.0,162.5,281.1,230.25
2016,4,26,18,0,322.0,59.0,4.0,13.0,115.0,218.42,174.62
2016,4,26,18,15,221.5,43.5,3.95,12.5,75.5,148.88,113.39
2016,4,26,18,30,121.0,28.0,3.9,12.0,36.0,86.29,48.72
2016,4,26,18,45,60.5,14.0,3.85,12.0,18.0,30.5,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,23.5,6.0,2.3,10.5,6.5,0.0,0.0
2016,4,27,5,30,47.0,12.0,2.5,11.0,13.0,11.8,0.0
2016,4,27,5,45,169.5,27.0,2.7,11.5,46.0,20.88,10.04
2016,4,27,6,0,292.0,42.0,2.9,12.0,79.0,31.9,22.16
2016,4,27,6,15,380.5,53.0,2.95,12.0,125.0,39.27,29.36
2016,4,27,6,30,469.0,64.0,3.0,12.0,171.0,45.61,35.4
2016,4,27,6,45,234.5,67.5,3.15,12.5,121.0,54.55,37.0
2016,4,27,7,0,0.0,71.0,3.3,13.0,71.0,68.28,52.89
2016,4,27,7,15,0.0,84.5,3.45,13.0,84.5,80.98,63.55
2016,4,27,7,30,0.0,98.0,3.6,13.0,98.0,93.71,74.11
2016,4,27,7,45,66.0,160.0,3.8,13.5,194.0,160.69,127.14
2016,4,27,8,0,132.0,222.0,4.0,14.0,290.0,231.19,182.69
2016,4,27,8,15,66.0,151.5,4.15,14.0,185.5,162.82,128.78
2016,4,27,8,30,0.0,81.0,4.3,14.0,81.0,78.37,60.06
2016,4,27,8,45,0.0,99.5,4.45,14.0,99.5,96.2,74.72
2016,4,27,9,0,0.0,118.0,4.6,14.0,118.0,113.78,89.0
2016,4,27,9,15,0.0,121.0,4.7,14.0,121.0,116.72,91.18
2016,4,27,9,30,0.0,124.0,4.8,14.0,124.0,119.66,93.38
2016,4,27,9,45,6.5,188.0,4.9,14.0,193.0,184.32,145.84
2016,4,27,10,0,13.0,252.0,5.0,14.0,262.0,249.29,197.71
2016,4,27,10,15,7.5,205.5,5.05,14.0,212.0,202.67,160.04
2016,4,27,10,30,2.0,159.0,5.1,14.0,162.0,154.9,121.35
2016,4,27,10,45,13.0,247.0,5.15,14.0,259.5,247.49,195.78
2016,4,27,11,0,24.0,335.0,5.2,14.0,357.0,340.84,269.2
2016,4,27,11,15,450.0,244.5,5.2,14.0,652.5,603.68,485.26
2016,4,27,11,30,876.0,154.0,5.2,14.0,948.0,885.9,699.48
2016,4,27,11,45,873.5,157.5,5.2,14.0,953.0,910.48,715.42
2016,4,27,12,0,871.0,161.0,5.2,14.0,958.0,930.6,729.67
2016,4,27,12,15,870.5,161.0,5.15,14.0,956.0,946.33,740.5
2016,4,27,12,30,870.0,161.0,5.1,14.0,954.0,959.28,749.44
2016,4,27,12,45,524.0,305.5,5.1,14.5,782.0,797.83,626.95
2016,4,27,13,0,178.0,450.0,5.1,15.0,610.0,619.81,483.48
2016,4,27,13,15,515.0,304.5,5.1,15.0,753.0,799.89,629.67
2016,4,27,13,30,852.0,159.0,5.1,15.0,896.0,965.26,753.55
2016,4,27,13,45,847.0,156.0,5.1,15.0,871.0,956.38,746.94
2016,4,27,14,0,842.0,153.0,5.1,15.0,846.0,944.6,739.51
2016,4,27,14,15,831.5,150.5,5.05,15.0,813.5,925.55,726.6
2016,4,27,14,30,821.0,148.0,5.0,15.0,781.0,903.91,711.96
2016,4,27,14,45,591.0,223.0,4.95,15.0,667.5,772.71,615.12
2016,4,27,15,0,361.0,298.0,4.9,15.0,554.0,634.64,506.52
2016,4,27,15,15,180.5,197.5,4.8,15.0,325.5,367.42,298.1
2016,4,27,15,30,0.0,97.0,4.7,15.0,97.0,93.96,72.4
2016,4,27,15,45,15.0,154.5,4.65,15.0,163.0,163.73,130.77
2016,4,27,16,0,30.0,212.0,4.6,15.0,229.0,243.4,196.26
2016,4,27,16,15,21.5,187.5,4.55,14.5,199.0,203.89,164.64
2016,4,27,16,30,13.0,163.0,4.5,14.0,169.0,172.56,139.46
2016,4,27,16,45,13.5,147.0,4.45,14.0,153.0,156.75,126.8
2016,4,27,17,0,14.0,131.0,4.4,14.0,137.0,140.9,113.9
2016,4,27,17,15,7.5,111.5,4.3,13.5,114.5,117.14,94.17
2016,4,27,17,30,1.0,92.0,4.2,13.0,92.0,93.82,74.49
2016,4,27,17,45,190.0,73.5,4.15,13.0,106.5,179.96,147.21
2016,4,27,18,0,379.0,55.0,4.1,13.0,121.0,239.28,191.93
2016,4,27,18,15,271.5,41.0,4.05,12.5,80.0,164.59,125.92
2016,4,27,18,30,164.0,27.0,4.0,12.0,39.0,99.68,59.55
2016,4,27,18,45,82.0,13.5,3.95,12.0,19.5,36.15,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,6.5,2.8,9.5,8.0,6.39,0.0
2016,4,28,5,30,78.0,13.0,2.9,10.0,16.0,12.78,0.0
2016,4,28,5,45,211.0,26.5,3.0,10.5,50.5,20.44,10.28
2016,4,28,6,0,344.0,40.0,3.1,11.0,85.0,30.29,20.93
2016,4,28,6,15,431.0,49.5,3.1,11.5,132.0,35.8,26.36
2016,4,28,6,30,518.0,59.0,3.1,12.0,179.0,40.96,31.24
2016,4,28,6,45,580.0,65.0,3.1,12.5,231.0,61.8,35.69
2016,4,28,7,0,642.0,71.0,3.1,13.0,283.0,102.35,56.72
2016,4,28,7,15,681.5,76.5,3.05,13.5,335.5,146.06,88.02
2016,4,28,7,30,721.0,82.0,3.0,14.0,388.0,197.21,129.8
2016,4,28,7,45,752.0,85.0,2.95,14.5,440.5,244.64,171.05
2016,4,28,8,0,783.0,88.0,2.9,15.0,493.0,295.01,215.48
2016,4,28,8,15,804.5,91.5,2.8,15.5,542.0,345.39,259.88
2016,4,28,8,30,826.0,95.0,2.7,16.0,591.0,397.31,304.62
2016,4,28,8,45,844.0,97.0,2.65,16.5,637.0,447.7,347.13
2016,4,28,9,0,862.0,99.0,2.6,17.0,683.0,502.36,391.52
2016,4,28,9,15,874.5,101.0,2.55,17.5,723.5,550.83,429.97
2016,4,28,9,30,887.0,103.0,2.5,18.0,764.0,599.02,467.0
2016,4,28,9,45,903.5,101.0,2.45,18.5,801.0,645.51,501.74
2016,4,28,10,0,920.0,99.0,2.4,19.0,838.0,691.55,535.14
2016,4,28,10,15,926.5,100.0,2.35,19.0,866.5,732.8,564.4
2016,4,28,10,30,933.0,101.0,2.3,19.0,895.0,772.43,590.94
2016,4,28,10,45,934.5,104.0,2.3,19.5,915.5,808.36,613.82
2016,4,28,11,0,936.0,107.0,2.3,20.0,936.0,842.02,634.92
2016,4,28,11,15,938.5,107.5,2.35,20.0,949.5,871.74,654.81
2016,4,28,11,30,941.0,108.0,2.4,20.0,963.0,898.98,673.04
2016,4,28,11,45,939.0,110.5,2.5,20.0,967.5,921.67,688.69
2016,4,28,12,0,937.0,113.0,2.6,20.0,972.0,941.51,702.53
2016,4,28,12,15,937.0,112.5,2.65,20.0,970.0,957.29,713.33
2016,4,28,12,30,937.0,112.0,2.7,20.0,968.0,970.1,722.28
2016,4,28,12,45,936.0,111.0,2.8,20.0,958.5,978.48,728.87
2016,4,28,13,0,935.0,110.0,2.9,20.0,949.0,983.76,733.55
2016,4,28,13,15,931.5,109.0,2.95,20.0,931.5,983.59,734.31
2016,4,28,13,30,928.0,108.0,3.0,20.0,914.0,980.29,733.15
2016,4,28,13,45,918.5,109.5,3.1,20.0,888.0,970.94,728.47
2016,4,28,14,0,909.0,111.0,3.2,20.0,862.0,958.67,721.93
2016,4,28,14,15,901.0,109.5,3.3,19.5,830.0,941.77,713.66
2016,4,28,14,30,893.0,108.0,3.4,19.0,798.0,922.09,703.47
2016,4,28,14,45,875.5,109.5,3.5,19.0,758.5,894.66,686.51
2016,4,28,15,0,858.0,111.0,3.6,19.0,719.0,870.2,671.58
2016,4,28,15,15,843.5,108.0,3.65,18.5,676.0,836.4,650.86
2016,4,28,15,30,829.0,105.0,3.7,18.0,633.0,800.73,628.57
2016,4,28,15,45,802.5,104.5,3.8,18.0,584.0,756.79,598.95
2016,4,28,16,0,776.0,104.0,3.9,18.0,535.0,712.15,568.36
2016,4,28,16,15,750.5,100.0,3.9,17.5,484.5,663.93,535.2
2016,4,28,16,30,725.0,96.0,3.9,17.0,434.0,618.35,502.37
2016,4,28,16,45,685.5,91.5,3.95,16.5,381.0,560.73,458.75
2016,4,28,17,0,646.0,87.0,4.0,16.0,328.0,504.68,415.01
2016,4,28,17,15,596.5,80.0,3.95,15.5,276.0,442.03,364.38
2016,4,28,17,30,547.0,73.0,3.9,15.0,224.0,382.5,314.61
2016,4,28,17,45,470.0,64.0,3.85,14.5,174.5,311.17,253.68
2016,4,28,18,0,393.0,55.0,3.8,14.0,125.0,246.14,196.59
2016,4,28,18,15,285.0,41.5,3.6,13.5,83.5,170.74,130.55
2016,4,28,18,30,177.0,28.0,3.4,13.0,42.0,106.24,65.95
2016,4,28,18,45,88.5,14.0,3.2,12.5,21.0,38.65,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,1.65,9.5,5.5,5.41,0.0
2016,4,29,5,30,0.0,11.0,1.7,10.0,11.0,10.61,0.0
2016,4,29,5,45,50.5,31.5,1.75,10.5,38.5,27.57,16.38
2016,4,29,6,0,101.0,52.0,1.8,11.0,66.0,44.23,33.21
2016,4,29,6,15,148.0,72.5,1.85,11.0,102.5,57.41,45.72
2016,4,29,6,30,195.0,93.0,1.9,11.0,139.0,72.17,59.38
2016,4,29,6,45,258.0,104.0,1.95,11.5,180.5,90.69,66.5
2016,4,29,7,0,321.0,115.0,2.0,12.0,222.0,115.3,80.12
2016,4,29,7,15,459.5,116.5,2.05,12.0,298.0,153.44,104.32
2016,4,29,7,30,598.0,118.0,2.1,12.0,374.0,204.84,142.05
2016,4,29,7,45,633.5,123.5,2.2,12.0,425.0,249.48,180.56
2016,4,29,8,0,669.0,129.0,2.3,12.0,476.0,297.64,222.81
2016,4,29,8,15,694.0,133.5,2.35,12.0,524.0,344.69,264.44
2016,4,29,8,30,719.0,138.0,2.4,12.0,572.0,393.77,307.22
2016,4,29,8,45,737.5,142.5,2.45,12.5,616.5,441.86,347.88
2016,4,29,9,0,756.0,147.0,2.5,13.0,661.0,490.92,388.26
2016,4,29,9,15,771.0,150.0,2.5,13.0,701.0,537.56,426.37
2016,4,29,9,30,786.0,153.0,2.5,13.0,741.0,586.88,465.54
2016,4,29,9,45,812.5,147.0,2.5,13.5,779.0,632.1,500.16
2016,4,29,10,0,839.0,141.0,2.5,14.0,817.0,677.94,534.43
2016,4,29,10,15,846.5,142.5,2.6,14.5,845.0,717.92,563.85
2016,4,29,10,30,854.0,144.0,2.7,15.0,873.0,756.59,591.13
2016,4,29,10,45,859.5,145.5,2.8,15.5,894.0,792.25,615.18
2016,4,29,11,0,865.0,147.0,2.9,16.0,915.0,825.56,637.41
2016,4,29,11,15,868.5,147.5,3.0,16.0,928.5,854.34,657.58
2016,4,29,11,30,872.0,148.0,3.1,16.0,942.0,880.91,676.24
2016,4,29,11,45,875.0,148.0,3.25,16.5,948.5,904.24,691.72
2016,4,29,12,0,878.0,148.0,3.4,17.0,955.0,925.11,705.53
2016,4,29,12,15,878.0,147.5,3.5,17.0,953.0,940.21,716.44
2016,4,29,12,30,878.0,147.0,3.6,17.0,951.0,952.56,725.6
2016,4,29,12,45,870.0,150.0,3.7,17.5,939.5,958.14,728.86
2016,4,29,13,0,862.0,153.0,3.8,18.0,928.0,965.45,733.46
2016,4,29,13,15,858.0,152.0,3.9,18.0,910.5,965.29,734.41
2016,4,29,13,30,854.0,151.0,4.0,18.0,893.0,962.19,733.51
2016,4,29,13,45,846.0,150.0,4.1,18.0,868.0,952.46,728.15
2016,4,29,14,0,838.0,149.0,4.2,18.0,843.0,939.93,720.97
2016,4,29,14,15,829.0,146.5,4.25,18.0,811.5,922.19,709.95
2016,4,29,14,30,820.0,144.0,4.3,18.0,780.0,901.86,697.18
2016,4,29,14,45,808.5,141.0,4.35,18.0,742.5,876.33,680.79
2016,4,29,15,0,797.0,138.0,4.4,18.0,705.0,848.57,662.88
2016,4,29,15,15,781.5,134.5,4.4,17.5,662.5,814.85,641.48
2016,4,29,15,30,766.0,131.0,4.4,17.0,620.0,782.56,620.91
2016,4,29,15,45,748.0,126.0,4.45,17.0,574.0,742.21,593.21
2016,4,29,16,0,730.0,121.0,4.5,17.0,528.0,700.78,564.36
2016,4,29,16,15,703.0,116.5,4.5,16.5,478.5,652.6,530.22
2016,4,29,16,30,676.0,112.0,4.5,16.0,429.0,604.47,494.53
2016,4,29,16,45,646.0,104.0,4.5,16.0,378.5,550.79,452.72
2016,4,29,17,0,616.0,96.0,4.5,16.0,328.0,497.98,410.5
2016,4,29,17,15,565.0,88.5,4.45,15.5,276.0,435.01,359.39
2016,4,29,17,30,514.0,81.0,4.4,15.0,224.0,375.25,309.33
2016,4,29,17,45,446.5,70.0,4.4,14.5,175.5,307.45,251.28
2016,4,29,18,0,379.0,59.0,4.4,14.0,127.0,244.5,195.89
2016,4,29,18,15,272.0,45.0,4.35,13.5,85.5,170.84,131.3
2016,4,29,18,30,165.0,31.0,4.3,13.0,44.0,107.46,69.1
2016,4,29,18,45,82.5,15.5,4.3,12.5,22.0,38.62,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.5,7.5,3.35,11.5,10.0,7.37,0.0
2016,4,30,5,30,121.0,15.0,3.4,12.0,20.0,11.66,0.0
2016,4,30,5,45,256.5,28.0,3.5,12.5,57.5,21.47,11.69
2016,4,30,6,0,392.0,41.0,3.6,13.0,95.0,30.77,21.27
2016,4,30,6,15,476.0,49.5,3.65,13.5,143.5,35.37,25.8
2016,4,30,6,30,560.0,58.0,3.7,14.0,192.0,39.69,29.87
2016,4,30,6,45,617.0,64.0,3.8,14.5,244.5,66.73,36.48
2016,4,30,7,0,674.0,70.0,3.9,15.0,297.0,109.07,59.75
2016,4,30,7,15,712.0,75.0,3.9,15.0,350.5,157.29,95.53
2016,4,30,7,30,750.0,80.0,3.9,15.0,404.0,205.93,135.88
2016,4,30,7,45,778.5,83.5,3.95,15.5,456.0,254.78,178.71
2016,4,30,8,0,807.0,87.0,4.0,16.0,508.0,306.3,224.38
2016,4,30,8,15,827.0,90.5,3.95,16.5,557.5,357.36,269.58
2016,4,30,8,30,847.0,94.0,3.9,17.0,607.0,409.8,314.99
2016,4,30,8,45,863.0,96.0,3.85,17.5,652.5,464.06,360.63
2016,4,30,9,0,879.0,98.0,3.8,18.0,698.0,514.84,402.36
2016,4,30,9,15,890.0,100.0,3.75,18.0,738.5,563.21,441.88
2016,4,30,9,30,901.0,102.0,3.7,18.0,779.0,611.14,480.03
2016,4,30,9,45,915.0,100.5,3.65,18.5,815.0,657.08,514.88
2016,4,30,10,0,929.0,99.0,3.6,19.0,851.0,702.34,548.28
2016,4,30,10,15,935.0,100.0,3.55,19.0,878.5,743.48,577.76
2016,4,30,10,30,941.0,101.0,3.5,19.0,906.0,782.94,604.83
2016,4,30,10,45,945.0,101.5,3.5,19.5,926.5,818.55,627.98
2016,4,30,11,0,949.0,102.0,3.5,20.0,947.0,852.02,649.42
2016,4,30,11,15,951.0,102.5,3.45,20.0,960.0,881.54,668.93
2016,4,30,11,30,953.0,103.0,3.4,20.0,973.0,908.52,686.64
2016,4,30,11,45,953.0,103.5,3.4,20.0,977.5,931.11,701.64
2016,4,30,12,0,953.0,104.0,3.4,20.0,982.0,950.87,714.77
2016,4,30,12,15,952.0,104.0,3.35,20.0,979.5,966.32,724.72
2016,4,30,12,30,951.0,104.0,3.3,20.0,977.0,978.75,732.72
2016,4,30,12,45,945.0,106.0,3.25,20.5,965.5,985.49,735.6
2016,4,30,13,0,939.0,108.0,3.2,21.0,954.0,989.1,736.52
2016,4,30,13,15,935.0,107.0,3.15,21.0,935.5,988.38,736.12
2016,4,30,13,30,931.0,106.0,3.1,21.0,917.0,984.53,733.79
2016,4,30,13,45,926.0,104.5,3.1,21.0,892.0,976.12,728.96
2016,4,30,14,0,921.0,103.0,3.1,21.0,867.0,964.67,722.25
2016,4,30,14,15,913.0,101.5,3.05,21.0,835.0,947.51,711.42
2016,4,30,14,30,905.0,100.0,3.0,21.0,803.0,927.55,698.83
2016,4,30,14,45,895.0,97.5,3.0,21.0,765.0,902.06,682.9
2016,4,30,15,0,885.0,95.0,3.0,21.0,727.0,874.11,665.29
2016,4,30,15,15,871.5,93.0,2.9,21.0,684.0,841.47,643.72
2016,4,30,15,30,858.0,91.0,2.8,21.0,641.0,806.92,620.76
2016,4,30,15,45,840.0,88.5,2.75,21.0,593.0,766.54,593.84
2016,4,30,16,0,822.0,86.0,2.7,21.0,545.0,729.57,569.12
2016,4,30,16,15,798.0,82.5,2.6,20.5,494.5,681.4,536.7
2016,4,30,16,30,774.0,79.0,2.5,20.0,444.0,632.91,503.45
2016,4,30,16,45,741.0,75.0,2.45,20.0,391.5,577.96,462.43
2016,4,30,17,0,708.0,71.0,2.4,20.0,339.0,523.96,420.75
2016,4,30,17,15,662.5,66.0,2.3,19.5,286.5,465.36,374.71
2016,4,30,17,30,617.0,61.0,2.2,19.0,234.0,407.39,327.6
2016,4,30,17,45,548.0,54.0,2.15,18.5,184.0,338.92,270.65
2016,4,30,18,0,479.0,47.0,2.1,18.0,134.0,276.09,216.53
2016,4,30,18,15,371.0,36.5,2.1,17.5,91.0,200.38,151.37
2016,4,30,18,30,263.0,26.0,2.1,17.0,48.0,135.32,87.91
2016,4,30,18,45,131.5,13.0,2.1,16.5,24.0,50.35,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.5,8.0,1.3,12.5,11.0,7.86,0.0
2016,5,1,5,30,123.0,16.0,1.2,13.0,22.0,12.44,0.0
2016,5,1,5,45,251.0,29.0,1.2,13.5,59.0,22.22,12.54
2016,5,1,6,0,379.0,42.0,1.2,14.0,96.0,31.48,21.89
2016,5,1,6,15,462.5,51.0,1.15,14.5,143.5,36.48,26.75
2016,5,1,6,30,546.0,60.0,1.1,15.0,191.0,41.17,31.12
2016,5,1,6,45,598.5,66.5,1.1,15.5,242.5,70.34,38.81
2016,5,1,7,0,651.0,73.0,1.1,16.0,294.0,111.9,62.27
2016,5,1,7,15,689.5,78.0,1.15,16.5,347.0,155.77,94.26
2016,5,1,7,30,728.0,83.0,1.2,17.0,400.0,206.91,135.82
2016,5,1,7,45,754.5,87.5,1.25,18.0,451.0,255.08,176.79
2016,5,1,8,0,781.0,92.0,1.3,19.0,502.0,305.71,219.97
2016,5,1,8,15,801.5,95.5,1.3,19.5,551.0,355.66,262.57
2016,5,1,8,30,822.0,99.0,1.3,20.0,600.0,407.06,305.3
2016,5,1,8,45,837.0,102.0,1.3,20.5,644.5,456.81,345.65
2016,5,1,9,0,852.0,105.0,1.3,21.0,689.0,510.46,387.48
2016,5,1,9,15,863.5,107.5,1.25,21.0,729.0,558.33,424.34
2016,5,1,9,30,875.0,110.0,1.2,21.0,769.0,605.84,459.84
2016,5,1,9,45,884.5,111.5,1.2,21.5,803.5,650.66,491.86
2016,5,1,10,0,894.0,113.0,1.2,22.0,838.0,694.54,522.3
2016,5,1,10,15,900.5,114.5,1.1,22.5,865.5,735.19,548.1
2016,5,1,10,30,907.0,116.0,1.0,23.0,893.0,774.29,570.92
2016,5,1,10,45,911.0,117.0,0.95,23.5,913.5,809.29,591.15
2016,5,1,11,0,915.0,118.0,0.9,24.0,934.0,842.23,609.71
2016,5,1,11,15,917.5,118.5,0.85,24.0,947.5,871.28,626.7
2016,5,1,11,30,920.0,119.0,0.8,24.0,961.0,897.91,642.03
2016,5,1,11,45,921.0,119.5,0.75,24.5,966.0,920.72,653.58
2016,5,1,12,0,922.0,120.0,0.7,25.0,971.0,940.85,663.39
2016,5,1,12,15,921.0,120.0,0.65,25.0,968.5,955.9,671.34
2016,5,1,12,30,920.0,120.0,0.6,25.0,966.0,968.04,677.6
2016,5,1,12,45,918.5,119.0,0.6,25.0,956.0,975.75,682.33
2016,5,1,13,0,917.0,118.0,0.6,25.0,946.0,980.43,685.41
2016,5,1,13,15,913.0,117.0,0.65,24.5,928.0,979.72,687.79
2016,5,1,13,30,909.0,116.0,0.7,24.0,910.0,975.95,688.48
2016,5,1,13,45,902.0,115.5,0.8,24.0,884.5,966.87,685.72
2016,5,1,14,0,895.0,115.0,0.9,24.0,859.0,954.88,681.18
2016,5,1,14,15,887.0,113.0,1.0,24.0,827.5,937.55,673.24
2016,5,1,14,30,879.0,111.0,1.1,24.0,796.0,917.5,663.52
2016,5,1,14,45,866.5,109.5,1.25,24.0,758.0,891.41,650.48
2016,5,1,15,0,854.0,108.0,1.4,24.0,720.0,863.05,635.62
2016,5,1,15,15,839.5,105.5,1.45,23.5,677.0,834.83,620.5
2016,5,1,15,30,825.0,103.0,1.5,23.0,634.0,799.77,600.49
2016,5,1,15,45,804.5,100.5,1.55,22.5,586.0,758.34,575.76
2016,5,1,16,0,784.0,98.0,1.6,22.0,538.0,715.88,549.78
2016,5,1,16,15,759.0,94.0,1.6,21.5,488.0,667.69,518.65
2016,5,1,16,30,734.0,90.0,1.6,21.0,438.0,619.31,486.32
2016,5,1,16,45,698.5,85.5,1.65,21.0,386.0,566.15,447.61
2016,5,1,17,0,663.0,81.0,1.7,21.0,334.0,511.91,406.9
2016,5,1,17,15,616.0,75.0,1.6,20.0,282.0,450.95,360.47
2016,5,1,17,30,569.0,69.0,1.5,19.0,230.0,392.89,314.51
2016,5,1,17,45,499.5,60.5,1.45,18.0,181.0,324.41,258.71
2016,5,1,18,0,430.0,52.0,1.4,17.0,132.0,261.59,205.6
2016,5,1,18,15,326.0,40.0,1.35,16.5,90.0,187.79,142.46
2016,5,1,18,30,222.0,28.0,1.3,16.0,48.0,124.22,82.5
2016,5,1,18,45,111.0,14.0,1.3,15.5,24.0,54.52,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.0,1.0,10.5,5.0,4.91,0.0
2016,5,2,5,30,0.0,10.0,1.0,11.0,10.0,9.64,0.0
2016,5,2,5,45,0.0,26.5,1.05,11.5,26.5,25.5,15.61
2016,5,2,6,0,0.0,43.0,1.1,12.0,43.0,40.65,30.19
2016,5,2,6,15,2.5,63.5,1.1,12.5,64.0,58.92,46.93
2016,5,2,6,30,5.0,84.0,1.1,13.0,85.0,76.96,63.22
2016,5,2,6,45,13.0,104.0,1.15,13.5,108.0,95.9,75.69
2016,5,2,7,0,21.0,124.0,1.2,14.0,131.0,115.99,91.74
2016,5,2,7,15,37.0,148.5,1.2,14.5,163.5,137.54,108.39
2016,5,2,7,30,53.0,173.0,1.2,15.0,196.0,164.81,129.59
2016,5,2,7,45,26.5,164.5,1.2,15.5,176.0,156.46,123.3
2016,5,2,8,0,0.0,156.0,1.2,16.0,156.0,147.52,116.31
2016,5,2,8,15,96.5,215.0,1.15,16.0,274.5,225.41,176.61
2016,5,2,8,30,193.0,274.0,1.1,16.0,393.0,320.0,249.04
2016,5,2,8,45,221.0,293.0,1.1,16.5,438.5,360.47,279.3
2016,5,2,9,0,249.0,312.0,1.1,17.0,484.0,399.3,308.29
2016,5,2,9,15,371.0,291.0,1.1,17.0,564.0,460.25,354.82
2016,5,2,9,30,493.0,270.0,1.1,17.0,644.0,527.64,405.78
2016,5,2,9,45,676.0,199.0,1.1,17.5,735.5,599.25,459.77
2016,5,2,10,0,859.0,128.0,1.1,18.0,827.0,687.3,524.29
2016,5,2,10,15,866.0,129.5,1.1,18.5,854.5,727.02,550.87
2016,5,2,10,30,873.0,131.0,1.1,19.0,882.0,765.3,574.89
2016,5,2,10,45,877.0,133.0,1.15,19.5,902.5,800.14,596.87
2016,5,2,11,0,881.0,135.0,1.2,20.0,923.0,833.03,617.41
2016,5,2,11,15,884.0,135.5,1.2,20.0,936.0,861.61,635.49
2016,5,2,11,30,887.0,136.0,1.2,20.0,949.0,887.91,652.06
2016,5,2,11,45,884.5,139.0,1.25,20.5,953.0,909.41,664.98
2016,5,2,12,0,882.0,142.0,1.3,21.0,957.0,928.23,676.23
2016,5,2,12,15,881.0,141.5,1.35,21.0,954.5,942.32,685.81
2016,5,2,12,30,880.0,141.0,1.4,21.0,952.0,953.62,693.76
2016,5,2,12,45,872.5,143.5,1.45,21.0,940.5,959.0,698.05
2016,5,2,13,0,865.0,146.0,1.5,21.0,929.0,961.47,700.65
2016,5,2,13,15,860.5,145.0,1.55,21.0,911.5,960.39,701.11
2016,5,2,13,30,856.0,144.0,1.6,21.0,894.0,956.42,699.85
2016,5,2,13,45,842.0,147.0,1.65,21.0,867.0,950.17,697.23
2016,5,2,14,0,828.0,150.0,1.7,21.0,840.0,936.21,689.7
2016,5,2,14,15,818.0,148.0,1.75,20.5,808.5,918.11,680.86
2016,5,2,14,30,808.0,146.0,1.8,20.0,777.0,897.5,670.34
2016,5,2,14,45,784.5,149.0,1.85,20.0,737.5,867.84,652.4
2016,5,2,15,0,761.0,152.0,1.9,20.0,698.0,839.91,635.57
2016,5,2,15,15,744.0,148.5,1.9,19.5,656.0,805.86,615.06
2016,5,2,15,30,727.0,145.0,1.9,19.0,614.0,770.32,593.29
2016,5,2,15,45,694.5,144.5,1.9,19.0,565.5,724.56,562.84
2016,5,2,16,0,662.0,144.0,1.9,19.0,517.0,678.67,531.27
2016,5,2,16,15,470.0,166.5,1.9,18.5,419.5,538.91,427.46
2016,5,2,16,30,278.0,189.0,1.9,18.0,322.0,407.46,326.22
2016,5,2,16,45,344.0,156.0,1.95,17.5,301.0,403.89,326.83
2016,5,2,17,0,410.0,123.0,2.0,17.0,280.0,402.7,327.67
2016,5,2,17,15,346.0,117.0,1.95,16.5,236.0,343.25,279.78
2016,5,2,17,30,282.0,111.0,1.9,16.0,192.0,281.78,229.5
2016,5,2,17,45,232.0,92.5,1.9,15.5,150.5,225.34,182.32
2016,5,2,18,0,182.0,74.0,1.9,15.0,109.0,173.14,137.64
2016,5,2,18,15,123.0,53.5,1.85,14.5,74.0,119.11,91.04
2016,5,2,18,30,64.0,33.0,1.8,14.0,39.0,64.32,42.28
2016,5,2,18,45,32.0,16.5,1.8,14.0,19.5,29.04,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
