Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,10.61,0.0
2016,5,3,5,45,1.0,30.0,1.3,12.5,30.0,28.56,18.29
2016,5,3,6,0,2.0,49.0,1.3,13.0,49.0,45.68,34.5
2016,5,3,6,15,14.5,70.0,1.25,13.0,73.5,64.19,51.51
2016,5,3,6,30,27.0,91.0,1.2,13.0,98.0,79.16,65.17
2016,5,3,6,45,40.0,112.0,1.2,13.5,124.5,99.86,78.22
2016,5,3,7,0,53.0,133.0,1.2,14.0,151.0,122.38,95.7
2016,5,3,7,15,43.5,150.5,1.25,14.0,167.0,140.37,110.63
2016,5,3,7,30,34.0,168.0,1.3,14.0,183.0,157.41,124.81
2016,5,3,7,45,182.0,188.0,1.4,14.5,283.5,210.3,162.49
2016,5,3,8,0,330.0,208.0,1.5,15.0,384.0,277.76,213.06
2016,5,3,8,15,329.5,230.5,1.6,15.0,420.0,315.18,244.16
2016,5,3,8,30,329.0,253.0,1.7,15.0,456.0,352.55,274.81
2016,5,3,8,45,254.0,287.5,1.8,15.5,451.0,366.88,286.8
2016,5,3,9,0,179.0,322.0,1.9,16.0,446.0,378.39,295.47
2016,5,3,9,15,266.0,325.0,1.85,16.0,521.0,434.62,338.85
2016,5,3,9,30,353.0,328.0,1.8,16.0,596.0,502.21,390.12
2016,5,3,9,45,384.5,331.0,1.8,16.5,635.0,542.06,419.12
2016,5,3,10,0,416.0,334.0,1.8,17.0,674.0,581.29,447.47
2016,5,3,10,15,291.5,380.5,1.7,17.0,623.0,557.29,426.84
2016,5,3,10,30,167.0,427.0,1.6,17.0,572.0,523.86,399.13
2016,5,3,10,45,230.0,428.0,1.55,17.5,632.0,581.93,441.44
2016,5,3,11,0,293.0,429.0,1.5,18.0,692.0,642.43,483.91
2016,5,3,11,15,323.5,426.0,1.4,18.0,720.0,676.8,507.28
2016,5,3,11,30,354.0,423.0,1.3,18.0,748.0,711.85,530.96
2016,5,3,11,45,277.5,445.0,1.2,18.0,701.5,677.76,504.15
2016,5,3,12,0,201.0,467.0,1.1,18.0,655.0,638.13,474.01
2016,5,3,12,15,206.5,465.5,1.05,18.0,657.5,648.34,481.27
2016,5,3,12,30,212.0,464.0,1.0,18.0,660.0,657.98,487.63
2016,5,3,12,45,300.0,430.5,1.0,18.0,704.5,716.23,530.33
2016,5,3,13,0,388.0,397.0,1.0,18.0,749.0,770.46,569.27
2016,5,3,13,15,337.0,408.0,1.05,18.0,710.0,738.21,546.48
2016,5,3,13,30,286.0,419.0,1.1,18.0,671.0,704.84,523.63
2016,5,3,13,45,405.0,362.5,1.15,18.0,707.5,765.99,570.58
2016,5,3,14,0,524.0,306.0,1.2,18.0,744.0,818.69,610.42
2016,5,3,14,15,448.0,321.5,1.3,18.0,686.5,762.09,571.5
2016,5,3,14,30,372.0,337.0,1.4,18.0,629.0,698.64,528.27
2016,5,3,14,45,457.0,286.0,1.5,18.0,627.0,724.08,551.19
2016,5,3,15,0,542.0,235.0,1.6,18.0,625.0,736.59,564.39
2016,5,3,15,15,469.0,244.5,1.65,17.5,567.5,674.41,521.07
2016,5,3,15,30,396.0,254.0,1.7,17.0,510.0,605.68,472.77
2016,5,3,15,45,345.5,244.0,1.8,17.0,455.5,545.32,429.5
2016,5,3,16,0,295.0,234.0,1.9,17.0,401.0,487.02,386.57
2016,5,3,16,15,347.0,201.0,1.95,16.5,380.0,479.77,384.7
2016,5,3,16,30,399.0,168.0,2.0,16.0,359.0,476.52,384.98
2016,5,3,16,45,219.0,157.0,2.05,16.0,260.5,323.76,263.33
2016,5,3,17,0,39.0,146.0,2.1,16.0,162.0,178.77,143.85
2016,5,3,17,15,29.0,125.5,2.05,15.5,136.5,150.28,121.01
2016,5,3,17,30,19.0,105.0,2.0,15.0,111.0,117.38,93.74
2016,5,3,17,45,10.0,84.0,1.95,15.0,87.0,90.8,71.17
2016,5,3,18,0,1.0,63.0,1.9,15.0,63.0,64.74,48.81
2016,5,3,18,15,0.5,43.0,1.8,14.5,43.0,43.58,30.52
2016,5,3,18,30,0.0,23.0,1.7,14.0,23.0,22.21,11.53
2016,5,3,18,45,0.0,11.5,1.6,14.0,11.5,11.09,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.05,12.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.1,12.0,14.0,13.51,0.0
2016,5,4,5,45,20.0,35.0,2.15,12.5,38.0,32.09,21.41
2016,5,4,6,0,40.0,56.0,2.2,13.0,62.0,49.81,38.15
2016,5,4,6,15,64.5,79.0,2.2,13.0,93.5,68.54,55.38
2016,5,4,6,30,89.0,102.0,2.2,13.0,125.0,82.74,68.38
2016,5,4,6,45,126.5,119.5,2.2,13.0,160.0,105.74,80.74
2016,5,4,7,0,164.0,137.0,2.2,13.0,195.0,132.57,100.02
2016,5,4,7,15,234.5,153.0,2.1,13.0,249.5,162.26,121.05
2016,5,4,7,30,305.0,169.0,2.0,13.0,304.0,203.75,152.88
2016,5,4,7,45,273.5,197.0,1.95,13.5,329.0,236.51,181.61
2016,5,4,8,0,242.0,225.0,1.9,14.0,354.0,266.36,207.29
2016,5,4,8,15,276.5,242.0,1.85,14.0,402.5,307.26,240.17
2016,5,4,8,30,311.0,259.0,1.8,14.0,451.0,351.45,275.43
2016,5,4,8,45,286.5,285.5,1.75,14.5,472.5,380.53,298.25
2016,5,4,9,0,262.0,312.0,1.7,15.0,494.0,407.28,318.47
2016,5,4,9,15,302.5,322.0,1.6,15.0,544.0,452.47,352.92
2016,5,4,9,30,343.0,332.0,1.5,15.0,594.0,500.86,389.1
2016,5,4,9,45,334.5,351.5,1.45,15.0,616.0,530.06,410.1
2016,5,4,10,0,326.0,371.0,1.4,15.0,638.0,558.21,430.01
2016,5,4,10,15,327.5,385.0,1.35,15.0,660.5,587.38,450.52
2016,5,4,10,30,329.0,399.0,1.3,15.0,683.0,616.18,470.4
2016,5,4,10,45,327.5,410.0,1.3,15.5,698.5,639.48,485.58
2016,5,4,11,0,326.0,421.0,1.3,16.0,714.0,662.08,500.11
2016,5,4,11,15,307.5,433.0,1.35,16.0,713.0,670.82,505.79
2016,5,4,11,30,289.0,445.0,1.4,16.0,712.0,677.99,510.49
2016,5,4,11,45,300.5,444.5,1.5,16.0,723.5,698.0,525.49
2016,5,4,12,0,312.0,444.0,1.6,16.0,735.0,717.59,540.07
2016,5,4,12,15,323.0,441.5,1.7,16.0,741.5,734.17,552.62
2016,5,4,12,30,334.0,439.0,1.8,16.0,748.0,749.96,564.69
2016,5,4,12,45,363.5,417.0,1.9,16.5,750.5,762.51,574.4
2016,5,4,13,0,393.0,395.0,2.0,17.0,753.0,773.81,583.31
2016,5,4,13,15,400.5,383.5,2.05,17.0,742.0,773.59,584.27
2016,5,4,13,30,408.0,372.0,2.1,17.0,731.0,777.4,588.05
2016,5,4,13,45,423.0,354.0,2.15,17.0,717.0,774.93,587.97
2016,5,4,14,0,438.0,336.0,2.2,17.0,703.0,770.43,586.6
2016,5,4,14,15,450.0,317.0,2.25,17.0,681.5,760.01,581.11
2016,5,4,14,30,462.0,298.0,2.3,17.0,660.0,747.41,574.16
2016,5,4,14,45,447.0,289.0,2.4,17.0,626.0,719.08,555.48
2016,5,4,15,0,432.0,280.0,2.5,17.0,592.0,689.67,535.91
2016,5,4,15,15,338.0,285.0,2.5,16.5,520.0,599.19,469.94
2016,5,4,15,30,244.0,290.0,2.5,16.0,448.0,520.94,411.47
2016,5,4,15,45,283.5,260.0,2.55,16.0,430.5,514.41,409.49
2016,5,4,16,0,323.0,230.0,2.6,16.0,413.0,504.35,404.25
2016,5,4,16,15,338.5,204.0,2.55,16.0,381.0,477.51,385.09
2016,5,4,16,30,354.0,178.0,2.5,16.0,349.0,448.45,363.9
2016,5,4,16,45,349.5,157.0,2.5,16.0,309.5,409.78,334.32
2016,5,4,17,0,345.0,136.0,2.5,16.0,270.0,378.94,310.11
2016,5,4,17,15,300.0,124.0,2.4,15.5,228.0,318.22,261.23
2016,5,4,17,30,255.0,112.0,2.3,15.0,186.0,269.48,220.88
2016,5,4,17,45,215.0,93.0,2.2,14.5,147.0,218.26,177.65
2016,5,4,18,0,175.0,74.0,2.1,14.0,108.0,170.31,136.25
2016,5,4,18,15,121.5,54.0,2.0,13.5,74.5,119.07,91.78
2016,5,4,18,30,68.0,34.0,1.9,13.0,41.0,66.61,45.33
2016,5,4,18,45,34.0,17.0,1.8,13.0,20.5,30.33,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,11.0,10.0,1.75,12.0,10.5,9.83,0.0
2016,5,5,5,30,22.0,20.0,1.8,12.0,21.0,17.97,1.57
2016,5,5,5,45,85.0,40.0,1.9,12.5,52.0,32.8,22.19
2016,5,5,6,0,148.0,60.0,2.0,13.0,83.0,48.13,36.74
2016,5,5,6,15,198.5,79.0,2.05,13.0,122.0,62.18,49.79
2016,5,5,6,30,249.0,98.0,2.1,13.0,161.0,76.64,63.0
2016,5,5,6,45,308.0,107.0,2.2,13.5,203.5,102.16,71.78
2016,5,5,7,0,367.0,116.0,2.3,14.0,246.0,128.13,87.29
2016,5,5,7,15,393.0,132.5,2.3,14.0,291.0,166.12,116.99
2016,5,5,7,30,419.0,149.0,2.3,14.0,336.0,206.89,150.68
2016,5,5,7,45,392.5,176.0,2.3,14.5,368.0,245.9,185.08
2016,5,5,8,0,366.0,203.0,2.3,15.0,400.0,286.72,220.24
2016,5,5,8,15,230.5,239.0,2.25,15.0,367.0,289.37,226.37
2016,5,5,8,30,95.0,275.0,2.2,15.0,334.0,287.84,227.07
2016,5,5,8,45,189.5,292.0,2.2,15.0,420.5,347.64,273.62
2016,5,5,9,0,284.0,309.0,2.2,15.0,507.0,416.39,326.9
2016,5,5,9,15,255.5,334.5,2.15,15.0,520.0,438.72,343.63
2016,5,5,9,30,227.0,360.0,2.1,15.0,533.0,462.17,360.82
2016,5,5,9,45,205.5,380.0,2.1,15.5,542.0,478.68,371.99
2016,5,5,10,0,184.0,400.0,2.1,16.0,551.0,493.28,381.46
2016,5,5,10,15,96.0,301.5,2.1,16.0,380.5,351.58,274.05
2016,5,5,10,30,8.0,203.0,2.1,16.0,210.0,201.45,156.33
2016,5,5,10,45,48.0,318.5,2.1,16.5,362.0,341.44,265.39
2016,5,5,11,0,88.0,434.0,2.1,17.0,514.0,485.37,371.87
2016,5,5,11,15,91.5,437.5,2.15,17.0,521.5,496.46,379.21
2016,5,5,11,30,95.0,441.0,2.2,17.0,529.0,507.5,387.37
2016,5,5,11,45,49.5,302.0,2.25,17.5,348.0,337.32,260.04
2016,5,5,12,0,4.0,163.0,2.3,18.0,167.0,161.73,123.71
2016,5,5,12,15,7.0,194.5,2.3,18.0,201.5,195.31,150.48
2016,5,5,12,30,10.0,226.0,2.3,18.0,236.0,229.13,176.79
2016,5,5,12,45,16.0,280.0,2.3,18.0,295.5,288.14,222.25
2016,5,5,13,0,22.0,334.0,2.3,18.0,355.0,347.78,267.45
2016,5,5,13,15,64.0,382.0,2.25,18.0,439.5,442.87,339.7
2016,5,5,13,30,106.0,430.0,2.2,18.0,524.0,533.91,407.06
2016,5,5,13,45,66.5,377.0,2.2,18.0,435.5,443.54,339.81
2016,5,5,14,0,27.0,324.0,2.2,18.0,347.0,352.81,271.68
2016,5,5,14,15,31.0,322.0,2.2,17.5,347.0,355.66,275.31
2016,5,5,14,30,35.0,320.0,2.2,17.0,347.0,358.41,278.51
2016,5,5,14,45,29.5,295.5,2.2,17.0,317.5,328.55,256.1
2016,5,5,15,0,24.0,271.0,2.2,17.0,288.0,290.51,227.33
2016,5,5,15,15,79.0,284.5,2.15,17.0,337.0,361.14,284.37
2016,5,5,15,30,134.0,298.0,2.1,17.0,386.0,430.45,338.95
2016,5,5,15,45,111.0,272.5,2.05,17.0,342.0,373.77,295.6
2016,5,5,16,0,88.0,247.0,2.0,17.0,298.0,326.72,259.61
2016,5,5,16,15,119.0,226.0,1.95,16.5,288.0,333.71,267.32
2016,5,5,16,30,150.0,205.0,1.9,16.0,278.0,329.64,266.04
2016,5,5,16,45,81.5,171.0,1.85,16.0,210.0,234.41,189.35
2016,5,5,17,0,13.0,137.0,1.8,16.0,142.0,146.28,116.78
2016,5,5,17,15,229.5,116.0,1.7,15.5,184.0,268.47,220.68
2016,5,5,17,30,446.0,95.0,1.6,15.0,226.0,358.96,293.46
2016,5,5,17,45,378.5,83.0,1.55,15.0,178.5,293.23,237.54
2016,5,5,18,0,311.0,71.0,1.5,15.0,131.0,233.31,186.04
2016,5,5,18,15,223.5,54.5,1.35,14.5,91.0,166.26,128.57
2016,5,5,18,30,136.0,38.0,1.2,14.0,51.0,101.46,71.5
2016,5,5,18,45,68.0,19.0,1.1,13.5,25.5,46.56,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,12.5,10.5,1.5,11.0,11.5,10.32,0.0
2016,5,6,5,30,25.0,21.0,1.5,11.0,23.0,18.83,3.67
2016,5,6,5,45,82.5,42.0,1.55,11.5,54.0,36.11,25.26
2016,5,6,6,0,140.0,63.0,1.6,12.0,85.0,50.36,38.91
2016,5,6,6,15,192.0,82.5,1.55,12.0,125.0,64.7,52.27
2016,5,6,6,30,244.0,102.0,1.5,12.0,165.0,80.5,66.68
2016,5,6,6,45,305.5,110.0,1.45,12.0,206.5,105.44,74.65
2016,5,6,7,0,367.0,118.0,1.4,12.0,248.0,131.01,90.14
2016,5,6,7,15,405.0,131.5,1.3,12.0,296.0,168.46,119.04
2016,5,6,7,30,443.0,145.0,1.2,12.0,344.0,209.84,152.82
2016,5,6,7,45,317.0,189.0,1.2,12.5,340.5,243.02,185.68
2016,5,6,8,0,191.0,233.0,1.2,13.0,337.0,263.51,206.23
2016,5,6,8,15,97.0,204.5,1.15,13.0,257.5,218.27,172.47
2016,5,6,8,30,3.0,176.0,1.1,13.0,178.0,168.49,133.55
2016,5,6,8,45,1.5,155.0,1.1,13.5,156.0,149.06,117.46
2016,5,6,9,0,0.0,134.0,1.1,14.0,134.0,128.95,100.76
2016,5,6,9,15,0.0,138.5,1.1,14.0,138.5,133.35,104.13
2016,5,6,9,30,0.0,143.0,1.1,14.0,143.0,137.74,107.44
2016,5,6,9,45,7.0,204.0,1.15,14.0,210.0,199.98,156.97
2016,5,6,10,0,14.0,265.0,1.2,14.0,277.0,262.66,205.63
2016,5,6,10,15,69.0,346.0,1.2,14.0,406.0,375.53,292.49
2016,5,6,10,30,124.0,427.0,1.2,14.0,535.0,493.23,379.62
2016,5,6,10,45,67.0,329.0,1.25,14.5,388.0,366.15,283.33
2016,5,6,11,0,10.0,231.0,1.3,15.0,241.0,230.95,178.95
2016,5,6,11,15,15.0,279.5,1.3,15.0,294.0,282.31,219.07
2016,5,6,11,30,20.0,328.0,1.3,15.0,347.0,334.19,258.18
2016,5,6,11,45,28.5,360.5,1.35,15.0,387.5,375.69,289.28
2016,5,6,12,0,37.0,393.0,1.4,15.0,428.0,417.32,320.24
2016,5,6,12,15,35.5,389.0,1.4,15.0,422.5,414.52,317.89
2016,5,6,12,30,34.0,385.0,1.4,15.0,417.0,411.49,315.7
2016,5,6,12,45,35.5,379.5,1.4,15.0,413.0,409.54,314.49
2016,5,6,13,0,37.0,374.0,1.4,15.0,409.0,407.41,313.19
2016,5,6,13,15,27.5,339.5,1.4,15.0,365.0,365.17,281.69
2016,5,6,13,30,18.0,305.0,1.4,15.0,321.0,316.54,245.21
2016,5,6,13,45,40.5,343.5,1.4,15.5,378.0,384.42,297.21
2016,5,6,14,0,63.0,382.0,1.4,16.0,435.0,447.08,343.66
2016,5,6,14,15,35.0,293.0,1.3,16.0,322.5,329.05,254.78
2016,5,6,14,30,7.0,204.0,1.2,16.0,210.0,206.5,160.41
2016,5,6,14,45,10.0,220.0,1.2,16.0,228.0,225.57,176.21
2016,5,6,15,0,13.0,236.0,1.2,16.0,246.0,244.86,191.62
2016,5,6,15,15,122.5,265.0,1.1,16.0,345.5,385.68,303.75
2016,5,6,15,30,232.0,294.0,1.0,16.0,445.0,507.19,396.11
2016,5,6,15,45,132.5,258.0,0.95,16.0,343.0,383.46,301.14
2016,5,6,16,0,33.0,222.0,0.9,16.0,241.0,256.48,202.12
2016,5,6,16,15,29.5,201.5,0.85,15.5,217.5,232.03,184.39
2016,5,6,16,30,26.0,181.0,0.8,15.0,194.0,200.58,160.21
2016,5,6,16,45,26.5,163.0,0.8,15.0,175.0,188.86,151.4
2016,5,6,17,0,27.0,145.0,0.8,15.0,156.0,169.93,136.5
2016,5,6,17,15,19.5,125.0,0.75,14.5,132.0,138.27,110.89
2016,5,6,17,30,12.0,105.0,0.7,14.0,108.0,113.31,90.38
2016,5,6,17,45,6.0,84.0,0.7,14.0,85.5,88.43,69.38
2016,5,6,18,0,0.0,63.0,0.7,14.0,63.0,63.81,48.31
2016,5,6,18,15,0.0,44.0,0.7,13.5,44.0,44.1,31.27
2016,5,6,18,30,0.0,25.0,0.7,13.0,25.0,24.14,13.63
2016,5,6,18,45,0.0,12.5,0.75,13.0,12.5,12.06,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.4,11.5,4.0,3.93,0.0
2016,5,7,5,30,0.0,8.0,1.5,12.0,8.0,7.71,0.0
2016,5,7,5,45,0.0,19.5,1.6,12.5,19.5,18.81,10.5
2016,5,7,6,0,0.0,31.0,1.7,13.0,31.0,29.93,20.84
2016,5,7,6,15,0.0,45.5,1.75,13.0,45.5,43.96,33.7
2016,5,7,6,30,0.0,60.0,1.8,13.0,60.0,57.58,43.73
2016,5,7,6,45,0.0,75.5,1.85,13.0,75.5,72.0,56.05
2016,5,7,7,0,0.0,91.0,1.9,13.0,91.0,86.5,68.25
2016,5,7,7,15,0.0,103.0,1.95,13.0,103.0,97.95,77.7
2016,5,7,7,30,0.0,115.0,2.0,13.0,115.0,109.41,87.03
2016,5,7,7,45,2.0,141.5,2.05,13.5,143.0,134.44,107.23
2016,5,7,8,0,4.0,168.0,2.1,14.0,171.0,159.75,127.32
2016,5,7,8,15,2.0,146.0,2.1,14.0,147.5,140.01,110.83
2016,5,7,8,30,0.0,124.0,2.1,14.0,124.0,119.22,93.56
2016,5,7,8,45,0.0,112.5,2.15,14.5,112.5,108.54,84.43
2016,5,7,9,0,0.0,101.0,2.2,15.0,101.0,97.69,75.2
2016,5,7,9,15,0.0,83.5,2.15,15.0,83.5,80.85,61.27
2016,5,7,9,30,0.0,66.0,2.1,15.0,66.0,63.9,47.26
2016,5,7,9,45,0.0,75.0,2.1,15.5,75.0,72.64,54.23
2016,5,7,10,0,0.0,84.0,2.1,16.0,84.0,81.39,61.13
2016,5,7,10,15,0.0,89.0,2.05,16.0,89.0,86.23,64.96
2016,5,7,10,30,0.0,94.0,2.0,16.0,94.0,91.06,68.77
2016,5,7,10,45,0.0,99.5,2.0,16.0,99.5,96.38,72.98
2016,5,7,11,0,0.0,105.0,2.0,16.0,105.0,101.71,77.2
2016,5,7,11,15,0.0,97.5,1.95,16.0,97.5,94.49,71.33
2016,5,7,11,30,0.0,90.0,1.9,16.0,90.0,87.26,65.48
2016,5,7,11,45,0.0,95.5,1.9,16.0,95.5,92.61,69.77
2016,5,7,12,0,0.0,101.0,1.9,16.0,101.0,97.97,74.07
2016,5,7,12,15,0.0,84.5,1.85,16.0,84.5,81.97,61.18
2016,5,7,12,30,0.0,68.0,1.8,16.0,68.0,65.95,48.25
2016,5,7,12,45,4.0,135.5,1.75,16.5,139.5,135.4,104.09
2016,5,7,13,0,8.0,203.0,1.7,17.0,211.0,205.37,158.91
2016,5,7,13,15,4.0,170.5,1.65,17.0,174.5,169.84,130.83
2016,5,7,13,30,0.0,138.0,1.6,17.0,138.0,134.23,102.72
2016,5,7,13,45,0.0,117.0,1.6,17.0,117.0,113.67,86.54
2016,5,7,14,0,0.0,96.0,1.6,17.0,96.0,93.11,70.2
2016,5,7,14,15,5.5,168.5,1.55,16.5,173.5,169.61,131.86
2016,5,7,14,30,11.0,241.0,1.5,16.0,251.0,247.41,193.32
2016,5,7,14,45,28.5,273.5,1.5,16.0,295.5,304.31,237.97
2016,5,7,15,0,46.0,306.0,1.5,16.0,340.0,355.45,277.76
2016,5,7,15,15,84.0,302.5,1.45,16.0,359.5,385.16,301.91
2016,5,7,15,30,122.0,299.0,1.4,16.0,379.0,421.87,331.15
2016,5,7,15,45,129.0,276.5,1.4,16.0,356.0,401.5,316.68
2016,5,7,16,0,136.0,254.0,1.4,16.0,333.0,380.16,301.69
2016,5,7,16,15,68.0,188.5,1.35,15.5,228.0,245.81,196.77
2016,5,7,16,30,0.0,123.0,1.3,15.0,123.0,120.94,95.2
2016,5,7,16,45,4.5,129.5,1.3,15.0,131.5,131.52,104.67
2016,5,7,17,0,9.0,136.0,1.3,15.0,140.0,142.55,114.13
2016,5,7,17,15,4.5,116.5,1.2,14.5,118.5,120.01,95.75
2016,5,7,17,30,0.0,97.0,1.1,14.0,97.0,97.73,77.34
2016,5,7,17,45,0.0,77.0,1.05,14.0,77.0,77.35,60.12
2016,5,7,18,0,0.0,57.0,1.0,14.0,57.0,56.74,42.43
2016,5,7,18,15,0.0,40.0,0.95,13.5,40.0,39.28,27.29
2016,5,7,18,30,0.0,23.0,0.9,13.0,23.0,22.2,12.19
2016,5,7,18,45,0.0,11.5,0.9,13.0,11.5,11.09,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,45.5,12.5,1.0,11.5,15.5,12.29,0.0
2016,5,8,5,30,91.0,25.0,1.0,12.0,31.0,20.93,7.31
2016,5,8,5,45,186.0,41.0,1.05,12.5,67.5,31.44,21.42
2016,5,8,6,0,281.0,57.0,1.1,13.0,104.0,42.83,32.26
2016,5,8,6,15,354.0,69.0,1.15,13.0,149.0,50.48,39.53
2016,5,8,6,30,427.0,81.0,1.2,13.0,194.0,64.04,45.15
2016,5,8,6,45,213.5,78.0,1.25,13.5,134.5,77.2,52.97
2016,5,8,7,0,0.0,75.0,1.3,14.0,75.0,72.24,55.93
2016,5,8,7,15,0.0,82.5,1.25,14.0,82.5,79.48,61.88
2016,5,8,7,30,0.0,90.0,1.2,14.0,90.0,86.69,67.7
2016,5,8,7,45,0.0,89.5,1.2,14.5,89.5,86.45,67.13
2016,5,8,8,0,0.0,89.0,1.2,15.0,89.0,86.11,66.48
2016,5,8,8,15,0.0,95.0,1.15,15.0,95.0,91.85,70.99
2016,5,8,8,30,0.0,101.0,1.1,15.0,101.0,97.59,75.46
2016,5,8,8,45,0.0,110.0,1.1,15.5,110.0,106.18,82.09
2016,5,8,9,0,0.0,119.0,1.1,16.0,119.0,114.79,88.65
2016,5,8,9,15,1.0,140.5,1.1,16.0,141.5,135.8,105.32
2016,5,8,9,30,2.0,162.0,1.1,16.0,164.0,156.92,121.89
2016,5,8,9,45,4.5,179.5,1.15,16.5,183.5,175.35,136.0
2016,5,8,10,0,7.0,197.0,1.2,17.0,203.0,194.02,150.18
2016,5,8,10,15,12.5,247.5,1.2,17.0,258.5,246.31,190.51
2016,5,8,10,30,18.0,298.0,1.2,17.0,314.0,299.11,230.39
2016,5,8,10,45,65.0,372.5,1.3,17.0,431.0,405.66,310.97
2016,5,8,11,0,112.0,447.0,1.4,17.0,548.0,516.8,392.25
2016,5,8,11,15,184.0,452.0,1.45,17.0,621.5,588.11,444.46
2016,5,8,11,30,256.0,457.0,1.5,17.0,695.0,663.18,498.73
2016,5,8,11,45,273.0,455.5,1.6,17.5,710.5,686.5,514.52
2016,5,8,12,0,290.0,454.0,1.7,18.0,726.0,709.69,530.64
2016,5,8,12,15,570.5,302.0,1.75,18.0,834.5,829.19,622.3
2016,5,8,12,30,851.0,150.0,1.8,18.0,943.0,944.2,701.93
2016,5,8,12,45,860.5,141.5,1.9,18.0,936.5,954.32,708.72
2016,5,8,13,0,870.0,133.0,2.0,18.0,930.0,961.62,714.97
2016,5,8,13,15,866.5,132.0,2.05,18.0,913.0,961.22,715.68
2016,5,8,13,30,863.0,131.0,2.1,18.0,896.0,957.96,714.68
2016,5,8,13,45,523.0,273.0,2.15,18.0,733.0,788.62,597.78
2016,5,8,14,0,183.0,415.0,2.2,18.0,570.0,602.22,457.4
2016,5,8,14,15,122.5,384.5,2.25,18.0,487.0,514.67,394.51
2016,5,8,14,30,62.0,354.0,2.3,18.0,404.0,419.26,323.36
2016,5,8,14,45,444.5,233.5,2.35,18.0,560.0,660.47,515.19
2016,5,8,15,0,827.0,113.0,2.4,18.0,716.0,859.61,659.99
2016,5,8,15,15,813.5,110.5,2.4,17.5,674.5,827.81,638.6
2016,5,8,15,30,800.0,108.0,2.4,17.0,633.0,794.21,617.92
2016,5,8,15,45,784.5,103.5,2.45,17.0,588.0,755.18,592.27
2016,5,8,16,0,769.0,99.0,2.5,17.0,543.0,714.88,565.34
2016,5,8,16,15,745.5,95.5,2.5,16.5,494.0,668.75,534.4
2016,5,8,16,30,722.0,92.0,2.5,16.0,445.0,622.36,502.59
2016,5,8,16,45,693.0,86.5,2.5,16.0,395.0,572.53,464.95
2016,5,8,17,0,664.0,81.0,2.5,16.0,345.0,521.13,425.1
2016,5,8,17,15,621.0,75.5,2.5,15.5,294.5,462.63,379.1
2016,5,8,17,30,578.0,70.0,2.5,15.0,244.0,406.67,333.52
2016,5,8,17,45,518.5,62.0,2.5,15.0,195.5,342.51,279.2
2016,5,8,18,0,459.0,54.0,2.5,15.0,147.0,283.06,227.23
2016,5,8,18,15,365.0,43.5,2.35,14.5,104.5,212.05,165.46
2016,5,8,18,30,271.0,33.0,2.2,14.0,62.0,149.94,109.31
2016,5,8,18,45,135.5,16.5,2.1,13.5,31.0,69.0,17.45
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.5,14.0,1.95,11.0,17.0,13.76,0.0
2016,5,9,5,30,95.0,28.0,2.0,11.0,34.0,23.3,9.83
2016,5,9,5,45,194.0,44.5,2.05,11.0,72.0,34.25,24.05
2016,5,9,6,0,293.0,61.0,2.1,11.0,110.0,45.98,35.33
2016,5,9,6,15,368.5,73.0,2.05,11.0,156.5,53.53,42.58
2016,5,9,6,30,444.0,85.0,2.0,11.0,203.0,68.83,48.47
2016,5,9,6,45,222.0,102.0,2.0,11.5,161.5,97.13,69.88
2016,5,9,7,0,0.0,119.0,2.0,12.0,120.0,110.74,88.95
2016,5,9,7,15,8.5,141.0,1.95,12.0,145.5,132.52,106.57
2016,5,9,7,30,17.0,163.0,1.9,12.0,171.0,155.29,124.81
2016,5,9,7,45,33.5,192.0,1.9,12.5,210.0,182.45,146.02
2016,5,9,8,0,50.0,221.0,1.9,13.0,249.0,215.67,172.02
2016,5,9,8,15,55.5,244.5,1.85,13.0,277.5,242.18,192.9
2016,5,9,8,30,61.0,268.0,1.8,13.0,306.0,269.36,214.14
2016,5,9,8,45,120.5,298.5,1.75,13.5,381.0,323.72,255.97
2016,5,9,9,0,180.0,329.0,1.7,14.0,456.0,388.19,305.02
2016,5,9,9,15,179.0,349.0,1.7,14.5,481.5,415.83,325.12
2016,5,9,9,30,178.0,369.0,1.7,15.0,507.0,443.3,344.91
2016,5,9,9,45,269.0,369.0,1.7,15.5,587.0,507.97,393.59
2016,5,9,10,0,360.0,369.0,1.7,16.0,667.0,583.12,448.82
2016,5,9,10,15,372.0,374.5,1.65,16.0,691.0,613.2,469.91
2016,5,9,10,30,384.0,380.0,1.6,16.0,715.0,643.42,491.16
2016,5,9,10,45,640.5,253.5,1.6,16.5,828.0,740.0,565.03
2016,5,9,11,0,897.0,127.0,1.6,17.0,941.0,850.3,641.22
2016,5,9,11,15,900.0,127.5,1.6,17.0,954.0,878.95,658.86
2016,5,9,11,30,903.0,128.0,1.6,17.0,967.0,905.31,675.82
2016,5,9,11,45,903.0,129.0,1.65,17.5,972.0,927.07,689.08
2016,5,9,12,0,903.0,130.0,1.7,18.0,977.0,946.21,700.67
2016,5,9,12,15,903.0,129.5,1.75,18.0,974.5,961.19,710.93
2016,5,9,12,30,903.0,129.0,1.8,18.0,972.0,973.38,719.5
2016,5,9,12,45,898.0,130.5,1.85,18.0,961.5,979.98,724.57
2016,5,9,13,0,893.0,132.0,1.9,18.0,951.0,983.66,727.9
2016,5,9,13,15,889.0,131.0,1.9,18.0,933.5,982.83,727.8
2016,5,9,13,30,885.0,130.0,1.9,18.0,916.0,979.06,725.94
2016,5,9,13,45,879.5,128.5,1.95,18.0,891.5,970.44,721.67
2016,5,9,14,0,874.0,127.0,2.0,18.0,867.0,958.97,715.63
2016,5,9,14,15,866.5,125.0,2.0,18.0,836.0,942.34,705.68
2016,5,9,14,30,859.0,123.0,2.0,18.0,805.0,923.06,694.08
2016,5,9,14,45,849.0,120.5,2.05,18.0,768.0,903.79,683.06
2016,5,9,15,0,839.0,118.0,2.1,18.0,731.0,876.91,666.82
2016,5,9,15,15,825.0,115.0,2.1,18.0,689.0,843.88,645.83
2016,5,9,15,30,811.0,112.0,2.1,18.0,647.0,809.04,623.47
2016,5,9,15,45,793.0,109.0,2.1,18.0,600.5,769.38,597.5
2016,5,9,16,0,775.0,106.0,2.1,18.0,554.0,728.57,570.4
2016,5,9,16,15,751.0,102.0,2.1,17.5,504.5,681.3,539.19
2016,5,9,16,30,727.0,98.0,2.1,17.0,455.0,636.45,508.9
2016,5,9,16,45,690.5,94.0,2.15,17.0,403.0,580.83,467.66
2016,5,9,17,0,654.0,90.0,2.2,17.0,351.0,526.54,426.26
2016,5,9,17,15,609.0,84.0,2.2,16.5,300.0,466.61,379.71
2016,5,9,17,30,564.0,78.0,2.2,16.0,249.0,409.34,333.62
2016,5,9,17,45,492.5,70.0,2.25,15.5,199.0,339.66,276.03
2016,5,9,18,0,421.0,62.0,2.3,15.0,149.0,275.63,221.34
2016,5,9,18,15,325.0,50.0,2.25,14.5,106.0,202.56,158.38
2016,5,9,18,30,229.0,38.0,2.2,14.0,63.0,140.67,103.27
2016,5,9,18,45,114.5,19.0,2.2,13.5,31.5,66.87,21.96
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,68.0,13.5,1.65,11.5,18.5,13.27,0.0
2016,5,10,5,30,136.0,27.0,1.7,12.0,37.0,21.01,8.99
2016,5,10,5,45,245.5,40.5,1.75,12.5,76.0,30.87,21.07
2016,5,10,6,0,355.0,54.0,1.8,13.0,115.0,40.25,30.03
2016,5,10,6,15,428.0,64.0,1.7,13.5,161.5,46.3,35.76
2016,5,10,6,30,501.0,74.0,1.6,14.0,208.0,62.03,40.42
2016,5,10,6,45,298.0,109.5,1.55,14.5,194.0,108.8,75.93
2016,5,10,7,0,95.0,145.0,1.5,15.0,180.0,134.59,103.48
2016,5,10,7,15,105.5,168.5,1.35,15.5,212.5,162.49,125.4
2016,5,10,7,30,116.0,192.0,1.2,16.0,245.0,191.69,148.37
2016,5,10,7,45,164.0,214.0,1.05,16.5,298.5,230.98,178.05
2016,5,10,8,0,212.0,236.0,0.9,17.0,352.0,275.15,211.51
2016,5,10,8,15,494.5,176.0,0.8,17.5,479.5,331.43,251.31
2016,5,10,8,30,777.0,116.0,0.7,18.0,607.0,423.18,319.85
2016,5,10,8,45,796.0,118.0,0.65,18.5,651.5,471.55,357.36
2016,5,10,9,0,815.0,120.0,0.6,19.0,696.0,520.81,394.53
2016,5,10,9,15,827.5,122.5,0.6,19.0,735.0,567.59,429.86
2016,5,10,9,30,840.0,125.0,0.6,19.0,774.0,614.22,464.12
2016,5,10,9,45,838.5,133.0,0.6,19.5,805.0,656.63,493.4
2016,5,10,10,0,837.0,141.0,0.6,20.0,836.0,697.43,520.71
2016,5,10,10,15,845.0,143.0,0.65,20.5,863.5,737.69,547.68
2016,5,10,10,30,853.0,145.0,0.7,21.0,891.0,776.7,572.15
2016,5,10,10,45,862.0,143.5,0.8,21.5,912.5,811.64,594.48
2016,5,10,11,0,871.0,142.0,0.9,22.0,934.0,844.61,615.42
2016,5,10,11,15,874.5,143.0,0.95,22.0,947.5,873.5,634.06
2016,5,10,11,30,878.0,144.0,1.0,22.0,961.0,900.2,651.33
2016,5,10,11,45,883.5,142.0,1.1,22.5,967.5,923.53,666.03
2016,5,10,12,0,889.0,140.0,1.2,23.0,974.0,944.48,679.24
2016,5,10,12,15,889.0,139.5,1.3,23.0,972.0,959.31,689.94
2016,5,10,12,30,889.0,139.0,1.4,23.0,970.0,971.4,699.06
2016,5,10,12,45,893.0,135.0,1.5,23.0,962.5,980.99,706.72
2016,5,10,13,0,897.0,131.0,1.6,23.0,955.0,987.69,712.65
2016,5,10,13,15,893.5,130.0,1.7,23.0,937.5,987.33,714.2
2016,5,10,13,30,890.0,129.0,1.8,23.0,920.0,984.01,714.01
2016,5,10,13,45,887.0,126.0,1.9,23.0,896.5,976.18,710.99
2016,5,10,14,0,884.0,123.0,2.0,23.0,873.0,965.41,706.15
2016,5,10,14,15,876.5,121.5,2.05,22.5,842.0,949.16,698.56
2016,5,10,14,30,869.0,120.0,2.1,22.0,811.0,930.25,689.26
2016,5,10,14,45,861.0,116.5,2.2,22.0,774.5,906.21,675.68
2016,5,10,15,0,853.0,113.0,2.3,22.0,738.0,879.75,660.38
2016,5,10,15,15,839.5,110.5,2.35,21.5,696.0,852.55,645.26
2016,5,10,15,30,826.0,108.0,2.4,21.0,654.0,818.31,625.05
2016,5,10,15,45,810.5,104.0,2.45,21.0,608.0,779.11,599.92
2016,5,10,16,0,795.0,100.0,2.5,21.0,562.0,738.58,573.49
2016,5,10,16,15,771.5,96.0,2.55,20.5,512.0,691.01,542.55
2016,5,10,16,30,748.0,92.0,2.6,20.0,462.0,643.13,510.64
2016,5,10,16,45,719.0,87.0,2.65,19.5,410.5,592.83,474.75
2016,5,10,17,0,690.0,82.0,2.7,19.0,359.0,540.94,436.17
2016,5,10,17,15,647.0,76.5,2.65,18.5,307.5,481.26,389.82
2016,5,10,17,30,604.0,71.0,2.6,18.0,256.0,424.07,343.85
2016,5,10,17,45,544.0,63.5,2.6,17.5,206.5,358.9,290.0
2016,5,10,18,0,484.0,56.0,2.6,17.0,157.0,298.41,238.19
2016,5,10,18,15,390.5,45.5,2.5,16.5,112.5,226.05,175.8
2016,5,10,18,30,297.0,35.0,2.4,16.0,68.0,162.43,119.08
2016,5,10,18,45,148.5,17.5,2.3,15.5,34.0,78.13,30.9
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.5,8.0,7.86,0.0
2016,5,11,5,30,0.0,16.0,2.0,12.0,16.0,15.44,5.54
2016,5,11,5,45,0.0,31.5,2.1,12.5,31.5,30.37,20.7
2016,5,11,6,0,0.0,47.0,2.2,13.0,47.0,44.69,33.97
2016,5,11,6,15,0.0,66.0,2.1,13.0,66.0,61.77,49.6
2016,5,11,6,30,0.0,85.0,2.0,13.0,85.0,78.94,61.87
2016,5,11,6,45,2.0,104.0,1.95,13.5,105.0,96.69,76.69
2016,5,11,7,0,4.0,123.0,1.9,14.0,125.0,114.78,91.43
2016,5,11,7,15,17.0,148.0,1.85,14.5,156.0,140.13,111.43
2016,5,11,7,30,30.0,173.0,1.8,15.0,187.0,162.46,128.7
2016,5,11,7,45,44.0,200.0,1.75,15.5,223.0,192.25,151.87
2016,5,11,8,0,58.0,227.0,1.7,16.0,259.0,223.66,176.11
2016,5,11,8,15,116.5,257.0,1.65,16.0,328.0,271.12,212.53
2016,5,11,8,30,175.0,287.0,1.6,16.0,397.0,328.94,256.98
2016,5,11,8,45,211.5,304.5,1.55,16.5,447.5,371.77,289.21
2016,5,11,9,0,248.0,322.0,1.5,17.0,498.0,413.66,320.43
2016,5,11,9,15,385.5,295.0,1.45,17.0,585.5,480.18,371.38
2016,5,11,9,30,523.0,268.0,1.4,17.0,673.0,554.22,427.34
2016,5,11,9,45,699.0,198.0,1.4,17.5,764.0,626.46,481.8
2016,5,11,10,0,875.0,128.0,1.4,18.0,855.0,714.37,546.23
2016,5,11,10,15,881.5,129.5,1.4,18.0,882.5,753.92,572.86
2016,5,11,10,30,888.0,131.0,1.4,18.0,910.0,791.98,597.88
2016,5,11,10,45,892.0,132.5,1.45,18.5,930.0,826.42,619.64
2016,5,11,11,0,896.0,134.0,1.5,19.0,950.0,858.9,639.94
2016,5,11,11,15,899.0,134.5,1.55,19.0,962.5,887.49,658.78
2016,5,11,11,30,902.0,135.0,1.6,19.0,975.0,913.8,676.15
2016,5,11,11,45,906.5,133.0,1.65,19.5,981.0,936.66,689.98
2016,5,11,12,0,911.0,131.0,1.7,20.0,987.0,957.03,702.21
2016,5,11,12,15,910.5,130.5,1.75,20.0,984.5,971.63,712.11
2016,5,11,12,30,910.0,130.0,1.8,20.0,982.0,983.42,720.34
2016,5,11,12,45,911.0,127.5,1.9,20.5,973.0,991.75,725.74
2016,5,11,13,0,912.0,125.0,2.0,21.0,964.0,997.12,729.34
2016,5,11,13,15,908.0,124.0,2.05,21.0,946.0,996.26,729.8
2016,5,11,13,30,904.0,123.0,2.1,21.0,928.0,992.39,728.5
2016,5,11,13,45,898.5,121.5,2.15,21.0,903.0,983.62,724.13
2016,5,11,14,0,893.0,120.0,2.2,21.0,878.0,971.94,717.99
2016,5,11,14,15,885.0,118.5,2.2,20.5,847.0,955.1,709.36
2016,5,11,14,30,877.0,117.0,2.2,20.0,816.0,935.59,699.03
2016,5,11,14,45,865.5,115.0,2.2,20.0,778.5,909.85,683.21
2016,5,11,15,0,854.0,113.0,2.2,20.0,741.0,881.83,665.86
2016,5,11,15,15,840.5,110.5,2.15,19.5,698.5,854.62,649.81
2016,5,11,15,30,827.0,108.0,2.1,19.0,656.0,820.36,628.74
2016,5,11,15,45,809.5,104.5,2.1,19.0,609.5,780.09,602.54
2016,5,11,16,0,792.0,101.0,2.1,19.0,563.0,738.61,575.17
2016,5,11,16,15,768.5,97.5,2.05,18.5,513.0,691.7,544.17
2016,5,11,16,30,745.0,94.0,2.0,18.0,463.0,644.47,512.33
2016,5,11,16,45,716.5,88.5,1.95,18.0,412.0,594.12,475.24
2016,5,11,17,0,688.0,83.0,1.9,18.0,361.0,542.04,435.65
2016,5,11,17,15,645.0,77.5,1.8,17.5,309.0,482.4,389.56
2016,5,11,17,30,602.0,72.0,1.7,17.0,257.0,425.25,343.89
2016,5,11,17,45,543.5,64.0,1.65,16.5,207.5,360.25,290.59
2016,5,11,18,0,485.0,56.0,1.6,16.0,158.0,299.81,239.19
2016,5,11,18,15,392.5,46.0,1.55,15.5,113.5,228.2,177.78
2016,5,11,18,30,300.0,36.0,1.5,15.0,69.0,165.17,121.9
2016,5,11,18,45,150.0,18.0,1.45,14.5,34.5,80.04,35.95
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,67.0,14.5,2.25,10.5,19.5,14.25,0.0
2016,5,12,5,30,134.0,29.0,2.4,11.0,39.0,22.54,11.24
2016,5,12,5,45,229.5,44.0,2.55,11.5,78.0,33.57,23.62
2016,5,12,6,0,325.0,59.0,2.7,12.0,117.0,44.06,33.57
2016,5,12,6,15,162.5,68.0,2.7,12.0,97.0,54.0,42.88
2016,5,12,6,30,0.0,77.0,2.7,12.0,77.0,72.42,56.59
2016,5,12,6,45,0.0,95.0,2.75,12.5,95.0,89.1,70.67
2016,5,12,7,0,0.0,113.0,2.8,13.0,113.0,105.9,84.57
2016,5,12,7,15,45.5,152.5,2.75,13.5,173.5,144.79,114.67
2016,5,12,7,30,91.0,192.0,2.7,14.0,234.0,191.47,150.96
2016,5,12,7,45,111.0,216.5,2.65,14.5,274.0,219.61,172.97
2016,5,12,8,0,131.0,241.0,2.6,15.0,314.0,254.39,200.32
2016,5,12,8,15,437.0,187.0,2.55,15.0,459.5,321.9,250.42
2016,5,12,8,30,743.0,133.0,2.5,15.0,605.0,424.34,330.47
2016,5,12,8,45,762.5,135.0,2.5,15.5,649.0,474.72,371.47
2016,5,12,9,0,782.0,137.0,2.5,16.0,693.0,522.69,409.83
2016,5,12,9,15,795.0,139.5,2.4,16.0,731.5,568.25,445.82
2016,5,12,9,30,808.0,142.0,2.3,16.0,770.0,613.78,480.78
2016,5,12,9,45,825.0,140.0,2.25,16.5,805.0,657.5,512.91
2016,5,12,10,0,842.0,138.0,2.2,17.0,840.0,701.02,544.03
2016,5,12,10,15,849.0,139.5,2.15,17.0,866.5,741.16,572.37
2016,5,12,10,30,856.0,141.0,2.1,17.0,893.0,778.47,597.26
2016,5,12,10,45,862.0,141.5,2.1,17.5,913.5,812.54,618.9
2016,5,12,11,0,868.0,142.0,2.1,18.0,934.0,844.84,639.1
2016,5,12,11,15,871.0,142.5,2.1,18.0,946.5,872.69,657.34
2016,5,12,11,30,874.0,143.0,2.1,18.0,959.0,898.34,674.09
2016,5,12,11,45,874.0,144.0,2.1,18.5,964.0,919.48,686.52
2016,5,12,12,0,874.0,145.0,2.1,19.0,969.0,938.11,697.28
2016,5,12,12,15,873.5,145.0,2.1,19.0,966.5,952.72,706.77
2016,5,12,12,30,873.0,145.0,2.1,19.0,964.0,964.65,714.6
2016,5,12,12,45,847.5,159.0,2.15,19.0,947.0,968.63,717.89
2016,5,12,13,0,822.0,173.0,2.2,19.0,930.0,965.76,716.86
2016,5,12,13,15,817.5,171.5,2.25,19.0,913.0,964.37,716.98
2016,5,12,13,30,813.0,170.0,2.3,19.0,896.0,960.22,715.35
2016,5,12,13,45,806.0,168.5,2.35,19.0,871.5,950.94,710.44
2016,5,12,14,0,799.0,167.0,2.4,19.0,847.0,939.01,703.87
2016,5,12,14,15,789.5,164.5,2.4,19.0,816.5,921.13,692.92
2016,5,12,14,30,780.0,162.0,2.4,19.0,786.0,900.83,680.42
2016,5,12,14,45,772.0,157.0,2.45,19.0,750.5,876.96,665.95
2016,5,12,15,0,764.0,152.0,2.5,19.0,715.0,850.86,649.89
2016,5,12,15,15,748.0,148.5,2.55,18.5,673.0,820.86,632.22
2016,5,12,15,30,732.0,145.0,2.6,18.0,631.0,785.97,610.87
2016,5,12,15,45,718.5,138.0,2.65,18.0,587.0,747.91,585.79
2016,5,12,16,0,705.0,131.0,2.7,18.0,543.0,708.58,559.46
2016,5,12,16,15,679.0,125.5,2.75,17.5,494.5,660.59,527.01
2016,5,12,16,30,653.0,120.0,2.8,17.0,446.0,612.62,492.96
2016,5,12,16,45,626.0,112.0,2.9,17.0,396.5,561.51,454.85
2016,5,12,17,0,599.0,104.0,3.0,17.0,347.0,511.06,416.14
2016,5,12,17,15,553.5,96.5,3.0,16.5,296.5,451.17,369.15
2016,5,12,17,30,508.0,89.0,3.0,16.0,246.0,394.0,322.85
2016,5,12,17,45,451.0,78.0,3.05,15.5,198.5,328.14,268.15
2016,5,12,18,0,394.0,67.0,3.1,15.0,151.0,269.81,217.97
2016,5,12,18,15,306.0,54.0,3.05,14.5,108.5,201.41,158.67
2016,5,12,18,30,218.0,41.0,3.0,14.0,66.0,141.41,105.58
2016,5,12,18,45,109.0,24.5,2.95,13.5,37.0,74.83,37.04
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
