Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,84.5,14.5,2.7,11.0,21.5,14.25,0.0
2016,5,13,5,30,169.0,29.0,2.8,11.0,43.0,22.48,11.61
2016,5,13,5,45,274.0,42.5,2.95,11.5,83.5,32.28,22.55
2016,5,13,6,0,379.0,56.0,3.1,12.0,124.0,41.59,31.41
2016,5,13,6,15,450.0,66.0,3.1,12.0,172.0,47.55,37.12
2016,5,13,6,30,521.0,76.0,3.1,12.0,220.0,68.53,43.44
2016,5,13,6,45,442.0,100.5,3.15,12.5,240.0,110.16,71.66
2016,5,13,7,0,363.0,125.0,3.2,13.0,260.0,144.0,100.55
2016,5,13,7,15,419.0,134.5,3.15,13.0,312.5,181.59,129.69
2016,5,13,7,30,475.0,144.0,3.1,13.0,365.0,224.8,165.08
2016,5,13,7,45,416.0,178.5,3.1,13.5,388.0,263.17,200.45
2016,5,13,8,0,357.0,213.0,3.1,14.0,411.0,300.2,233.42
2016,5,13,8,15,570.0,167.5,3.1,14.0,516.0,354.96,276.28
2016,5,13,8,30,783.0,122.0,3.1,14.0,621.0,436.13,341.63
2016,5,13,8,45,803.5,123.0,3.1,14.5,666.0,484.53,381.79
2016,5,13,9,0,824.0,124.0,3.1,15.0,711.0,533.96,421.8
2016,5,13,9,15,836.0,126.5,3.15,15.0,750.0,580.77,459.69
2016,5,13,9,30,848.0,129.0,3.2,15.0,789.0,627.39,496.59
2016,5,13,9,45,866.0,126.0,3.25,15.5,824.5,674.48,532.18
2016,5,13,10,0,884.0,123.0,3.3,16.0,860.0,718.92,565.09
2016,5,13,10,15,890.0,124.0,3.35,16.0,887.0,757.88,593.01
2016,5,13,10,30,896.0,125.0,3.4,16.0,914.0,795.29,619.22
2016,5,13,10,45,903.0,124.0,3.5,16.5,934.5,829.92,642.35
2016,5,13,11,0,910.0,123.0,3.6,17.0,955.0,862.71,664.05
2016,5,13,11,15,912.5,123.5,3.7,17.0,967.5,891.12,683.86
2016,5,13,11,30,915.0,124.0,3.8,17.0,980.0,917.18,702.07
2016,5,13,11,45,918.0,123.0,3.9,17.5,985.5,939.79,716.58
2016,5,13,12,0,921.0,122.0,4.0,18.0,991.0,959.84,729.35
2016,5,13,12,15,920.5,122.0,4.05,17.5,988.5,974.97,741.29
2016,5,13,12,30,920.0,122.0,4.1,17.0,986.0,987.25,751.46
2016,5,13,12,45,916.5,122.5,4.15,17.0,975.5,994.3,756.76
2016,5,13,13,0,913.0,123.0,4.2,17.0,965.0,998.37,760.18
2016,5,13,13,15,909.5,122.0,4.2,17.0,947.5,997.95,760.36
2016,5,13,13,30,906.0,121.0,4.2,17.0,930.0,994.53,758.63
2016,5,13,13,45,905.0,117.0,4.25,17.0,907.0,987.41,754.8
2016,5,13,14,0,904.0,113.0,4.3,17.0,884.0,977.27,749.01
2016,5,13,14,15,897.0,111.5,4.25,16.5,853.5,961.19,740.04
2016,5,13,14,30,890.0,110.0,4.2,16.0,823.0,942.39,729.24
2016,5,13,14,45,885.0,106.0,4.2,16.0,787.5,920.09,714.94
2016,5,13,15,0,880.0,102.0,4.2,16.0,752.0,895.19,698.81
2016,5,13,15,15,868.0,100.0,4.15,15.5,710.0,863.98,679.18
2016,5,13,15,30,856.0,98.0,4.1,15.0,668.0,830.82,658.01
2016,5,13,15,45,845.5,93.0,4.05,15.0,623.0,793.76,632.59
2016,5,13,16,0,835.0,88.0,4.0,15.0,578.0,759.73,609.22
2016,5,13,16,15,814.5,85.0,3.9,14.5,528.5,714.19,577.85
2016,5,13,16,30,794.0,82.0,3.8,14.0,479.0,668.07,545.54
2016,5,13,16,45,772.0,76.5,3.75,14.0,428.5,617.72,508.2
2016,5,13,17,0,750.0,71.0,3.7,14.0,378.0,567.41,468.64
2016,5,13,17,15,712.0,66.5,3.6,13.5,325.5,509.1,422.14
2016,5,13,17,30,674.0,62.0,3.5,13.0,273.0,452.7,375.63
2016,5,13,17,45,621.0,55.5,3.45,13.0,222.5,391.17,322.72
2016,5,13,18,0,568.0,49.0,3.4,13.0,172.0,331.41,269.72
2016,5,13,18,15,480.0,41.5,3.2,12.5,126.0,260.45,206.89
2016,5,13,18,30,392.0,34.0,3.0,12.0,80.0,197.57,149.33
2016,5,13,18,45,245.5,22.5,2.85,11.5,46.5,117.28,64.33
2016,5,13,19,0,99.0,11.0,2.7,11.0,13.0,37.28,0.0
2016,5,13,19,15,49.5,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,8.5,2.1,12.0,8.5,8.36,0.0
2016,5,14,5,30,0.0,17.0,2.2,12.0,17.0,16.4,7.15
2016,5,14,5,45,0.0,32.0,2.35,12.5,32.0,30.91,21.32
2016,5,14,6,0,0.0,47.0,2.5,13.0,47.0,44.85,34.2
2016,5,14,6,15,0.0,64.5,2.5,13.5,64.5,60.74,48.63
2016,5,14,6,30,0.0,82.0,2.5,14.0,82.0,76.75,59.81
2016,5,14,6,45,0.0,100.0,2.55,14.5,100.0,93.47,73.78
2016,5,14,7,0,0.0,118.0,2.6,15.0,118.0,110.31,87.57
2016,5,14,7,15,0.5,132.5,2.5,15.0,132.5,124.3,98.89
2016,5,14,7,30,1.0,147.0,2.4,15.0,147.0,138.35,110.11
2016,5,14,7,45,0.5,135.0,2.3,15.5,135.0,128.47,101.43
2016,5,14,8,0,0.0,123.0,2.2,16.0,123.0,117.85,92.23
2016,5,14,8,15,3.0,158.5,2.1,16.0,161.0,152.03,119.68
2016,5,14,8,30,6.0,194.0,2.0,16.0,199.0,186.48,146.88
2016,5,14,8,45,53.5,260.5,1.95,16.5,299.5,265.42,208.44
2016,5,14,9,0,101.0,327.0,1.9,17.0,400.0,352.16,274.42
2016,5,14,9,15,87.5,340.5,1.9,17.0,406.0,363.27,282.1
2016,5,14,9,30,74.0,354.0,1.9,17.0,412.0,373.09,288.98
2016,5,14,9,45,251.0,345.0,1.9,17.5,553.0,477.71,369.65
2016,5,14,10,0,428.0,336.0,1.9,18.0,694.0,600.77,461.06
2016,5,14,10,15,256.5,377.5,1.95,18.0,594.5,535.98,410.15
2016,5,14,10,30,85.0,419.0,2.0,18.0,495.0,460.57,351.03
2016,5,14,10,45,67.0,412.0,2.05,18.5,473.0,444.94,338.83
2016,5,14,11,0,49.0,405.0,2.1,19.0,451.0,427.8,325.12
2016,5,14,11,15,479.5,263.0,2.15,19.0,712.0,661.01,507.7
2016,5,14,11,30,910.0,121.0,2.2,19.0,973.0,911.16,683.19
2016,5,14,11,45,909.0,122.5,2.25,19.0,977.5,932.45,695.15
2016,5,14,12,0,908.0,124.0,2.3,19.0,982.0,951.09,707.73
2016,5,14,12,15,668.5,259.5,2.35,19.0,890.5,883.48,662.35
2016,5,14,12,30,429.0,395.0,2.4,19.0,799.0,803.63,601.13
2016,5,14,12,45,442.0,376.0,2.45,19.0,789.0,805.28,604.3
2016,5,14,13,0,455.0,357.0,2.5,19.0,779.0,805.19,605.64
2016,5,14,13,15,250.0,372.5,2.55,19.0,604.0,623.96,474.01
2016,5,14,13,30,45.0,388.0,2.6,19.0,429.0,433.33,329.96
2016,5,14,13,45,61.5,394.0,2.65,19.0,448.0,457.01,349.42
2016,5,14,14,0,78.0,400.0,2.7,19.0,467.0,480.54,367.73
2016,5,14,14,15,62.0,371.0,2.75,19.0,423.0,436.31,335.1
2016,5,14,14,30,46.0,342.0,2.8,19.0,379.0,391.93,302.26
2016,5,14,14,45,63.0,338.5,2.85,19.0,387.0,404.77,313.4
2016,5,14,15,0,80.0,335.0,2.9,19.0,395.0,416.98,323.85
2016,5,14,15,15,40.0,212.5,2.9,18.5,242.5,250.81,196.72
2016,5,14,15,30,0.0,90.0,2.9,18.0,90.0,87.12,65.8
2016,5,14,15,45,37.0,170.5,2.95,18.0,192.5,203.45,161.4
2016,5,14,16,0,74.0,251.0,3.0,18.0,295.0,320.54,254.87
2016,5,14,16,15,164.0,228.0,2.95,17.5,314.0,370.37,297.26
2016,5,14,16,30,254.0,205.0,2.9,17.0,333.0,413.31,333.93
2016,5,14,16,45,175.5,186.0,2.9,17.0,270.0,323.0,261.79
2016,5,14,17,0,97.0,167.0,2.9,17.0,207.0,239.36,193.87
2016,5,14,17,15,85.5,145.5,2.85,16.5,177.5,206.42,167.62
2016,5,14,17,30,74.0,124.0,2.8,16.0,148.0,174.16,141.23
2016,5,14,17,45,64.0,102.5,2.75,15.5,120.5,143.35,115.48
2016,5,14,18,0,54.0,81.0,2.7,15.0,93.0,113.06,89.63
2016,5,14,18,15,35.5,60.5,2.55,14.5,67.5,80.99,61.94
2016,5,14,18,30,17.0,40.0,2.4,14.0,42.0,49.91,35.01
2016,5,14,18,45,8.5,23.5,2.25,14.0,24.5,27.83,12.56
2016,5,14,19,0,0.0,7.0,2.1,14.0,7.0,6.88,0.0
2016,5,14,19,15,0.0,3.5,2.1,13.5,3.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,84.5,15.5,2.2,11.5,22.5,12.11,0.0
2016,5,15,5,30,169.0,31.0,2.2,12.0,45.0,24.02,13.39
2016,5,15,5,45,273.5,43.5,2.25,13.0,85.0,32.94,23.09
2016,5,15,6,0,378.0,56.0,2.3,14.0,125.0,41.43,31.06
2016,5,15,6,15,448.5,65.0,2.15,14.0,172.5,46.26,35.71
2016,5,15,6,30,519.0,74.0,2.0,14.0,220.0,69.36,42.41
2016,5,15,6,45,574.5,79.5,1.85,14.5,271.5,104.82,60.94
2016,5,15,7,0,630.0,85.0,1.7,15.0,323.0,146.13,89.67
2016,5,15,7,15,665.5,90.5,1.65,15.5,374.0,189.61,124.62
2016,5,15,7,30,701.0,96.0,1.6,16.0,425.0,236.72,164.46
2016,5,15,7,45,732.0,98.5,1.55,16.5,476.0,283.49,204.88
2016,5,15,8,0,763.0,101.0,1.5,17.0,527.0,336.13,249.69
2016,5,15,8,15,783.0,104.5,1.5,17.5,574.5,384.89,291.02
2016,5,15,8,30,803.0,108.0,1.5,18.0,622.0,435.03,332.36
2016,5,15,8,45,822.5,108.5,1.5,18.5,666.5,483.41,371.24
2016,5,15,9,0,842.0,109.0,1.5,19.0,711.0,535.95,411.93
2016,5,15,9,15,853.5,111.0,1.55,19.5,750.5,582.4,447.28
2016,5,15,9,30,865.0,113.0,1.6,20.0,790.0,628.52,481.42
2016,5,15,9,45,884.0,109.5,1.65,20.5,826.0,673.94,514.35
2016,5,15,10,0,903.0,106.0,1.7,21.0,862.0,719.13,546.0
2016,5,15,10,15,909.5,107.0,1.85,21.0,889.5,758.97,573.63
2016,5,15,10,30,916.0,108.0,2.0,21.0,917.0,797.27,600.11
2016,5,15,10,45,921.0,109.0,2.15,21.0,937.5,832.65,624.52
2016,5,15,11,0,926.0,110.0,2.3,21.0,958.0,866.06,647.57
2016,5,15,11,15,928.5,110.5,2.4,21.0,971.0,894.75,667.01
2016,5,15,11,30,931.0,111.0,2.5,21.0,984.0,921.05,684.9
2016,5,15,11,45,931.0,112.0,2.7,21.0,989.0,943.1,700.87
2016,5,15,12,0,931.0,113.0,2.9,21.0,994.0,962.47,715.14
2016,5,15,12,15,930.5,113.0,2.95,21.0,991.5,977.63,725.47
2016,5,15,12,30,930.0,113.0,3.0,21.0,989.0,989.93,734.03
2016,5,15,12,45,931.0,110.5,3.15,21.0,980.0,998.22,740.89
2016,5,15,13,0,932.0,108.0,3.3,21.0,971.0,1003.51,745.88
2016,5,15,13,15,928.0,107.5,3.35,21.0,953.5,1003.01,746.37
2016,5,15,13,30,924.0,107.0,3.4,21.0,936.0,999.47,745.0
2016,5,15,13,45,917.5,106.5,3.5,21.0,911.0,990.54,740.52
2016,5,15,14,0,911.0,106.0,3.6,21.0,886.0,978.7,734.19
2016,5,15,14,15,903.5,105.0,3.65,20.5,855.0,962.55,726.07
2016,5,15,14,30,896.0,104.0,3.7,20.0,824.0,943.7,716.13
2016,5,15,14,45,886.5,102.0,3.75,20.0,787.0,919.35,701.04
2016,5,15,15,0,877.0,100.0,3.8,20.0,750.0,892.61,684.29
2016,5,15,15,15,864.0,98.0,3.85,19.5,708.0,860.61,665.02
2016,5,15,15,30,851.0,96.0,3.9,19.0,666.0,826.72,644.2
2016,5,15,15,45,833.0,94.0,4.0,19.0,619.5,791.96,621.49
2016,5,15,16,0,815.0,92.0,4.1,19.0,573.0,751.08,594.01
2016,5,15,16,15,793.5,88.5,4.1,18.5,523.5,704.91,562.92
2016,5,15,16,30,772.0,85.0,4.1,18.0,474.0,658.26,530.85
2016,5,15,16,45,740.0,82.0,4.1,18.0,422.5,604.85,491.4
2016,5,15,17,0,708.0,79.0,4.1,18.0,371.0,552.29,450.5
2016,5,15,17,15,668.0,74.0,4.0,17.5,319.5,496.33,406.34
2016,5,15,17,30,628.0,69.0,3.9,17.0,268.0,440.31,360.77
2016,5,15,17,45,566.0,62.5,3.85,16.5,218.0,373.86,305.35
2016,5,15,18,0,504.0,56.0,3.8,16.0,168.0,312.23,252.23
2016,5,15,18,15,416.0,47.0,3.7,15.5,123.0,242.11,191.14
2016,5,15,18,30,328.0,38.0,3.6,15.0,78.0,180.0,135.71
2016,5,15,18,45,195.5,24.5,3.5,14.5,45.5,104.16,61.67
2016,5,15,19,0,63.0,11.0,3.4,14.0,13.0,27.91,0.0
2016,5,15,19,15,31.5,5.5,3.4,14.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,86.5,15.5,2.0,11.5,23.0,12.07,0.0
2016,5,16,5,30,173.0,31.0,2.0,12.0,46.0,23.96,13.59
2016,5,16,5,45,269.0,44.0,2.05,12.5,85.5,33.28,23.47
2016,5,16,6,0,365.0,57.0,2.1,13.0,125.0,42.14,31.85
2016,5,16,6,15,434.0,66.5,2.05,13.5,171.5,47.44,36.85
2016,5,16,6,30,503.0,76.0,2.0,14.0,218.0,71.84,44.24
2016,5,16,6,45,555.5,82.0,2.0,14.5,268.5,106.76,63.05
2016,5,16,7,0,608.0,88.0,2.0,15.0,319.0,147.23,91.56
2016,5,16,7,15,644.0,93.5,2.0,15.5,369.5,189.73,125.83
2016,5,16,7,30,680.0,99.0,2.0,16.0,420.0,235.91,164.99
2016,5,16,7,45,712.0,101.5,2.05,17.0,470.5,281.94,204.53
2016,5,16,8,0,744.0,104.0,2.1,18.0,521.0,334.04,248.63
2016,5,16,8,15,764.5,107.5,2.1,18.5,568.0,382.05,289.43
2016,5,16,8,30,785.0,111.0,2.1,19.0,615.0,431.51,330.37
2016,5,16,8,45,804.0,112.5,2.1,19.5,659.5,479.68,369.28
2016,5,16,9,0,823.0,114.0,2.1,20.0,704.0,528.73,407.71
2016,5,16,9,15,835.0,116.0,2.1,20.5,742.5,574.9,442.9
2016,5,16,9,30,847.0,118.0,2.1,21.0,781.0,623.44,478.69
2016,5,16,9,45,865.0,115.0,2.1,21.5,817.0,667.95,510.84
2016,5,16,10,0,883.0,112.0,2.1,22.0,853.0,712.2,541.89
2016,5,16,10,15,889.5,113.5,2.1,22.0,880.0,751.76,568.34
2016,5,16,10,30,896.0,115.0,2.1,22.0,907.0,789.82,593.54
2016,5,16,10,45,901.0,115.5,2.15,22.5,927.5,824.1,615.17
2016,5,16,11,0,906.0,116.0,2.2,23.0,948.0,856.45,635.36
2016,5,16,11,15,909.0,116.5,2.25,23.0,961.0,885.03,654.17
2016,5,16,11,30,912.0,117.0,2.3,23.0,974.0,911.31,671.48
2016,5,16,11,45,913.5,117.5,2.35,23.0,979.5,933.83,686.33
2016,5,16,12,0,915.0,118.0,2.4,23.0,985.0,953.78,699.58
2016,5,16,12,15,914.5,118.0,2.45,23.0,982.5,968.72,709.65
2016,5,16,12,30,914.0,118.0,2.5,23.0,980.0,980.85,718.02
2016,5,16,12,45,913.0,117.0,2.6,23.0,970.5,988.65,724.18
2016,5,16,13,0,912.0,116.0,2.7,23.0,961.0,993.5,728.56
2016,5,16,13,15,908.5,115.0,2.75,23.0,944.0,992.99,729.11
2016,5,16,13,30,905.0,114.0,2.8,23.0,927.0,989.51,727.88
2016,5,16,13,45,900.0,112.5,2.85,23.0,902.5,981.11,723.54
2016,5,16,14,0,895.0,111.0,2.9,23.0,878.0,969.83,717.42
2016,5,16,14,15,887.5,109.5,2.9,23.0,847.5,953.37,707.56
2016,5,16,14,30,880.0,108.0,2.9,23.0,817.0,934.24,696.02
2016,5,16,14,45,866.5,108.0,2.95,23.0,779.5,908.74,680.6
2016,5,16,15,0,853.0,108.0,3.0,23.0,742.0,881.08,663.69
2016,5,16,15,15,840.0,106.0,3.0,22.5,700.5,849.7,645.05
2016,5,16,15,30,827.0,104.0,3.0,22.0,659.0,821.57,628.51
2016,5,16,15,45,803.5,103.0,3.05,22.0,611.5,779.26,600.84
2016,5,16,16,0,780.0,102.0,3.1,22.0,564.0,736.11,572.27
2016,5,16,16,15,757.5,98.5,3.1,21.5,515.5,690.36,542.15
2016,5,16,16,30,735.0,95.0,3.1,21.0,467.0,644.26,511.14
2016,5,16,16,45,702.5,91.0,3.1,20.5,416.0,593.26,474.61
2016,5,16,17,0,670.0,87.0,3.1,20.0,365.0,540.89,435.53
2016,5,16,17,15,628.0,81.5,3.05,19.5,314.0,482.4,390.31
2016,5,16,17,30,586.0,76.0,3.0,19.0,263.0,426.3,345.5
2016,5,16,17,45,526.0,68.5,2.95,18.5,214.0,361.44,292.22
2016,5,16,18,0,466.0,61.0,2.9,18.0,165.0,301.19,241.08
2016,5,16,18,15,378.5,51.0,2.85,17.0,121.5,231.68,181.83
2016,5,16,18,30,291.0,41.0,2.8,16.0,78.0,169.22,127.33
2016,5,16,18,45,169.5,26.5,2.75,15.5,46.0,99.51,60.68
2016,5,16,19,0,48.0,12.0,2.7,15.0,14.0,24.92,0.0
2016,5,16,19,15,24.0,6.0,2.65,14.5,7.0,5.9,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,132.5,14.5,1.85,14.5,26.5,10.96,0.0
2016,5,17,5,30,265.0,29.0,1.9,15.0,53.0,22.41,12.35
2016,5,17,5,45,368.5,39.0,1.95,16.0,95.5,28.95,19.41
2016,5,17,6,0,472.0,49.0,2.0,17.0,138.0,35.06,25.14
2016,5,17,6,15,538.0,56.5,2.0,17.5,187.0,38.6,28.47
2016,5,17,6,30,604.0,64.0,2.0,18.0,236.0,66.36,36.01
2016,5,17,6,45,651.5,69.0,2.05,18.5,288.0,105.16,56.74
2016,5,17,7,0,699.0,74.0,2.1,19.0,340.0,148.96,87.63
2016,5,17,7,15,731.5,78.0,2.15,19.5,392.0,197.16,126.52
2016,5,17,7,30,764.0,82.0,2.2,20.0,444.0,245.39,167.4
2016,5,17,7,45,789.0,85.5,2.3,20.5,495.0,294.22,209.75
2016,5,17,8,0,814.0,89.0,2.4,21.0,546.0,345.28,253.66
2016,5,17,8,15,832.5,91.5,2.4,21.5,594.0,395.01,295.82
2016,5,17,8,30,851.0,94.0,2.4,22.0,642.0,449.78,340.64
2016,5,17,8,45,865.0,96.5,2.45,22.5,686.0,499.28,380.46
2016,5,17,9,0,879.0,99.0,2.5,23.0,730.0,549.05,419.33
2016,5,17,9,15,889.5,101.0,2.45,23.0,769.5,596.44,455.87
2016,5,17,9,30,900.0,103.0,2.4,23.0,809.0,643.36,491.08
2016,5,17,9,45,908.5,104.5,2.4,23.5,843.0,687.85,522.9
2016,5,17,10,0,917.0,106.0,2.4,24.0,877.0,731.29,552.62
2016,5,17,10,15,923.0,107.0,2.35,24.0,904.0,771.22,578.82
2016,5,17,10,30,929.0,108.0,2.3,24.0,931.0,809.53,603.63
2016,5,17,10,45,932.5,109.5,2.3,24.5,950.5,844.55,625.12
2016,5,17,11,0,936.0,111.0,2.3,25.0,970.0,877.49,645.02
2016,5,17,11,15,938.0,111.5,2.25,25.0,982.5,905.98,662.65
2016,5,17,11,30,940.0,112.0,2.2,25.0,995.0,932.03,678.63
2016,5,17,11,45,940.0,112.5,2.15,25.5,1000.0,953.75,690.39
2016,5,17,12,0,940.0,113.0,2.1,26.0,1005.0,972.77,700.37
2016,5,17,12,15,939.0,113.0,2.05,26.0,1002.0,987.57,709.05
2016,5,17,12,30,938.0,113.0,2.0,26.0,999.0,999.49,715.98
2016,5,17,12,45,936.0,112.0,2.0,26.5,989.0,1006.5,719.1
2016,5,17,13,0,934.0,111.0,2.0,27.0,979.0,1010.48,720.47
2016,5,17,13,15,930.5,110.5,2.0,27.0,961.0,1010.5,720.9
2016,5,17,13,30,927.0,110.0,2.0,27.0,943.0,1007.47,719.58
2016,5,17,13,45,920.5,109.0,2.0,27.0,918.0,998.05,714.38
2016,5,17,14,0,914.0,108.0,2.0,27.0,893.0,985.7,707.48
2016,5,17,14,15,906.5,107.0,2.05,27.0,862.0,969.56,698.86
2016,5,17,14,30,899.0,106.0,2.1,27.0,831.0,950.71,688.54
2016,5,17,14,45,889.0,104.0,2.15,27.0,793.5,925.91,674.38
2016,5,17,15,0,879.0,102.0,2.2,27.0,756.0,898.73,658.63
2016,5,17,15,15,866.5,99.5,2.25,26.5,714.0,866.61,640.75
2016,5,17,15,30,854.0,97.0,2.3,26.0,672.0,832.57,621.35
2016,5,17,15,45,837.5,94.5,2.35,26.0,625.5,798.44,600.38
2016,5,17,16,0,821.0,92.0,2.4,26.0,579.0,758.06,574.8
2016,5,17,16,15,799.5,88.5,2.4,25.5,529.5,711.7,545.39
2016,5,17,16,30,778.0,85.0,2.4,25.0,480.0,664.86,515.02
2016,5,17,16,45,747.0,81.5,2.45,24.5,428.5,611.32,478.88
2016,5,17,17,0,716.0,78.0,2.5,24.0,377.0,558.55,440.85
2016,5,17,17,15,677.0,73.0,2.4,23.0,325.5,502.69,399.35
2016,5,17,17,30,638.0,68.0,2.3,22.0,274.0,446.78,356.3
2016,5,17,17,45,577.5,62.0,2.25,21.5,223.5,381.11,303.43
2016,5,17,18,0,517.0,56.0,2.2,21.0,173.0,320.09,252.54
2016,5,17,18,15,432.5,47.0,2.15,20.0,128.0,250.55,194.1
2016,5,17,18,30,348.0,38.0,2.1,19.0,83.0,188.69,140.54
2016,5,17,18,45,217.5,25.5,2.05,18.5,49.5,116.08,72.22
2016,5,17,19,0,87.0,13.0,2.0,18.0,16.0,36.73,0.0
2016,5,17,19,15,43.5,6.5,1.95,17.5,8.0,6.39,0.0
2016,5,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,112.5,15.5,1.3,15.0,26.0,12.01,0.0
2016,5,18,5,30,225.0,31.0,1.3,15.0,52.0,23.86,13.7
2016,5,18,5,45,322.5,42.5,1.35,15.5,92.5,32.09,22.22
2016,5,18,6,0,420.0,54.0,1.4,16.0,133.0,39.43,29.13
2016,5,18,6,15,485.5,62.0,1.3,16.5,180.5,43.16,32.65
2016,5,18,6,30,551.0,70.0,1.2,17.0,228.0,70.76,40.53
2016,5,18,6,45,596.5,76.5,1.15,17.5,278.5,108.08,61.27
2016,5,18,7,0,642.0,83.0,1.1,18.0,329.0,150.2,91.22
2016,5,18,7,15,675.5,88.0,1.0,18.5,379.5,193.56,125.93
2016,5,18,7,30,709.0,93.0,0.9,19.0,430.0,240.32,164.97
2016,5,18,7,45,733.5,97.0,0.85,19.5,479.0,290.13,207.08
2016,5,18,8,0,758.0,101.0,0.8,20.0,528.0,338.73,247.79
2016,5,18,8,15,777.0,104.5,0.8,20.5,574.5,386.82,287.49
2016,5,18,8,30,796.0,108.0,0.8,21.0,621.0,436.19,327.04
2016,5,18,8,45,808.0,112.0,0.85,21.5,663.5,483.75,364.39
2016,5,18,9,0,820.0,116.0,0.9,22.0,706.0,531.54,400.77
2016,5,18,9,15,831.5,118.0,1.0,22.5,744.0,577.24,435.04
2016,5,18,9,30,843.0,120.0,1.1,23.0,782.0,625.23,469.95
2016,5,18,9,45,855.5,119.5,1.2,23.5,815.5,668.24,500.71
2016,5,18,10,0,868.0,119.0,1.3,24.0,849.0,710.6,530.39
2016,5,18,10,15,874.0,120.5,1.4,24.0,875.5,749.21,556.45
2016,5,18,10,30,880.0,122.0,1.5,24.0,902.0,786.33,581.35
2016,5,18,10,45,881.5,124.5,1.6,24.0,921.0,819.15,603.3
2016,5,18,11,0,883.0,127.0,1.7,24.0,940.0,849.91,623.87
2016,5,18,11,15,886.0,127.5,1.75,24.0,952.5,877.89,642.09
2016,5,18,11,30,889.0,128.0,1.8,24.0,965.0,903.64,658.86
2016,5,18,11,45,890.5,128.0,1.85,24.5,970.5,925.24,671.66
2016,5,18,12,0,892.0,128.0,1.9,25.0,976.0,944.33,682.89
2016,5,18,12,15,891.5,128.0,1.95,25.0,973.5,958.98,692.67
2016,5,18,12,30,891.0,128.0,2.0,25.0,971.0,970.9,700.85
2016,5,18,12,45,888.0,128.0,2.05,25.0,961.0,977.67,705.85
2016,5,18,13,0,885.0,128.0,2.1,25.0,951.0,981.58,709.18
2016,5,18,13,15,881.5,127.5,2.15,24.5,934.5,981.62,711.57
2016,5,18,13,30,878.0,127.0,2.2,24.0,918.0,978.8,712.26
2016,5,18,13,45,872.0,126.0,2.3,24.0,894.0,970.21,708.48
2016,5,18,14,0,866.0,125.0,2.4,24.0,870.0,958.84,702.97
2016,5,18,14,15,858.5,123.5,2.45,23.5,839.5,942.84,695.34
2016,5,18,14,30,851.0,122.0,2.5,23.0,809.0,924.26,686.03
2016,5,18,14,45,837.5,121.5,2.55,23.0,772.0,898.82,670.79
2016,5,18,15,0,824.0,121.0,2.6,23.0,735.0,876.73,657.79
2016,5,18,15,15,810.5,118.5,2.6,22.5,694.0,845.1,639.07
2016,5,18,15,30,797.0,116.0,2.6,22.0,653.0,811.71,618.98
2016,5,18,15,45,782.0,111.5,2.65,21.5,608.5,773.3,595.42
2016,5,18,16,0,767.0,107.0,2.7,21.0,564.0,733.61,570.51
2016,5,18,16,15,744.5,103.0,2.7,20.5,515.5,687.74,540.36
2016,5,18,16,30,722.0,99.0,2.7,20.0,467.0,644.09,511.24
2016,5,18,16,45,701.0,92.0,2.7,19.5,418.5,595.52,476.7
2016,5,18,17,0,680.0,85.0,2.7,19.0,370.0,547.04,440.9
2016,5,18,17,15,640.5,79.5,2.7,18.5,319.5,489.59,396.74
2016,5,18,17,30,601.0,74.0,2.7,18.0,269.0,434.3,352.8
2016,5,18,17,45,546.5,66.5,2.75,18.0,220.0,371.48,300.79
2016,5,18,18,0,492.0,59.0,2.8,18.0,171.0,312.78,250.57
2016,5,18,18,15,408.0,50.0,2.8,17.0,127.0,244.43,192.3
2016,5,18,18,30,324.0,41.0,2.8,16.0,83.0,183.6,139.04
2016,5,18,18,45,199.0,27.5,2.85,15.5,50.0,111.76,72.04
2016,5,18,19,0,74.0,14.0,2.9,15.0,17.0,34.28,0.0
2016,5,18,19,15,37.0,7.0,2.95,14.5,8.5,15.5,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,97.5,17.5,3.95,11.0,27.0,13.62,0.0
2016,5,19,5,30,195.0,35.0,4.1,11.0,54.0,27.12,16.78
2016,5,19,5,45,302.0,47.0,4.35,11.5,95.5,35.53,25.63
2016,5,19,6,0,409.0,59.0,4.6,12.0,137.0,43.98,33.64
2016,5,19,6,15,459.5,69.5,4.6,12.5,182.5,49.72,39.03
2016,5,19,6,30,510.0,80.0,4.6,13.0,228.0,79.06,48.8
2016,5,19,6,45,596.5,74.0,4.7,13.5,279.0,107.22,61.47
2016,5,19,7,0,683.0,68.0,4.8,14.0,330.0,147.58,89.17
2016,5,19,7,15,546.0,115.5,4.6,14.5,344.0,194.47,135.08
2016,5,19,7,30,409.0,163.0,4.4,15.0,358.0,231.31,172.45
2016,5,19,7,45,469.5,165.5,4.25,15.5,413.0,272.72,206.41
2016,5,19,8,0,530.0,168.0,4.1,16.0,468.0,319.89,245.37
2016,5,19,8,15,684.5,137.0,4.0,16.0,558.5,378.16,292.78
2016,5,19,8,30,839.0,106.0,3.9,16.0,649.0,454.19,354.77
2016,5,19,8,45,858.0,107.0,3.8,16.5,694.5,504.37,396.14
2016,5,19,9,0,877.0,108.0,3.7,17.0,740.0,558.64,439.37
2016,5,19,9,15,888.0,110.0,3.55,17.5,779.5,606.2,476.21
2016,5,19,9,30,899.0,112.0,3.4,18.0,819.0,653.35,511.55
2016,5,19,9,45,896.5,119.5,3.25,18.5,849.5,696.05,542.3
2016,5,19,10,0,894.0,127.0,3.1,19.0,880.0,736.9,570.72
2016,5,19,10,15,899.5,128.5,3.15,19.0,907.0,776.12,598.01
2016,5,19,10,30,905.0,130.0,3.2,19.0,934.0,813.76,623.88
2016,5,19,10,45,910.0,130.5,3.25,19.5,954.0,848.34,646.23
2016,5,19,11,0,915.0,131.0,3.3,20.0,974.0,880.97,667.08
2016,5,19,11,15,917.5,131.5,3.35,20.0,986.5,909.4,686.22
2016,5,19,11,30,920.0,132.0,3.4,20.0,999.0,935.49,703.8
2016,5,19,11,45,922.5,131.0,3.45,20.0,1005.0,957.71,718.78
2016,5,19,12,0,925.0,130.0,3.5,20.0,1011.0,977.37,732.11
2016,5,19,12,15,925.0,130.0,3.55,20.0,1008.5,993.0,742.83
2016,5,19,12,30,925.0,130.0,3.6,20.0,1006.0,1005.83,751.79
2016,5,19,12,45,699.0,255.5,3.7,20.0,914.0,933.24,703.45
2016,5,19,13,0,473.0,381.0,3.8,20.0,822.0,848.85,639.5
2016,5,19,13,15,477.0,370.0,3.95,20.0,807.5,846.66,640.04
2016,5,19,13,30,481.0,359.0,4.1,20.0,793.0,842.57,638.71
2016,5,19,13,45,696.5,239.0,4.25,20.0,848.5,929.01,706.9
2016,5,19,14,0,912.0,119.0,4.4,20.0,904.0,997.26,754.81
2016,5,19,14,15,713.0,204.5,4.5,19.5,805.5,901.41,691.25
2016,5,19,14,30,514.0,290.0,4.6,19.0,707.0,796.45,615.91
2016,5,19,14,45,690.0,203.5,4.7,19.0,735.5,862.14,669.73
2016,5,19,15,0,866.0,117.0,4.8,19.0,764.0,905.45,702.17
2016,5,19,15,15,851.5,114.5,4.9,18.5,721.0,877.36,685.36
2016,5,19,15,30,837.0,112.0,5.0,18.0,678.0,842.1,663.55
2016,5,19,15,45,687.0,145.5,5.1,17.5,589.0,737.28,589.65
2016,5,19,16,0,537.0,179.0,5.2,17.0,500.0,632.02,510.74
2016,5,19,16,15,506.5,171.5,5.25,16.5,454.0,584.23,475.86
2016,5,19,16,30,476.0,164.0,5.3,16.0,408.0,537.23,440.57
2016,5,19,16,45,485.5,142.5,5.4,15.5,368.5,502.8,415.49
2016,5,19,17,0,495.0,121.0,5.5,15.0,329.0,466.3,387.86
2016,5,19,17,15,448.5,115.0,5.4,14.5,284.5,412.15,343.67
2016,5,19,17,30,402.0,109.0,5.3,14.0,240.0,361.17,301.09
2016,5,19,17,45,362.5,94.0,5.25,13.5,196.5,306.81,254.93
2016,5,19,18,0,323.0,79.0,5.2,13.0,153.0,255.49,210.14
2016,5,19,18,15,265.0,63.0,5.2,12.5,114.0,198.46,159.78
2016,5,19,18,30,207.0,47.0,5.2,12.0,75.0,146.7,113.34
2016,5,19,18,45,103.5,31.5,5.25,12.0,45.5,79.8,52.42
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,15.92,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,120.5,17.0,4.5,10.0,29.0,13.18,0.0
2016,5,20,5,30,241.0,34.0,4.5,10.0,58.0,26.24,16.27
2016,5,20,5,45,346.5,44.5,4.55,10.5,100.5,33.74,24.19
2016,5,20,6,0,452.0,55.0,4.6,11.0,143.0,40.1,30.33
2016,5,20,6,15,519.0,63.0,4.6,11.5,192.0,43.81,33.89
2016,5,20,6,30,586.0,71.0,4.6,12.0,241.0,75.43,43.39
2016,5,20,6,45,636.5,75.5,4.7,12.5,293.0,113.3,65.04
2016,5,20,7,0,687.0,80.0,4.8,13.0,345.0,156.49,96.8
2016,5,20,7,15,719.5,84.5,4.75,13.0,397.0,201.48,134.74
2016,5,20,7,30,752.0,89.0,4.7,13.0,449.0,252.95,180.09
2016,5,20,7,45,776.0,93.0,4.7,13.5,499.5,301.31,223.57
2016,5,20,8,0,800.0,97.0,4.7,14.0,550.0,351.82,268.61
2016,5,20,8,15,818.5,100.0,4.65,14.0,597.5,401.25,312.72
2016,5,20,8,30,837.0,103.0,4.6,14.0,645.0,451.88,356.92
2016,5,20,8,45,848.0,107.0,4.6,14.5,688.0,500.8,398.14
2016,5,20,9,0,859.0,111.0,4.6,15.0,731.0,553.05,440.67
2016,5,20,9,15,870.0,113.0,4.6,15.0,770.0,599.8,478.85
2016,5,20,9,30,881.0,115.0,4.6,15.0,809.0,646.17,515.88
2016,5,20,9,45,891.0,116.0,4.6,15.0,843.0,690.37,550.53
2016,5,20,10,0,901.0,117.0,4.6,15.0,877.0,733.67,583.54
2016,5,20,10,15,907.0,118.0,4.6,15.0,904.0,772.97,611.58
2016,5,20,10,30,913.0,119.0,4.6,15.0,931.0,810.7,638.27
2016,5,20,10,45,914.5,122.0,4.65,15.5,950.0,844.98,661.34
2016,5,20,11,0,916.0,125.0,4.7,16.0,969.0,877.12,682.73
2016,5,20,11,15,918.5,125.5,4.7,16.0,982.0,905.51,702.34
2016,5,20,11,30,921.0,126.0,4.7,16.0,995.0,931.56,720.28
2016,5,20,11,45,920.0,127.5,4.75,16.0,999.5,952.99,735.36
2016,5,20,12,0,919.0,129.0,4.8,16.0,1004.0,971.76,748.68
2016,5,20,12,15,918.0,129.0,4.8,16.0,1001.5,986.35,758.77
2016,5,20,12,30,917.0,129.0,4.8,16.0,999.0,998.13,767.01
2016,5,20,12,45,909.5,132.0,4.85,16.0,987.5,1003.82,771.56
2016,5,20,13,0,902.0,135.0,4.9,16.0,976.0,1006.58,774.23
2016,5,20,13,15,898.0,134.5,4.9,16.0,958.5,1006.27,774.5
2016,5,20,13,30,894.0,134.0,4.9,16.0,941.0,1003.05,772.87
2016,5,20,13,45,885.5,134.0,4.9,16.0,915.5,993.12,766.7
2016,5,20,14,0,877.0,134.0,4.9,16.0,890.0,980.42,758.72
2016,5,20,14,15,868.5,132.0,4.9,15.5,859.0,962.95,748.94
2016,5,20,14,30,860.0,130.0,4.9,15.0,828.0,942.89,737.35
2016,5,20,14,45,848.0,128.5,4.9,15.0,790.5,923.27,724.7
2016,5,20,15,0,836.0,127.0,4.9,15.0,753.0,895.9,706.46
2016,5,20,15,15,821.5,124.5,4.85,14.5,711.0,863.19,685.33
2016,5,20,15,30,807.0,122.0,4.8,14.0,669.0,828.73,662.76
2016,5,20,15,45,789.5,118.0,4.8,14.0,623.0,788.61,634.8
2016,5,20,16,0,772.0,114.0,4.8,14.0,577.0,747.31,605.69
2016,5,20,16,15,748.5,110.0,4.7,14.0,527.5,703.29,573.71
2016,5,20,16,30,725.0,106.0,4.6,14.0,478.0,656.39,539.14
2016,5,20,16,45,694.5,101.0,4.55,14.0,427.5,603.57,498.29
2016,5,20,17,0,664.0,96.0,4.5,14.0,377.0,551.56,457.09
2016,5,20,17,15,621.5,90.0,4.4,13.5,325.5,492.27,409.65
2016,5,20,17,30,579.0,84.0,4.3,13.0,274.0,435.37,362.78
2016,5,20,17,45,516.0,76.5,4.25,12.5,224.0,368.87,306.7
2016,5,20,18,0,453.0,69.0,4.2,12.0,174.0,307.14,253.07
2016,5,20,18,15,366.5,58.5,4.05,11.5,130.0,236.3,190.87
2016,5,20,18,30,280.0,48.0,3.9,11.0,86.0,175.69,136.64
2016,5,20,18,45,163.5,32.5,3.8,11.0,52.5,107.39,73.24
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,36.22,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,13.91,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,15.0,2.05,11.0,15.0,14.48,0.0
2016,5,21,5,30,0.0,30.0,2.1,11.0,30.0,28.52,18.24
2016,5,21,5,45,12.5,49.5,2.2,11.0,52.0,45.97,34.96
2016,5,21,6,0,25.0,69.0,2.3,11.0,74.0,61.08,49.1
2016,5,21,6,15,36.5,90.0,2.35,11.0,100.0,78.2,64.81
2016,5,21,6,30,48.0,111.0,2.4,11.0,126.0,99.05,78.18
2016,5,21,6,45,59.0,132.0,2.45,11.5,153.0,121.58,95.93
2016,5,21,7,0,70.0,153.0,2.5,12.0,180.0,145.4,114.82
2016,5,21,7,15,123.0,177.0,2.6,12.0,232.5,176.45,138.32
2016,5,21,7,30,176.0,201.0,2.7,12.0,285.0,217.29,170.38
2016,5,21,7,45,89.5,185.5,2.8,12.5,228.5,190.87,151.54
2016,5,21,8,0,3.0,170.0,2.9,13.0,172.0,161.84,129.38
2016,5,21,8,15,125.5,228.0,2.95,13.0,310.0,253.31,201.99
2016,5,21,8,30,248.0,286.0,3.0,13.0,448.0,359.3,285.53
2016,5,21,8,45,134.5,274.5,3.1,13.0,363.5,313.48,249.79
2016,5,21,9,0,21.0,263.0,3.2,13.0,279.0,259.72,206.5
2016,5,21,9,15,37.0,302.5,3.15,13.0,331.5,302.24,240.04
2016,5,21,9,30,53.0,342.0,3.1,13.0,384.0,350.64,277.55
2016,5,21,9,45,37.0,324.0,3.1,13.0,354.0,328.03,259.22
2016,5,21,10,0,21.0,306.0,3.1,13.0,324.0,306.46,241.82
2016,5,21,10,15,35.5,349.0,3.05,13.0,380.5,355.93,280.29
2016,5,21,10,30,50.0,392.0,3.0,13.0,437.0,409.81,321.38
2016,5,21,10,45,38.5,374.5,3.0,13.5,409.5,387.89,303.36
2016,5,21,11,0,27.0,357.0,3.0,14.0,382.0,364.77,284.74
2016,5,21,11,15,76.5,414.5,2.95,14.0,487.0,464.19,361.44
2016,5,21,11,30,126.0,472.0,2.9,14.0,592.0,567.36,438.46
2016,5,21,11,45,119.0,473.0,2.9,14.0,587.0,568.2,438.18
2016,5,21,12,0,112.0,474.0,2.9,14.0,582.0,566.19,436.48
2016,5,21,12,15,78.0,444.5,2.9,14.0,519.5,509.67,393.94
2016,5,21,12,30,44.0,415.0,2.9,14.0,457.0,451.42,349.77
2016,5,21,12,45,31.5,368.5,2.9,14.0,398.5,395.3,307.61
2016,5,21,13,0,19.0,322.0,2.9,14.0,340.0,333.4,260.39
2016,5,21,13,15,108.0,385.5,2.9,14.0,484.0,496.12,387.56
2016,5,21,13,30,197.0,449.0,2.9,14.0,628.0,649.73,502.39
2016,5,21,13,45,363.5,383.0,2.9,14.0,701.5,750.44,580.41
2016,5,21,14,0,530.0,317.0,2.9,14.0,775.0,847.99,654.71
2016,5,21,14,15,271.0,284.5,2.9,14.0,518.5,558.42,439.85
2016,5,21,14,30,12.0,252.0,2.9,14.0,262.0,259.45,203.86
2016,5,21,14,45,386.0,205.0,2.9,14.0,495.0,583.16,467.88
2016,5,21,15,0,760.0,158.0,2.9,14.0,728.0,865.55,677.59
2016,5,21,15,15,745.0,154.5,2.9,14.0,687.5,833.24,653.51
2016,5,21,15,30,730.0,151.0,2.9,14.0,647.0,799.37,630.94
2016,5,21,15,45,426.0,208.5,2.9,14.0,493.5,589.77,472.79
2016,5,21,16,0,122.0,266.0,2.9,14.0,340.0,384.0,308.17
2016,5,21,16,15,394.0,194.0,2.9,14.0,402.5,525.27,427.2
2016,5,21,16,30,666.0,122.0,2.9,14.0,465.0,632.91,515.2
2016,5,21,16,45,643.5,113.5,2.95,14.0,416.5,583.8,477.32
2016,5,21,17,0,621.0,105.0,3.0,14.0,368.0,534.96,439.73
2016,5,21,17,15,579.0,98.0,2.95,13.5,318.0,476.51,393.76
2016,5,21,17,30,537.0,91.0,2.9,13.0,268.0,420.43,348.31
2016,5,21,17,45,484.5,81.0,2.9,13.0,220.0,358.32,296.04
2016,5,21,18,0,432.0,71.0,2.9,13.0,172.0,298.29,244.14
2016,5,21,18,15,351.0,59.5,2.7,12.5,128.5,231.49,185.94
2016,5,21,18,30,270.0,48.0,2.5,12.0,85.0,172.26,133.45
2016,5,21,18,45,167.5,32.5,2.35,12.0,52.5,108.74,74.79
2016,5,21,19,0,65.0,17.0,2.2,12.0,20.0,41.45,0.0
2016,5,21,19,15,32.5,8.5,2.15,11.5,10.0,16.1,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,104.5,18.5,1.7,10.5,29.0,14.35,0.0
2016,5,22,5,30,209.0,37.0,1.8,11.0,58.0,28.62,18.45
2016,5,22,5,45,303.0,49.5,1.95,11.5,99.0,37.37,27.37
2016,5,22,6,0,397.0,62.0,2.1,12.0,140.0,45.7,35.26
2016,5,22,6,15,203.5,82.0,2.1,12.0,122.5,64.21,52.13
2016,5,22,6,30,10.0,102.0,2.1,12.0,105.0,94.19,74.83
2016,5,22,6,45,16.0,121.0,2.1,12.5,127.0,113.03,90.12
2016,5,22,7,0,22.0,140.0,2.1,13.0,149.0,132.56,105.75
2016,5,22,7,15,11.0,118.5,2.05,13.0,123.0,114.38,90.78
2016,5,22,7,30,0.0,97.0,2.0,13.0,97.0,93.31,73.38
2016,5,22,7,45,0.0,126.0,2.0,13.5,126.0,120.32,95.43
2016,5,22,8,0,0.0,155.0,2.0,14.0,155.0,147.29,117.0
2016,5,22,8,15,3.0,175.5,1.95,14.0,177.5,167.75,133.16
2016,5,22,8,30,6.0,196.0,1.9,14.0,200.0,188.57,149.49
2016,5,22,8,45,57.5,265.0,1.9,14.5,306.5,272.35,215.35
2016,5,22,9,0,109.0,334.0,1.9,15.0,413.0,364.17,285.65
2016,5,22,9,15,190.5,349.0,1.9,15.0,496.5,427.11,333.85
2016,5,22,9,30,272.0,364.0,1.9,15.0,580.0,497.32,387.18
2016,5,22,9,45,212.0,388.5,1.95,15.5,561.0,497.34,385.06
2016,5,22,10,0,152.0,413.0,2.0,16.0,542.0,488.7,376.64
2016,5,22,10,15,267.0,399.5,2.05,16.0,634.5,566.36,436.42
2016,5,22,10,30,382.0,386.0,2.1,16.0,727.0,654.48,502.21
2016,5,22,10,45,343.5,412.0,2.15,16.0,723.5,663.33,506.89
2016,5,22,11,0,305.0,438.0,2.2,16.0,720.0,669.42,510.09
2016,5,22,11,15,349.0,424.0,2.25,16.0,751.0,705.86,537.42
2016,5,22,11,30,393.0,410.0,2.3,16.0,782.0,743.38,565.13
2016,5,22,11,45,327.0,440.0,2.4,16.0,750.5,724.93,550.35
2016,5,22,12,0,261.0,470.0,2.5,16.0,719.0,703.45,533.66
2016,5,22,12,15,206.0,474.5,2.55,16.0,671.5,662.05,503.18
2016,5,22,12,30,151.0,479.0,2.6,16.0,624.0,620.41,472.21
2016,5,22,12,45,334.5,423.5,2.7,16.0,738.5,749.5,571.43
2016,5,22,13,0,518.0,368.0,2.8,16.0,853.0,880.44,667.96
2016,5,22,13,15,362.0,408.5,2.85,16.0,744.5,770.81,586.88
2016,5,22,13,30,206.0,449.0,2.9,16.0,636.0,658.56,503.43
2016,5,22,13,45,344.5,390.0,2.95,16.0,692.5,739.76,568.01
2016,5,22,14,0,483.0,331.0,3.0,16.0,749.0,818.07,628.2
2016,5,22,14,15,490.5,313.5,3.05,16.0,725.0,804.78,619.8
2016,5,22,14,30,498.0,296.0,3.1,16.0,701.0,789.37,610.65
2016,5,22,14,45,486.5,283.5,3.15,16.0,665.0,759.73,590.76
2016,5,22,15,0,475.0,271.0,3.2,16.0,629.0,728.75,569.81
2016,5,22,15,15,493.5,247.5,3.2,15.5,601.0,711.02,560.07
2016,5,22,15,30,512.0,224.0,3.2,15.0,573.0,690.59,548.12
2016,5,22,15,45,626.5,172.5,3.25,15.0,570.5,719.53,574.1
2016,5,22,16,0,741.0,121.0,3.3,15.0,568.0,735.33,587.99
2016,5,22,16,15,608.0,143.5,3.3,14.5,489.5,636.21,514.92
2016,5,22,16,30,475.0,166.0,3.3,14.0,411.0,540.63,441.23
2016,5,22,16,45,350.0,167.5,3.3,14.0,338.0,431.04,354.38
2016,5,22,17,0,225.0,169.0,3.3,14.0,265.0,340.16,280.09
2016,5,22,17,15,205.0,150.5,3.2,13.5,229.5,299.42,247.62
2016,5,22,17,30,185.0,132.0,3.1,13.0,194.0,252.76,209.4
2016,5,22,17,45,169.0,110.5,3.05,13.0,160.0,213.44,176.08
2016,5,22,18,0,153.0,89.0,3.0,13.0,126.0,175.05,142.81
2016,5,22,18,15,123.0,69.5,2.8,12.5,94.5,134.23,107.12
2016,5,22,18,30,93.0,50.0,2.6,12.0,63.0,95.66,73.06
2016,5,22,18,45,46.5,32.5,2.45,12.0,39.0,56.48,37.52
2016,5,22,19,0,0.0,15.0,2.3,12.0,15.0,14.48,0.0
2016,5,22,19,15,0.0,7.5,2.25,11.5,7.5,7.37,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
