Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,64.5,17.5,2.2,11.5,24.5,14.88,0.0
2016,5,23,5,30,129.0,35.0,2.3,12.0,49.0,28.94,18.72
2016,5,23,5,45,186.5,52.0,2.4,12.5,83.0,42.15,31.46
2016,5,23,6,0,244.0,69.0,2.5,13.0,117.0,51.11,39.92
2016,5,23,6,15,282.5,85.5,2.5,13.0,157.0,61.92,49.88
2016,5,23,6,30,321.0,102.0,2.5,13.0,197.0,92.19,63.79
2016,5,23,6,45,356.5,114.5,2.55,13.5,239.0,123.19,84.15
2016,5,23,7,0,392.0,127.0,2.6,14.0,281.0,157.83,110.19
2016,5,23,7,15,537.0,114.5,2.55,14.5,356.0,195.56,136.2
2016,5,23,7,30,682.0,102.0,2.5,15.0,431.0,247.39,176.11
2016,5,23,7,45,704.0,108.0,2.5,15.5,479.0,293.64,216.68
2016,5,23,8,0,726.0,114.0,2.5,16.0,527.0,341.88,258.52
2016,5,23,8,15,745.5,117.5,2.5,16.0,573.5,391.94,301.6
2016,5,23,8,30,765.0,121.0,2.5,16.0,620.0,439.95,342.28
2016,5,23,8,45,777.0,126.0,2.5,16.5,661.5,486.85,380.5
2016,5,23,9,0,789.0,131.0,2.5,17.0,703.0,534.04,417.81
2016,5,23,9,15,800.5,133.5,2.5,17.0,741.0,578.74,453.11
2016,5,23,9,30,812.0,136.0,2.5,17.0,779.0,623.27,487.45
2016,5,23,9,45,830.5,133.0,2.5,17.5,814.0,666.96,519.64
2016,5,23,10,0,849.0,130.0,2.5,18.0,849.0,712.12,552.04
2016,5,23,10,15,855.0,131.5,2.5,18.0,875.0,749.95,578.17
2016,5,23,10,30,861.0,133.0,2.5,18.0,901.0,786.34,602.86
2016,5,23,10,45,865.0,134.5,2.55,18.0,920.5,819.54,625.5
2016,5,23,11,0,869.0,136.0,2.6,18.0,940.0,850.88,646.78
2016,5,23,11,15,871.5,136.5,2.6,18.0,952.5,878.01,664.75
2016,5,23,11,30,874.0,137.0,2.6,18.0,965.0,902.95,681.22
2016,5,23,11,45,875.0,137.5,2.65,18.0,970.0,924.25,695.65
2016,5,23,12,0,876.0,138.0,2.7,18.0,975.0,943.12,708.52
2016,5,23,12,15,875.5,138.0,2.7,18.0,973.0,957.58,718.08
2016,5,23,12,30,875.0,138.0,2.7,18.0,971.0,969.39,725.98
2016,5,23,12,45,855.0,149.5,2.75,18.0,956.5,971.14,727.72
2016,5,23,13,0,835.0,161.0,2.8,18.0,942.0,975.32,731.29
2016,5,23,13,15,831.0,160.0,2.8,18.0,925.0,974.87,731.41
2016,5,23,13,30,827.0,159.0,2.8,18.0,908.0,971.66,729.85
2016,5,23,13,45,826.5,154.0,2.85,18.0,886.0,964.92,726.47
2016,5,23,14,0,826.0,149.0,2.9,18.0,864.0,955.37,721.32
2016,5,23,14,15,817.5,146.5,2.9,18.0,834.0,938.14,710.65
2016,5,23,14,30,809.0,144.0,2.9,18.0,804.0,918.43,698.4
2016,5,23,14,45,804.0,138.5,2.95,18.0,769.5,896.35,684.92
2016,5,23,15,0,799.0,133.0,3.0,18.0,735.0,871.87,669.76
2016,5,23,15,15,785.0,130.0,3.0,17.5,694.5,839.95,650.22
2016,5,23,15,30,771.0,127.0,3.0,17.0,654.0,806.35,629.32
2016,5,23,15,45,757.5,121.5,3.05,17.0,610.0,768.94,604.54
2016,5,23,16,0,744.0,116.0,3.1,17.0,566.0,730.2,578.49
2016,5,23,16,15,721.0,112.0,3.1,16.5,518.0,687.57,549.99
2016,5,23,16,30,698.0,108.0,3.1,16.0,470.0,642.02,518.72
2016,5,23,16,45,672.0,101.5,3.15,16.0,421.0,591.56,481.0
2016,5,23,17,0,646.0,95.0,3.2,16.0,372.0,541.63,442.7
2016,5,23,17,15,606.0,89.0,3.2,15.5,322.0,484.53,398.2
2016,5,23,17,30,566.0,83.0,3.2,15.0,272.0,429.64,354.05
2016,5,23,17,45,514.5,74.5,3.2,15.0,224.5,368.43,302.76
2016,5,23,18,0,463.0,66.0,3.2,15.0,177.0,311.05,253.22
2016,5,23,18,15,384.0,56.0,3.1,14.5,133.0,244.34,195.42
2016,5,23,18,30,305.0,46.0,3.0,14.0,89.0,183.73,141.97
2016,5,23,18,45,152.5,34.0,2.9,13.5,55.5,105.9,74.01
2016,5,23,19,0,0.0,22.0,2.8,13.0,22.0,23.24,0.0
2016,5,23,19,15,0.0,11.0,2.75,12.5,11.0,10.81,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.0,18.0,2.6,12.0,30.0,13.89,0.0
2016,5,24,5,30,226.0,36.0,2.7,12.0,60.0,27.69,17.75
2016,5,24,5,45,319.5,47.5,2.85,12.5,101.0,35.66,25.78
2016,5,24,6,0,413.0,59.0,3.0,13.0,142.0,43.29,32.99
2016,5,24,6,15,477.0,67.5,3.0,13.0,189.5,47.82,37.31
2016,5,24,6,30,541.0,76.0,3.0,13.0,237.0,81.8,48.24
2016,5,24,6,45,297.5,114.0,3.0,13.5,205.0,122.7,86.18
2016,5,24,7,0,54.0,152.0,3.0,14.0,173.0,142.92,112.64
2016,5,24,7,15,39.0,165.0,3.0,14.0,181.5,155.75,123.69
2016,5,24,7,30,24.0,178.0,3.0,14.0,190.0,171.39,136.88
2016,5,24,7,45,200.5,197.0,3.0,14.5,311.0,233.53,182.36
2016,5,24,8,0,377.0,216.0,3.0,15.0,432.0,316.9,246.23
2016,5,24,8,15,294.0,254.5,3.0,15.0,432.0,337.37,264.83
2016,5,24,8,30,211.0,293.0,3.0,15.0,432.0,354.59,279.53
2016,5,24,8,45,263.5,304.5,3.0,15.5,489.0,397.86,313.1
2016,5,24,9,0,316.0,316.0,3.0,16.0,546.0,450.18,353.23
2016,5,24,9,15,320.0,332.0,2.95,16.0,575.5,482.99,378.25
2016,5,24,9,30,324.0,348.0,2.9,16.0,605.0,515.85,402.99
2016,5,24,9,45,303.5,372.5,2.9,16.5,621.0,540.2,419.84
2016,5,24,10,0,283.0,397.0,2.9,17.0,637.0,562.71,434.97
2016,5,24,10,15,570.5,268.5,2.9,17.0,771.5,666.6,518.18
2016,5,24,10,30,858.0,140.0,2.9,17.0,906.0,791.15,611.63
2016,5,24,10,45,864.5,140.0,2.95,17.0,926.5,824.89,634.15
2016,5,24,11,0,871.0,140.0,3.0,17.0,947.0,856.92,656.1
2016,5,24,11,15,874.0,140.5,3.0,17.0,959.5,884.54,674.61
2016,5,24,11,30,877.0,141.0,3.0,17.0,972.0,910.0,691.61
2016,5,24,11,45,880.0,140.0,3.0,17.5,978.0,931.77,704.77
2016,5,24,12,0,883.0,139.0,3.0,18.0,984.0,951.15,716.29
2016,5,24,12,15,882.5,139.0,3.0,18.0,982.0,965.73,725.98
2016,5,24,12,30,882.0,139.0,3.0,18.0,980.0,977.65,733.99
2016,5,24,12,45,870.5,145.0,3.05,18.0,967.5,982.21,737.59
2016,5,24,13,0,859.0,151.0,3.1,18.0,955.0,983.95,739.47
2016,5,24,13,15,855.0,150.0,3.1,17.5,938.0,983.22,740.83
2016,5,24,13,30,851.0,149.0,3.1,17.0,921.0,979.7,740.45
2016,5,24,13,45,847.0,146.0,3.15,17.0,898.0,971.4,735.95
2016,5,24,14,0,843.0,143.0,3.2,17.0,875.0,966.0,733.57
2016,5,24,14,15,834.5,141.5,3.2,17.0,844.5,949.64,723.39
2016,5,24,14,30,826.0,140.0,3.2,17.0,814.0,930.77,711.62
2016,5,24,14,45,817.5,136.0,3.25,17.0,778.5,906.82,696.73
2016,5,24,15,0,809.0,132.0,3.3,17.0,743.0,880.57,680.22
2016,5,24,15,15,628.5,191.5,3.3,16.5,650.5,773.63,606.68
2016,5,24,15,30,448.0,251.0,3.3,16.0,558.0,666.36,526.15
2016,5,24,15,45,433.5,239.5,3.3,16.0,520.0,631.11,501.52
2016,5,24,16,0,419.0,228.0,3.3,16.0,482.0,595.37,475.74
2016,5,24,16,15,559.5,169.0,3.3,15.5,478.5,624.95,503.95
2016,5,24,16,30,700.0,110.0,3.3,15.0,475.0,646.67,525.25
2016,5,24,16,45,670.0,104.5,3.35,15.0,425.0,594.53,485.53
2016,5,24,17,0,640.0,99.0,3.4,15.0,375.0,543.21,445.91
2016,5,24,17,15,599.5,93.0,3.4,14.5,325.0,486.01,401.12
2016,5,24,17,30,559.0,87.0,3.4,14.0,275.0,431.03,356.72
2016,5,24,17,45,504.0,78.5,3.4,14.0,226.5,368.21,303.93
2016,5,24,18,0,449.0,70.0,3.4,14.0,178.0,309.47,253.15
2016,5,24,18,15,370.0,59.5,3.3,13.5,134.5,241.19,193.93
2016,5,24,18,30,291.0,49.0,3.2,13.0,91.0,182.6,142.03
2016,5,24,18,45,185.5,34.0,3.1,13.0,57.0,117.03,82.88
2016,5,24,19,0,80.0,19.0,3.0,13.0,23.0,49.18,0.0
2016,5,24,19,15,40.0,9.5,2.95,12.5,11.5,19.07,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,18.0,2.3,12.0,30.0,13.87,0.0
2016,5,25,5,30,226.0,36.0,2.4,12.0,60.0,27.65,17.79
2016,5,25,5,45,315.0,48.0,2.55,12.5,100.5,36.01,26.12
2016,5,25,6,0,404.0,60.0,2.7,13.0,141.0,44.11,33.73
2016,5,25,6,15,467.0,68.5,2.7,13.0,188.0,49.46,38.79
2016,5,25,6,30,530.0,77.0,2.7,13.0,235.0,82.97,49.24
2016,5,25,6,45,265.0,82.5,2.75,13.5,161.5,89.57,59.56
2016,5,25,7,0,0.0,88.0,2.8,14.0,88.0,84.33,66.05
2016,5,25,7,15,0.0,96.5,2.8,14.0,96.5,92.52,72.73
2016,5,25,7,30,0.0,105.0,2.8,14.0,105.0,100.7,79.3
2016,5,25,7,45,0.0,131.5,2.85,14.5,131.5,125.37,99.28
2016,5,25,8,0,0.0,158.0,2.9,15.0,158.0,150.06,118.93
2016,5,25,8,15,3.0,175.5,2.9,15.0,177.5,167.81,132.9
2016,5,25,8,30,6.0,193.0,2.9,15.0,197.0,185.9,147.08
2016,5,25,8,45,7.0,201.5,2.95,15.5,206.5,195.09,153.79
2016,5,25,9,0,8.0,210.0,3.0,16.0,216.0,204.35,160.54
2016,5,25,9,15,12.0,239.0,3.0,16.0,248.5,234.43,184.03
2016,5,25,9,30,16.0,268.0,3.0,16.0,281.0,264.94,207.61
2016,5,25,9,45,17.0,281.5,3.0,16.5,296.0,279.53,218.17
2016,5,25,10,0,18.0,295.0,3.0,17.0,311.0,294.22,228.79
2016,5,25,10,15,25.0,327.5,3.0,17.0,350.0,328.57,254.97
2016,5,25,10,30,32.0,360.0,3.0,17.0,389.0,366.53,283.61
2016,5,25,10,45,82.0,410.5,3.0,17.5,486.5,456.52,351.53
2016,5,25,11,0,132.0,461.0,3.0,18.0,584.0,549.15,419.46
2016,5,25,11,15,517.5,289.5,3.0,18.0,779.0,724.02,557.5
2016,5,25,11,30,903.0,118.0,3.0,18.0,974.0,911.76,691.59
2016,5,25,11,45,907.5,116.0,3.05,18.0,980.5,934.28,705.47
2016,5,25,12,0,912.0,114.0,3.1,18.0,987.0,954.37,719.19
2016,5,25,12,15,911.5,114.0,3.15,18.0,985.0,969.18,729.42
2016,5,25,12,30,911.0,114.0,3.2,18.0,983.0,981.23,737.93
2016,5,25,12,45,904.5,116.5,3.25,18.5,972.0,987.2,741.07
2016,5,25,13,0,898.0,119.0,3.3,19.0,961.0,990.29,742.41
2016,5,25,13,15,895.0,118.5,3.35,19.0,945.0,990.84,743.6
2016,5,25,13,30,892.0,118.0,3.4,19.0,929.0,988.49,742.98
2016,5,25,13,45,889.5,115.5,3.5,19.0,906.0,981.69,739.83
2016,5,25,14,0,887.0,113.0,3.6,19.0,883.0,972.0,734.84
2016,5,25,14,15,880.0,111.5,3.65,19.0,853.5,956.27,725.46
2016,5,25,14,30,873.0,110.0,3.7,19.0,824.0,937.91,714.37
2016,5,25,14,45,865.5,107.5,3.75,19.0,788.5,915.49,700.5
2016,5,25,15,0,858.0,105.0,3.8,19.0,753.0,890.68,684.96
2016,5,25,15,15,846.0,103.0,3.85,18.5,712.5,860.22,666.64
2016,5,25,15,30,834.0,101.0,3.9,18.0,672.0,827.89,646.81
2016,5,25,15,45,817.5,98.5,3.95,18.0,627.5,794.59,624.84
2016,5,25,16,0,801.0,96.0,4.0,18.0,583.0,754.99,598.03
2016,5,25,16,15,781.0,93.0,4.0,17.5,535.0,711.13,568.62
2016,5,25,16,30,761.0,90.0,4.0,17.0,487.0,666.7,538.23
2016,5,25,16,45,729.5,87.0,4.05,16.5,436.5,614.0,500.8
2016,5,25,17,0,698.0,84.0,4.1,16.0,386.0,564.48,463.28
2016,5,25,17,15,660.5,79.0,4.1,15.5,335.5,507.95,419.02
2016,5,25,17,30,623.0,74.0,4.1,15.0,285.0,453.37,374.9
2016,5,25,17,45,560.5,69.0,4.1,15.0,235.0,387.91,319.82
2016,5,25,18,0,498.0,64.0,4.1,15.0,185.0,327.13,267.21
2016,5,25,18,15,418.5,55.0,4.0,14.5,140.5,259.53,208.4
2016,5,25,18,30,339.0,46.0,3.9,14.0,96.0,198.88,154.57
2016,5,25,18,45,216.0,33.0,3.8,13.5,60.5,126.06,89.89
2016,5,25,19,0,93.0,20.0,3.7,13.0,25.0,58.97,3.63
2016,5,25,19,15,46.5,10.0,3.65,12.5,12.5,21.23,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.0,20.0,1.9,12.0,30.0,15.48,1.32
2016,5,26,5,30,188.0,40.0,1.9,12.0,60.0,30.92,20.63
2016,5,26,5,45,277.0,53.0,1.95,12.5,100.0,39.99,29.65
2016,5,26,6,0,366.0,66.0,2.0,13.0,140.0,48.62,37.76
2016,5,26,6,15,431.5,75.5,1.9,13.5,187.0,56.17,44.7
2016,5,26,6,30,497.0,85.0,1.8,14.0,234.0,89.16,54.99
2016,5,26,6,45,543.0,92.5,1.75,14.5,283.5,124.95,77.2
2016,5,26,7,0,589.0,100.0,1.7,15.0,333.0,165.6,107.49
2016,5,26,7,15,624.0,106.0,1.6,15.0,383.0,207.54,142.1
2016,5,26,7,30,659.0,112.0,1.5,15.0,433.0,253.06,180.99
2016,5,26,7,45,686.0,116.5,1.4,15.5,481.5,298.34,219.93
2016,5,26,8,0,713.0,121.0,1.3,16.0,530.0,346.1,260.36
2016,5,26,8,15,733.5,125.0,1.25,16.5,576.5,393.16,299.6
2016,5,26,8,30,754.0,129.0,1.2,17.0,623.0,444.83,341.13
2016,5,26,8,45,772.0,131.5,1.15,17.5,666.0,491.81,377.96
2016,5,26,9,0,790.0,134.0,1.1,18.0,709.0,539.62,414.2
2016,5,26,9,15,802.5,136.5,1.05,18.0,747.5,584.87,448.21
2016,5,26,9,30,815.0,139.0,1.0,18.0,786.0,630.05,481.18
2016,5,26,9,45,814.0,147.0,1.0,18.5,816.0,671.11,509.66
2016,5,26,10,0,813.0,155.0,1.0,19.0,846.0,710.67,536.32
2016,5,26,10,15,820.5,156.5,1.0,19.5,872.5,748.83,561.24
2016,5,26,10,30,828.0,158.0,1.0,20.0,899.0,785.8,583.96
2016,5,26,10,45,835.5,157.5,1.05,20.5,919.0,819.52,604.91
2016,5,26,11,0,843.0,157.0,1.1,21.0,939.0,851.69,624.71
2016,5,26,11,15,846.0,158.0,1.15,21.0,952.0,879.72,642.92
2016,5,26,11,30,849.0,159.0,1.2,21.0,965.0,905.68,659.83
2016,5,26,11,45,852.5,158.0,1.3,21.5,971.0,925.06,672.0
2016,5,26,12,0,856.0,157.0,1.4,22.0,977.0,944.55,684.32
2016,5,26,12,15,855.5,156.5,1.55,22.0,975.0,958.39,695.08
2016,5,26,12,30,855.0,156.0,1.7,22.0,973.0,969.67,704.28
2016,5,26,12,45,864.5,148.0,1.85,22.0,966.5,980.57,713.31
2016,5,26,13,0,874.0,140.0,2.0,22.0,960.0,988.72,720.61
2016,5,26,13,15,870.5,139.0,2.15,22.0,943.5,988.44,722.54
2016,5,26,13,30,867.0,138.0,2.3,22.0,927.0,985.33,722.73
2016,5,26,13,45,860.0,137.5,2.45,22.0,903.5,976.56,719.25
2016,5,26,14,0,853.0,137.0,2.6,22.0,880.0,965.08,714.01
2016,5,26,14,15,845.5,135.5,2.7,21.5,850.0,949.47,706.94
2016,5,26,14,30,838.0,134.0,2.8,21.0,820.0,937.0,701.97
2016,5,26,14,45,827.5,132.0,2.9,21.0,784.5,913.19,687.94
2016,5,26,15,0,817.0,130.0,3.0,21.0,749.0,887.16,672.37
2016,5,26,15,15,803.5,127.0,3.05,20.5,708.5,855.34,653.61
2016,5,26,15,30,790.0,124.0,3.1,20.0,668.0,821.77,633.39
2016,5,26,15,45,773.5,120.5,3.2,20.0,623.0,783.61,608.7
2016,5,26,16,0,757.0,117.0,3.3,20.0,578.0,744.27,582.8
2016,5,26,16,15,735.0,113.0,3.35,19.5,530.5,702.04,555.21
2016,5,26,16,30,713.0,109.0,3.4,19.0,483.0,656.76,524.76
2016,5,26,16,45,684.0,104.0,3.45,18.5,433.5,605.41,487.82
2016,5,26,17,0,655.0,99.0,3.5,18.0,384.0,554.76,450.15
2016,5,26,17,15,615.0,93.0,3.45,17.5,333.5,497.22,405.63
2016,5,26,17,30,575.0,87.0,3.4,17.0,283.0,441.83,361.45
2016,5,26,17,45,519.5,79.5,3.4,16.5,234.0,379.04,309.97
2016,5,26,18,0,464.0,72.0,3.4,16.0,185.0,320.31,260.23
2016,5,26,18,15,384.5,61.0,3.3,15.5,140.5,250.39,200.21
2016,5,26,18,30,305.0,50.0,3.2,15.0,96.0,190.02,147.25
2016,5,26,18,45,194.5,35.5,3.1,14.5,61.0,122.35,87.52
2016,5,26,19,0,84.0,21.0,3.0,14.0,26.0,53.67,7.49
2016,5,26,19,15,42.0,10.5,2.95,13.5,13.0,20.69,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,101.0,19.5,1.0,11.5,30.5,15.04,1.71
2016,5,27,5,30,202.0,39.0,1.0,12.0,61.0,30.04,19.98
2016,5,27,5,45,297.0,51.5,1.05,13.0,102.5,38.74,28.53
2016,5,27,6,0,392.0,64.0,1.1,14.0,144.0,47.01,36.21
2016,5,27,6,15,456.0,73.0,1.15,14.5,191.5,54.86,43.37
2016,5,27,6,30,520.0,82.0,1.2,15.0,239.0,88.38,53.13
2016,5,27,6,45,571.0,88.0,1.25,15.5,289.5,124.54,75.24
2016,5,27,7,0,622.0,94.0,1.3,16.0,340.0,166.06,105.93
2016,5,27,7,15,655.5,99.5,1.3,16.5,390.0,208.92,141.07
2016,5,27,7,30,689.0,105.0,1.3,17.0,440.0,255.18,180.25
2016,5,27,7,45,719.5,107.5,1.3,17.5,490.5,301.23,219.68
2016,5,27,8,0,750.0,110.0,1.3,18.0,541.0,353.31,263.41
2016,5,27,8,15,769.0,113.5,1.25,18.5,587.5,400.83,302.83
2016,5,27,8,30,788.0,117.0,1.2,19.0,634.0,449.65,342.1
2016,5,27,8,45,807.0,118.0,1.2,20.0,677.5,497.3,378.83
2016,5,27,9,0,826.0,119.0,1.2,21.0,721.0,545.82,414.9
2016,5,27,9,15,837.5,121.0,1.15,21.5,759.5,591.55,448.2
2016,5,27,9,30,849.0,123.0,1.1,22.0,798.0,639.49,481.82
2016,5,27,9,45,865.5,120.5,1.05,22.5,832.5,683.38,511.73
2016,5,27,10,0,882.0,118.0,1.0,23.0,867.0,726.9,540.06
2016,5,27,10,15,888.0,119.0,0.95,23.0,894.0,765.34,563.96
2016,5,27,10,30,894.0,120.0,0.9,23.0,921.0,802.26,586.55
2016,5,27,10,45,900.5,119.5,0.9,23.5,941.5,836.53,606.68
2016,5,27,11,0,907.0,119.0,0.9,24.0,962.0,868.99,625.42
2016,5,27,11,15,909.5,120.0,0.95,24.0,974.5,897.46,643.53
2016,5,27,11,30,912.0,121.0,1.0,24.0,987.0,923.66,660.24
2016,5,27,11,45,914.0,120.5,1.1,24.5,993.0,945.58,673.85
2016,5,27,12,0,916.0,120.0,1.2,25.0,999.0,964.99,685.92
2016,5,27,12,15,916.0,120.0,1.35,25.0,997.0,980.39,697.69
2016,5,27,12,30,916.0,120.0,1.5,25.0,995.0,993.05,707.8
2016,5,27,12,45,908.0,123.5,1.65,25.0,984.0,998.69,713.57
2016,5,27,13,0,900.0,127.0,1.8,25.0,973.0,1001.43,717.6
2016,5,27,13,15,896.5,126.5,1.9,25.0,956.0,1001.62,719.43
2016,5,27,13,30,893.0,126.0,2.0,25.0,939.0,998.92,719.51
2016,5,27,13,45,886.0,126.0,2.15,25.0,915.0,990.48,716.58
2016,5,27,14,0,879.0,126.0,2.3,25.0,891.0,979.27,711.87
2016,5,27,14,15,871.5,124.5,2.35,25.0,861.0,963.32,703.08
2016,5,27,14,30,864.0,123.0,2.4,25.0,831.0,944.78,692.66
2016,5,27,14,45,852.0,122.0,2.5,25.0,794.5,920.15,678.68
2016,5,27,15,0,840.0,121.0,2.6,25.0,758.0,898.81,666.81
2016,5,27,15,15,827.0,118.5,2.6,24.5,717.5,867.47,648.59
2016,5,27,15,30,814.0,116.0,2.6,24.0,677.0,834.3,629.01
2016,5,27,15,45,792.5,115.0,2.65,24.0,631.0,794.11,603.45
2016,5,27,16,0,771.0,114.0,2.7,24.0,585.0,752.99,576.92
2016,5,27,16,15,749.0,110.0,2.7,23.5,536.5,707.49,547.64
2016,5,27,16,30,727.0,106.0,2.7,23.0,488.0,664.4,519.52
2016,5,27,16,45,692.5,103.0,2.75,22.5,437.0,611.02,482.32
2016,5,27,17,0,658.0,100.0,2.8,22.0,386.0,558.73,444.38
2016,5,27,17,15,618.0,93.5,2.75,21.0,335.5,500.48,401.2
2016,5,27,17,30,578.0,87.0,2.7,20.0,285.0,444.38,358.14
2016,5,27,17,45,519.5,80.0,2.65,19.5,236.0,380.38,306.59
2016,5,27,18,0,461.0,73.0,2.6,19.0,187.0,320.67,256.95
2016,5,27,18,15,383.0,62.0,2.5,18.5,142.0,251.5,198.54
2016,5,27,18,30,305.0,51.0,2.4,18.0,97.0,191.67,146.85
2016,5,27,18,45,198.0,36.5,2.35,17.5,62.0,125.02,88.91
2016,5,27,19,0,91.0,22.0,2.3,17.0,27.0,57.4,12.37
2016,5,27,19,15,45.5,11.0,2.3,16.5,13.5,22.11,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,121.0,18.5,1.5,14.5,32.0,14.21,1.66
2016,5,28,5,30,242.0,37.0,1.5,15.0,64.0,28.37,18.32
2016,5,28,5,45,330.0,49.0,1.55,15.5,105.5,36.7,26.45
2016,5,28,6,0,418.0,61.0,1.6,16.0,147.0,44.76,33.92
2016,5,28,6,15,480.0,69.5,1.65,16.5,194.0,52.49,40.92
2016,5,28,6,30,542.0,78.0,1.7,17.0,241.0,86.71,50.41
2016,5,28,6,45,586.5,85.0,1.75,17.5,291.0,124.23,73.73
2016,5,28,7,0,631.0,92.0,1.8,18.0,341.0,166.42,105.18
2016,5,28,7,15,664.0,97.0,1.75,18.5,391.5,209.19,140.21
2016,5,28,7,30,697.0,102.0,1.7,19.0,442.0,255.32,179.21
2016,5,28,7,45,722.5,106.5,1.65,19.5,491.5,301.98,219.12
2016,5,28,8,0,748.0,111.0,1.6,20.0,541.0,354.22,262.85
2016,5,28,8,15,767.0,114.5,1.55,20.5,587.5,401.62,302.08
2016,5,28,8,30,786.0,118.0,1.5,21.0,634.0,450.33,341.2
2016,5,28,8,45,801.5,121.0,1.45,21.5,677.0,497.97,378.34
2016,5,28,9,0,817.0,124.0,1.4,22.0,720.0,546.18,414.65
2016,5,28,9,15,828.5,126.5,1.3,22.5,758.5,591.97,447.69
2016,5,28,9,30,840.0,129.0,1.2,23.0,797.0,637.55,479.35
2016,5,28,9,45,848.0,131.5,1.2,23.5,830.0,682.31,510.11
2016,5,28,10,0,856.0,134.0,1.2,24.0,863.0,723.82,537.88
2016,5,28,10,15,862.5,135.5,1.2,24.0,889.5,762.19,562.7
2016,5,28,10,30,869.0,137.0,1.2,24.0,916.0,799.16,586.19
2016,5,28,10,45,873.5,138.5,1.2,24.5,936.0,832.97,606.22
2016,5,28,11,0,878.0,140.0,1.2,25.0,956.0,864.93,624.86
2016,5,28,11,15,881.0,140.5,1.25,25.0,969.0,892.71,642.6
2016,5,28,11,30,884.0,141.0,1.3,25.0,982.0,918.32,659.0
2016,5,28,11,45,885.5,141.5,1.4,25.5,987.5,940.3,672.54
2016,5,28,12,0,887.0,142.0,1.5,26.0,993.0,959.85,684.59
2016,5,28,12,15,886.5,142.0,1.6,26.0,991.0,974.53,694.98
2016,5,28,12,30,886.0,142.0,1.7,26.0,989.0,986.57,703.83
2016,5,28,12,45,873.5,148.5,1.8,26.0,976.5,990.73,707.84
2016,5,28,13,0,861.0,155.0,1.9,26.0,964.0,992.07,710.22
2016,5,28,13,15,857.0,154.0,1.95,25.5,947.5,991.45,712.27
2016,5,28,13,30,853.0,153.0,2.0,25.0,931.0,993.66,716.24
2016,5,28,13,45,848.0,151.0,2.1,25.0,907.5,985.68,712.96
2016,5,28,14,0,843.0,149.0,2.2,25.0,884.0,974.94,708.03
2016,5,28,14,15,835.0,147.0,2.25,25.0,854.0,958.66,699.05
2016,5,28,14,30,827.0,145.0,2.3,25.0,824.0,939.85,688.48
2016,5,28,14,45,817.0,142.0,2.35,25.0,788.5,915.71,674.41
2016,5,28,15,0,807.0,139.0,2.4,25.0,753.0,889.35,658.83
2016,5,28,15,15,793.5,136.0,2.4,24.5,712.0,857.83,640.56
2016,5,28,15,30,780.0,133.0,2.4,24.0,671.0,824.58,620.93
2016,5,28,15,45,763.0,129.0,2.45,24.0,626.0,785.8,596.39
2016,5,28,16,0,746.0,125.0,2.5,24.0,581.0,748.97,572.92
2016,5,28,16,15,723.0,120.5,2.5,23.5,533.0,703.09,543.4
2016,5,28,16,30,700.0,116.0,2.5,23.0,485.0,656.95,513.02
2016,5,28,16,45,671.5,110.0,2.5,22.5,435.5,605.28,476.71
2016,5,28,17,0,643.0,104.0,2.5,22.0,386.0,554.29,439.85
2016,5,28,17,15,602.5,97.5,2.4,21.0,335.5,496.29,396.87
2016,5,28,17,30,562.0,91.0,2.3,20.0,285.0,440.49,354.12
2016,5,28,17,45,509.0,82.5,2.25,19.5,236.0,378.34,304.34
2016,5,28,18,0,456.0,74.0,2.2,19.0,187.0,320.05,256.09
2016,5,28,18,15,378.0,63.0,2.1,18.0,142.5,251.07,198.45
2016,5,28,18,30,300.0,52.0,2.0,17.0,98.0,191.36,147.25
2016,5,28,18,45,197.5,37.0,1.9,16.5,62.5,125.66,90.15
2016,5,28,19,0,95.0,22.0,1.8,16.0,27.0,58.8,16.5
2016,5,28,19,15,47.5,11.0,1.8,15.5,13.5,22.69,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,9.5,4.0,1.7,11.5,4.0,0.0,0.0
2016,5,29,5,0,19.0,8.0,1.7,12.0,8.0,7.86,0.0
2016,5,29,5,15,128.0,23.5,1.65,12.5,36.5,18.31,4.33
2016,5,29,5,30,237.0,39.0,1.6,13.0,65.0,29.98,19.91
2016,5,29,5,45,329.0,50.5,1.55,13.5,107.0,37.87,27.72
2016,5,29,6,0,421.0,62.0,1.5,14.0,149.0,45.61,34.98
2016,5,29,6,15,485.0,70.5,1.4,14.5,197.0,54.03,42.64
2016,5,29,6,30,549.0,79.0,1.3,15.0,245.0,88.64,51.98
2016,5,29,6,45,594.0,85.5,1.25,15.5,295.5,126.11,75.43
2016,5,29,7,0,639.0,92.0,1.2,16.0,346.0,168.32,107.04
2016,5,29,7,15,672.0,97.5,1.15,16.5,396.5,211.91,142.86
2016,5,29,7,30,705.0,103.0,1.1,17.0,447.0,258.85,182.56
2016,5,29,7,45,730.5,107.0,1.05,17.5,496.5,305.46,222.4
2016,5,29,8,0,756.0,111.0,1.0,18.0,546.0,357.63,265.94
2016,5,29,8,15,775.0,114.5,1.0,18.5,593.0,405.4,305.41
2016,5,29,8,30,794.0,118.0,1.0,19.0,640.0,454.46,344.78
2016,5,29,8,45,809.0,121.0,1.0,19.5,683.0,502.21,382.02
2016,5,29,9,0,824.0,124.0,1.0,20.0,726.0,550.47,418.43
2016,5,29,9,15,835.5,126.0,1.05,20.5,764.0,596.09,452.24
2016,5,29,9,30,847.0,128.0,1.1,21.0,802.0,641.49,484.98
2016,5,29,9,45,854.5,130.5,1.15,21.5,834.5,686.2,516.29
2016,5,29,10,0,862.0,133.0,1.2,22.0,867.0,727.59,544.64
2016,5,29,10,15,868.5,134.5,1.25,22.0,893.5,766.16,570.22
2016,5,29,10,30,875.0,136.0,1.3,22.0,920.0,803.32,594.62
2016,5,29,10,45,877.0,138.5,1.4,22.5,939.0,836.22,615.47
2016,5,29,11,0,879.0,141.0,1.5,23.0,958.0,867.12,634.93
2016,5,29,11,15,881.5,141.5,1.55,23.0,970.5,894.5,652.66
2016,5,29,11,30,884.0,142.0,1.6,23.0,983.0,919.69,669.0
2016,5,29,11,45,883.5,143.0,1.7,23.0,988.0,940.34,683.1
2016,5,29,12,0,883.0,144.0,1.8,23.0,993.0,958.5,695.69
2016,5,29,12,15,882.5,144.0,1.85,23.0,991.0,973.15,705.52
2016,5,29,12,30,882.0,144.0,1.9,23.0,989.0,985.16,713.78
2016,5,29,12,45,871.5,149.0,1.95,23.0,977.0,989.76,717.43
2016,5,29,13,0,861.0,154.0,2.0,23.0,965.0,991.56,719.46
2016,5,29,13,15,857.5,153.0,2.05,23.0,948.5,991.44,720.41
2016,5,29,13,30,854.0,152.0,2.1,23.0,932.0,988.55,719.69
2016,5,29,13,45,851.0,149.0,2.15,23.0,909.0,987.04,719.99
2016,5,29,14,0,848.0,146.0,2.2,23.0,886.0,977.16,714.96
2016,5,29,14,15,839.5,144.0,2.25,23.0,856.0,960.36,705.56
2016,5,29,14,30,831.0,142.0,2.3,23.0,826.0,941.03,694.58
2016,5,29,14,45,823.5,138.0,2.35,23.0,791.0,918.07,681.19
2016,5,29,15,0,816.0,134.0,2.4,23.0,756.0,892.78,666.21
2016,5,29,15,15,802.5,131.5,2.4,22.5,715.0,861.62,648.04
2016,5,29,15,30,789.0,129.0,2.4,22.0,674.0,828.71,628.51
2016,5,29,15,45,774.0,124.5,2.45,22.0,629.5,790.82,604.44
2016,5,29,16,0,759.0,120.0,2.5,22.0,585.0,751.64,579.16
2016,5,29,16,15,666.0,129.5,2.5,21.5,513.5,670.28,523.79
2016,5,29,16,30,573.0,139.0,2.5,21.0,442.0,590.25,466.02
2016,5,29,16,45,615.0,120.0,2.55,21.0,415.5,577.99,458.95
2016,5,29,17,0,657.0,101.0,2.6,21.0,389.0,560.92,447.26
2016,5,29,17,15,617.5,95.0,2.6,20.5,339.0,503.54,403.9
2016,5,29,17,30,578.0,89.0,2.6,20.0,289.0,448.25,360.98
2016,5,29,17,45,525.0,81.0,2.65,19.5,240.0,385.95,311.13
2016,5,29,18,0,472.0,73.0,2.7,19.0,191.0,327.48,262.7
2016,5,29,18,15,394.0,62.5,2.6,18.0,146.0,257.99,204.45
2016,5,29,18,30,316.0,52.0,2.5,17.0,101.0,198.0,152.82
2016,5,29,18,45,208.0,37.5,2.45,16.5,65.0,130.09,93.93
2016,5,29,19,0,100.0,23.0,2.4,16.0,29.0,66.88,23.09
2016,5,29,19,15,50.0,11.5,2.4,15.5,14.5,23.89,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,14.0,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,28.0,9.0,0.9,12.0,10.0,8.85,0.0
2016,5,30,5,15,144.5,23.5,0.85,12.5,38.5,18.29,4.75
2016,5,30,5,30,261.0,38.0,0.8,13.0,67.0,29.13,19.26
2016,5,30,5,45,355.0,48.5,0.8,13.5,109.5,36.52,26.58
2016,5,30,6,0,449.0,59.0,0.8,14.0,152.0,42.76,32.48
2016,5,30,6,15,511.0,66.5,0.75,14.5,200.0,51.31,34.53
2016,5,30,6,30,573.0,74.0,0.7,15.0,248.0,86.25,48.98
2016,5,30,6,45,424.5,111.0,0.7,16.0,253.0,131.04,86.3
2016,5,30,7,0,276.0,148.0,0.7,17.0,258.0,165.61,119.63
2016,5,30,7,15,503.5,120.5,0.7,17.5,354.5,199.45,138.44
2016,5,30,7,30,731.0,93.0,0.7,18.0,451.0,260.72,182.04
2016,5,30,7,45,757.0,96.0,0.75,18.5,501.0,307.61,221.97
2016,5,30,8,0,783.0,99.0,0.8,19.0,551.0,356.83,263.37
2016,5,30,8,15,801.0,102.5,0.8,19.5,597.5,405.47,303.38
2016,5,30,8,30,819.0,106.0,0.8,20.0,644.0,455.28,343.09
2016,5,30,8,45,833.0,108.5,0.85,20.5,687.0,503.2,380.53
2016,5,30,9,0,847.0,111.0,0.9,21.0,730.0,554.71,419.35
2016,5,30,9,15,857.5,113.0,0.95,21.5,768.0,600.38,452.98
2016,5,30,9,30,868.0,115.0,1.0,22.0,806.0,645.65,485.43
2016,5,30,9,45,878.0,115.5,1.1,22.5,839.0,688.63,516.0
2016,5,30,10,0,888.0,116.0,1.2,23.0,872.0,730.76,544.74
2016,5,30,10,15,894.0,117.0,1.25,23.0,898.5,769.35,570.12
2016,5,30,10,30,900.0,118.0,1.3,23.0,925.0,806.44,594.35
2016,5,30,10,45,903.5,119.0,1.4,23.5,944.5,839.85,615.44
2016,5,30,11,0,907.0,120.0,1.5,24.0,964.0,871.28,635.13
2016,5,30,11,15,909.5,121.0,1.55,24.0,976.5,899.75,653.47
2016,5,30,11,30,912.0,122.0,1.6,24.0,989.0,925.95,670.37
2016,5,30,11,45,912.0,122.5,1.7,24.5,994.0,947.03,683.33
2016,5,30,12,0,912.0,123.0,1.8,25.0,999.0,965.55,694.7
2016,5,30,12,15,911.5,122.5,1.85,25.0,997.0,979.99,704.3
2016,5,30,12,30,911.0,122.0,1.9,25.0,995.0,991.69,712.29
2016,5,30,12,45,905.0,124.5,1.95,25.0,984.5,998.28,717.17
2016,5,30,13,0,899.0,127.0,2.0,25.0,974.0,1001.99,720.4
2016,5,30,13,15,895.5,126.0,2.05,25.0,957.0,1001.74,721.24
2016,5,30,13,30,892.0,125.0,2.1,25.0,940.0,998.59,720.38
2016,5,30,13,45,886.5,124.0,2.2,25.0,916.5,990.64,717.13
2016,5,30,14,0,881.0,123.0,2.3,25.0,893.0,979.89,712.16
2016,5,30,14,15,873.5,121.0,2.35,24.5,863.0,963.46,704.42
2016,5,30,14,30,866.0,119.0,2.4,24.0,833.0,944.42,695.0
2016,5,30,14,45,857.0,117.0,2.5,24.0,797.5,921.51,682.1
2016,5,30,15,0,848.0,115.0,2.6,24.0,762.0,896.3,667.57
2016,5,30,15,15,835.5,112.5,2.6,23.5,721.0,870.59,653.11
2016,5,30,15,30,823.0,110.0,2.6,23.0,680.0,837.71,633.6
2016,5,30,15,45,808.0,106.5,2.65,23.0,635.5,799.95,609.67
2016,5,30,16,0,793.0,103.0,2.7,23.0,591.0,760.86,584.5
2016,5,30,16,15,772.5,99.5,2.65,22.5,543.0,716.42,555.67
2016,5,30,16,30,752.0,96.0,2.6,22.0,495.0,671.44,525.95
2016,5,30,16,45,711.5,90.0,2.6,22.0,437.5,609.43,482.14
2016,5,30,17,0,671.0,84.0,2.6,22.0,380.0,551.22,438.8
2016,5,30,17,15,614.5,86.5,2.5,21.5,331.5,492.76,394.22
2016,5,30,17,30,558.0,89.0,2.4,21.0,283.0,437.53,350.89
2016,5,30,17,45,512.0,80.0,2.35,20.5,235.5,378.69,303.89
2016,5,30,18,0,466.0,71.0,2.3,20.0,188.0,323.13,257.98
2016,5,30,18,15,399.5,60.0,2.15,19.0,144.5,259.94,205.05
2016,5,30,18,30,333.0,49.0,2.0,18.0,101.0,201.28,154.69
2016,5,30,18,45,230.0,36.0,1.95,17.5,66.0,135.86,98.01
2016,5,30,19,0,127.0,23.0,1.9,17.0,31.0,75.39,29.67
2016,5,30,19,15,63.5,11.5,1.9,16.5,15.5,27.38,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,10.0,8.85,0.0
2016,5,31,5,15,150.5,23.5,1.55,13.5,39.5,18.27,5.04
2016,5,31,5,30,271.0,38.0,1.5,14.0,69.0,29.11,19.15
2016,5,31,5,45,362.0,48.5,1.5,14.5,111.0,36.45,26.39
2016,5,31,6,0,453.0,59.0,1.5,15.0,153.0,42.69,32.27
2016,5,31,6,15,515.5,66.5,1.45,15.5,201.5,51.9,34.45
2016,5,31,6,30,578.0,74.0,1.4,16.0,250.0,87.12,49.18
2016,5,31,6,45,623.0,79.5,1.35,16.5,300.5,125.21,73.06
2016,5,31,7,0,668.0,85.0,1.3,17.0,351.0,168.01,105.22
2016,5,31,7,15,700.0,89.5,1.3,17.5,402.0,211.95,141.52
2016,5,31,7,30,732.0,94.0,1.3,18.0,453.0,259.12,181.65
2016,5,31,7,45,758.0,97.5,1.3,18.5,503.0,309.81,224.9
2016,5,31,8,0,784.0,101.0,1.3,19.0,553.0,359.51,266.88
2016,5,31,8,15,802.5,104.0,1.25,19.5,600.0,407.93,306.97
2016,5,31,8,30,821.0,107.0,1.2,20.0,647.0,457.56,346.75
2016,5,31,8,45,836.0,109.5,1.2,21.0,691.0,506.04,383.92
2016,5,31,9,0,851.0,112.0,1.2,22.0,735.0,558.19,422.29
2016,5,31,9,15,862.0,114.0,1.2,22.5,773.5,604.31,455.95
2016,5,31,9,30,873.0,116.0,1.2,23.0,812.0,650.07,488.36
2016,5,31,9,45,884.0,116.5,1.25,23.5,846.0,693.9,519.01
2016,5,31,10,0,895.0,117.0,1.3,24.0,880.0,736.96,547.77
2016,5,31,10,15,901.5,118.0,1.35,24.0,907.0,776.17,573.47
2016,5,31,10,30,908.0,119.0,1.4,24.0,934.0,813.9,598.04
2016,5,31,10,45,912.5,120.0,1.45,24.5,954.5,848.37,619.12
2016,5,31,11,0,917.0,121.0,1.5,25.0,975.0,880.9,638.79
2016,5,31,11,15,920.0,121.5,1.55,25.0,988.0,909.61,657.15
2016,5,31,11,30,923.0,122.0,1.6,25.0,1001.0,936.04,674.08
2016,5,31,11,45,924.0,122.5,1.65,25.5,1007.0,958.27,687.04
2016,5,31,12,0,925.0,123.0,1.7,26.0,1013.0,977.95,698.41
2016,5,31,12,15,925.0,123.0,1.75,26.0,1011.0,993.56,708.67
2016,5,31,12,30,925.0,123.0,1.8,26.0,1009.0,1006.42,717.33
2016,5,31,12,45,928.0,119.5,1.9,26.0,1001.5,1015.87,724.62
2016,5,31,13,0,931.0,116.0,2.0,26.0,994.0,1022.39,730.21
2016,5,31,13,15,928.0,115.5,2.05,26.0,977.5,1023.15,731.68
2016,5,31,13,30,925.0,115.0,2.1,26.0,961.0,1020.92,731.44
2016,5,31,13,45,920.0,114.0,2.2,26.0,937.5,1013.27,728.47
2016,5,31,14,0,915.0,113.0,2.3,26.0,914.0,1002.72,723.74
2016,5,31,14,15,908.5,112.0,2.3,26.0,884.0,987.9,715.28
2016,5,31,14,30,902.0,111.0,2.3,26.0,854.0,970.36,705.18
2016,5,31,14,45,892.5,109.0,2.35,26.0,818.0,946.38,691.44
2016,5,31,15,0,883.0,107.0,2.4,26.0,782.0,920.01,676.12
2016,5,31,15,15,871.5,105.0,2.4,25.5,741.0,889.64,658.94
2016,5,31,15,30,860.0,103.0,2.4,25.0,700.0,857.31,640.28
2016,5,31,15,45,844.5,100.5,2.45,25.0,654.5,824.35,620.14
2016,5,31,16,0,829.0,98.0,2.5,25.0,609.0,784.91,595.26
2016,5,31,16,15,809.0,95.0,2.45,24.5,560.0,740.27,566.9
2016,5,31,16,30,789.0,92.0,2.4,24.0,511.0,694.99,537.59
2016,5,31,16,45,762.5,88.0,2.4,23.5,460.5,643.65,503.49
2016,5,31,17,0,736.0,84.0,2.4,23.0,410.0,592.66,467.46
2016,5,31,17,15,700.0,79.5,2.3,22.5,358.5,538.3,426.92
2016,5,31,17,30,664.0,75.0,2.2,22.0,307.0,483.41,384.75
2016,5,31,17,45,612.5,69.0,2.15,21.5,256.0,420.51,335.07
2016,5,31,18,0,561.0,63.0,2.1,21.0,205.0,361.3,286.59
2016,5,31,18,15,485.5,54.5,2.05,20.0,158.5,292.59,229.64
2016,5,31,18,30,410.0,46.0,2.0,19.0,112.0,230.41,176.51
2016,5,31,18,45,293.0,35.0,1.95,18.5,73.5,158.05,114.17
2016,5,31,19,0,176.0,24.0,1.9,18.0,35.0,92.0,40.25
2016,5,31,19,15,88.0,12.0,1.95,17.5,17.5,34.22,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,21.0,5.0,2.2,12.5,5.5,0.0,0.0
2016,6,1,5,0,42.0,10.0,2.3,13.0,11.0,9.83,0.0
2016,6,1,5,15,172.5,24.0,2.35,13.0,42.0,18.67,5.59
2016,6,1,5,30,303.0,38.0,2.4,13.0,73.0,29.73,19.78
2016,6,1,5,45,391.5,48.5,2.5,13.5,116.5,36.41,26.45
2016,6,1,6,0,480.0,59.0,2.6,14.0,160.0,42.65,32.35
2016,6,1,6,15,543.0,66.5,2.55,14.5,209.5,52.73,34.69
2016,6,1,6,30,606.0,74.0,2.5,15.0,259.0,89.3,50.14
2016,6,1,6,45,650.0,79.5,2.5,15.5,310.5,128.62,75.11
2016,6,1,7,0,694.0,85.0,2.5,16.0,362.0,172.58,108.58
2016,6,1,7,15,726.0,89.5,2.5,16.5,414.0,217.77,146.4
2016,6,1,7,30,758.0,94.0,2.5,17.0,466.0,269.51,190.82
2016,6,1,7,45,783.0,97.5,2.5,17.5,517.0,317.82,232.97
2016,6,1,8,0,808.0,101.0,2.5,18.0,568.0,368.37,276.47
2016,6,1,8,15,826.5,104.0,2.45,18.5,615.5,417.91,318.36
2016,6,1,8,30,845.0,107.0,2.4,19.0,663.0,468.66,360.02
2016,6,1,8,45,860.0,109.0,2.4,19.5,707.5,517.77,399.39
2016,6,1,9,0,875.0,111.0,2.4,20.0,752.0,570.55,440.18
2016,6,1,9,15,886.0,113.0,2.35,20.0,791.0,617.69,476.42
2016,6,1,9,30,897.0,115.0,2.3,20.0,830.0,664.44,511.42
2016,6,1,9,45,908.0,115.0,2.3,20.5,864.5,708.77,543.12
2016,6,1,10,0,919.0,115.0,2.3,21.0,899.0,752.28,572.6
2016,6,1,10,15,925.0,116.0,2.3,21.0,926.5,791.99,599.03
2016,6,1,10,30,931.0,117.0,2.3,21.0,954.0,830.12,624.17
2016,6,1,10,45,934.5,118.5,2.3,21.5,974.0,864.97,645.65
2016,6,1,11,0,938.0,120.0,2.3,22.0,994.0,897.78,665.55
2016,6,1,11,15,940.5,121.0,2.3,22.0,1007.0,927.09,684.27
2016,6,1,11,30,943.0,122.0,2.3,22.0,1020.0,954.05,701.41
2016,6,1,11,45,942.5,123.0,2.3,22.0,1025.5,975.85,715.17
2016,6,1,12,0,942.0,124.0,2.3,22.0,1031.0,994.98,727.28
2016,6,1,12,15,941.5,124.0,2.3,22.0,1029.0,1010.41,737.06
2016,6,1,12,30,941.0,124.0,2.3,22.0,1027.0,1023.03,745.14
2016,6,1,12,45,928.0,131.0,2.35,22.0,1014.0,1027.67,748.78
2016,6,1,13,0,915.0,138.0,2.4,22.0,1001.0,1029.32,750.68
2016,6,1,13,15,911.0,137.5,2.4,22.0,984.0,1029.3,751.11
2016,6,1,13,30,907.0,137.0,2.4,22.0,967.0,1026.35,749.78
2016,6,1,13,45,900.0,136.5,2.45,22.0,942.5,1017.59,745.38
2016,6,1,14,0,893.0,136.0,2.5,22.0,918.0,1006.0,739.28
2016,6,1,14,15,885.5,134.5,2.45,22.0,887.5,990.17,729.48
2016,6,1,14,30,878.0,133.0,2.4,22.0,857.0,971.7,718.08
2016,6,1,14,45,867.5,130.5,2.4,22.0,820.5,952.53,706.79
2016,6,1,15,0,857.0,128.0,2.4,22.0,784.0,925.39,690.22
2016,6,1,15,15,844.0,125.5,2.4,21.5,742.5,893.85,671.99
2016,6,1,15,30,831.0,123.0,2.4,21.0,701.0,860.44,652.32
2016,6,1,15,45,815.5,119.0,2.4,21.0,655.0,821.6,627.44
2016,6,1,16,0,800.0,115.0,2.4,21.0,609.0,781.41,601.36
2016,6,1,16,15,778.0,111.0,2.35,20.5,560.0,735.08,571.34
2016,6,1,16,30,756.0,107.0,2.3,20.0,511.0,691.06,542.47
2016,6,1,16,45,729.5,102.0,2.3,20.0,460.0,639.91,506.5
2016,6,1,17,0,703.0,97.0,2.3,20.0,409.0,589.18,469.11
2016,6,1,17,15,664.5,91.5,2.25,19.5,357.0,531.11,425.66
2016,6,1,17,30,626.0,86.0,2.2,19.0,305.0,474.99,382.32
2016,6,1,17,45,575.5,78.0,2.2,18.5,255.0,411.86,332.12
2016,6,1,18,0,525.0,70.0,2.2,18.0,205.0,352.32,283.04
