Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,447.5,61.0,2.1,17.0,158.0,283.56,225.44
2016,6,1,18,30,370.0,52.0,2.0,16.0,111.0,221.38,171.91
2016,6,1,18,45,260.0,38.5,1.9,15.5,73.0,150.11,110.16
2016,6,1,19,0,150.0,25.0,1.8,15.0,35.0,86.08,40.78
2016,6,1,19,15,75.0,12.5,1.85,14.5,17.5,31.51,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.5,5.5,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,43.0,11.0,1.7,12.0,11.0,10.81,0.0
2016,6,2,5,15,173.0,24.5,1.65,12.5,42.0,19.07,6.13
2016,6,2,5,30,303.0,38.0,1.6,13.0,73.0,29.67,19.78
2016,6,2,5,45,397.0,48.0,1.6,13.5,117.5,35.88,26.01
2016,6,2,6,0,491.0,58.0,1.6,14.0,162.0,41.7,31.53
2016,6,2,6,15,553.0,65.5,1.5,14.5,211.5,52.46,34.05
2016,6,2,6,30,615.0,73.0,1.4,15.0,261.0,89.47,49.81
2016,6,2,6,45,323.5,110.5,1.35,15.5,211.0,120.96,82.45
2016,6,2,7,0,32.0,148.0,1.3,16.0,161.0,137.42,107.87
2016,6,2,7,15,64.0,176.5,1.2,16.5,207.0,170.87,133.33
2016,6,2,7,30,96.0,205.0,1.1,17.0,253.0,207.74,161.37
2016,6,2,7,45,162.0,226.5,1.05,17.5,316.5,248.08,191.25
2016,6,2,8,0,228.0,248.0,1.0,18.0,380.0,299.36,229.84
2016,6,2,8,15,321.5,249.0,0.95,18.5,452.0,346.09,264.68
2016,6,2,8,30,415.0,250.0,0.9,19.0,524.0,401.85,306.43
2016,6,2,8,45,645.5,179.5,0.85,20.0,637.5,473.14,359.29
2016,6,2,9,0,876.0,109.0,0.8,21.0,751.0,569.65,429.55
2016,6,2,9,15,886.5,111.0,0.75,21.5,790.0,616.51,462.37
2016,6,2,9,30,897.0,113.0,0.7,22.0,829.0,662.95,494.16
2016,6,2,9,45,898.0,118.5,0.7,22.5,860.0,705.62,522.8
2016,6,2,10,0,899.0,124.0,0.7,23.0,891.0,746.75,549.14
2016,6,2,10,15,904.5,125.5,0.7,23.5,918.0,785.86,572.54
2016,6,2,10,30,910.0,127.0,0.7,24.0,945.0,823.41,594.58
2016,6,2,10,45,914.0,128.0,0.75,24.5,965.0,857.58,615.02
2016,6,2,11,0,918.0,129.0,0.8,25.0,985.0,889.79,634.1
2016,6,2,11,15,920.5,129.5,0.85,25.0,997.5,918.14,651.92
2016,6,2,11,30,923.0,130.0,0.9,25.0,1010.0,944.21,668.37
2016,6,2,11,45,924.0,130.0,0.95,25.5,1015.5,966.04,680.91
2016,6,2,12,0,925.0,130.0,1.0,26.0,1021.0,985.33,691.94
2016,6,2,12,15,924.5,130.0,1.05,26.0,1018.5,1000.57,701.92
2016,6,2,12,30,924.0,130.0,1.1,26.0,1016.0,1013.05,710.37
2016,6,2,12,45,928.0,125.0,1.2,26.5,1008.0,1022.1,716.34
2016,6,2,13,0,932.0,120.0,1.3,27.0,1000.0,1028.21,720.61
2016,6,2,13,15,928.5,119.5,1.4,27.0,983.0,1028.58,722.86
2016,6,2,13,30,925.0,119.0,1.5,27.0,966.0,1025.97,723.41
2016,6,2,13,45,919.5,118.0,1.6,27.5,942.0,1017.94,719.24
2016,6,2,14,0,914.0,117.0,1.7,28.0,918.0,1007.02,713.35
2016,6,2,14,15,906.5,115.5,1.75,27.5,887.5,990.83,706.35
2016,6,2,14,30,899.0,114.0,1.8,27.0,857.0,971.96,697.68
2016,6,2,14,45,889.5,112.0,1.9,27.0,820.5,948.12,685.02
2016,6,2,15,0,880.0,110.0,2.0,27.0,784.0,921.9,670.71
2016,6,2,15,15,868.0,108.0,2.05,26.5,743.0,891.25,654.13
2016,6,2,15,30,856.0,106.0,2.1,26.0,702.0,858.67,636.04
2016,6,2,15,45,840.0,103.0,2.15,26.0,656.0,824.98,615.7
2016,6,2,16,0,824.0,100.0,2.2,26.0,610.0,784.77,590.64
2016,6,2,16,15,803.5,97.0,2.2,25.5,561.5,739.96,562.78
2016,6,2,16,30,783.0,94.0,2.2,25.0,513.0,694.54,533.92
2016,6,2,16,45,756.5,90.0,2.25,24.5,462.0,643.44,500.54
2016,6,2,17,0,730.0,86.0,2.3,24.0,411.0,592.69,465.17
2016,6,2,17,15,694.0,81.0,2.25,23.0,359.5,538.06,425.72
2016,6,2,17,30,658.0,76.0,2.2,22.0,308.0,482.81,384.36
2016,6,2,17,45,608.5,69.5,2.2,21.5,258.0,420.59,335.42
2016,6,2,18,0,559.0,63.0,2.2,21.0,208.0,361.88,287.49
2016,6,2,18,15,484.5,55.0,2.1,20.0,161.0,294.11,231.24
2016,6,2,18,30,410.0,47.0,2.0,19.0,114.0,232.74,178.77
2016,6,2,18,45,297.5,35.5,1.95,18.5,75.5,161.07,117.19
2016,6,2,19,0,185.0,24.0,1.9,18.0,37.0,95.81,47.62
2016,6,2,19,15,92.5,12.0,1.9,17.5,18.5,35.64,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.0,5.0,1.15,13.5,6.0,0.0,0.0
2016,6,3,5,0,60.0,10.0,1.1,14.0,12.0,9.83,0.0
2016,6,3,5,15,190.0,23.0,1.1,14.5,42.5,17.89,5.53
2016,6,3,5,30,320.0,36.0,1.1,15.0,73.0,27.66,17.92
2016,6,3,5,45,409.0,45.5,1.1,16.0,116.5,33.5,23.68
2016,6,3,6,0,498.0,55.0,1.1,17.0,160.0,38.96,28.75
2016,6,3,6,15,557.0,61.5,1.0,17.5,208.5,49.52,30.82
2016,6,3,6,30,616.0,68.0,0.9,18.0,257.0,85.74,45.92
2016,6,3,6,45,657.5,73.0,0.85,18.5,308.0,124.89,70.56
2016,6,3,7,0,699.0,78.0,0.8,19.0,359.0,168.39,103.23
2016,6,3,7,15,729.5,82.5,0.75,19.5,409.5,216.62,142.67
2016,6,3,7,30,760.0,87.0,0.7,20.0,460.0,264.62,182.94
2016,6,3,7,45,783.5,90.0,0.65,21.0,510.0,312.11,222.61
2016,6,3,8,0,807.0,93.0,0.6,22.0,560.0,361.67,263.02
2016,6,3,8,15,824.0,95.5,0.55,23.0,606.5,410.07,301.41
2016,6,3,8,30,841.0,98.0,0.5,24.0,653.0,463.32,341.72
2016,6,3,8,45,855.0,100.5,0.5,25.0,696.5,511.92,377.56
2016,6,3,9,0,869.0,103.0,0.5,26.0,740.0,560.82,412.26
2016,6,3,9,15,879.0,104.5,0.45,26.5,778.0,606.59,443.83
2016,6,3,9,30,889.0,106.0,0.4,27.0,816.0,651.9,473.93
2016,6,3,9,45,903.0,104.0,0.4,28.0,850.5,695.99,501.95
2016,6,3,10,0,917.0,102.0,0.4,29.0,885.0,739.48,527.46
2016,6,3,10,15,922.0,103.0,0.55,29.0,911.5,778.29,553.3
2016,6,3,10,30,927.0,104.0,0.7,29.0,938.0,815.47,578.11
2016,6,3,10,45,929.5,106.0,0.85,29.5,957.5,849.78,599.87
2016,6,3,11,0,932.0,108.0,1.0,30.0,977.0,882.02,620.22
2016,6,3,11,15,934.5,108.5,1.1,30.0,989.5,910.62,638.74
2016,6,3,11,30,937.0,109.0,1.2,30.0,1002.0,936.9,655.85
2016,6,3,11,45,936.0,110.0,1.35,30.0,1007.0,958.03,670.6
2016,6,3,12,0,935.0,111.0,1.5,30.0,1012.0,976.51,683.78
2016,6,3,12,15,689.5,257.0,1.6,30.0,920.5,910.24,643.62
2016,6,3,12,30,444.0,403.0,1.7,30.0,829.0,831.75,587.91
2016,6,3,12,45,676.0,264.0,1.8,30.0,906.0,925.94,657.61
2016,6,3,13,0,908.0,125.0,1.9,30.0,983.0,1010.31,710.9
2016,6,3,13,15,904.5,124.5,1.95,30.0,966.5,1010.68,711.26
2016,6,3,13,30,901.0,124.0,2.0,30.0,950.0,1008.15,710.83
2016,6,3,13,45,896.0,122.5,2.05,30.0,927.0,1000.25,707.19
2016,6,3,14,0,891.0,121.0,2.1,30.0,904.0,989.52,701.89
2016,6,3,14,15,884.0,119.5,2.1,29.5,874.0,974.11,694.59
2016,6,3,14,30,877.0,118.0,2.1,29.0,844.0,956.06,685.67
2016,6,3,14,45,869.0,115.5,2.15,29.0,809.0,933.49,673.04
2016,6,3,15,0,861.0,113.0,2.2,29.0,774.0,908.54,658.85
2016,6,3,15,15,849.0,110.5,2.15,29.0,733.0,877.81,639.92
2016,6,3,15,30,837.0,108.0,2.1,29.0,692.0,850.41,623.16
2016,6,3,15,45,677.5,150.5,2.1,29.0,603.5,745.76,554.62
2016,6,3,16,0,518.0,193.0,2.1,29.0,515.0,640.91,481.67
2016,6,3,16,15,643.0,144.0,2.05,28.5,511.0,672.04,508.67
2016,6,3,16,30,768.0,95.0,2.0,28.0,507.0,685.4,520.54
2016,6,3,16,45,742.0,91.0,2.0,27.5,457.0,635.21,487.51
2016,6,3,17,0,716.0,87.0,2.0,27.0,407.0,587.77,454.71
2016,6,3,17,15,680.0,82.0,1.9,26.0,356.5,531.34,414.41
2016,6,3,17,30,644.0,77.0,1.8,25.0,306.0,476.66,374.0
2016,6,3,17,45,594.0,71.0,1.7,24.5,256.0,415.32,326.3
2016,6,3,18,0,544.0,65.0,1.6,24.0,206.0,357.52,279.76
2016,6,3,18,15,471.0,56.5,1.55,23.0,160.0,290.43,225.2
2016,6,3,18,30,398.0,48.0,1.5,22.0,114.0,229.61,174.17
2016,6,3,18,45,289.5,36.5,1.45,21.0,76.0,159.73,115.27
2016,6,3,19,0,181.0,25.0,1.4,20.0,38.0,96.53,49.82
2016,6,3,19,15,90.5,12.5,1.4,19.5,19.0,35.75,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,16.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,16.0,7.0,6.88,0.0
2016,6,4,5,15,31.5,23.5,0.9,16.0,27.0,20.96,7.58
2016,6,4,5,30,63.0,40.0,0.8,16.0,47.0,34.76,23.87
2016,6,4,5,45,88.5,59.5,0.75,16.5,75.0,50.44,38.34
2016,6,4,6,0,114.0,79.0,0.7,17.0,103.0,65.72,52.13
2016,6,4,6,15,132.0,99.5,0.7,17.5,135.0,83.86,63.41
2016,6,4,6,30,150.0,120.0,0.7,18.0,167.0,109.73,81.03
2016,6,4,6,45,165.5,140.0,0.7,18.5,199.5,136.98,100.93
2016,6,4,7,0,181.0,160.0,0.7,19.0,232.0,165.94,122.96
2016,6,4,7,15,132.5,182.0,0.75,19.0,239.0,185.03,140.32
2016,6,4,7,30,84.0,204.0,0.8,19.0,246.0,204.04,157.22
2016,6,4,7,45,45.0,192.0,0.85,19.5,215.0,188.79,145.96
2016,6,4,8,0,6.0,180.0,0.9,20.0,184.0,172.14,133.2
2016,6,4,8,15,14.5,211.5,0.95,20.0,221.0,205.05,158.58
2016,6,4,8,30,23.0,243.0,1.0,20.0,258.0,238.88,184.24
2016,6,4,8,45,80.0,293.0,1.05,20.5,351.0,308.62,236.61
2016,6,4,9,0,137.0,343.0,1.1,21.0,444.0,384.11,292.13
2016,6,4,9,15,151.0,363.0,1.1,21.0,479.5,418.3,316.66
2016,6,4,9,30,165.0,383.0,1.1,21.0,515.0,453.68,342.04
2016,6,4,9,45,148.0,399.0,1.1,21.5,521.0,466.08,349.49
2016,6,4,10,0,131.0,415.0,1.1,22.0,527.0,477.05,355.89
2016,6,4,10,15,222.5,416.5,1.15,22.0,614.0,553.65,411.95
2016,6,4,10,30,314.0,418.0,1.2,22.0,701.0,633.89,469.08
2016,6,4,10,45,184.0,418.5,1.25,22.0,585.5,545.03,404.17
2016,6,4,11,0,54.0,419.0,1.3,22.0,470.0,446.01,331.26
2016,6,4,11,15,43.5,405.5,1.3,22.0,447.0,427.7,318.44
2016,6,4,11,30,33.0,392.0,1.3,22.0,424.0,408.49,304.37
2016,6,4,11,45,117.0,438.5,1.35,22.0,552.0,533.83,396.28
2016,6,4,12,0,201.0,485.0,1.4,22.0,680.0,662.06,486.07
2016,6,4,12,15,247.5,474.0,1.4,22.0,713.0,704.34,515.01
2016,6,4,12,30,294.0,463.0,1.4,22.0,746.0,745.2,543.55
2016,6,4,12,45,410.5,417.0,1.4,22.5,808.0,821.67,596.55
2016,6,4,13,0,527.0,371.0,1.4,23.0,870.0,895.78,646.41
2016,6,4,13,15,322.5,411.5,1.4,23.5,715.0,737.88,536.19
2016,6,4,13,30,118.0,452.0,1.4,24.0,560.0,577.18,421.67
2016,6,4,13,45,77.0,407.0,1.45,24.5,477.5,485.88,358.38
2016,6,4,14,0,36.0,362.0,1.5,25.0,395.0,400.94,297.25
2016,6,4,14,15,101.5,381.5,1.5,25.0,467.5,485.31,360.69
2016,6,4,14,30,167.0,401.0,1.5,25.0,540.0,577.05,426.68
2016,6,4,14,45,485.5,267.5,1.5,25.0,646.0,746.73,553.23
2016,6,4,15,0,804.0,134.0,1.5,25.0,752.0,885.64,648.76
2016,6,4,15,15,791.0,131.5,1.5,25.0,712.5,855.36,628.67
2016,6,4,15,30,778.0,129.0,1.5,25.0,673.0,823.35,609.21
2016,6,4,15,45,768.0,122.5,1.55,25.0,630.0,787.91,587.8
2016,6,4,16,0,758.0,116.0,1.6,25.0,587.0,750.91,565.02
2016,6,4,16,15,737.0,112.5,1.6,24.5,540.0,710.01,539.79
2016,6,4,16,30,716.0,109.0,1.6,24.0,493.0,666.11,511.94
2016,6,4,16,45,694.5,102.0,1.65,23.5,445.0,617.67,479.93
2016,6,4,17,0,673.0,95.0,1.7,23.0,397.0,569.32,446.35
2016,6,4,17,15,637.0,89.5,1.7,22.0,347.5,514.02,406.73
2016,6,4,17,30,601.0,84.0,1.7,21.0,298.0,460.5,366.94
2016,6,4,17,45,557.5,76.0,1.7,20.5,250.0,402.14,321.18
2016,6,4,18,0,514.0,68.0,1.7,20.0,202.0,346.81,276.12
2016,6,4,18,15,443.5,59.0,1.65,19.0,157.0,281.52,222.11
2016,6,4,18,30,373.0,50.0,1.6,18.0,112.0,222.27,171.6
2016,6,4,18,45,275.5,37.5,1.55,17.5,74.5,154.97,113.72
2016,6,4,19,0,178.0,25.0,1.5,17.0,37.0,96.13,52.2
2016,6,4,19,15,89.0,12.5,1.55,16.5,18.5,35.49,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,12.0,9.83,0.0
2016,6,5,5,15,181.5,23.5,1.65,13.5,42.0,18.2,6.09
2016,6,5,5,30,301.0,37.0,1.7,14.0,72.0,28.55,18.78
2016,6,5,5,45,387.5,47.0,1.8,14.5,115.0,34.81,24.98
2016,6,5,6,0,474.0,57.0,1.9,15.0,158.0,40.67,30.49
2016,6,5,6,15,239.0,80.0,1.85,15.5,131.5,66.87,48.57
2016,6,5,6,30,4.0,103.0,1.8,16.0,105.0,95.45,74.86
2016,6,5,6,45,9.5,121.5,1.8,16.5,125.5,113.56,89.35
2016,6,5,7,0,15.0,140.0,1.8,17.0,146.0,132.29,104.11
2016,6,5,7,15,146.0,167.5,1.8,17.5,239.0,176.38,134.43
2016,6,5,7,30,277.0,195.0,1.8,18.0,332.0,236.74,178.69
2016,6,5,7,45,532.0,147.5,1.8,18.5,444.0,284.71,211.57
2016,6,5,8,0,787.0,100.0,1.8,19.0,556.0,361.43,269.71
2016,6,5,8,15,805.0,103.0,1.85,19.0,602.5,409.7,310.72
2016,6,5,8,30,823.0,106.0,1.9,19.0,649.0,459.13,351.88
2016,6,5,8,45,837.0,108.5,2.0,19.5,692.5,507.11,390.44
2016,6,5,9,0,851.0,111.0,2.1,20.0,736.0,558.69,430.52
2016,6,5,9,15,861.5,113.0,2.15,20.5,774.0,604.44,465.13
2016,6,5,9,30,872.0,115.0,2.2,21.0,812.0,649.79,498.56
2016,6,5,9,45,887.5,112.5,2.3,21.5,847.0,693.79,530.59
2016,6,5,10,0,903.0,110.0,2.4,22.0,882.0,737.33,560.67
2016,6,5,10,15,909.0,111.5,2.4,22.0,909.0,776.86,587.08
2016,6,5,10,30,915.0,113.0,2.4,22.0,936.0,814.87,612.22
2016,6,5,10,45,918.5,114.5,2.45,22.0,956.0,849.19,635.03
2016,6,5,11,0,922.0,116.0,2.5,22.0,976.0,881.52,656.44
2016,6,5,11,15,924.5,116.5,2.5,22.0,989.0,909.92,674.75
2016,6,5,11,30,927.0,117.0,2.5,22.0,1002.0,936.03,691.52
2016,6,5,11,45,927.5,117.5,2.5,22.5,1007.5,957.92,704.14
2016,6,5,12,0,928.0,118.0,2.5,23.0,1013.0,977.24,715.09
2016,6,5,12,15,928.0,118.0,2.45,23.0,1011.5,992.95,724.62
2016,6,5,12,30,928.0,118.0,2.4,23.0,1010.0,1005.91,732.44
2016,6,5,12,45,917.0,123.5,2.4,23.0,998.5,1010.91,735.74
2016,6,5,13,0,906.0,129.0,2.4,23.0,987.0,1012.98,737.36
2016,6,5,13,15,903.0,128.5,2.4,23.0,971.0,1013.94,738.39
2016,6,5,13,30,900.0,128.0,2.4,23.0,955.0,1012.0,737.69
2016,6,5,13,45,897.0,126.0,2.4,23.5,932.5,1005.65,732.86
2016,6,5,14,0,894.0,124.0,2.4,24.0,910.0,996.43,726.34
2016,6,5,14,15,887.0,122.5,2.45,23.5,880.5,981.09,719.29
2016,6,5,14,30,880.0,121.0,2.5,23.0,851.0,963.1,710.56
2016,6,5,14,45,872.5,118.0,2.55,23.0,816.0,940.52,697.42
2016,6,5,15,0,865.0,115.0,2.6,23.0,781.0,915.52,682.66
2016,6,5,15,15,853.0,113.0,2.65,23.0,740.0,885.34,664.32
2016,6,5,15,30,841.0,111.0,2.7,23.0,699.0,858.53,648.19
2016,6,5,15,45,827.0,107.5,2.75,23.0,654.5,821.31,624.69
2016,6,5,16,0,813.0,104.0,2.8,23.0,610.0,782.64,599.95
2016,6,5,16,15,792.5,100.5,2.8,22.5,561.5,737.69,571.21
2016,6,5,16,30,772.0,97.0,2.8,22.0,513.0,692.16,541.51
2016,6,5,16,45,746.5,92.5,2.85,21.5,463.0,641.64,507.65
2016,6,5,17,0,721.0,88.0,2.9,21.0,413.0,593.85,473.59
2016,6,5,17,15,685.5,83.0,2.85,20.5,361.5,537.51,431.33
2016,6,5,17,30,650.0,78.0,2.8,20.0,310.0,482.86,389.04
2016,6,5,17,45,601.5,71.5,2.8,19.5,260.0,421.42,340.06
2016,6,5,18,0,553.0,65.0,2.8,19.0,210.0,363.39,292.12
2016,6,5,18,15,481.5,56.5,2.7,18.0,163.5,296.42,235.94
2016,6,5,18,30,410.0,48.0,2.6,17.0,117.0,235.58,183.38
2016,6,5,18,45,303.5,36.5,2.55,16.5,78.5,165.56,122.64
2016,6,5,19,0,197.0,25.0,2.5,16.0,40.0,102.5,57.91
2016,6,5,19,15,98.5,12.5,2.5,15.5,20.0,38.11,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.5,14.0,12.0,9.83,0.0
2016,6,6,5,15,174.5,23.0,2.5,14.0,41.0,17.78,5.9
2016,6,6,5,30,288.0,36.0,2.5,14.0,70.0,27.54,17.92
2016,6,6,5,45,371.5,45.5,2.5,14.5,110.5,33.38,23.72
2016,6,6,6,0,455.0,55.0,2.5,15.0,151.0,38.84,28.87
2016,6,6,6,15,511.5,62.0,2.45,15.5,197.5,50.27,31.5
2016,6,6,6,30,568.0,69.0,2.4,16.0,244.0,84.64,46.72
2016,6,6,6,45,292.0,105.0,2.4,16.5,195.5,113.82,77.6
2016,6,6,7,0,16.0,141.0,2.4,17.0,147.0,133.31,104.99
2016,6,6,7,15,16.5,157.5,2.4,17.5,165.0,149.98,118.1
2016,6,6,7,30,17.0,174.0,2.4,18.0,183.0,166.72,131.09
2016,6,6,7,45,34.0,205.0,2.4,18.5,224.5,196.39,153.84
2016,6,6,8,0,51.0,236.0,2.4,19.0,266.0,232.11,181.2
2016,6,6,8,15,151.0,263.5,2.4,19.0,361.5,295.44,229.53
2016,6,6,8,30,251.0,291.0,2.4,19.0,457.0,368.29,285.32
2016,6,6,8,45,282.5,305.5,2.45,19.5,503.5,410.33,317.07
2016,6,6,9,0,314.0,320.0,2.5,20.0,550.0,455.04,350.57
2016,6,6,9,15,575.0,217.0,2.5,20.0,666.0,527.01,408.06
2016,6,6,9,30,836.0,114.0,2.5,20.0,782.0,626.57,485.56
2016,6,6,9,45,844.5,115.5,2.55,20.5,814.0,668.09,515.45
2016,6,6,10,0,853.0,117.0,2.6,21.0,846.0,708.73,543.93
2016,6,6,10,15,859.5,118.5,2.6,21.0,872.5,746.84,569.81
2016,6,6,10,30,866.0,120.0,2.6,21.0,899.0,783.57,594.53
2016,6,6,10,45,871.0,120.5,2.65,21.5,919.0,816.63,615.67
2016,6,6,11,0,876.0,121.0,2.7,22.0,939.0,847.91,635.45
2016,6,6,11,15,879.5,121.5,2.65,22.0,952.0,875.97,653.45
2016,6,6,11,30,883.0,122.0,2.6,22.0,965.0,901.91,669.95
2016,6,6,11,45,884.5,122.0,2.6,22.0,971.0,923.33,683.81
2016,6,6,12,0,886.0,122.0,2.6,22.0,977.0,942.35,696.12
2016,6,6,12,15,886.0,122.0,2.6,22.0,975.5,957.45,705.92
2016,6,6,12,30,886.0,122.0,2.6,22.0,974.0,969.95,714.1
2016,6,6,12,45,878.5,125.0,2.6,22.0,963.5,975.5,717.83
2016,6,6,13,0,871.0,128.0,2.6,22.0,953.0,978.26,719.91
2016,6,6,13,15,868.0,127.5,2.6,22.0,937.5,979.13,720.88
2016,6,6,13,30,865.0,127.0,2.6,22.0,922.0,977.21,720.16
2016,6,6,13,45,858.5,126.5,2.6,22.0,899.0,969.13,715.51
2016,6,6,14,0,852.0,126.0,2.6,22.0,876.0,958.37,709.26
2016,6,6,14,15,845.0,124.5,2.6,21.5,847.0,943.47,701.72
2016,6,6,14,30,838.0,123.0,2.6,21.0,818.0,926.07,692.57
2016,6,6,14,45,827.0,121.5,2.65,21.0,783.5,902.55,678.4
2016,6,6,15,0,816.0,120.0,2.7,21.0,749.0,882.34,666.49
2016,6,6,15,15,804.0,117.5,2.7,20.5,709.5,852.7,648.92
2016,6,6,15,30,792.0,115.0,2.7,20.0,670.0,821.26,629.98
2016,6,6,15,45,775.0,112.5,2.75,20.0,626.5,784.0,605.87
2016,6,6,16,0,758.0,110.0,2.8,20.0,583.0,745.6,580.66
2016,6,6,16,15,738.0,106.5,2.85,19.5,537.0,702.82,552.95
2016,6,6,16,30,718.0,103.0,2.9,19.0,491.0,662.04,526.15
2016,6,6,16,45,692.0,98.5,2.95,19.0,442.5,613.25,491.37
2016,6,6,17,0,666.0,94.0,3.0,19.0,394.0,564.93,455.18
2016,6,6,17,15,631.0,88.5,3.0,18.5,345.5,510.52,413.91
2016,6,6,17,30,596.0,83.0,3.0,18.0,297.0,457.82,372.69
2016,6,6,17,45,550.0,75.5,3.0,17.5,249.0,398.86,325.09
2016,6,6,18,0,504.0,68.0,3.0,17.0,201.0,343.14,278.55
2016,6,6,18,15,435.0,59.0,2.95,16.5,156.5,278.86,223.72
2016,6,6,18,30,366.0,50.0,2.9,16.0,112.0,220.49,172.69
2016,6,6,18,45,269.5,38.0,2.9,16.0,75.5,154.0,114.58
2016,6,6,19,0,173.0,26.0,2.9,16.0,39.0,97.0,56.23
2016,6,6,19,15,86.5,13.0,2.9,15.5,19.5,35.57,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,44.0,11.0,2.4,13.0,12.0,10.81,0.0
2016,6,7,5,15,152.5,25.0,2.4,13.5,41.0,19.42,7.09
2016,6,7,5,30,261.0,39.0,2.4,14.0,70.0,29.8,19.86
2016,6,7,5,45,351.0,49.0,2.45,14.5,111.5,36.62,26.56
2016,6,7,6,0,441.0,59.0,2.5,15.0,153.0,42.41,32.02
2016,6,7,6,15,220.5,60.0,2.45,15.0,107.0,46.21,31.24
2016,6,7,6,30,0.0,61.0,2.4,15.0,61.0,58.95,44.59
2016,6,7,6,45,0.0,73.0,2.35,15.5,73.0,70.37,54.07
2016,6,7,7,0,0.0,85.0,2.3,16.0,85.0,81.7,63.3
2016,6,7,7,15,0.0,101.0,2.25,16.5,101.0,96.7,75.42
2016,6,7,7,30,0.0,117.0,2.2,17.0,117.0,111.74,87.37
2016,6,7,7,45,1.5,143.5,2.15,17.5,144.0,136.83,107.26
2016,6,7,8,0,3.0,170.0,2.1,18.0,171.0,162.1,126.96
2016,6,7,8,15,6.0,188.5,2.1,18.0,192.0,180.95,141.55
2016,6,7,8,30,9.0,207.0,2.1,18.0,213.0,200.14,156.34
2016,6,7,8,45,14.0,233.5,2.15,18.5,243.5,227.96,177.47
2016,6,7,9,0,19.0,260.0,2.2,19.0,274.0,256.33,198.77
2016,6,7,9,15,77.0,321.0,2.25,19.5,382.0,342.51,264.59
2016,6,7,9,30,135.0,382.0,2.3,20.0,490.0,434.17,332.77
2016,6,7,9,45,161.5,399.5,2.35,20.5,534.0,475.5,362.4
2016,6,7,10,0,188.0,417.0,2.4,21.0,578.0,518.83,393.39
2016,6,7,10,15,302.0,394.5,2.45,21.0,662.0,589.6,446.89
2016,6,7,10,30,416.0,372.0,2.5,21.0,746.0,668.7,505.46
2016,6,7,10,45,650.5,250.5,2.6,21.0,850.5,760.47,576.45
2016,6,7,11,0,885.0,129.0,2.7,21.0,955.0,862.94,648.63
2016,6,7,11,15,888.0,129.5,2.75,21.0,968.5,890.88,666.67
2016,6,7,11,30,891.0,130.0,2.8,21.0,982.0,916.65,683.87
2016,6,7,11,45,893.5,129.5,2.85,21.0,988.0,938.75,698.64
2016,6,7,12,0,896.0,129.0,2.9,21.0,994.0,958.46,711.89
2016,6,7,12,15,896.5,129.0,2.9,21.0,993.0,974.29,722.22
2016,6,7,12,30,897.0,129.0,2.9,21.0,992.0,987.48,730.92
2016,6,7,12,45,900.5,125.5,2.95,21.0,985.0,997.42,738.0
2016,6,7,13,0,904.0,122.0,3.0,21.0,978.0,1004.54,743.37
2016,6,7,13,15,901.0,121.0,3.0,21.0,962.0,1004.98,744.03
2016,6,7,13,30,898.0,120.0,3.0,21.0,946.0,1002.53,742.97
2016,6,7,13,45,891.0,120.5,3.05,21.0,923.0,994.87,739.01
2016,6,7,14,0,884.0,121.0,3.1,21.0,900.0,984.44,733.34
2016,6,7,14,15,877.0,119.5,3.1,21.0,871.0,969.24,724.19
2016,6,7,14,30,870.0,118.0,3.1,21.0,842.0,951.43,713.39
2016,6,7,14,45,857.5,118.0,3.15,21.0,806.0,927.61,698.93
2016,6,7,15,0,845.0,118.0,3.2,21.0,770.0,901.64,683.01
2016,6,7,15,15,833.0,115.5,3.2,20.5,730.0,876.81,668.78
2016,6,7,15,30,821.0,113.0,3.2,20.0,690.0,844.69,649.33
2016,6,7,15,45,802.5,111.5,3.2,20.0,645.0,806.54,624.22
2016,6,7,16,0,784.0,110.0,3.2,20.0,600.0,767.25,598.09
2016,6,7,16,15,763.5,106.0,3.15,19.5,552.5,722.72,568.68
2016,6,7,16,30,743.0,102.0,3.1,19.0,505.0,677.65,538.38
2016,6,7,16,45,714.0,98.5,3.1,19.0,455.0,629.46,504.15
2016,6,7,17,0,685.0,95.0,3.1,19.0,405.0,579.45,466.54
2016,6,7,17,15,649.0,89.5,3.1,18.5,355.0,523.64,424.32
2016,6,7,17,30,613.0,84.0,3.1,18.0,305.0,469.59,382.12
2016,6,7,17,45,561.5,77.5,3.1,17.5,256.0,408.02,332.5
2016,6,7,18,0,510.0,71.0,3.1,17.0,207.0,350.09,284.22
2016,6,7,18,15,438.5,62.0,3.0,16.5,161.5,284.27,228.17
2016,6,7,18,30,367.0,53.0,2.9,16.0,116.0,224.51,176.03
2016,6,7,18,45,264.0,40.5,2.85,15.5,78.0,155.59,116.34
2016,6,7,19,0,161.0,28.0,2.8,15.0,40.0,96.57,57.62
2016,6,7,19,15,80.5,14.0,2.8,14.5,20.0,35.08,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.9,0.0
2016,6,8,5,15,0.0,18.5,2.95,13.0,18.5,17.86,6.16
2016,6,8,5,30,0.0,31.0,3.0,13.0,31.0,29.78,19.93
2016,6,8,5,45,0.0,49.0,3.15,13.5,49.0,46.11,35.01
2016,6,8,6,0,0.0,67.0,3.3,14.0,67.0,62.24,49.71
2016,6,8,6,15,3.0,85.5,3.35,14.0,86.5,78.91,61.54
2016,6,8,6,30,6.0,104.0,3.4,14.0,106.0,96.43,76.25
2016,6,8,6,45,10.5,122.5,3.5,14.5,126.5,114.54,90.95
2016,6,8,7,0,15.0,141.0,3.6,15.0,147.0,133.17,105.86
2016,6,8,7,15,125.5,171.0,3.65,15.0,232.0,175.1,135.89
2016,6,8,7,30,236.0,201.0,3.7,15.0,317.0,231.4,178.6
2016,6,8,7,45,273.5,217.5,3.75,15.5,366.0,270.21,209.7
2016,6,8,8,0,311.0,234.0,3.8,16.0,415.0,312.65,243.78
2016,6,8,8,15,263.0,265.0,3.8,16.0,426.5,336.77,264.52
2016,6,8,8,30,215.0,296.0,3.8,16.0,438.0,361.0,284.32
2016,6,8,8,45,288.5,301.0,3.85,16.5,505.0,409.44,322.05
2016,6,8,9,0,362.0,306.0,3.9,17.0,572.0,468.66,367.81
2016,6,8,9,15,420.5,299.0,3.9,17.0,623.5,511.2,401.32
2016,6,8,9,30,479.0,292.0,3.9,17.0,675.0,561.59,440.55
2016,6,8,9,45,523.5,293.0,3.9,17.5,727.5,613.89,479.54
2016,6,8,10,0,568.0,294.0,3.9,18.0,780.0,668.83,519.78
2016,6,8,10,15,569.0,307.0,3.9,18.0,806.5,704.9,545.84
2016,6,8,10,30,570.0,320.0,3.9,18.0,833.0,740.08,570.98
2016,6,8,10,45,723.0,228.5,3.9,18.5,894.0,798.31,616.11
2016,6,8,11,0,876.0,137.0,3.9,19.0,955.0,862.87,660.28
2016,6,8,11,15,879.0,137.5,3.95,19.0,968.5,890.63,679.03
2016,6,8,11,30,882.0,138.0,4.0,19.0,982.0,916.25,696.55
2016,6,8,11,45,881.0,140.0,4.05,19.0,987.0,937.43,711.03
2016,6,8,12,0,880.0,142.0,4.1,19.0,992.0,956.16,723.91
2016,6,8,12,15,879.5,142.0,4.1,18.5,990.5,970.92,735.27
2016,6,8,12,30,879.0,142.0,4.1,18.0,989.0,983.1,745.0
2016,6,8,12,45,860.5,152.5,4.1,18.0,975.0,985.51,746.77
2016,6,8,13,0,842.0,163.0,4.1,18.0,961.0,990.52,750.51
2016,6,8,13,15,721.5,239.0,4.05,18.0,915.0,958.77,728.82
2016,6,8,13,30,601.0,315.0,4.0,18.0,869.0,920.3,699.71
2016,6,8,13,45,588.0,311.0,4.0,18.0,841.5,904.61,689.54
2016,6,8,14,0,575.0,307.0,4.0,18.0,814.0,886.97,677.85
2016,6,8,14,15,587.0,287.0,3.95,17.5,789.5,874.7,671.94
2016,6,8,14,30,599.0,267.0,3.9,17.0,765.0,861.84,665.53
2016,6,8,14,45,571.5,261.5,3.85,17.0,720.5,821.3,637.16
2016,6,8,15,0,544.0,256.0,3.8,17.0,676.0,781.75,609.4
2016,6,8,15,15,519.0,247.5,3.8,17.0,631.0,740.54,580.5
2016,6,8,15,30,494.0,239.0,3.8,17.0,586.0,698.82,550.9
2016,6,8,15,45,515.5,214.0,3.8,17.0,555.5,677.89,537.7
2016,6,8,16,0,537.0,189.0,3.8,17.0,525.0,653.98,521.97
2016,6,8,16,15,637.0,147.0,3.8,16.5,515.0,673.56,541.2
2016,6,8,16,30,737.0,105.0,3.8,16.0,505.0,679.78,548.98
2016,6,8,16,45,602.0,122.0,3.8,16.0,428.0,577.63,470.44
2016,6,8,17,0,467.0,139.0,3.8,16.0,351.0,480.12,393.15
2016,6,8,17,15,461.0,121.5,3.75,15.5,310.0,438.64,361.5
2016,6,8,17,30,455.0,104.0,3.7,15.0,269.0,396.66,328.18
2016,6,8,17,45,408.0,95.5,3.7,15.0,226.5,342.64,282.98
2016,6,8,18,0,361.0,87.0,3.7,15.0,184.0,292.25,239.79
2016,6,8,18,15,314.5,72.5,3.55,14.5,144.0,238.88,193.64
2016,6,8,18,30,268.0,58.0,3.4,14.0,104.0,189.52,150.01
2016,6,8,18,45,197.5,43.0,3.3,14.0,71.0,135.15,101.82
2016,6,8,19,0,127.0,28.0,3.2,14.0,38.0,86.39,52.53
2016,6,8,19,15,63.5,14.0,3.15,14.0,19.0,30.66,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,25.5,5.5,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,51.0,11.0,3.1,13.0,13.0,10.81,0.0
2016,6,9,5,15,168.0,25.0,3.25,13.0,43.0,19.41,7.24
2016,6,9,5,30,285.0,39.0,3.4,13.0,73.0,29.8,19.95
2016,6,9,5,45,371.0,49.0,3.6,13.5,115.0,36.61,26.65
2016,6,9,6,0,457.0,59.0,3.8,14.0,157.0,42.39,32.13
2016,6,9,6,15,228.5,74.5,3.8,14.5,123.5,62.99,45.35
2016,6,9,6,30,0.0,90.0,3.8,15.0,90.0,84.44,66.09
2016,6,9,6,45,0.0,107.5,3.8,15.5,107.5,100.75,79.56
2016,6,9,7,0,0.0,125.0,3.8,16.0,125.0,117.16,92.86
2016,6,9,7,15,0.0,130.0,3.75,16.0,130.0,122.69,97.13
2016,6,9,7,30,0.0,135.0,3.7,16.0,135.0,128.01,101.19
2016,6,9,7,45,0.0,135.5,3.7,16.5,135.5,129.11,101.55
2016,6,9,8,0,0.0,136.0,3.7,17.0,136.0,130.03,101.77
2016,6,9,8,15,1.5,158.0,3.65,17.0,159.5,151.3,118.68
2016,6,9,8,30,3.0,180.0,3.6,17.0,183.0,172.77,135.58
2016,6,9,8,45,6.5,202.0,3.55,17.5,207.5,195.43,153.01
2016,6,9,9,0,10.0,224.0,3.5,18.0,232.0,218.47,170.56
2016,6,9,9,15,11.0,235.5,3.45,18.0,244.5,230.74,179.81
2016,6,9,9,30,12.0,247.0,3.4,18.0,257.0,243.1,189.14
2016,6,9,9,45,14.0,265.5,3.4,18.5,278.0,262.77,203.75
2016,6,9,10,0,16.0,284.0,3.4,19.0,299.0,282.65,218.38
2016,6,9,10,15,26.0,328.0,3.35,19.0,352.0,329.88,254.33
2016,6,9,10,30,36.0,372.0,3.3,19.0,405.0,380.87,292.57
2016,6,9,10,45,70.0,414.5,3.3,19.5,479.5,450.88,344.63
2016,6,9,11,0,104.0,457.0,3.3,20.0,554.0,523.4,397.39
2016,6,9,11,15,107.5,459.5,3.3,20.0,561.5,534.08,404.77
2016,6,9,11,30,111.0,462.0,3.3,20.0,569.0,545.18,412.77
2016,6,9,11,45,505.0,296.5,3.35,20.0,784.0,751.66,574.02
2016,6,9,12,0,899.0,131.0,3.4,20.0,999.0,963.31,723.19
2016,6,9,12,15,898.5,130.5,3.45,20.0,997.5,977.82,731.52
2016,6,9,12,30,898.0,130.0,3.5,20.0,996.0,989.67,739.81
2016,6,9,12,45,905.5,123.5,3.55,20.0,989.5,1000.58,747.6
2016,6,9,13,0,913.0,117.0,3.6,20.0,983.0,1008.67,753.61
2016,6,9,13,15,909.5,116.5,3.65,20.0,967.0,1009.18,754.68
2016,6,9,13,30,906.0,116.0,3.7,20.0,951.0,1006.78,753.98
2016,6,9,13,45,903.5,113.5,3.75,20.0,928.5,1000.4,750.74
2016,6,9,14,0,901.0,111.0,3.8,20.0,906.0,991.12,745.66
2016,6,9,14,15,894.5,109.5,3.8,20.0,876.5,976.22,736.55
2016,6,9,14,30,888.0,108.0,3.8,20.0,847.0,958.64,725.73
2016,6,9,14,45,880.0,106.0,3.85,20.0,812.5,936.57,712.18
2016,6,9,15,0,872.0,104.0,3.9,20.0,778.0,912.1,696.98
2016,6,9,15,15,860.5,102.0,3.95,19.5,737.5,882.26,679.28
2016,6,9,15,30,849.0,100.0,4.0,19.0,697.0,850.47,660.04
2016,6,9,15,45,834.5,97.5,4.05,19.0,653.0,813.87,635.88
2016,6,9,16,0,820.0,95.0,4.1,19.0,609.0,780.78,614.04
2016,6,9,16,15,801.0,92.0,4.1,18.5,561.5,737.42,585.32
2016,6,9,16,30,782.0,89.0,4.1,18.0,514.0,693.36,555.6
2016,6,9,16,45,757.0,85.5,4.15,18.0,464.5,644.03,520.42
2016,6,9,17,0,732.0,82.0,4.2,18.0,415.0,594.94,483.92
2016,6,9,17,15,698.5,77.5,4.2,17.5,364.5,539.85,441.67
2016,6,9,17,30,665.0,73.0,4.2,17.0,314.0,488.6,401.1
2016,6,9,17,45,618.5,67.5,4.2,16.5,265.0,428.7,352.24
2016,6,9,18,0,572.0,62.0,4.2,16.0,216.0,372.01,304.38
2016,6,9,18,15,505.5,54.5,4.1,15.5,169.5,307.38,248.55
2016,6,9,18,30,439.0,47.0,4.0,15.0,123.0,248.39,196.2
2016,6,9,18,45,338.5,37.0,3.95,14.5,84.5,180.31,136.13
2016,6,9,19,0,238.0,27.0,3.9,14.0,46.0,121.26,75.87
2016,6,9,19,15,119.0,13.5,3.85,14.0,23.0,45.09,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,49.0,5.5,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,98.0,11.0,3.4,13.0,14.0,10.81,0.0
2016,6,10,5,15,225.0,22.5,3.55,13.0,45.0,17.27,5.84
2016,6,10,5,30,352.0,34.0,3.7,13.0,76.0,25.6,16.35
2016,6,10,5,45,430.0,42.5,3.85,13.5,118.0,30.64,21.4
2016,6,10,6,0,508.0,51.0,4.0,14.0,160.0,35.36,25.89
2016,6,10,6,15,564.0,57.0,4.05,14.5,207.5,47.52,28.27
2016,6,10,6,30,620.0,63.0,4.1,15.0,255.0,83.45,43.99
2016,6,10,6,45,654.0,69.0,4.2,15.5,303.5,122.7,69.89
2016,6,10,7,0,688.0,75.0,4.3,16.0,352.0,168.68,105.99
2016,6,10,7,15,718.0,79.5,4.3,16.5,402.0,212.83,143.43
2016,6,10,7,30,748.0,84.0,4.3,17.0,452.0,260.02,184.68
2016,6,10,7,45,767.5,88.0,4.3,17.5,500.5,306.47,225.97
2016,6,10,8,0,787.0,92.0,4.3,18.0,549.0,354.61,268.21
2016,6,10,8,15,805.0,95.0,4.3,18.0,595.5,402.77,310.32
2016,6,10,8,30,823.0,98.0,4.3,18.0,642.0,452.1,352.5
2016,6,10,8,45,833.0,102.5,4.3,18.5,684.0,503.38,394.39
2016,6,10,9,0,843.0,107.0,4.3,19.0,726.0,550.86,432.28
2016,6,10,9,15,854.5,109.0,4.25,19.0,765.0,596.77,468.75
2016,6,10,9,30,866.0,111.0,4.2,19.0,804.0,642.4,504.25
2016,6,10,9,45,877.5,111.5,4.2,19.5,838.0,686.19,536.76
2016,6,10,10,0,889.0,112.0,4.2,20.0,872.0,729.27,567.17
2016,6,10,10,15,895.5,113.0,4.2,20.0,899.0,768.23,594.26
2016,6,10,10,30,902.0,114.0,4.2,20.0,926.0,805.74,620.13
2016,6,10,10,45,906.5,115.5,4.25,20.0,947.0,840.49,644.1
2016,6,10,11,0,911.0,117.0,4.3,20.0,968.0,873.37,666.66
2016,6,10,11,15,667.5,259.5,4.3,20.0,887.5,825.94,631.6
2016,6,10,11,30,424.0,402.0,4.3,20.0,807.0,765.68,581.35
2016,6,10,11,45,386.0,422.5,4.3,20.0,793.5,763.46,578.89
2016,6,10,12,0,348.0,443.0,4.3,20.0,780.0,759.16,574.57
2016,6,10,12,15,402.0,423.5,4.3,20.0,812.0,800.42,605.48
2016,6,10,12,30,456.0,404.0,4.3,20.0,844.0,844.51,637.83
2016,6,10,12,45,379.5,428.0,4.3,20.0,792.0,799.69,604.17
2016,6,10,13,0,303.0,452.0,4.3,20.0,740.0,755.69,571.21
2016,6,10,13,15,227.5,455.5,4.3,20.0,670.0,684.59,519.07
2016,6,10,13,30,152.0,459.0,4.3,20.0,600.0,617.54,469.09
2016,6,10,13,45,167.5,446.5,4.3,20.0,598.0,622.17,473.87
2016,6,10,14,0,183.0,434.0,4.3,20.0,596.0,625.9,477.72
2016,6,10,14,15,191.5,418.0,4.3,20.0,582.5,618.22,473.19
2016,6,10,14,30,200.0,402.0,4.3,20.0,569.0,609.54,468.02
2016,6,10,14,45,142.0,377.5,4.3,20.0,494.0,528.81,407.83
2016,6,10,15,0,84.0,353.0,4.3,20.0,419.0,440.41,341.06
2016,6,10,15,15,95.5,337.0,4.3,19.5,408.0,433.73,338.18
2016,6,10,15,30,107.0,321.0,4.3,19.0,397.0,426.2,334.36
2016,6,10,15,45,80.5,290.5,4.3,19.0,345.5,369.79,291.14
2016,6,10,16,0,54.0,260.0,4.3,19.0,294.0,314.41,248.22
2016,6,10,16,15,65.5,244.5,4.3,18.5,282.5,306.64,243.85
2016,6,10,16,30,77.0,229.0,4.3,18.0,271.0,297.97,238.55
2016,6,10,16,45,39.5,186.5,4.3,18.0,208.0,222.86,178.21
2016,6,10,17,0,2.0,144.0,4.3,18.0,145.0,144.9,114.49
2016,6,10,17,15,214.5,126.5,4.25,17.5,205.0,280.75,230.71
2016,6,10,17,30,427.0,109.0,4.2,17.0,265.0,386.87,318.7
2016,6,10,17,45,484.0,89.5,4.2,16.5,240.5,377.84,310.91
2016,6,10,18,0,541.0,70.0,4.2,16.0,216.0,366.25,299.81
2016,6,10,18,15,469.5,61.5,4.0,15.5,169.5,299.42,242.18
2016,6,10,18,30,398.0,53.0,3.8,15.0,123.0,238.61,188.64
2016,6,10,18,45,292.5,41.5,3.65,14.5,84.0,167.89,126.97
2016,6,10,19,0,187.0,30.0,3.5,14.0,45.0,108.9,69.05
2016,6,10,19,15,93.5,15.0,3.4,13.5,22.5,39.85,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,1.9,12.0,13.0,12.78,0.0
2016,6,11,5,15,147.0,25.5,1.95,12.5,43.5,19.82,7.59
2016,6,11,5,30,294.0,38.0,2.0,13.0,74.0,29.43,19.66
2016,6,11,5,45,381.0,48.0,2.1,14.0,116.0,35.66,25.79
2016,6,11,6,0,468.0,58.0,2.2,15.0,158.0,41.49,31.22
2016,6,11,6,15,526.0,65.5,2.2,15.5,206.0,54.11,34.17
2016,6,11,6,30,584.0,73.0,2.2,16.0,254.0,89.59,50.17
2016,6,11,6,45,626.0,79.0,2.2,16.5,304.0,127.97,75.07
2016,6,11,7,0,668.0,85.0,2.2,17.0,354.0,170.76,107.81
2016,6,11,7,15,698.5,89.5,2.15,17.5,404.0,214.21,144.1
2016,6,11,7,30,729.0,94.0,2.1,18.0,454.0,260.73,184.04
2016,6,11,7,45,754.5,97.0,2.1,18.5,503.0,310.44,226.88
2016,6,11,8,0,780.0,100.0,2.1,19.0,552.0,359.16,268.49
2016,6,11,8,15,798.0,103.0,2.0,19.5,598.5,406.99,308.52
2016,6,11,8,30,816.0,106.0,1.9,20.0,645.0,456.01,348.28
2016,6,11,8,45,703.5,162.5,1.85,21.0,649.0,486.92,372.24
2016,6,11,9,0,591.0,219.0,1.8,22.0,653.0,510.47,388.8
2016,6,11,9,15,558.5,248.0,1.7,22.5,675.0,545.83,413.79
2016,6,11,9,30,526.0,277.0,1.6,23.0,697.0,577.22,434.82
2016,6,11,9,45,296.0,332.5,1.55,23.5,571.0,501.22,376.39
2016,6,11,10,0,66.0,388.0,1.5,24.0,445.0,410.1,305.46
2016,6,11,10,15,83.0,411.5,1.4,24.5,485.0,448.63,332.68
2016,6,11,10,30,100.0,435.0,1.3,25.0,525.0,488.49,359.53
2016,6,11,10,45,79.5,430.5,1.25,25.5,503.0,473.38,347.02
2016,6,11,11,0,59.0,426.0,1.2,26.0,481.0,456.65,333.77
2016,6,11,11,15,149.0,450.0,1.2,26.0,591.5,560.55,408.22
2016,6,11,11,30,239.0,474.0,1.2,26.0,702.0,669.95,483.19
2016,6,11,11,45,350.5,440.5,1.2,26.5,777.5,748.48,536.19
2016,6,11,12,0,462.0,407.0,1.2,27.0,853.0,831.25,590.77
2016,6,11,12,15,685.5,267.5,1.3,27.0,928.5,917.29,653.32
2016,6,11,12,30,909.0,128.0,1.4,27.0,1004.0,998.37,704.55
2016,6,11,12,45,915.0,123.0,1.55,27.0,998.0,1009.47,712.88
2016,6,11,13,0,921.0,118.0,1.7,27.0,992.0,1017.73,720.33
2016,6,11,13,15,918.5,117.0,1.85,27.0,976.5,1018.82,723.37
2016,6,11,13,30,916.0,116.0,2.0,27.0,961.0,1016.98,724.65
2016,6,11,13,45,911.0,115.5,2.2,27.0,938.5,1010.28,723.46
2016,6,11,14,0,906.0,115.0,2.4,27.0,916.0,1000.74,720.39
2016,6,11,14,15,900.0,114.0,2.5,26.5,887.0,986.91,714.93
2016,6,11,14,30,894.0,113.0,2.6,26.0,858.0,970.4,707.72
2016,6,11,14,45,883.0,112.0,2.75,26.0,822.5,946.64,694.76
2016,6,11,15,0,872.0,111.0,2.9,26.0,787.0,920.59,680.16
2016,6,11,15,15,861.0,109.0,2.95,25.5,747.0,891.33,663.83
2016,6,11,15,30,850.0,107.0,3.0,25.0,707.0,860.1,645.97
2016,6,11,15,45,831.0,106.0,3.05,25.0,661.5,826.6,625.08
2016,6,11,16,0,812.0,105.0,3.1,25.0,616.0,786.74,599.53
2016,6,11,16,15,792.0,102.0,3.05,24.5,568.0,742.92,571.48
2016,6,11,16,30,772.0,99.0,3.0,24.0,520.0,698.46,542.49
2016,6,11,16,45,742.0,96.0,3.0,23.5,469.5,646.5,507.62
