Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,712.0,93.0,3.0,23.0,419.0,597.8,473.0
2016,6,11,17,15,677.5,88.0,2.95,22.0,368.5,542.42,432.75
2016,6,11,17,30,643.0,83.0,2.9,21.0,318.0,488.63,392.26
2016,6,11,17,45,593.5,76.5,2.85,20.5,268.0,426.75,343.23
2016,6,11,18,0,544.0,70.0,2.8,20.0,218.0,368.31,295.34
2016,6,11,18,15,475.5,61.5,2.75,19.0,171.0,302.67,240.76
2016,6,11,18,30,407.0,53.0,2.7,18.0,124.0,242.76,189.39
2016,6,11,18,45,306.5,41.0,2.65,17.5,85.0,173.66,129.86
2016,6,11,19,0,206.0,29.0,2.6,17.0,46.0,113.93,72.19
2016,6,11,19,15,103.0,14.5,2.55,16.5,23.0,42.02,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,22.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,45.0,12.0,2.1,13.0,13.0,11.8,0.0
2016,6,12,5,15,159.5,26.5,2.2,13.5,43.0,20.65,8.08
2016,6,12,5,30,274.0,41.0,2.3,14.0,73.0,31.44,21.27
2016,6,12,5,45,361.0,51.5,2.4,14.5,115.5,39.01,28.65
2016,6,12,6,0,448.0,62.0,2.5,15.0,158.0,45.16,34.45
2016,6,12,6,15,508.0,70.0,2.45,15.0,205.5,57.76,37.55
2016,6,12,6,30,568.0,78.0,2.4,15.0,253.0,92.87,53.71
2016,6,12,6,45,616.0,83.0,2.35,15.5,304.0,130.23,77.69
2016,6,12,7,0,664.0,88.0,2.3,16.0,355.0,172.6,109.92
2016,6,12,7,15,695.0,92.5,2.25,16.5,405.0,215.93,146.2
2016,6,12,7,30,726.0,97.0,2.2,17.0,455.0,262.4,186.21
2016,6,12,7,45,752.5,100.0,2.15,17.5,504.5,312.39,229.32
2016,6,12,8,0,779.0,103.0,2.1,18.0,554.0,361.34,271.15
2016,6,12,8,15,796.5,106.0,2.05,18.0,600.5,408.91,311.8
2016,6,12,8,30,814.0,109.0,2.0,18.0,647.0,457.63,352.36
2016,6,12,8,45,828.5,111.5,1.95,18.5,689.5,505.36,390.4
2016,6,12,9,0,843.0,114.0,1.9,19.0,732.0,553.56,427.55
2016,6,12,9,15,853.5,116.0,1.9,19.5,770.0,602.1,463.94
2016,6,12,9,30,864.0,118.0,1.9,20.0,808.0,647.11,496.79
2016,6,12,9,45,877.0,116.5,1.9,20.5,842.0,690.04,527.39
2016,6,12,10,0,890.0,115.0,1.9,21.0,876.0,732.38,556.09
2016,6,12,10,15,896.0,116.0,1.95,21.0,902.5,771.04,582.1
2016,6,12,10,30,902.0,117.0,2.0,21.0,929.0,808.22,606.95
2016,6,12,10,45,904.5,118.5,2.1,21.5,948.5,841.41,628.19
2016,6,12,11,0,907.0,120.0,2.2,22.0,968.0,872.6,647.99
2016,6,12,11,15,909.5,120.5,2.25,22.0,981.0,900.74,666.49
2016,6,12,11,30,912.0,121.0,2.3,22.0,994.0,926.64,683.52
2016,6,12,11,45,911.0,122.5,2.4,22.0,999.0,947.98,698.05
2016,6,12,12,0,910.0,124.0,2.5,22.0,1004.0,966.76,711.02
2016,6,12,12,15,909.5,124.0,2.55,22.0,1002.0,981.96,721.25
2016,6,12,12,30,909.0,124.0,2.6,22.0,1000.0,994.48,729.86
2016,6,12,12,45,901.5,127.0,2.65,22.0,989.5,1000.45,734.32
2016,6,12,13,0,894.0,130.0,2.7,22.0,979.0,1003.58,737.09
2016,6,12,13,15,890.0,129.0,2.7,22.0,963.0,1003.28,737.29
2016,6,12,13,30,886.0,128.0,2.7,22.0,947.0,1000.11,735.76
2016,6,12,13,45,880.0,127.5,2.7,22.0,923.5,992.69,731.59
2016,6,12,14,0,874.0,127.0,2.7,22.0,900.0,982.51,725.74
2016,6,12,14,15,867.0,125.5,2.65,21.5,871.0,967.65,717.85
2016,6,12,14,30,860.0,124.0,2.6,21.0,842.0,950.21,708.33
2016,6,12,14,45,851.0,121.5,2.6,21.0,807.0,927.37,694.33
2016,6,12,15,0,842.0,119.0,2.6,21.0,772.0,902.23,678.81
2016,6,12,15,15,830.0,116.5,2.55,21.0,732.0,877.67,663.29
2016,6,12,15,30,818.0,114.0,2.5,21.0,692.0,845.8,642.71
2016,6,12,15,45,803.5,110.5,2.45,21.0,648.5,809.01,618.67
2016,6,12,16,0,789.0,107.0,2.4,21.0,605.0,770.84,593.5
2016,6,12,16,15,769.0,104.0,2.35,20.5,557.5,727.76,565.67
2016,6,12,16,30,749.0,101.0,2.3,20.0,510.0,684.1,536.95
2016,6,12,16,45,723.5,96.5,2.3,20.0,461.0,636.96,504.38
2016,6,12,17,0,698.0,92.0,2.3,20.0,412.0,587.81,468.34
2016,6,12,17,15,663.5,86.5,2.25,19.5,362.0,532.41,427.07
2016,6,12,17,30,629.0,81.0,2.2,19.0,312.0,478.63,385.76
2016,6,12,17,45,583.0,74.5,2.2,18.5,263.0,419.27,338.78
2016,6,12,18,0,537.0,68.0,2.2,18.0,214.0,363.07,292.67
2016,6,12,18,15,470.0,59.5,2.15,17.5,168.5,298.43,238.3
2016,6,12,18,30,403.0,51.0,2.1,17.0,123.0,239.43,187.26
2016,6,12,18,45,308.0,39.5,2.05,16.5,84.5,173.02,129.84
2016,6,12,19,0,213.0,28.0,2.0,16.0,46.0,114.83,73.7
2016,6,12,19,15,106.5,14.0,2.05,15.5,23.0,50.7,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,6.0,2.7,12.0,6.5,0.0,0.0
2016,6,13,5,0,60.0,12.0,2.8,12.0,13.0,11.8,0.0
2016,6,13,5,15,175.0,25.0,2.8,12.5,43.0,19.41,7.27
2016,6,13,5,30,290.0,38.0,2.8,13.0,73.0,29.45,19.65
2016,6,13,5,45,379.5,47.5,2.85,13.5,115.0,35.21,25.43
2016,6,13,6,0,469.0,57.0,2.9,14.0,157.0,40.62,30.56
2016,6,13,6,15,264.5,87.0,2.9,14.0,146.5,72.89,53.41
2016,6,13,6,30,60.0,117.0,2.9,14.0,136.0,106.36,82.74
2016,6,13,6,45,68.5,138.0,2.95,14.5,163.0,129.32,100.75
2016,6,13,7,0,77.0,159.0,3.0,15.0,190.0,153.31,119.76
2016,6,13,7,15,177.0,176.5,3.0,15.5,260.5,190.0,145.68
2016,6,13,7,30,277.0,194.0,3.0,16.0,331.0,235.98,180.07
2016,6,13,7,45,200.5,223.5,3.05,16.5,328.0,257.55,200.16
2016,6,13,8,0,124.0,253.0,3.1,17.0,325.0,267.27,209.51
2016,6,13,8,15,471.5,177.5,3.15,17.0,484.0,340.34,264.62
2016,6,13,8,30,819.0,102.0,3.2,17.0,643.0,453.34,353.36
2016,6,13,8,45,834.0,104.5,3.25,17.5,686.5,505.06,395.17
2016,6,13,9,0,849.0,107.0,3.3,18.0,730.0,553.48,433.7
2016,6,13,9,15,860.5,108.5,3.3,18.0,768.5,599.2,469.97
2016,6,13,9,30,872.0,110.0,3.3,18.0,807.0,644.63,505.2
2016,6,13,9,45,885.0,109.0,3.3,18.5,842.0,688.29,537.43
2016,6,13,10,0,898.0,108.0,3.3,19.0,877.0,731.35,567.46
2016,6,13,10,15,904.5,109.5,3.4,19.0,904.5,771.1,595.32
2016,6,13,10,30,911.0,111.0,3.5,19.0,932.0,809.41,622.01
2016,6,13,10,45,915.0,112.5,3.6,19.0,952.5,844.08,646.03
2016,6,13,11,0,919.0,114.0,3.7,19.0,973.0,876.83,668.66
2016,6,13,11,15,922.0,114.5,3.8,19.0,986.5,905.71,688.57
2016,6,13,11,30,925.0,115.0,3.9,19.0,1000.0,932.34,706.96
2016,6,13,11,45,924.0,117.0,4.0,19.5,1005.5,954.43,720.9
2016,6,13,12,0,923.0,119.0,4.1,20.0,1011.0,973.93,733.11
2016,6,13,12,15,923.0,119.0,4.15,20.0,1010.0,989.8,744.02
2016,6,13,12,30,923.0,119.0,4.2,20.0,1009.0,1002.96,753.21
2016,6,13,12,45,920.5,119.0,4.3,20.0,1000.0,1010.92,759.3
2016,6,13,13,0,918.0,119.0,4.4,20.0,991.0,1016.0,763.6
2016,6,13,13,15,914.5,118.5,4.45,20.0,975.0,1016.7,764.86
2016,6,13,13,30,911.0,118.0,4.5,20.0,959.0,1014.48,764.38
2016,6,13,13,45,902.5,119.0,4.55,20.0,935.0,1006.04,759.8
2016,6,13,14,0,894.0,120.0,4.6,20.0,911.0,994.83,753.45
2016,6,13,14,15,887.0,119.0,4.6,19.5,882.0,980.29,745.94
2016,6,13,14,30,880.0,118.0,4.6,19.0,853.0,963.11,736.67
2016,6,13,14,45,869.0,117.0,4.7,19.0,817.5,939.69,722.43
2016,6,13,15,0,858.0,116.0,4.8,19.0,782.0,914.0,706.54
2016,6,13,15,15,846.5,113.5,4.8,18.5,741.5,884.16,688.26
2016,6,13,15,30,835.0,111.0,4.8,18.0,701.0,857.68,672.26
2016,6,13,15,45,829.0,104.0,4.85,18.0,659.0,823.69,649.66
2016,6,13,16,0,823.0,97.0,4.9,18.0,617.0,787.73,625.44
2016,6,13,16,15,804.0,94.0,4.9,17.5,569.0,744.38,596.34
2016,6,13,16,30,785.0,91.0,4.9,17.0,521.0,700.31,566.21
2016,6,13,16,45,765.0,86.0,4.9,17.0,472.0,652.78,531.8
2016,6,13,17,0,745.0,81.0,4.9,17.0,423.0,605.09,496.09
2016,6,13,17,15,712.5,76.5,4.9,16.5,372.5,550.12,453.56
2016,6,13,17,30,680.0,72.0,4.9,16.0,322.0,498.75,412.53
2016,6,13,17,45,627.5,68.0,4.9,16.0,271.5,436.61,360.72
2016,6,13,18,0,575.0,64.0,4.9,16.0,221.0,378.15,310.54
2016,6,13,18,15,509.5,56.5,4.8,15.5,175.0,313.62,254.64
2016,6,13,18,30,444.0,49.0,4.7,15.0,129.0,254.58,202.11
2016,6,13,18,45,336.0,39.0,4.65,14.5,89.0,183.05,139.31
2016,6,13,19,0,228.0,29.0,4.6,14.0,49.0,121.13,79.47
2016,6,13,19,15,114.0,14.5,4.6,14.0,24.5,53.64,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,31.0,6.0,3.7,11.5,7.0,0.0,0.0
2016,6,14,5,0,62.0,12.0,3.7,12.0,14.0,11.8,0.0
2016,6,14,5,15,183.5,25.0,3.7,12.0,44.0,19.42,7.24
2016,6,14,5,30,305.0,38.0,3.7,12.0,74.0,29.47,19.74
2016,6,14,5,45,406.0,45.5,3.75,12.5,117.5,33.38,23.92
2016,6,14,6,0,507.0,53.0,3.8,13.0,161.0,37.12,27.57
2016,6,14,6,15,563.5,59.5,3.8,13.5,209.0,49.42,30.16
2016,6,14,6,30,620.0,66.0,3.8,14.0,257.0,85.66,46.13
2016,6,14,6,45,667.5,69.0,3.85,14.5,308.0,123.82,70.53
2016,6,14,7,0,715.0,72.0,3.9,15.0,359.0,169.83,106.11
2016,6,14,7,15,658.5,94.5,3.85,15.5,386.0,209.77,143.57
2016,6,14,7,30,602.0,117.0,3.8,16.0,413.0,247.81,179.79
2016,6,14,7,45,710.0,100.0,3.75,16.5,485.0,295.92,219.39
2016,6,14,8,0,818.0,83.0,3.7,17.0,557.0,356.76,269.89
2016,6,14,8,15,834.0,85.5,3.65,17.0,603.0,409.12,315.33
2016,6,14,8,30,850.0,88.0,3.6,17.0,649.0,458.21,357.34
2016,6,14,8,45,861.0,91.0,3.55,17.5,691.5,506.01,396.6
2016,6,14,9,0,872.0,94.0,3.5,18.0,734.0,553.86,434.72
2016,6,14,9,15,882.0,95.5,3.5,18.0,772.0,599.64,471.21
2016,6,14,9,30,892.0,97.0,3.5,18.0,810.0,644.98,506.52
2016,6,14,9,45,888.5,105.0,3.5,18.5,839.5,686.68,537.12
2016,6,14,10,0,885.0,113.0,3.5,19.0,869.0,726.54,564.84
2016,6,14,10,15,891.0,114.0,3.55,19.0,896.0,765.03,591.69
2016,6,14,10,30,897.0,115.0,3.6,19.0,923.0,802.06,617.33
2016,6,14,10,45,901.5,115.5,3.65,19.0,943.0,835.79,640.52
2016,6,14,11,0,906.0,116.0,3.7,19.0,963.0,867.66,662.33
2016,6,14,11,15,908.5,116.5,3.75,19.0,976.5,895.79,681.49
2016,6,14,11,30,911.0,117.0,3.8,19.0,990.0,921.69,699.13
2016,6,14,11,45,912.5,117.5,3.9,19.0,996.0,944.34,714.86
2016,6,14,12,0,914.0,118.0,4.0,19.0,1002.0,964.54,728.97
2016,6,14,12,15,914.0,117.5,4.1,18.5,1000.5,979.79,741.22
2016,6,14,12,30,914.0,117.0,4.2,18.0,999.0,992.36,751.8
2016,6,14,12,45,736.0,236.5,4.35,18.0,943.0,957.44,728.73
2016,6,14,13,0,558.0,356.0,4.5,18.0,887.0,911.59,693.76
2016,6,14,13,15,734.0,233.5,4.55,17.5,919.5,965.97,739.09
2016,6,14,13,30,910.0,111.0,4.6,17.0,952.0,1006.46,769.18
2016,6,14,13,45,904.5,111.0,4.65,17.0,929.5,999.89,765.47
2016,6,14,14,0,899.0,111.0,4.7,17.0,907.0,990.5,760.24
2016,6,14,14,15,893.0,109.5,4.7,17.0,878.5,976.29,751.34
2016,6,14,14,30,887.0,108.0,4.7,17.0,850.0,959.41,740.67
2016,6,14,14,45,881.0,105.0,4.7,17.0,816.0,938.33,727.13
2016,6,14,15,0,875.0,102.0,4.7,17.0,782.0,914.77,711.86
2016,6,14,15,15,864.5,100.0,4.7,17.0,742.5,885.91,692.81
2016,6,14,15,30,854.0,98.0,4.7,17.0,703.0,855.05,672.28
2016,6,14,15,45,841.5,95.0,4.75,17.0,659.5,819.58,648.56
2016,6,14,16,0,829.0,92.0,4.8,17.0,616.0,782.57,623.49
2016,6,14,16,15,670.5,129.0,4.8,16.5,531.5,682.54,551.42
2016,6,14,16,30,512.0,166.0,4.8,16.0,447.0,579.02,471.57
2016,6,14,16,45,386.0,173.5,4.85,16.0,374.0,480.25,393.15
2016,6,14,17,0,260.0,181.0,4.9,16.0,301.0,381.93,313.38
2016,6,14,17,15,211.0,163.0,4.9,15.5,253.0,321.68,265.05
2016,6,14,17,30,162.0,145.0,4.9,15.0,205.0,257.56,212.52
2016,6,14,17,45,147.0,125.0,4.9,15.0,173.5,221.35,182.25
2016,6,14,18,0,132.0,105.0,4.9,15.0,142.0,186.11,152.16
2016,6,14,18,15,115.0,85.0,4.8,14.5,112.0,150.92,121.79
2016,6,14,18,30,98.0,65.0,4.7,14.0,82.0,116.86,91.9
2016,6,14,18,45,66.0,47.0,4.6,13.5,57.0,81.01,60.43
2016,6,14,19,0,34.0,29.0,4.5,13.0,32.0,47.32,29.18
2016,6,14,19,15,17.0,14.5,4.45,12.5,16.0,21.39,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,11.0,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,11.0,14.0,13.76,0.0
2016,6,15,5,15,157.0,26.0,3.85,11.5,44.5,20.25,7.74
2016,6,15,5,30,314.0,38.0,3.9,12.0,75.0,29.49,19.75
2016,6,15,5,45,407.5,46.0,4.0,12.5,118.0,33.87,24.34
2016,6,15,6,0,501.0,54.0,4.1,13.0,161.0,38.02,28.36
2016,6,15,6,15,558.5,60.5,4.15,13.5,208.5,50.01,30.84
2016,6,15,6,30,616.0,67.0,4.2,14.0,256.0,86.05,46.66
2016,6,15,6,45,662.0,70.5,4.3,14.5,307.0,124.23,71.16
2016,6,15,7,0,708.0,74.0,4.4,15.0,358.0,170.24,106.82
2016,6,15,7,15,736.5,77.5,4.45,15.0,408.0,214.06,144.51
2016,6,15,7,30,765.0,81.0,4.5,15.0,458.0,260.78,186.15
2016,6,15,7,45,790.0,83.0,4.55,15.5,507.5,307.85,228.32
2016,6,15,8,0,815.0,85.0,4.6,16.0,557.0,357.14,272.0
2016,6,15,8,15,831.5,87.5,4.6,16.0,603.0,409.55,318.01
2016,6,15,8,30,848.0,90.0,4.6,16.0,649.0,458.75,360.65
2016,6,15,8,45,862.0,91.0,4.7,16.5,692.0,506.15,400.45
2016,6,15,9,0,876.0,92.0,4.8,17.0,735.0,553.85,439.49
2016,6,15,9,15,885.5,94.0,4.8,17.0,773.0,599.96,476.92
2016,6,15,9,30,895.0,96.0,4.8,17.0,811.0,645.59,513.15
2016,6,15,9,45,895.5,101.0,4.85,17.0,841.5,687.33,545.78
2016,6,15,10,0,896.0,106.0,4.9,17.0,872.0,727.52,575.63
2016,6,15,10,15,902.0,107.0,4.9,17.0,899.0,766.39,603.32
2016,6,15,10,30,908.0,108.0,4.9,17.0,926.0,803.78,629.74
2016,6,15,10,45,913.5,108.5,4.95,17.5,947.0,838.66,653.2
2016,6,15,11,0,919.0,109.0,5.0,18.0,968.0,871.69,675.17
2016,6,15,11,15,922.0,109.5,5.0,18.0,981.5,900.59,695.1
2016,6,15,11,30,925.0,110.0,5.0,18.0,995.0,927.25,713.42
2016,6,15,11,45,928.5,109.0,5.05,18.0,1002.0,950.56,729.76
2016,6,15,12,0,932.0,108.0,5.1,18.0,1009.0,971.42,744.45
2016,6,15,12,15,932.0,108.0,5.05,18.0,1008.0,987.4,755.06
2016,6,15,12,30,932.0,108.0,5.0,18.0,1007.0,1000.64,763.85
2016,6,15,12,45,919.0,115.0,4.95,18.0,995.0,1005.49,766.92
2016,6,15,13,0,906.0,122.0,4.9,18.0,983.0,1007.41,768.12
2016,6,15,13,15,903.0,121.0,4.85,18.0,967.5,1008.16,768.64
2016,6,15,13,30,900.0,120.0,4.8,18.0,952.0,1006.01,767.3
2016,6,15,13,45,900.0,116.0,4.8,18.0,930.5,1000.83,764.41
2016,6,15,14,0,900.0,112.0,4.8,18.0,909.0,992.7,759.62
2016,6,15,14,15,893.5,110.5,4.7,17.5,880.5,978.06,751.07
2016,6,15,14,30,887.0,109.0,4.6,17.0,852.0,960.74,740.75
2016,6,15,14,45,885.5,104.0,4.6,17.0,819.0,941.76,728.72
2016,6,15,15,0,884.0,99.0,4.6,17.0,786.0,920.08,714.83
2016,6,15,15,15,873.0,97.0,4.55,16.5,746.0,890.59,696.38
2016,6,15,15,30,862.0,95.0,4.5,16.0,706.0,859.11,676.41
2016,6,15,15,45,854.0,90.0,4.45,16.0,663.5,824.98,653.09
2016,6,15,16,0,846.0,85.0,4.4,16.0,621.0,788.99,628.29
2016,6,15,16,15,828.5,82.5,4.3,15.5,573.5,746.73,599.49
2016,6,15,16,30,811.0,80.0,4.2,15.0,526.0,708.19,573.14
2016,6,15,16,45,789.0,76.5,4.15,15.0,476.5,660.03,538.28
2016,6,15,17,0,767.0,73.0,4.1,15.0,427.0,611.83,502.78
2016,6,15,17,15,736.0,69.5,3.95,14.5,376.5,558.12,461.05
2016,6,15,17,30,705.0,66.0,3.8,14.0,326.0,505.61,419.05
2016,6,15,17,45,661.5,61.0,3.65,14.0,276.5,445.95,369.26
2016,6,15,18,0,618.0,56.0,3.5,14.0,227.0,391.37,322.16
2016,6,15,18,15,555.0,50.0,3.25,13.5,180.0,327.81,266.94
2016,6,15,18,30,492.0,44.0,3.0,13.0,133.0,269.54,214.8
2016,6,15,18,45,395.0,35.0,2.75,13.0,92.5,200.86,153.47
2016,6,15,19,0,298.0,26.0,2.5,13.0,52.0,141.59,94.58
2016,6,15,19,15,149.0,13.0,2.35,12.5,26.0,63.23,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.2,12.0,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.2,12.0,4.0,3.93,0.0
2016,6,16,5,15,0.0,13.0,1.2,12.5,13.0,12.54,2.57
2016,6,16,5,30,0.0,22.0,1.2,13.0,22.0,21.23,12.62
2016,6,16,5,45,0.0,35.0,1.3,13.5,35.0,33.8,24.22
2016,6,16,6,0,0.0,48.0,1.4,14.0,48.0,46.27,35.6
2016,6,16,6,15,0.0,63.0,1.3,14.0,63.0,60.14,45.71
2016,6,16,6,30,0.0,78.0,1.2,14.0,78.0,74.12,57.61
2016,6,16,6,45,0.0,93.5,1.2,14.5,93.5,88.61,69.6
2016,6,16,7,0,0.0,109.0,1.2,15.0,109.0,103.17,81.41
2016,6,16,7,15,0.0,107.0,1.15,15.0,107.0,102.12,80.26
2016,6,16,7,30,0.0,105.0,1.1,15.0,105.0,100.75,78.85
2016,6,16,7,45,26.5,170.0,1.1,15.5,185.5,164.46,129.72
2016,6,16,8,0,53.0,235.0,1.1,16.0,266.0,231.81,182.16
2016,6,16,8,15,33.5,228.5,1.1,16.5,249.0,223.1,174.69
2016,6,16,8,30,14.0,222.0,1.1,17.0,232.0,215.91,168.53
2016,6,16,8,45,13.0,227.5,1.1,17.5,237.5,221.93,172.57
2016,6,16,9,0,12.0,233.0,1.1,18.0,243.0,227.78,176.38
2016,6,16,9,15,30.5,287.0,1.15,18.0,312.0,285.13,220.3
2016,6,16,9,30,49.0,341.0,1.2,18.0,381.0,347.81,267.24
2016,6,16,9,45,199.0,359.5,1.3,18.5,529.0,464.26,355.29
2016,6,16,10,0,349.0,378.0,1.4,19.0,677.0,592.71,448.94
2016,6,16,10,15,624.0,242.0,1.5,19.0,796.0,683.51,519.57
2016,6,16,10,30,899.0,106.0,1.6,19.0,915.0,794.66,599.59
2016,6,16,10,45,904.0,106.0,1.7,19.5,935.5,828.39,620.58
2016,6,16,11,0,909.0,106.0,1.8,20.0,956.0,860.26,640.99
2016,6,16,11,15,911.5,106.5,1.9,20.0,969.0,888.47,660.12
2016,6,16,11,30,914.0,107.0,2.0,20.0,982.0,914.43,677.8
2016,6,16,11,45,916.5,106.5,2.1,20.5,988.5,937.08,692.01
2016,6,16,12,0,919.0,106.0,2.2,21.0,995.0,957.29,704.64
2016,6,16,12,15,918.5,106.0,2.25,21.0,993.5,972.6,714.96
2016,6,16,12,30,918.0,106.0,2.3,21.0,992.0,985.21,723.65
2016,6,16,12,45,915.5,106.5,2.4,21.0,983.5,993.6,730.24
2016,6,16,13,0,913.0,107.0,2.5,21.0,975.0,999.15,735.1
2016,6,16,13,15,910.0,106.0,2.55,21.0,959.0,999.8,736.4
2016,6,16,13,30,907.0,105.0,2.6,21.0,943.0,997.55,735.94
2016,6,16,13,45,905.0,102.5,2.65,21.0,921.5,991.82,733.32
2016,6,16,14,0,903.0,100.0,2.7,21.0,900.0,983.18,728.91
2016,6,16,14,15,896.5,98.5,2.7,20.5,871.5,968.43,721.49
2016,6,16,14,30,890.0,97.0,2.7,20.0,843.0,951.0,712.36
2016,6,16,14,45,602.5,220.5,2.75,20.0,716.0,811.62,618.13
2016,6,16,15,0,315.0,344.0,2.8,20.0,589.0,659.79,504.05
2016,6,16,15,15,327.5,321.0,2.75,19.5,564.0,641.76,494.47
2016,6,16,15,30,340.0,298.0,2.7,19.0,539.0,621.93,482.56
2016,6,16,15,45,391.0,263.0,2.7,19.0,523.5,619.49,483.71
2016,6,16,16,0,442.0,228.0,2.7,19.0,508.0,622.0,488.07
2016,6,16,16,15,290.5,233.0,2.6,18.5,411.5,487.46,386.03
2016,6,16,16,30,139.0,238.0,2.5,18.0,315.0,363.06,288.83
2016,6,16,16,45,323.5,185.5,2.45,18.0,341.5,440.68,354.8
2016,6,16,17,0,508.0,133.0,2.4,18.0,368.0,503.92,406.88
2016,6,16,17,15,601.5,98.0,2.3,17.5,344.5,508.28,411.78
2016,6,16,17,30,695.0,63.0,2.2,17.0,321.0,496.71,403.9
2016,6,16,17,45,654.0,58.5,2.1,17.0,272.5,439.45,357.05
2016,6,16,18,0,613.0,54.0,2.0,17.0,224.0,384.81,311.14
2016,6,16,18,15,552.0,48.0,1.8,16.5,177.5,324.42,259.64
2016,6,16,18,30,491.0,42.0,1.6,16.0,131.0,267.12,209.39
2016,6,16,18,45,398.0,33.5,1.45,15.5,92.0,200.48,151.19
2016,6,16,19,0,305.0,25.0,1.3,15.0,53.0,142.89,94.96
2016,6,16,19,15,152.5,12.5,1.2,14.5,26.5,63.78,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.45,13.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.5,14.0,11.0,10.81,0.0
2016,6,17,5,15,104.0,24.0,1.55,14.5,36.0,18.59,6.32
2016,6,17,5,30,208.0,37.0,1.6,15.0,61.0,28.17,18.37
2016,6,17,5,45,253.0,51.5,1.7,15.5,95.0,38.48,28.06
2016,6,17,6,0,298.0,66.0,1.8,16.0,129.0,48.27,37.05
2016,6,17,6,15,327.0,81.5,1.8,16.0,167.5,64.12,45.2
2016,6,17,6,30,356.0,97.0,1.8,16.0,206.0,95.37,62.95
2016,6,17,6,45,368.0,114.5,1.8,16.5,245.5,129.49,87.31
2016,6,17,7,0,380.0,132.0,1.8,17.0,285.0,165.12,115.32
2016,6,17,7,15,568.0,103.0,1.8,17.0,365.0,197.73,135.77
2016,6,17,7,30,756.0,74.0,1.8,17.0,445.0,251.62,176.33
2016,6,17,7,45,775.0,77.5,1.85,17.5,492.5,297.73,216.92
2016,6,17,8,0,794.0,81.0,1.9,18.0,540.0,345.47,258.38
2016,6,17,8,15,539.5,181.5,1.95,18.0,505.0,369.88,283.74
2016,6,17,8,30,285.0,282.0,2.0,18.0,470.0,374.97,290.41
2016,6,17,8,45,335.0,291.0,2.05,18.5,526.0,422.69,326.95
2016,6,17,9,0,385.0,300.0,2.1,19.0,582.0,474.64,366.03
2016,6,17,9,15,629.0,196.5,2.15,19.0,686.0,538.11,417.17
2016,6,17,9,30,873.0,93.0,2.2,19.0,790.0,628.39,487.94
2016,6,17,9,45,536.5,253.5,2.3,19.5,687.5,585.48,450.7
2016,6,17,10,0,200.0,414.0,2.4,20.0,585.0,523.85,398.16
2016,6,17,10,15,138.5,418.0,2.45,20.0,538.5,492.44,374.3
2016,6,17,10,30,77.0,422.0,2.5,20.0,492.0,458.46,347.88
2016,6,17,10,45,45.0,344.5,2.55,20.5,386.0,365.02,277.91
2016,6,17,11,0,13.0,267.0,2.6,21.0,280.0,268.25,204.15
2016,6,17,11,15,53.0,366.0,2.65,21.0,417.5,397.97,302.65
2016,6,17,11,30,93.0,465.0,2.7,21.0,555.0,531.25,399.77
2016,6,17,11,45,69.0,444.0,2.75,21.0,511.0,493.73,371.42
2016,6,17,12,0,45.0,423.0,2.8,21.0,467.0,454.63,342.57
2016,6,17,12,15,79.5,451.0,2.8,21.0,528.0,517.54,389.46
2016,6,17,12,30,114.0,479.0,2.8,21.0,589.0,585.36,438.65
2016,6,17,12,45,152.5,477.5,2.85,21.0,623.5,625.54,468.37
2016,6,17,13,0,191.0,476.0,2.9,21.0,658.0,665.81,498.15
2016,6,17,13,15,310.0,428.0,2.9,21.0,717.0,742.74,556.18
2016,6,17,13,30,429.0,380.0,2.9,21.0,776.0,818.92,612.45
2016,6,17,13,45,238.5,382.5,2.9,21.0,601.5,631.96,477.08
2016,6,17,14,0,48.0,385.0,2.9,21.0,427.0,436.24,330.48
2016,6,17,14,15,28.5,304.0,2.9,20.5,329.0,334.43,256.13
2016,6,17,14,30,9.0,223.0,2.9,20.0,231.0,227.4,174.86
2016,6,17,14,45,9.0,223.0,2.95,20.0,230.5,227.59,175.58
2016,6,17,15,0,9.0,223.0,3.0,20.0,230.0,227.81,176.09
2016,6,17,15,15,26.5,257.5,3.05,19.5,276.5,286.62,223.09
2016,6,17,15,30,44.0,292.0,3.1,19.0,323.0,339.76,265.34
2016,6,17,15,45,152.0,282.5,3.2,19.0,381.0,430.25,338.84
2016,6,17,16,0,260.0,273.0,3.3,19.0,439.0,514.56,406.12
2016,6,17,16,15,135.5,228.5,3.4,18.5,314.5,352.15,280.37
2016,6,17,16,30,11.0,184.0,3.5,18.0,190.0,191.73,151.39
2016,6,17,16,45,5.5,137.5,3.6,17.5,140.5,139.6,110.04
2016,6,17,17,0,0.0,91.0,3.7,17.0,91.0,88.38,68.29
2016,6,17,17,15,0.0,103.5,3.7,16.5,103.5,101.64,79.72
2016,6,17,17,30,0.0,116.0,3.7,16.0,116.0,115.92,91.97
2016,6,17,17,45,0.0,98.0,3.7,16.0,98.0,97.82,76.99
2016,6,17,18,0,0.0,80.0,3.7,16.0,80.0,79.62,61.72
2016,6,17,18,15,0.0,63.5,3.5,15.5,63.5,62.95,47.61
2016,6,17,18,30,0.0,47.0,3.3,15.0,47.0,46.12,33.15
2016,6,17,18,45,0.0,33.0,3.15,14.5,33.0,31.89,20.74
2016,6,17,19,0,0.0,19.0,3.0,14.0,19.0,18.34,8.28
2016,6,17,19,15,0.0,9.5,2.85,14.0,9.5,9.16,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,56.0,5.5,1.65,12.0,7.0,0.0,0.0
2016,6,18,5,0,112.0,11.0,1.7,12.0,14.0,10.81,0.0
2016,6,18,5,15,245.5,21.5,1.75,12.5,45.5,16.42,4.88
2016,6,18,5,30,379.0,32.0,1.8,13.0,77.0,23.86,14.83
2016,6,18,5,45,463.5,39.5,1.85,13.5,120.0,28.13,19.2
2016,6,18,6,0,548.0,47.0,1.9,14.0,163.0,32.14,23.04
2016,6,18,6,15,604.0,52.5,1.9,14.5,212.0,43.32,25.13
2016,6,18,6,30,660.0,58.0,1.9,15.0,261.0,83.44,43.05
2016,6,18,6,45,700.0,62.5,1.9,15.5,312.0,123.6,68.69
2016,6,18,7,0,740.0,67.0,1.9,16.0,363.0,167.99,102.76
2016,6,18,7,15,768.5,70.5,1.85,16.5,414.0,213.3,140.94
2016,6,18,7,30,797.0,74.0,1.8,17.0,465.0,261.5,182.77
2016,6,18,7,45,819.5,77.0,1.75,17.5,515.5,310.19,225.35
2016,6,18,8,0,842.0,80.0,1.7,18.0,566.0,365.04,272.1
2016,6,18,8,15,858.5,82.0,1.6,18.5,613.5,414.07,313.28
2016,6,18,8,30,875.0,84.0,1.5,19.0,661.0,464.04,353.88
2016,6,18,8,45,888.5,86.0,1.45,19.5,705.0,513.28,392.73
2016,6,18,9,0,902.0,88.0,1.4,20.0,749.0,562.79,430.41
2016,6,18,9,15,912.0,89.5,1.35,20.0,788.5,609.86,465.92
2016,6,18,9,30,922.0,91.0,1.3,20.0,828.0,656.47,500.03
2016,6,18,9,45,926.0,95.0,1.3,20.5,860.5,700.73,530.87
2016,6,18,10,0,930.0,99.0,1.3,21.0,893.0,743.67,558.62
2016,6,18,10,15,936.0,100.0,1.3,21.5,921.0,783.81,583.51
2016,6,18,10,30,942.0,101.0,1.3,22.0,949.0,822.4,607.02
2016,6,18,10,45,947.5,101.0,1.3,22.5,970.5,857.94,628.2
2016,6,18,11,0,953.0,101.0,1.3,23.0,992.0,891.55,647.89
2016,6,18,11,15,955.5,101.5,1.35,23.0,1005.5,920.99,666.71
2016,6,18,11,30,958.0,102.0,1.4,23.0,1019.0,948.07,684.05
2016,6,18,11,45,960.0,102.0,1.5,23.0,1026.0,971.75,699.99
2016,6,18,12,0,962.0,102.0,1.6,23.0,1033.0,992.84,714.37
2016,6,18,12,15,962.0,102.0,1.65,23.0,1032.0,1009.36,725.24
2016,6,18,12,30,962.0,102.0,1.7,23.0,1031.0,1023.06,734.47
2016,6,18,12,45,962.5,100.5,1.8,23.5,1023.0,1032.83,740.64
2016,6,18,13,0,963.0,99.0,1.9,24.0,1015.0,1039.62,745.02
2016,6,18,13,15,960.5,98.5,1.9,24.0,999.5,1041.46,746.52
2016,6,18,13,30,958.0,98.0,1.9,24.0,984.0,1040.25,746.28
2016,6,18,13,45,954.0,97.0,1.95,24.0,961.5,1034.01,743.69
2016,6,18,14,0,950.0,96.0,2.0,24.0,939.0,1024.76,739.33
2016,6,18,14,15,944.5,95.0,2.0,24.0,910.0,1011.13,731.66
2016,6,18,14,30,939.0,94.0,2.0,24.0,881.0,994.66,722.29
2016,6,18,14,45,930.0,93.0,2.05,24.0,845.5,972.18,709.72
2016,6,18,15,0,921.0,92.0,2.1,24.0,810.0,947.2,695.52
2016,6,18,15,15,910.5,90.5,2.1,23.5,769.5,917.98,679.27
2016,6,18,15,30,900.0,89.0,2.1,23.0,729.0,886.64,661.47
2016,6,18,15,45,884.5,88.0,2.15,23.0,684.0,849.69,638.89
2016,6,18,16,0,869.0,87.0,2.2,23.0,639.0,811.29,615.04
2016,6,18,16,15,851.5,84.5,2.2,22.5,590.5,768.39,588.47
2016,6,18,16,30,834.0,82.0,2.2,22.0,542.0,729.19,564.02
2016,6,18,16,45,810.5,79.0,2.25,22.0,491.5,679.76,530.91
2016,6,18,17,0,787.0,76.0,2.3,22.0,441.0,630.34,497.1
2016,6,18,17,15,756.0,72.0,2.3,21.5,389.5,575.26,457.03
2016,6,18,17,30,725.0,68.0,2.3,21.0,338.0,521.32,416.43
2016,6,18,17,45,682.0,63.0,2.3,20.5,287.0,461.02,369.37
2016,6,18,18,0,639.0,58.0,2.3,20.0,236.0,405.84,324.49
2016,6,18,18,15,576.0,51.5,2.3,19.0,188.0,340.6,270.61
2016,6,18,18,30,513.0,45.0,2.3,18.0,140.0,280.61,219.15
2016,6,18,18,45,416.0,36.5,2.35,17.5,98.5,211.29,159.03
2016,6,18,19,0,319.0,28.0,2.4,17.0,57.0,151.26,101.24
2016,6,18,19,15,159.5,14.0,2.4,16.5,28.5,68.08,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,62.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,124.0,11.0,1.2,14.0,14.0,10.81,0.0
2016,6,19,5,15,261.5,21.5,1.15,14.5,46.5,16.45,4.69
2016,6,19,5,30,399.0,32.0,1.1,15.0,79.0,23.9,14.72
2016,6,19,5,45,484.0,39.5,1.1,16.0,123.0,28.17,19.03
2016,6,19,6,0,569.0,47.0,1.1,17.0,167.0,32.19,22.79
2016,6,19,6,15,623.0,52.5,1.1,17.5,216.0,46.36,27.46
2016,6,19,6,30,677.0,58.0,1.1,18.0,265.0,84.03,42.56
2016,6,19,6,45,715.0,62.0,1.1,18.5,316.0,124.31,67.78
2016,6,19,7,0,753.0,66.0,1.1,19.0,367.0,168.65,101.27
2016,6,19,7,15,780.0,69.5,1.1,19.5,418.0,214.26,139.13
2016,6,19,7,30,807.0,73.0,1.1,20.0,469.0,262.62,180.43
2016,6,19,7,45,827.0,76.0,1.15,21.0,518.0,315.3,225.04
2016,6,19,8,0,847.0,79.0,1.2,22.0,567.0,365.34,266.88
2016,6,19,8,15,862.0,81.0,1.15,22.5,614.0,414.01,306.97
2016,6,19,8,30,877.0,83.0,1.1,23.0,661.0,463.47,346.37
2016,6,19,8,45,888.5,85.5,1.1,23.5,703.5,512.28,384.2
2016,6,19,9,0,900.0,88.0,1.1,24.0,746.0,561.17,420.81
2016,6,19,9,15,665.0,199.0,1.1,24.5,699.5,560.38,418.5
2016,6,19,9,30,430.0,310.0,1.1,25.0,653.0,545.32,404.52
2016,6,19,9,45,686.5,198.5,1.1,25.5,773.0,632.71,469.66
2016,6,19,10,0,943.0,87.0,1.1,26.0,893.0,741.17,544.92
2016,6,19,10,15,948.5,88.0,1.15,26.0,920.0,781.38,570.17
2016,6,19,10,30,954.0,89.0,1.2,26.0,947.0,819.98,594.93
2016,6,19,10,45,956.5,90.5,1.25,26.5,967.5,854.87,615.93
2016,6,19,11,0,959.0,92.0,1.3,27.0,988.0,887.65,635.43
2016,6,19,11,15,961.0,92.5,1.4,27.0,1001.5,916.8,654.48
2016,6,19,11,30,963.0,93.0,1.5,27.0,1015.0,943.55,672.05
2016,6,19,11,45,958.5,97.5,1.65,27.0,1020.0,965.77,687.48
2016,6,19,12,0,954.0,102.0,1.8,27.0,1025.0,985.19,701.24
2016,6,19,12,15,953.5,102.0,1.9,27.0,1024.0,1001.15,712.27
2016,6,19,12,30,953.0,102.0,2.0,27.0,1023.0,1014.3,721.64
2016,6,19,12,45,941.0,109.0,2.15,27.0,1011.5,1020.45,727.34
2016,6,19,13,0,929.0,116.0,2.3,27.0,1000.0,1023.61,731.26
2016,6,19,13,15,926.0,115.0,2.4,26.5,984.5,1024.55,734.77
2016,6,19,13,30,923.0,114.0,2.5,26.0,969.0,1022.52,736.5
2016,6,19,13,45,924.5,110.0,2.6,26.0,948.0,1018.83,735.82
2016,6,19,14,0,926.0,106.0,2.7,26.0,927.0,1012.12,733.28
2016,6,19,14,15,920.0,104.5,2.75,25.5,898.5,997.83,726.9
2016,6,19,14,30,914.0,103.0,2.8,25.0,870.0,980.77,718.79
2016,6,19,14,45,909.0,100.0,2.85,25.0,836.0,960.37,707.1
2016,6,19,15,0,904.0,97.0,2.9,25.0,802.0,937.35,693.69
2016,6,19,15,15,894.0,95.0,2.9,24.5,762.0,908.46,677.27
2016,6,19,15,30,884.0,93.0,2.9,24.0,722.0,877.46,659.31
2016,6,19,15,45,871.0,91.0,2.95,24.0,678.0,841.99,637.17
2016,6,19,16,0,858.0,89.0,3.0,24.0,634.0,804.94,613.7
2016,6,19,16,15,841.0,86.0,3.0,23.5,586.5,762.25,586.81
2016,6,19,16,30,824.0,83.0,3.0,23.0,539.0,723.25,562.1
2016,6,19,16,45,802.0,80.0,3.0,23.0,489.5,675.27,529.29
2016,6,19,17,0,780.0,77.0,3.0,23.0,440.0,627.2,495.78
2016,6,19,17,15,749.5,73.0,2.9,22.5,389.0,572.71,455.51
2016,6,19,17,30,719.0,69.0,2.8,22.0,338.0,519.33,414.84
2016,6,19,17,45,676.0,64.5,2.75,21.5,287.0,459.83,368.12
2016,6,19,18,0,633.0,60.0,2.7,21.0,236.0,405.6,323.83
2016,6,19,18,15,570.0,53.5,2.55,20.0,188.5,340.58,269.96
2016,6,19,18,30,507.0,47.0,2.4,19.0,141.0,280.79,218.66
2016,6,19,18,45,412.0,38.0,2.3,18.5,99.5,211.8,158.95
2016,6,19,19,0,317.0,29.0,2.2,18.0,58.0,151.89,101.68
2016,6,19,19,15,158.5,14.5,2.2,17.5,29.0,68.62,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,118.0,12.0,2.5,12.0,15.0,11.8,0.0
2016,6,20,5,15,261.5,22.5,2.5,12.5,48.0,17.44,5.19
2016,6,20,5,30,405.0,33.0,2.5,13.0,81.0,24.88,15.66
2016,6,20,5,45,497.5,40.0,2.55,13.5,126.0,28.66,19.64
2016,6,20,6,0,590.0,47.0,2.6,14.0,171.0,32.24,23.11
2016,6,20,6,15,644.5,52.0,2.5,14.5,221.0,45.77,27.41
2016,6,20,6,30,699.0,57.0,2.4,15.0,271.0,83.98,42.5
2016,6,20,6,45,740.0,60.5,2.35,16.0,323.0,125.16,68.28
2016,6,20,7,0,781.0,64.0,2.3,17.0,375.0,170.69,102.86
2016,6,20,7,15,807.5,67.0,2.3,17.5,427.0,217.1,142.04
2016,6,20,7,30,834.0,70.0,2.3,18.0,479.0,270.53,188.26
2016,6,20,7,45,854.5,72.5,2.35,19.0,529.5,319.89,231.26
2016,6,20,8,0,875.0,75.0,2.4,20.0,580.0,370.95,274.97
2016,6,20,8,15,890.5,77.0,2.4,20.5,627.5,421.11,317.52
2016,6,20,8,30,906.0,79.0,2.4,21.0,675.0,472.1,359.53
2016,6,20,8,45,917.0,81.0,2.4,21.5,718.5,521.53,399.14
2016,6,20,9,0,928.0,83.0,2.4,22.0,762.0,570.97,437.5
2016,6,20,9,15,937.0,84.5,2.4,22.5,801.5,618.59,473.36
2016,6,20,9,30,946.0,86.0,2.4,23.0,841.0,665.64,507.71
2016,6,20,9,45,942.5,93.5,2.4,23.5,872.0,709.17,538.37
2016,6,20,10,0,939.0,101.0,2.4,24.0,903.0,750.77,565.6
2016,6,20,10,15,944.5,102.0,2.45,24.0,930.0,790.93,592.45
2016,6,20,10,30,950.0,103.0,2.5,24.0,957.0,829.5,618.02
2016,6,20,10,45,954.0,103.5,2.55,24.5,978.0,864.63,639.89
2016,6,20,11,0,958.0,104.0,2.6,25.0,999.0,897.74,660.24
2016,6,20,11,15,960.0,104.5,2.65,25.0,1012.0,926.98,679.23
2016,6,20,11,30,962.0,105.0,2.7,25.0,1025.0,953.82,696.65
2016,6,20,11,45,964.0,104.5,2.75,25.0,1031.5,977.2,711.85
2016,6,20,12,0,966.0,104.0,2.8,25.0,1038.0,997.98,725.43
2016,6,20,12,15,965.0,104.0,2.85,25.0,1036.5,1013.72,735.83
2016,6,20,12,30,964.0,104.0,2.9,25.0,1035.0,1026.6,744.53
2016,6,20,12,45,963.5,102.5,3.0,25.0,1026.0,1035.53,751.25
2016,6,20,13,0,963.0,101.0,3.1,25.0,1017.0,1041.46,756.18
2016,6,20,13,15,959.5,100.0,3.15,24.5,1001.0,1041.93,758.76
2016,6,20,13,30,956.0,99.0,3.2,24.0,985.0,1039.32,759.52
2016,6,20,13,45,950.5,98.5,3.25,24.0,961.5,1032.24,756.02
2016,6,20,14,0,945.0,98.0,3.3,24.0,938.0,1022.19,750.7
2016,6,20,14,15,939.0,97.0,3.35,23.5,908.5,1008.22,744.36
2016,6,20,14,30,933.0,96.0,3.4,23.0,879.0,991.45,736.2
2016,6,20,14,45,922.5,95.5,3.45,23.0,843.0,968.29,722.38
2016,6,20,15,0,912.0,95.0,3.5,23.0,807.0,942.72,706.94
2016,6,20,15,15,901.5,93.5,3.5,22.5,766.5,913.78,690.18
2016,6,20,15,30,891.0,92.0,3.5,22.0,726.0,882.74,671.85
2016,6,20,15,45,874.5,91.0,3.5,22.0,681.0,845.27,647.58
2016,6,20,16,0,858.0,90.0,3.5,22.0,636.0,806.41,622.14
2016,6,20,16,15,840.5,87.0,3.45,21.5,588.0,763.36,594.32
2016,6,20,16,30,823.0,84.0,3.4,21.0,540.0,724.04,568.78
2016,6,20,16,45,799.5,81.0,3.35,21.0,490.0,675.03,534.57
2016,6,20,17,0,776.0,78.0,3.3,21.0,440.0,626.05,499.74
2016,6,20,17,15,558.0,102.5,3.15,20.5,347.0,487.05,392.01
2016,6,20,17,30,340.0,127.0,3.0,20.0,254.0,358.74,289.76
2016,6,20,17,45,313.5,112.5,2.95,19.5,216.0,305.97,247.97
2016,6,20,18,0,287.0,98.0,2.9,19.0,178.0,263.43,212.84
2016,6,20,18,15,256.5,81.0,2.85,18.5,142.0,217.97,174.38
2016,6,20,18,30,226.0,64.0,2.8,18.0,106.0,174.93,137.07
2016,6,20,18,45,181.5,47.5,2.8,17.5,74.5,129.84,97.66
2016,6,20,19,0,137.0,31.0,2.8,17.0,43.0,95.11,63.64
2016,6,20,19,15,68.5,15.5,2.85,16.5,21.5,39.74,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,53.5,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,107.0,12.0,1.9,13.0,14.0,11.8,0.0
2016,6,21,5,15,244.5,22.5,1.9,13.5,45.5,17.48,4.97
2016,6,21,5,30,382.0,33.0,1.9,14.0,77.0,24.92,15.6
2016,6,21,5,45,472.0,40.0,1.9,14.5,121.0,28.68,19.57
2016,6,21,6,0,562.0,47.0,1.9,15.0,165.0,32.26,23.03
2016,6,21,6,15,616.5,52.5,1.8,15.5,213.5,45.39,27.58
2016,6,21,6,30,671.0,58.0,1.7,16.0,262.0,82.69,42.32
2016,6,21,6,45,713.0,61.0,1.65,17.0,313.5,122.16,66.66
2016,6,21,7,0,755.0,64.0,1.6,18.0,365.0,166.09,99.64
2016,6,21,7,15,782.0,67.5,1.6,18.5,415.5,211.75,137.81
2016,6,21,7,30,809.0,71.0,1.6,19.0,466.0,260.16,179.55
2016,6,21,7,45,830.5,73.0,1.6,20.0,516.0,312.5,224.29
2016,6,21,8,0,852.0,75.0,1.6,21.0,566.0,362.31,266.35
2016,6,21,8,15,867.5,77.0,1.6,21.5,612.5,411.38,307.46
2016,6,21,8,30,883.0,79.0,1.6,22.0,659.0,461.29,348.03
2016,6,21,8,45,895.0,81.0,1.6,23.0,702.5,510.15,385.83
2016,6,21,9,0,907.0,83.0,1.6,24.0,746.0,559.14,422.32
2016,6,21,9,15,916.0,84.5,1.6,24.5,784.5,605.87,456.77
2016,6,21,9,30,925.0,86.0,1.6,25.0,823.0,652.04,489.75
2016,6,21,9,45,927.5,90.0,1.6,25.5,855.0,695.48,519.76
2016,6,21,10,0,930.0,94.0,1.6,26.0,887.0,737.48,546.58
2016,6,21,10,15,935.5,95.0,1.65,26.5,914.0,777.29,571.54
2016,6,21,10,30,941.0,96.0,1.7,27.0,941.0,815.54,595.17
2016,6,21,10,45,943.0,97.5,1.75,27.5,961.5,849.71,615.89
2016,6,21,11,0,945.0,99.0,1.8,28.0,982.0,881.77,635.1
2016,6,21,11,15,947.5,99.5,1.85,28.0,995.5,911.08,653.72
2016,6,21,11,30,950.0,100.0,1.9,28.0,1009.0,938.05,670.86
2016,6,21,11,45,949.5,101.0,2.0,28.5,1014.5,960.35,684.25
2016,6,21,12,0,949.0,102.0,2.1,29.0,1020.0,980.0,696.01
2016,6,21,12,15,948.5,102.0,2.2,29.0,1018.5,995.96,706.9
