Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,948.0,102.0,2.3,29.0,1017.0,1009.12,716.15
2016,6,21,12,45,942.0,104.5,2.4,29.0,1007.5,1016.61,721.96
2016,6,21,13,0,936.0,107.0,2.5,29.0,998.0,1021.14,726.05
2016,6,21,13,15,932.5,106.0,2.6,28.5,982.0,1021.6,729.15
2016,6,21,13,30,929.0,105.0,2.7,28.0,966.0,1019.08,730.49
2016,6,21,13,45,924.5,104.0,2.85,28.0,943.5,1012.63,728.4
2016,6,21,14,0,920.0,103.0,3.0,28.0,921.0,1003.26,724.5
2016,6,21,14,15,914.0,102.0,3.05,27.5,892.0,989.6,718.47
2016,6,21,14,30,908.0,101.0,3.1,27.0,863.0,973.2,710.71
2016,6,21,14,45,900.0,99.0,3.2,27.0,828.5,951.22,698.25
2016,6,21,15,0,892.0,97.0,3.3,27.0,794.0,926.77,684.13
2016,6,21,15,15,881.5,95.5,3.35,26.5,754.5,898.3,668.23
2016,6,21,15,30,871.0,94.0,3.4,26.0,715.0,867.78,650.77
2016,6,21,15,45,858.0,91.5,3.45,25.5,671.0,832.15,629.58
2016,6,21,16,0,845.0,89.0,3.5,25.0,627.0,794.97,606.98
2016,6,21,16,15,827.5,86.5,3.5,24.5,580.0,757.62,583.66
2016,6,21,16,30,810.0,84.0,3.5,24.0,533.0,714.6,555.85
2016,6,21,16,45,787.5,80.5,3.5,23.5,483.5,666.21,523.55
2016,6,21,17,0,765.0,77.0,3.5,23.0,434.0,617.79,490.42
2016,6,21,17,15,734.5,73.5,3.45,22.0,383.5,564.49,451.73
2016,6,21,17,30,704.0,70.0,3.4,21.0,333.0,512.29,412.49
2016,6,21,17,45,662.5,65.0,3.4,20.5,283.5,455.92,367.77
2016,6,21,18,0,621.0,60.0,3.4,20.0,234.0,400.2,322.01
2016,6,21,18,15,559.0,53.5,3.3,19.0,186.5,336.13,268.48
2016,6,21,18,30,497.0,47.0,3.2,18.0,139.0,277.21,217.5
2016,6,21,18,45,401.5,38.0,3.1,17.5,98.0,208.39,157.55
2016,6,21,19,0,306.0,29.0,3.0,17.0,57.0,148.71,100.7
2016,6,21,19,15,153.0,14.5,3.0,16.5,28.5,67.45,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,53.0,6.0,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,106.0,12.0,3.6,12.0,14.0,11.8,0.0
2016,6,22,5,15,248.5,22.5,3.65,12.5,46.0,17.53,4.77
2016,6,22,5,30,391.0,33.0,3.7,13.0,78.0,24.97,15.67
2016,6,22,5,45,478.0,40.5,3.75,13.5,122.5,29.18,20.06
2016,6,22,6,0,565.0,48.0,3.8,14.0,167.0,33.14,23.89
2016,6,22,6,15,620.5,53.5,3.8,14.5,216.0,42.51,25.57
2016,6,22,6,30,676.0,59.0,3.8,15.0,265.0,83.3,43.06
2016,6,22,6,45,714.0,63.5,3.8,15.5,316.0,123.84,68.62
2016,6,22,7,0,752.0,68.0,3.8,16.0,367.0,168.46,102.85
2016,6,22,7,15,779.5,71.5,3.75,16.5,418.0,214.06,141.48
2016,6,22,7,30,807.0,75.0,3.7,17.0,469.0,262.45,183.93
2016,6,22,7,45,828.0,77.5,3.65,17.5,518.5,310.69,226.82
2016,6,22,8,0,849.0,80.0,3.6,18.0,568.0,364.95,274.01
2016,6,22,8,15,864.5,82.5,3.55,18.5,615.0,414.35,316.6
2016,6,22,8,30,880.0,85.0,3.5,19.0,662.0,464.61,358.74
2016,6,22,8,45,893.0,86.0,3.5,19.5,705.5,512.97,398.35
2016,6,22,9,0,906.0,87.0,3.5,20.0,749.0,561.54,436.96
2016,6,22,9,15,915.0,88.5,3.45,20.5,787.5,608.26,472.92
2016,6,22,9,30,924.0,90.0,3.4,21.0,826.0,654.43,507.4
2016,6,22,9,45,932.0,91.0,3.35,21.5,859.5,698.73,539.54
2016,6,22,10,0,940.0,92.0,3.3,22.0,893.0,742.0,568.57
2016,6,22,10,15,945.0,93.0,3.3,22.0,920.5,781.83,595.61
2016,6,22,10,30,950.0,94.0,3.3,22.0,948.0,820.04,621.3
2016,6,22,10,45,953.5,94.5,3.3,22.0,968.5,854.79,644.41
2016,6,22,11,0,957.0,95.0,3.3,22.0,989.0,887.48,666.0
2016,6,22,11,15,959.5,95.5,3.3,22.0,1003.0,917.14,685.44
2016,6,22,11,30,962.0,96.0,3.3,22.0,1017.0,944.42,703.25
2016,6,22,11,45,963.5,96.5,3.35,22.5,1023.5,968.33,717.75
2016,6,22,12,0,965.0,97.0,3.4,23.0,1030.0,989.62,730.51
2016,6,22,12,15,965.0,96.5,3.4,23.0,1029.5,1005.81,741.01
2016,6,22,12,30,965.0,96.0,3.4,23.0,1029.0,1019.16,749.74
2016,6,22,12,45,956.5,101.0,3.4,23.0,1018.5,1026.91,754.9
2016,6,22,13,0,948.0,106.0,3.4,23.0,1008.0,1031.64,758.25
2016,6,22,13,15,945.5,105.5,3.4,23.0,993.0,1033.67,759.96
2016,6,22,13,30,943.0,105.0,3.4,23.0,978.0,1032.7,759.84
2016,6,22,13,45,938.0,104.5,3.45,23.0,955.5,1026.28,756.68
2016,6,22,14,0,933.0,104.0,3.5,23.0,933.0,1016.93,751.73
2016,6,22,14,15,927.0,103.0,3.5,22.5,904.5,1003.21,745.06
2016,6,22,14,30,921.0,102.0,3.5,22.0,876.0,986.7,736.62
2016,6,22,14,45,914.0,100.0,3.5,22.0,841.5,965.51,723.66
2016,6,22,15,0,907.0,98.0,3.5,22.0,807.0,941.77,709.03
2016,6,22,15,15,896.0,96.5,3.5,21.5,766.5,912.58,692.0
2016,6,22,15,30,885.0,95.0,3.5,21.0,726.0,881.32,673.42
2016,6,22,15,45,873.0,92.0,3.55,21.0,682.0,845.66,650.58
2016,6,22,16,0,861.0,89.0,3.6,21.0,638.0,808.33,626.34
2016,6,22,16,15,843.0,86.5,3.6,20.5,589.5,765.39,598.69
2016,6,22,16,30,825.0,84.0,3.6,20.0,541.0,726.21,573.31
2016,6,22,16,45,802.5,80.5,3.65,20.0,491.0,677.29,539.33
2016,6,22,17,0,780.0,77.0,3.7,20.0,441.0,628.32,504.65
2016,6,22,17,15,749.0,73.0,3.7,19.5,389.5,573.52,463.66
2016,6,22,17,30,718.0,69.0,3.7,19.0,338.0,519.86,422.21
2016,6,22,17,45,674.0,64.5,3.75,18.5,287.5,459.82,374.3
2016,6,22,18,0,630.0,60.0,3.8,18.0,237.0,405.11,328.88
2016,6,22,18,15,567.0,53.5,3.8,17.0,189.0,340.14,274.19
2016,6,22,18,30,504.0,47.0,3.8,16.0,141.0,280.4,222.07
2016,6,22,18,45,405.0,38.5,3.8,15.5,99.5,210.47,160.65
2016,6,22,19,0,306.0,30.0,3.8,15.0,58.0,149.91,102.72
2016,6,22,19,15,153.0,15.0,3.8,14.5,29.0,68.22,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,120.0,11.0,3.4,12.0,14.0,10.81,0.0
2016,6,23,5,15,264.5,21.5,3.4,12.5,46.5,16.61,3.96
2016,6,23,5,30,409.0,32.0,3.4,13.0,79.0,24.09,14.9
2016,6,23,5,45,500.0,38.5,3.45,13.5,124.0,27.47,18.56
2016,6,23,6,0,591.0,45.0,3.5,14.0,169.0,33.57,24.26
2016,6,23,6,15,645.0,50.5,3.5,14.5,218.5,42.81,26.07
2016,6,23,6,30,699.0,56.0,3.5,15.0,268.0,81.32,40.85
2016,6,23,6,45,739.5,59.0,3.55,15.5,319.5,121.91,65.98
2016,6,23,7,0,780.0,62.0,3.6,16.0,371.0,166.81,100.23
2016,6,23,7,15,806.5,65.0,3.5,16.5,422.5,213.1,139.54
2016,6,23,7,30,833.0,68.0,3.4,17.0,474.0,266.44,186.08
2016,6,23,7,45,853.5,70.0,3.35,18.0,524.5,315.27,229.08
2016,6,23,8,0,874.0,72.0,3.3,19.0,575.0,365.8,272.86
2016,6,23,8,15,888.0,74.0,3.25,19.5,621.5,415.3,315.47
2016,6,23,8,30,902.0,76.0,3.2,20.0,668.0,465.5,357.46
2016,6,23,8,45,913.5,77.5,3.15,20.5,711.0,514.54,397.32
2016,6,23,9,0,925.0,79.0,3.1,21.0,754.0,563.65,435.97
2016,6,23,9,15,932.0,80.5,3.05,21.5,791.5,610.02,471.39
2016,6,23,9,30,939.0,82.0,3.0,22.0,829.0,655.66,505.16
2016,6,23,9,45,938.0,87.0,3.0,22.5,859.5,698.32,535.88
2016,6,23,10,0,937.0,92.0,3.0,23.0,890.0,739.26,563.11
2016,6,23,10,15,941.0,92.5,3.05,23.0,916.0,777.82,589.31
2016,6,23,10,30,945.0,93.0,3.1,23.0,942.0,814.69,614.17
2016,6,23,10,45,947.5,93.5,3.2,23.5,961.5,848.5,635.86
2016,6,23,11,0,950.0,94.0,3.3,24.0,981.0,880.21,656.0
2016,6,23,11,15,951.5,94.5,3.4,24.0,993.5,908.84,675.27
2016,6,23,11,30,953.0,95.0,3.5,24.0,1006.0,935.08,692.95
2016,6,23,11,45,954.0,94.0,3.6,24.0,1011.5,956.91,707.74
2016,6,23,12,0,955.0,93.0,3.7,24.0,1017.0,976.12,720.87
2016,6,23,12,15,954.5,93.0,3.8,23.5,1016.0,992.18,733.43
2016,6,23,12,30,954.0,93.0,3.9,23.0,1015.0,1005.42,744.27
2016,6,23,12,45,949.5,95.0,4.0,23.0,1005.5,1013.92,750.65
2016,6,23,13,0,945.0,97.0,4.1,23.0,996.0,1019.45,755.21
2016,6,23,13,15,942.5,96.0,4.1,23.0,981.0,1020.91,756.56
2016,6,23,13,30,940.0,95.0,4.1,23.0,966.0,1019.35,756.05
2016,6,23,13,45,938.5,93.0,4.2,23.0,945.0,1014.73,754.25
2016,6,23,14,0,937.0,91.0,4.3,23.0,924.0,1007.1,750.55
2016,6,23,14,15,931.0,90.0,4.35,22.5,895.0,993.25,743.92
2016,6,23,14,30,925.0,89.0,4.4,22.0,866.0,976.61,735.46
2016,6,23,14,45,919.5,86.5,4.45,22.0,832.0,956.12,722.97
2016,6,23,15,0,914.0,84.0,4.5,22.0,798.0,933.0,708.89
2016,6,23,15,15,903.5,82.5,4.5,21.5,758.0,904.02,691.68
2016,6,23,15,30,893.0,81.0,4.5,21.0,718.0,872.92,672.88
2016,6,23,15,45,880.0,79.0,4.5,21.0,674.0,837.21,649.31
2016,6,23,16,0,867.0,77.0,4.5,21.0,630.0,799.89,624.42
2016,6,23,16,15,850.0,74.5,4.5,20.5,582.5,757.45,596.7
2016,6,23,16,30,833.0,72.0,4.5,20.0,535.0,714.09,567.84
2016,6,23,16,45,810.0,69.5,4.5,20.0,485.0,665.76,533.61
2016,6,23,17,0,787.0,67.0,4.5,20.0,435.0,621.66,502.01
2016,6,23,17,15,758.0,64.0,4.4,19.5,384.5,569.05,462.38
2016,6,23,17,30,729.0,61.0,4.3,19.0,334.0,517.45,421.87
2016,6,23,17,45,686.5,57.0,4.25,18.5,284.0,458.43,374.26
2016,6,23,18,0,644.0,53.0,4.2,18.0,234.0,402.1,327.21
2016,6,23,18,15,584.5,47.5,4.05,17.5,187.0,339.1,273.19
2016,6,23,18,30,525.0,42.0,3.9,17.0,140.0,283.48,223.73
2016,6,23,18,45,428.0,34.5,3.8,16.5,99.0,214.55,163.1
2016,6,23,19,0,331.0,27.0,3.7,16.0,58.0,154.94,105.82
2016,6,23,19,15,165.5,13.5,3.65,15.5,29.0,69.93,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,55.0,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,110.0,11.0,3.1,12.0,13.0,10.81,0.0
2016,6,24,5,15,255.5,21.5,3.1,12.5,45.0,16.66,3.67
2016,6,24,5,30,401.0,32.0,3.1,13.0,77.0,24.14,14.91
2016,6,24,5,45,486.5,39.5,3.15,13.5,121.5,28.4,19.37
2016,6,24,6,0,572.0,47.0,3.2,14.0,166.0,32.4,23.23
2016,6,24,6,15,628.0,52.5,3.1,14.5,215.5,43.8,33.52
2016,6,24,6,30,684.0,58.0,3.0,15.0,265.0,81.56,41.76
2016,6,24,6,45,721.5,62.5,2.9,15.5,316.0,122.37,67.17
2016,6,24,7,0,759.0,67.0,2.8,16.0,367.0,167.2,101.34
2016,6,24,7,15,786.5,70.5,2.65,16.5,418.5,213.09,139.99
2016,6,24,7,30,814.0,74.0,2.5,17.0,470.0,261.79,182.41
2016,6,24,7,45,833.5,77.0,2.35,18.0,519.5,314.61,228.12
2016,6,24,8,0,853.0,80.0,2.2,19.0,569.0,364.77,270.95
2016,6,24,8,15,868.5,82.5,2.1,19.5,616.5,414.36,312.9
2016,6,24,8,30,884.0,85.0,2.0,20.0,664.0,464.82,354.22
2016,6,24,8,45,895.0,87.0,1.95,20.5,707.0,513.31,392.89
2016,6,24,9,0,906.0,89.0,1.9,21.0,750.0,561.84,430.28
2016,6,24,9,15,915.0,91.0,1.85,21.5,789.0,609.06,465.45
2016,6,24,9,30,924.0,93.0,1.8,22.0,828.0,655.74,499.05
2016,6,24,9,45,932.0,93.5,1.8,22.5,861.5,699.65,530.02
2016,6,24,10,0,940.0,94.0,1.8,23.0,895.0,742.52,558.09
2016,6,24,10,15,945.5,95.0,1.8,23.5,922.5,782.8,583.3
2016,6,24,10,30,951.0,96.0,1.8,24.0,950.0,821.48,607.09
2016,6,24,10,45,954.5,96.5,1.85,24.5,970.5,856.34,628.53
2016,6,24,11,0,958.0,97.0,1.9,25.0,991.0,889.15,648.47
2016,6,24,11,15,960.5,97.5,1.95,25.0,1005.0,918.92,667.6
2016,6,24,11,30,963.0,98.0,2.0,25.0,1019.0,946.32,685.2
2016,6,24,11,45,964.0,98.0,2.15,25.0,1025.0,969.41,701.15
2016,6,24,12,0,965.0,98.0,2.3,25.0,1031.0,989.86,715.49
2016,6,24,12,15,964.5,98.5,2.4,25.0,1030.5,1006.66,727.06
2016,6,24,12,30,964.0,99.0,2.5,25.0,1030.0,1020.63,736.93
2016,6,24,12,45,954.0,104.5,2.6,25.5,1019.0,1027.52,740.94
2016,6,24,13,0,944.0,110.0,2.7,26.0,1008.0,1031.4,743.17
2016,6,24,13,15,941.0,109.5,2.8,26.0,993.0,1033.05,745.56
2016,6,24,13,30,938.0,109.0,2.9,26.0,978.0,1031.71,746.13
2016,6,24,13,45,933.5,108.0,3.0,26.0,955.5,1025.4,743.62
2016,6,24,14,0,929.0,107.0,3.1,26.0,933.0,1016.15,739.32
2016,6,24,14,15,923.5,106.0,3.1,25.5,904.5,1003.05,733.22
2016,6,24,14,30,918.0,105.0,3.1,25.0,876.0,987.17,725.38
2016,6,24,14,45,909.5,103.5,3.15,25.0,841.0,965.25,712.57
2016,6,24,15,0,901.0,102.0,3.2,25.0,806.0,940.86,698.14
2016,6,24,15,15,890.5,100.0,3.15,24.5,766.5,911.8,681.18
2016,6,24,15,30,880.0,98.0,3.1,24.0,727.0,880.64,662.71
2016,6,24,15,45,866.0,96.0,3.1,24.0,682.5,844.6,639.79
2016,6,24,16,0,852.0,94.0,3.1,24.0,638.0,807.04,615.62
2016,6,24,16,15,834.0,91.5,3.1,23.5,590.0,769.25,592.18
2016,6,24,16,30,816.0,89.0,3.1,23.0,542.0,725.7,564.19
2016,6,24,16,45,792.0,85.5,3.1,23.0,491.5,676.06,530.17
2016,6,24,17,0,768.0,82.0,3.1,23.0,441.0,626.46,495.34
2016,6,24,17,15,736.0,78.0,3.05,22.0,390.0,571.48,455.73
2016,6,24,17,30,704.0,74.0,3.0,21.0,339.0,520.03,417.3
2016,6,24,17,45,659.5,69.0,3.0,20.5,288.0,459.9,370.03
2016,6,24,18,0,615.0,64.0,3.0,20.0,237.0,402.7,323.39
2016,6,24,18,15,550.0,57.0,2.9,19.0,189.0,336.8,268.69
2016,6,24,18,30,485.0,50.0,2.8,18.0,141.0,276.27,216.7
2016,6,24,18,45,385.0,40.5,2.7,17.5,99.5,205.56,155.55
2016,6,24,19,0,285.0,31.0,2.6,17.0,58.0,144.32,98.31
2016,6,24,19,15,142.5,15.5,2.6,16.5,29.0,66.11,0.0
2016,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,45.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,90.0,10.0,1.4,14.0,12.0,9.83,0.0
2016,6,25,5,15,231.0,21.5,1.4,14.5,43.5,16.71,3.28
2016,6,25,5,30,372.0,33.0,1.4,15.0,75.0,25.14,15.61
2016,6,25,5,45,462.0,41.0,1.4,15.5,119.0,29.78,20.41
2016,6,25,6,0,552.0,49.0,1.4,16.0,163.0,34.15,24.58
2016,6,25,6,15,609.0,54.5,1.35,16.5,212.0,41.33,31.08
2016,6,25,6,30,666.0,60.0,1.3,17.0,261.0,81.63,42.28
2016,6,25,6,45,706.5,64.5,1.3,18.0,312.5,121.83,66.64
2016,6,25,7,0,747.0,69.0,1.3,19.0,364.0,166.35,99.62
2016,6,25,7,15,775.5,72.5,1.3,19.5,415.0,211.83,137.1
2016,6,25,7,30,804.0,76.0,1.3,20.0,466.0,260.23,178.34
2016,6,25,7,45,826.0,78.5,1.35,21.0,516.5,308.58,219.7
2016,6,25,8,0,848.0,81.0,1.4,22.0,567.0,363.07,265.09
2016,6,25,8,15,864.0,83.5,1.45,22.5,614.0,412.63,306.37
2016,6,25,8,30,880.0,86.0,1.5,23.0,661.0,463.11,347.25
2016,6,25,8,45,892.5,87.5,1.55,23.5,705.0,511.72,385.61
2016,6,25,9,0,905.0,89.0,1.6,24.0,749.0,560.5,422.93
2016,6,25,9,15,914.5,91.0,1.65,24.5,788.0,607.98,458.2
2016,6,25,9,30,924.0,93.0,1.7,25.0,827.0,654.97,492.1
2016,6,25,9,45,925.0,97.5,1.75,25.5,858.5,697.98,522.22
2016,6,25,10,0,926.0,102.0,1.8,26.0,890.0,739.45,549.56
2016,6,25,10,15,931.5,103.0,1.9,26.0,917.5,779.28,576.15
2016,6,25,10,30,937.0,104.0,2.0,26.0,945.0,817.56,601.57
2016,6,25,10,45,940.5,105.5,2.1,26.5,966.0,852.98,623.75
2016,6,25,11,0,944.0,107.0,2.2,27.0,987.0,886.4,644.48
2016,6,25,11,15,946.0,107.5,2.25,27.0,1000.5,915.45,663.11
2016,6,25,11,30,948.0,108.0,2.3,27.0,1014.0,942.16,680.24
2016,6,25,11,45,948.5,108.5,2.4,27.0,1020.5,965.06,695.43
2016,6,25,12,0,949.0,109.0,2.5,27.0,1027.0,985.35,709.04
2016,6,25,12,15,949.0,109.0,2.55,27.0,1026.5,1002.01,719.94
2016,6,25,12,30,949.0,109.0,2.6,27.0,1026.0,1015.89,729.18
2016,6,25,12,45,949.5,107.5,2.7,27.0,1018.0,1025.9,736.56
2016,6,25,13,0,950.0,106.0,2.8,27.0,1010.0,1032.97,742.21
2016,6,25,13,15,947.5,105.5,2.85,26.5,995.0,1035.14,745.87
2016,6,25,13,30,945.0,105.0,2.9,26.0,980.0,1034.29,747.77
2016,6,25,13,45,940.5,104.0,2.95,26.0,957.5,1027.97,744.81
2016,6,25,14,0,936.0,103.0,3.0,26.0,935.0,1018.67,740.08
2016,6,25,14,15,930.0,102.0,3.05,26.0,906.5,1005.03,732.63
2016,6,25,14,30,924.0,101.0,3.1,26.0,878.0,988.6,723.45
2016,6,25,14,45,916.5,99.5,3.15,26.0,843.0,967.53,711.26
2016,6,25,15,0,909.0,98.0,3.2,26.0,808.0,943.93,697.42
2016,6,25,15,15,898.5,96.0,3.2,25.5,768.0,914.69,680.77
2016,6,25,15,30,888.0,94.0,3.2,25.0,728.0,883.33,662.57
2016,6,25,15,45,875.0,91.5,3.25,25.0,684.0,847.36,640.05
2016,6,25,16,0,862.0,89.0,3.3,25.0,640.0,809.78,616.18
2016,6,25,16,15,845.0,86.5,3.25,24.5,592.0,767.65,589.47
2016,6,25,16,30,828.0,84.0,3.2,24.0,544.0,729.21,564.98
2016,6,25,16,45,806.0,80.5,3.2,24.0,494.0,680.58,531.78
2016,6,25,17,0,784.0,77.0,3.2,24.0,444.0,631.83,497.92
2016,6,25,17,15,753.5,73.0,3.15,23.0,392.5,577.2,458.82
2016,6,25,17,30,723.0,69.0,3.1,22.0,341.0,523.66,419.01
2016,6,25,17,45,680.5,64.0,3.05,21.5,290.5,463.64,371.86
2016,6,25,18,0,638.0,59.0,3.0,21.0,240.0,408.73,327.01
2016,6,25,18,15,575.5,53.0,2.85,20.0,191.5,344.18,273.44
2016,6,25,18,30,513.0,47.0,2.7,19.0,143.0,284.78,222.38
2016,6,25,18,45,415.5,38.0,2.6,18.5,101.0,214.31,161.46
2016,6,25,19,0,318.0,29.0,2.5,18.0,59.0,153.15,103.97
2016,6,25,19,15,159.0,14.5,2.55,17.5,29.5,69.57,0.0
2016,6,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,43.5,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,87.0,10.0,1.9,13.0,11.0,9.83,0.0
2016,6,26,5,15,222.0,21.0,1.9,13.5,41.5,16.28,2.67
2016,6,26,5,30,357.0,32.0,1.9,14.0,72.0,24.25,14.88
2016,6,26,5,45,443.0,40.5,1.9,15.0,115.0,29.38,20.09
2016,6,26,6,0,529.0,49.0,1.9,16.0,158.0,34.19,24.6
2016,6,26,6,15,585.5,55.0,1.8,16.5,206.0,40.86,30.65
2016,6,26,6,30,642.0,61.0,1.7,17.0,254.0,77.16,39.55
2016,6,26,6,45,682.0,65.5,1.6,17.5,304.0,119.45,65.95
2016,6,26,7,0,722.0,70.0,1.5,18.0,354.0,162.68,98.15
2016,6,26,7,15,750.5,73.5,1.45,18.5,404.5,206.93,134.71
2016,6,26,7,30,779.0,77.0,1.4,19.0,455.0,254.09,175.03
2016,6,26,7,45,801.0,79.5,1.4,20.0,504.0,301.23,215.49
2016,6,26,8,0,823.0,82.0,1.4,21.0,553.0,354.51,260.01
2016,6,26,8,15,839.0,84.5,1.4,21.5,599.5,402.9,300.4
2016,6,26,8,30,855.0,87.0,1.4,22.0,646.0,452.21,340.37
2016,6,26,8,45,867.5,89.5,1.45,23.0,689.0,500.58,377.91
2016,6,26,9,0,880.0,92.0,1.5,24.0,732.0,549.16,414.31
2016,6,26,9,15,889.5,93.5,1.55,24.5,770.0,595.13,448.52
2016,6,26,9,30,899.0,95.0,1.6,25.0,808.0,640.64,481.43
2016,6,26,9,45,908.5,95.0,1.7,25.5,841.5,684.12,512.44
2016,6,26,10,0,918.0,95.0,1.8,26.0,875.0,726.72,541.03
2016,6,26,10,15,923.0,96.0,1.85,26.5,902.0,765.88,565.75
2016,6,26,10,30,928.0,97.0,1.9,27.0,929.0,803.48,589.15
2016,6,26,10,45,929.5,99.0,2.0,27.5,948.5,837.47,610.38
2016,6,26,11,0,931.0,101.0,2.1,28.0,968.0,869.38,630.11
2016,6,26,11,15,933.0,101.5,2.15,28.0,981.5,898.08,648.5
2016,6,26,11,30,935.0,102.0,2.2,28.0,995.0,924.46,665.4
2016,6,26,11,45,934.0,103.5,2.3,28.5,1000.5,946.67,678.78
2016,6,26,12,0,933.0,105.0,2.4,29.0,1006.0,966.28,690.53
2016,6,26,12,15,932.5,105.0,2.5,29.0,1005.5,982.21,701.39
2016,6,26,12,30,932.0,105.0,2.6,29.0,1005.0,995.39,710.61
2016,6,26,12,45,920.0,111.0,2.75,29.0,993.5,1000.65,715.37
2016,6,26,13,0,908.0,117.0,2.9,29.0,982.0,1002.98,718.39
2016,6,26,13,15,905.0,116.5,2.95,28.5,967.0,1004.64,721.69
2016,6,26,13,30,902.0,116.0,3.0,28.0,952.0,1003.41,723.26
2016,6,26,13,45,898.0,115.0,3.1,28.0,930.0,997.82,721.1
2016,6,26,14,0,894.0,114.0,3.2,28.0,908.0,989.39,717.22
2016,6,26,14,15,887.5,112.5,3.25,28.0,880.0,975.24,709.32
2016,6,26,14,30,881.0,111.0,3.3,28.0,852.0,958.43,699.76
2016,6,26,14,45,872.0,109.5,3.4,28.0,818.0,936.71,687.34
2016,6,26,15,0,863.0,108.0,3.5,28.0,784.0,912.64,673.33
2016,6,26,15,15,852.5,106.0,3.5,27.5,744.5,884.47,657.21
2016,6,26,15,30,842.0,104.0,3.5,27.0,705.0,854.3,639.61
2016,6,26,15,45,827.0,101.5,3.55,27.0,661.5,823.02,620.11
2016,6,26,16,0,812.0,99.0,3.6,27.0,618.0,785.19,595.85
2016,6,26,16,15,794.0,96.0,3.55,26.5,571.5,743.23,569.12
2016,6,26,16,30,776.0,93.0,3.5,26.0,525.0,700.48,541.39
2016,6,26,16,45,753.0,89.0,3.5,25.5,476.0,652.43,509.43
2016,6,26,17,0,730.0,85.0,3.5,25.0,427.0,604.42,476.29
2016,6,26,17,15,698.0,81.0,3.4,24.5,377.5,553.21,438.37
2016,6,26,17,30,666.0,77.0,3.3,24.0,328.0,501.22,398.78
2016,6,26,17,45,625.0,71.0,3.25,23.5,279.0,443.46,353.57
2016,6,26,18,0,584.0,65.0,3.2,23.0,230.0,388.36,308.91
2016,6,26,18,15,522.0,57.5,3.05,22.0,183.5,324.64,256.41
2016,6,26,18,30,460.0,50.0,2.9,21.0,137.0,266.05,206.52
2016,6,26,18,45,370.5,40.0,2.8,20.0,96.5,199.83,149.87
2016,6,26,19,0,281.0,30.0,2.7,19.0,56.0,142.19,96.22
2016,6,26,19,15,140.5,15.0,2.7,18.5,28.0,65.07,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,2.15,13.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,2.2,14.0,11.0,8.85,0.0
2016,6,27,5,15,217.0,20.5,2.15,14.5,41.0,15.86,1.96
2016,6,27,5,30,351.0,32.0,2.1,15.0,71.0,24.32,14.82
2016,6,27,5,45,435.5,40.5,2.1,16.0,113.0,29.45,20.03
2016,6,27,6,0,520.0,49.0,2.1,17.0,155.0,34.25,24.53
2016,6,27,6,15,577.0,55.0,2.0,17.5,202.5,40.08,29.82
2016,6,27,6,30,634.0,61.0,1.9,18.0,250.0,75.95,38.9
2016,6,27,6,45,673.0,65.5,1.8,18.5,300.0,117.73,64.76
2016,6,27,7,0,712.0,70.0,1.7,19.0,350.0,160.35,96.33
2016,6,27,7,15,741.0,74.0,1.65,20.0,400.0,204.63,132.48
2016,6,27,7,30,770.0,78.0,1.6,21.0,450.0,251.87,172.31
2016,6,27,7,45,791.5,81.0,1.6,22.0,499.5,298.86,212.4
2016,6,27,8,0,813.0,84.0,1.6,23.0,549.0,347.75,253.4
2016,6,27,8,15,830.0,86.5,1.65,23.5,595.5,400.25,296.8
2016,6,27,8,30,847.0,89.0,1.7,24.0,642.0,449.6,336.78
2016,6,27,8,45,860.5,91.0,1.75,25.0,685.0,497.66,374.01
2016,6,27,9,0,874.0,93.0,1.8,26.0,728.0,546.03,410.2
2016,6,27,9,15,884.0,95.0,1.85,26.5,767.0,592.5,444.7
2016,6,27,9,30,894.0,97.0,1.9,27.0,806.0,638.57,477.93
2016,6,27,9,45,891.0,104.5,1.95,27.5,836.5,680.56,507.25
2016,6,27,10,0,888.0,112.0,2.0,28.0,867.0,720.77,534.18
2016,6,27,10,15,894.5,113.0,2.05,28.5,894.5,760.04,558.94
2016,6,27,10,30,901.0,114.0,2.1,29.0,922.0,797.91,582.47
2016,6,27,10,45,905.5,115.0,2.2,29.5,943.0,832.62,604.06
2016,6,27,11,0,910.0,116.0,2.3,30.0,964.0,865.47,624.3
2016,6,27,11,15,912.5,116.5,2.4,30.0,978.0,894.14,643.01
2016,6,27,11,30,915.0,117.0,2.5,30.0,992.0,920.59,660.33
2016,6,27,11,45,916.5,117.5,2.6,30.0,998.5,943.8,675.6
2016,6,27,12,0,918.0,118.0,2.7,30.0,1005.0,964.55,689.38
2016,6,27,12,15,918.0,118.0,2.8,30.0,1004.5,980.86,700.4
2016,6,27,12,30,918.0,118.0,2.9,30.0,1004.0,994.49,709.84
2016,6,27,12,45,921.5,114.5,3.0,30.0,997.5,1005.26,717.58
2016,6,27,13,0,925.0,111.0,3.1,30.0,991.0,1013.19,723.63
2016,6,27,13,15,922.0,110.0,3.15,30.0,976.0,1014.4,725.13
2016,6,27,13,30,919.0,109.0,3.2,30.0,961.0,1012.65,724.91
2016,6,27,13,45,915.0,108.0,3.3,30.0,939.0,1006.99,722.7
2016,6,27,14,0,911.0,107.0,3.4,30.0,917.0,998.43,718.72
2016,6,27,14,15,905.0,106.0,3.45,29.5,888.5,985.12,712.83
2016,6,27,14,30,899.0,105.0,3.5,29.0,860.0,969.08,705.23
2016,6,27,14,45,891.5,103.0,3.6,29.0,826.0,947.94,693.2
2016,6,27,15,0,884.0,101.0,3.7,29.0,792.0,924.33,679.52
2016,6,27,15,15,873.5,99.0,3.75,28.5,753.0,895.69,663.46
2016,6,27,15,30,863.0,97.0,3.8,28.0,714.0,864.99,645.84
2016,6,27,15,45,851.0,94.0,3.85,28.0,670.5,830.04,623.84
2016,6,27,16,0,839.0,91.0,3.9,28.0,627.0,793.46,600.51
2016,6,27,16,15,822.0,88.0,3.9,27.5,580.0,756.27,577.43
2016,6,27,16,30,805.0,85.0,3.9,27.0,533.0,713.33,549.84
2016,6,27,16,45,784.5,81.0,3.9,26.5,484.0,666.04,518.56
2016,6,27,17,0,764.0,77.0,3.9,26.0,435.0,618.56,486.43
2016,6,27,17,15,734.0,73.5,3.8,25.0,385.0,565.63,448.26
2016,6,27,17,30,704.0,70.0,3.7,24.0,335.0,513.75,409.55
2016,6,27,17,45,664.5,64.5,3.6,23.5,285.5,457.83,365.48
2016,6,27,18,0,625.0,59.0,3.5,23.0,236.0,402.38,320.33
2016,6,27,18,15,564.0,52.5,3.35,22.0,188.5,338.49,267.52
2016,6,27,18,30,503.0,46.0,3.2,21.0,141.0,279.65,217.16
2016,6,27,18,45,411.0,37.5,3.1,20.5,100.0,212.25,158.93
2016,6,27,19,0,319.0,29.0,3.0,20.0,59.0,153.62,103.67
2016,6,27,19,15,159.5,14.5,2.95,19.5,29.5,69.8,0.0
2016,6,27,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,35.5,4.5,2.25,13.5,5.0,0.0,0.0
2016,6,28,5,0,71.0,9.0,2.3,14.0,10.0,8.85,0.0
2016,6,28,5,15,206.0,21.0,2.2,14.0,40.0,16.4,1.69
2016,6,28,5,30,341.0,33.0,2.1,14.0,70.0,25.35,15.72
2016,6,28,5,45,424.0,42.0,2.05,14.5,112.0,30.88,21.42
2016,6,28,6,0,507.0,51.0,2.0,15.0,154.0,36.06,26.35
2016,6,28,6,15,565.0,57.0,1.9,15.5,201.5,40.93,30.83
2016,6,28,6,30,623.0,63.0,1.8,16.0,249.0,76.21,40.08
2016,6,28,6,45,663.0,68.0,1.7,17.0,299.0,114.85,63.26
2016,6,28,7,0,703.0,73.0,1.6,18.0,349.0,160.8,97.43
2016,6,28,7,15,733.0,77.0,1.55,18.5,399.5,204.81,133.57
2016,6,28,7,30,763.0,81.0,1.5,19.0,450.0,251.88,173.67
2016,6,28,7,45,787.0,83.5,1.5,20.0,499.5,298.81,213.85
2016,6,28,8,0,811.0,86.0,1.5,21.0,549.0,347.89,255.19
2016,6,28,8,15,828.0,89.0,1.5,21.5,595.5,396.68,295.98
2016,6,28,8,30,845.0,92.0,1.5,22.0,642.0,450.46,339.28
2016,6,28,8,45,859.5,93.5,1.55,23.0,686.0,498.49,376.63
2016,6,28,9,0,874.0,95.0,1.6,24.0,730.0,546.92,413.04
2016,6,28,9,15,884.5,96.5,1.65,24.5,769.0,593.27,447.6
2016,6,28,9,30,895.0,98.0,1.7,25.0,808.0,639.24,480.93
2016,6,28,9,45,903.0,99.5,1.75,25.5,841.5,683.02,511.83
2016,6,28,10,0,911.0,101.0,1.8,26.0,875.0,725.83,540.47
2016,6,28,10,15,917.0,102.0,1.85,26.0,902.5,765.57,566.69
2016,6,28,10,30,923.0,103.0,1.9,26.0,930.0,803.82,591.74
2016,6,28,10,45,926.5,104.5,2.0,26.5,951.0,838.9,613.76
2016,6,28,11,0,930.0,106.0,2.1,27.0,972.0,872.01,634.35
2016,6,28,11,15,933.0,106.5,2.15,27.0,986.5,901.65,653.4
2016,6,28,11,30,936.0,107.0,2.2,27.0,1001.0,929.03,670.98
2016,6,28,11,45,937.0,108.0,2.3,27.0,1008.0,952.71,686.7
2016,6,28,12,0,938.0,109.0,2.4,27.0,1015.0,973.85,700.86
2016,6,28,12,15,938.0,109.0,2.45,27.0,1014.5,990.46,711.72
2016,6,28,12,30,938.0,109.0,2.5,27.0,1014.0,1004.31,720.96
2016,6,28,12,45,929.5,113.5,2.6,27.0,1004.0,1011.64,726.64
2016,6,28,13,0,921.0,118.0,2.7,27.0,994.0,1016.03,730.61
2016,6,28,13,15,918.0,117.5,2.75,26.5,979.5,1017.84,734.04
2016,6,28,13,30,915.0,117.0,2.8,26.0,965.0,1016.71,735.73
2016,6,28,13,45,912.5,115.0,2.85,26.0,943.5,1011.61,733.54
2016,6,28,14,0,910.0,113.0,2.9,26.0,922.0,1003.59,729.6
2016,6,28,14,15,904.0,111.5,2.95,26.0,894.0,989.85,722.04
2016,6,28,14,30,898.0,110.0,3.0,26.0,866.0,973.38,712.8
2016,6,28,14,45,892.5,107.5,3.05,26.0,832.5,953.67,701.47
2016,6,28,15,0,887.0,105.0,3.1,26.0,799.0,931.4,688.47
2016,6,28,15,15,876.5,103.0,3.1,25.5,759.5,902.77,672.15
2016,6,28,15,30,866.0,101.0,3.1,25.0,720.0,872.06,654.33
2016,6,28,15,45,854.5,97.5,3.1,25.0,676.5,836.95,632.06
2016,6,28,16,0,843.0,94.0,3.1,25.0,633.0,800.18,608.46
2016,6,28,16,15,825.5,91.5,3.05,24.5,585.5,763.13,585.32
2016,6,28,16,30,808.0,89.0,3.0,24.0,538.0,720.29,557.67
2016,6,28,16,45,786.5,85.0,3.0,23.5,489.0,672.19,525.92
2016,6,28,17,0,765.0,81.0,3.0,23.0,440.0,623.96,493.19
2016,6,28,17,15,734.5,77.0,2.95,22.5,389.0,570.07,453.55
2016,6,28,17,30,704.0,73.0,2.9,22.0,338.0,517.27,413.49
2016,6,28,17,45,663.0,67.5,2.9,21.5,288.0,460.71,369.16
2016,6,28,18,0,622.0,62.0,2.9,21.0,238.0,404.54,323.56
2016,6,28,18,15,559.5,55.5,2.85,20.0,190.0,340.04,270.25
2016,6,28,18,30,497.0,49.0,2.8,19.0,142.0,280.67,219.38
2016,6,28,18,45,402.0,39.5,2.75,18.0,100.5,211.21,159.61
2016,6,28,19,0,307.0,30.0,2.7,17.0,59.0,150.8,102.95
2016,6,28,19,15,153.5,15.0,2.8,16.5,29.5,68.76,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,164.5,17.5,2.65,12.5,35.0,13.14,0.0
2016,6,29,5,30,329.0,35.0,2.6,13.0,70.0,27.4,17.46
2016,6,29,5,45,423.5,43.5,2.6,13.5,113.5,32.36,22.78
2016,6,29,6,0,518.0,52.0,2.6,14.0,157.0,37.03,27.31
2016,6,29,6,15,578.5,58.5,2.55,14.5,205.5,41.45,31.42
2016,6,29,6,30,639.0,65.0,2.5,15.0,254.0,77.83,41.45
2016,6,29,6,45,680.0,70.0,2.5,15.5,305.0,117.26,65.12
2016,6,29,7,0,721.0,75.0,2.5,16.0,356.0,164.28,100.43
2016,6,29,7,15,751.0,79.0,2.45,16.5,407.5,209.11,137.65
2016,6,29,7,30,781.0,83.0,2.4,17.0,459.0,257.04,179.02
2016,6,29,7,45,803.5,86.0,2.4,17.5,509.0,304.83,221.03
2016,6,29,8,0,826.0,89.0,2.4,18.0,559.0,354.64,264.3
2016,6,29,8,15,843.0,92.0,2.4,18.5,606.5,404.15,306.62
2016,6,29,8,30,860.0,95.0,2.4,19.0,654.0,458.63,351.54
2016,6,29,8,45,871.5,98.0,2.4,19.5,697.5,507.29,390.88
2016,6,29,9,0,883.0,101.0,2.4,20.0,741.0,556.08,429.13
2016,6,29,9,15,893.5,102.5,2.4,20.5,780.5,602.88,464.78
2016,6,29,9,30,904.0,104.0,2.4,21.0,820.0,649.3,499.11
2016,6,29,9,45,909.5,107.0,2.45,21.5,853.0,693.24,530.9
2016,6,29,10,0,915.0,110.0,2.5,22.0,886.0,736.03,560.55
2016,6,29,10,15,921.0,111.0,2.55,22.0,914.0,776.0,587.62
2016,6,29,10,30,927.0,112.0,2.6,22.0,942.0,814.48,613.49
2016,6,29,10,45,931.0,113.0,2.65,22.5,963.0,849.7,635.74
2016,6,29,11,0,935.0,114.0,2.7,23.0,984.0,882.98,656.51
2016,6,29,11,15,937.5,114.5,2.7,23.0,998.0,912.42,675.49
2016,6,29,11,30,940.0,115.0,2.7,23.0,1012.0,939.57,692.92
2016,6,29,11,45,941.0,115.5,2.75,23.0,1019.0,962.97,708.28
2016,6,29,12,0,942.0,116.0,2.8,23.0,1026.0,983.81,722.03
2016,6,29,12,15,942.0,116.0,2.85,23.0,1025.5,1000.58,733.21
2016,6,29,12,30,942.0,116.0,2.9,23.0,1025.0,1014.6,742.71
2016,6,29,12,45,940.0,116.0,2.95,23.0,1017.0,1023.86,749.24
2016,6,29,13,0,938.0,116.0,3.0,23.0,1009.0,1030.2,754.02
2016,6,29,13,15,935.5,115.0,3.0,23.0,993.5,1032.08,755.59
2016,6,29,13,30,933.0,114.0,3.0,23.0,978.0,1030.97,755.38
2016,6,29,13,45,929.0,113.0,3.05,23.0,956.0,1025.41,752.85
2016,6,29,14,0,925.0,112.0,3.1,23.0,934.0,1016.91,748.54
2016,6,29,14,15,919.0,110.5,3.1,22.5,905.5,1003.07,741.84
2016,6,29,14,30,913.0,109.0,3.1,22.0,877.0,986.45,733.4
2016,6,29,14,45,905.0,107.0,3.1,22.0,842.5,964.74,720.19
2016,6,29,15,0,897.0,105.0,3.1,22.0,808.0,940.53,705.36
2016,6,29,15,15,886.5,103.0,3.1,21.5,768.0,911.71,688.72
2016,6,29,15,30,876.0,101.0,3.1,21.0,728.0,880.8,670.52
2016,6,29,15,45,862.0,98.5,3.1,21.0,683.5,844.44,647.09
2016,6,29,16,0,848.0,96.0,3.1,21.0,639.0,811.49,625.89
2016,6,29,16,15,830.0,93.5,3.1,20.5,591.0,769.01,598.81
2016,6,29,16,30,812.0,91.0,3.1,20.0,543.0,725.65,570.65
2016,6,29,16,45,788.0,87.5,3.1,20.0,492.5,676.2,536.37
2016,6,29,17,0,764.0,84.0,3.1,20.0,442.0,626.77,501.21
2016,6,29,17,15,732.0,80.0,3.1,19.5,391.0,571.94,460.53
2016,6,29,17,30,700.0,76.0,3.1,19.0,340.0,520.77,421.26
2016,6,29,17,45,653.5,71.0,3.15,18.5,289.0,459.65,372.93
2016,6,29,18,0,607.0,66.0,3.2,18.0,238.0,401.62,325.32
2016,6,29,18,15,542.0,59.0,3.15,17.0,189.5,335.97,270.42
2016,6,29,18,30,477.0,52.0,3.1,16.0,141.0,275.66,218.19
2016,6,29,18,45,374.0,42.0,3.1,15.5,99.5,203.47,155.43
2016,6,29,19,0,271.0,32.0,3.1,15.0,58.0,141.02,97.06
2016,6,29,19,15,135.5,16.0,3.1,14.5,29.0,64.91,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,18.5,1.75,13.5,32.0,14.3,0.0
2016,6,30,5,30,252.0,37.0,1.7,14.0,64.0,28.55,18.29
2016,6,30,5,45,341.5,48.5,1.7,14.5,105.5,36.53,26.31
2016,6,30,6,0,431.0,60.0,1.7,15.0,147.0,44.43,33.72
2016,6,30,6,15,494.5,68.5,1.6,15.5,194.5,49.16,38.12
2016,6,30,6,30,558.0,77.0,1.5,16.0,242.0,83.29,48.56
2016,6,30,6,45,602.5,83.5,1.4,16.5,292.0,120.35,70.64
2016,6,30,7,0,647.0,90.0,1.3,17.0,342.0,162.1,101.15
2016,6,30,7,15,680.0,95.0,1.25,17.5,392.5,204.96,135.93
2016,6,30,7,30,713.0,100.0,1.2,18.0,443.0,251.2,174.85
2016,6,30,7,45,739.0,104.0,1.2,18.5,493.0,297.8,214.72
2016,6,30,8,0,765.0,108.0,1.2,19.0,543.0,350.01,258.55
2016,6,30,8,15,784.0,111.5,1.15,19.5,590.0,397.85,298.15
2016,6,30,8,30,803.0,115.0,1.1,20.0,637.0,447.04,337.63
2016,6,30,8,45,817.0,118.5,1.1,21.0,681.0,495.0,374.5
2016,6,30,9,0,831.0,122.0,1.1,22.0,725.0,543.44,410.38
2016,6,30,9,15,843.0,124.5,1.15,22.5,764.0,590.12,444.95
2016,6,30,9,30,855.0,127.0,1.2,23.0,803.0,636.69,478.48
2016,6,30,9,45,876.5,121.5,1.25,23.5,840.5,684.0,511.82
2016,6,30,10,0,898.0,116.0,1.3,24.0,878.0,728.91,542.59
2016,6,30,10,15,904.0,117.5,1.4,24.0,906.0,768.78,569.26
2016,6,30,10,30,910.0,119.0,1.5,24.0,934.0,807.19,594.86
2016,6,30,10,45,913.5,120.5,1.6,24.5,955.0,842.0,616.77
2016,6,30,11,0,917.0,122.0,1.7,25.0,976.0,874.89,637.29
2016,6,30,11,15,920.0,122.5,1.8,25.0,990.0,904.35,656.76
2016,6,30,11,30,923.0,123.0,1.9,25.0,1004.0,931.59,674.83
2016,6,30,11,45,923.5,124.0,2.05,25.0,1010.5,954.73,690.85
2016,6,30,12,0,924.0,125.0,2.2,25.0,1017.0,975.35,705.33
2016,6,30,12,15,923.5,125.0,2.3,25.0,1016.0,991.48,716.48
2016,6,30,12,30,923.0,125.0,2.4,25.0,1015.0,1004.89,726.02
2016,6,30,12,45,915.0,128.5,2.5,25.0,1005.0,1011.76,731.49
2016,6,30,13,0,907.0,132.0,2.6,25.0,995.0,1015.74,735.25
2016,6,30,13,15,903.0,131.5,2.65,25.0,979.5,1016.73,736.74
2016,6,30,13,30,899.0,131.0,2.7,25.0,964.0,1014.83,736.5
2016,6,30,13,45,895.5,128.5,2.75,25.0,942.0,1008.5,733.53
2016,6,30,14,0,892.0,126.0,2.8,25.0,920.0,999.29,728.83
2016,6,30,14,15,885.0,124.5,2.85,25.0,891.0,984.94,720.87
2016,6,30,14,30,878.0,123.0,2.9,25.0,862.0,967.93,711.25
2016,6,30,14,45,871.0,120.0,2.95,25.0,827.5,946.76,698.93
2016,6,30,15,0,864.0,117.0,3.0,25.0,793.0,923.13,684.98
2016,6,30,15,15,852.0,115.0,3.0,24.5,753.0,893.78,668.09
2016,6,30,15,30,840.0,113.0,3.0,24.0,713.0,867.8,653.4
2016,6,30,15,45,826.5,109.0,3.05,24.0,669.0,831.16,630.25
2016,6,30,16,0,813.0,105.0,3.1,24.0,625.0,792.99,605.84
2016,6,30,16,15,793.5,102.0,3.1,24.0,577.5,749.88,577.36
2016,6,30,16,30,774.0,99.0,3.1,24.0,530.0,706.05,547.97
2016,6,30,16,45,750.0,94.5,3.1,24.0,480.5,656.82,514.16
2016,6,30,17,0,726.0,90.0,3.1,24.0,431.0,610.07,480.8
2016,6,30,17,15,692.5,85.5,3.05,23.0,380.0,555.36,441.4
2016,6,30,17,30,659.0,81.0,3.0,22.0,329.0,502.09,401.71
2016,6,30,17,45,614.5,75.0,2.95,21.5,279.5,442.64,355.01
2016,6,30,18,0,570.0,69.0,2.9,21.0,230.0,386.12,309.06
2016,6,30,18,15,504.5,61.0,2.8,20.0,183.0,320.73,255.07
2016,6,30,18,30,439.0,53.0,2.7,19.0,136.0,260.75,203.91
2016,6,30,18,45,343.0,42.5,2.65,18.5,95.5,192.39,145.15
2016,6,30,19,0,247.0,32.0,2.6,18.0,55.0,132.77,90.07
2016,6,30,19,15,123.5,16.0,2.7,17.5,27.5,60.01,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,121.5,18.0,2.3,13.0,31.0,13.91,0.0
2016,7,1,5,30,243.0,36.0,2.3,13.0,62.0,27.76,17.62
2016,7,1,5,45,335.0,47.0,2.35,13.5,102.5,35.36,25.37
2016,7,1,6,0,427.0,58.0,2.4,14.0,143.0,42.65,32.26
2016,7,1,6,15,490.0,66.0,2.35,14.5,190.0,46.29,35.7
2016,7,1,6,30,553.0,74.0,2.3,15.0,237.0,79.6,46.12
2016,7,1,6,45,597.5,80.5,2.25,15.5,286.5,116.41,68.04
2016,7,1,7,0,642.0,87.0,2.2,16.0,336.0,157.88,98.51
2016,7,1,7,15,674.5,92.0,2.1,16.5,386.0,200.39,133.31
2016,7,1,7,30,707.0,97.0,2.0,17.0,436.0,246.21,172.35
2016,7,1,7,45,733.0,100.5,1.95,17.5,485.5,292.07,212.12
