Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,0,759.0,104.0,1.9,18.0,535.0,343.4,255.85
2016,7,1,8,15,778.5,107.5,1.85,18.5,581.5,391.15,296.12
2016,7,1,8,30,798.0,111.0,1.8,19.0,628.0,440.3,336.4
2016,7,1,8,45,814.0,113.0,1.8,19.5,671.5,487.63,374.35
2016,7,1,9,0,830.0,115.0,1.8,20.0,715.0,535.62,411.66
2016,7,1,9,15,841.5,117.0,1.85,20.0,754.0,584.47,449.48
2016,7,1,9,30,853.0,119.0,1.9,20.0,793.0,629.87,484.02
2016,7,1,9,45,863.5,120.0,1.95,20.5,827.5,673.31,515.48
2016,7,1,10,0,874.0,121.0,2.0,21.0,862.0,716.05,545.69
2016,7,1,10,15,880.5,122.5,2.0,21.0,889.5,755.44,572.1
2016,7,1,10,30,887.0,124.0,2.0,21.0,917.0,793.48,597.25
2016,7,1,10,45,893.0,124.0,2.05,21.5,939.0,828.2,619.17
2016,7,1,11,0,899.0,124.0,2.1,22.0,961.0,861.19,639.75
2016,7,1,11,15,902.5,125.0,2.15,22.0,975.0,891.09,659.41
2016,7,1,11,30,906.0,126.0,2.2,22.0,989.0,918.86,677.65
2016,7,1,11,45,908.5,125.5,2.25,22.0,996.5,942.06,692.89
2016,7,1,12,0,911.0,125.0,2.3,22.0,1004.0,962.84,706.63
2016,7,1,12,15,911.0,125.0,2.35,22.0,1003.5,979.26,717.6
2016,7,1,12,30,911.0,125.0,2.4,22.0,1003.0,993.03,726.97
2016,7,1,12,45,903.0,128.5,2.45,22.0,993.5,999.81,731.93
2016,7,1,13,0,895.0,132.0,2.5,22.0,984.0,1003.73,735.2
2016,7,1,13,15,892.0,131.5,2.55,22.0,969.0,1005.69,737.33
2016,7,1,13,30,889.0,131.0,2.6,22.0,954.0,1004.79,737.74
2016,7,1,13,45,885.0,129.0,2.65,22.0,932.0,998.54,734.78
2016,7,1,14,0,881.0,127.0,2.7,22.0,910.0,989.46,730.1
2016,7,1,14,15,874.0,125.5,2.7,21.5,881.5,975.24,723.08
2016,7,1,14,30,867.0,124.0,2.7,21.0,853.0,958.39,714.39
2016,7,1,14,45,858.5,121.5,2.75,21.0,819.0,936.55,701.45
2016,7,1,15,0,850.0,119.0,2.8,21.0,785.0,912.34,686.92
2016,7,1,15,15,838.0,117.0,2.8,21.0,745.5,888.71,672.38
2016,7,1,15,30,826.0,115.0,2.8,21.0,706.0,857.73,652.73
2016,7,1,15,45,811.5,111.5,2.8,21.0,662.0,821.19,629.14
2016,7,1,16,0,797.0,108.0,2.8,21.0,618.0,783.21,604.33
2016,7,1,16,15,777.5,104.5,2.8,20.5,571.0,740.06,576.64
2016,7,1,16,30,758.0,101.0,2.8,20.0,524.0,696.2,547.95
2016,7,1,16,45,733.0,97.0,2.8,20.0,474.5,647.38,513.98
2016,7,1,17,0,708.0,93.0,2.8,20.0,425.0,601.33,480.45
2016,7,1,17,15,674.0,88.0,2.75,19.5,374.5,546.43,439.5
2016,7,1,17,30,640.0,83.0,2.7,19.0,324.0,493.02,398.47
2016,7,1,17,45,594.0,76.5,2.7,18.5,274.5,432.95,350.95
2016,7,1,18,0,548.0,70.0,2.7,18.0,225.0,375.98,304.28
2016,7,1,18,15,482.5,62.0,2.65,17.5,179.0,311.56,250.09
2016,7,1,18,30,417.0,54.0,2.6,17.0,133.0,252.55,198.99
2016,7,1,18,45,319.5,43.0,2.55,16.5,93.0,184.1,139.9
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,124.62,84.99
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,56.48,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.0,17.5,2.15,12.5,30.5,13.52,0.0
2016,7,2,5,30,244.0,35.0,2.2,13.0,61.0,26.97,16.88
2016,7,2,5,45,340.0,45.5,2.25,13.5,101.5,34.52,24.62
2016,7,2,6,0,436.0,56.0,2.3,14.0,142.0,40.9,30.7
2016,7,2,6,15,498.5,64.0,2.3,14.5,189.0,44.63,34.23
2016,7,2,6,30,561.0,72.0,2.3,15.0,236.0,77.37,44.37
2016,7,2,6,45,486.5,96.5,2.3,15.5,258.5,119.6,75.38
2016,7,2,7,0,412.0,121.0,2.3,16.0,281.0,154.12,105.39
2016,7,2,7,15,419.0,139.5,2.3,16.0,321.5,192.39,137.26
2016,7,2,7,30,426.0,158.0,2.3,16.0,362.0,231.59,170.72
2016,7,2,7,45,421.0,179.5,2.3,16.5,399.5,270.75,204.23
2016,7,2,8,0,416.0,201.0,2.3,17.0,437.0,309.55,236.87
2016,7,2,8,15,610.0,154.0,2.3,17.5,532.5,363.63,278.68
2016,7,2,8,30,804.0,107.0,2.3,18.0,628.0,438.26,337.43
2016,7,2,8,45,819.0,109.5,2.3,18.5,671.5,485.85,375.95
2016,7,2,9,0,834.0,112.0,2.3,19.0,715.0,534.0,413.91
2016,7,2,9,15,845.5,114.0,2.3,19.0,754.0,583.09,452.2
2016,7,2,9,30,857.0,116.0,2.3,19.0,793.0,628.67,487.08
2016,7,2,9,45,857.5,122.5,2.3,19.5,824.5,670.76,517.49
2016,7,2,10,0,858.0,129.0,2.3,20.0,856.0,711.41,546.05
2016,7,2,10,15,865.0,130.5,2.3,20.0,883.5,750.65,573.09
2016,7,2,10,30,872.0,132.0,2.3,20.0,911.0,788.6,598.5
2016,7,2,10,45,876.0,134.0,2.35,20.5,932.0,823.17,620.58
2016,7,2,11,0,880.0,136.0,2.4,21.0,953.0,855.94,641.26
2016,7,2,11,15,883.0,136.5,2.4,21.0,967.5,884.54,659.83
2016,7,2,11,30,886.0,137.0,2.4,21.0,982.0,911.02,676.97
2016,7,2,11,45,886.5,138.5,2.45,21.5,989.0,933.98,690.87
2016,7,2,12,0,887.0,140.0,2.5,22.0,996.0,954.54,703.2
2016,7,2,12,15,887.0,140.0,2.5,22.0,996.0,970.72,713.59
2016,7,2,12,30,887.0,140.0,2.5,22.0,996.0,984.33,722.4
2016,7,2,12,45,891.5,136.0,2.55,22.0,990.0,995.69,730.34
2016,7,2,13,0,896.0,132.0,2.6,22.0,984.0,1004.32,736.62
2016,7,2,13,15,893.0,131.0,2.6,21.5,969.5,1005.81,739.34
2016,7,2,13,30,890.0,130.0,2.6,21.0,955.0,1004.44,740.36
2016,7,2,13,45,885.0,129.5,2.65,21.0,933.0,998.77,737.78
2016,7,2,14,0,880.0,129.0,2.7,21.0,911.0,990.31,733.48
2016,7,2,14,15,873.0,127.5,2.7,21.0,882.5,976.15,725.07
2016,7,2,14,30,866.0,126.0,2.7,21.0,854.0,959.36,715.03
2016,7,2,14,45,856.5,124.0,2.7,21.0,819.5,937.18,701.45
2016,7,2,15,0,847.0,122.0,2.7,21.0,785.0,912.67,686.35
2016,7,2,15,15,835.0,120.0,2.7,20.5,745.5,889.21,673.25
2016,7,2,15,30,823.0,118.0,2.7,20.0,706.0,858.33,654.93
2016,7,2,15,45,806.5,115.5,2.7,20.0,662.0,821.31,630.97
2016,7,2,16,0,790.0,113.0,2.7,20.0,618.0,782.97,605.87
2016,7,2,16,15,770.5,109.5,2.65,19.5,571.0,740.04,578.01
2016,7,2,16,30,751.0,106.0,2.6,19.0,524.0,696.43,549.2
2016,7,2,16,45,723.5,102.0,2.6,19.0,474.0,648.75,516.07
2016,7,2,17,0,696.0,98.0,2.6,19.0,424.0,598.93,479.43
2016,7,2,17,15,662.0,92.5,2.55,18.5,374.0,543.92,438.38
2016,7,2,17,30,628.0,87.0,2.5,18.0,324.0,490.39,397.23
2016,7,2,17,45,579.5,80.5,2.5,17.5,274.0,429.41,348.93
2016,7,2,18,0,531.0,74.0,2.5,17.0,224.0,371.72,301.63
2016,7,2,18,15,466.0,65.0,2.45,16.5,178.0,307.11,247.24
2016,7,2,18,30,401.0,56.0,2.4,16.0,132.0,247.88,195.93
2016,7,2,18,45,308.0,44.0,2.35,15.5,92.0,179.71,136.97
2016,7,2,19,0,215.0,32.0,2.3,15.0,52.0,122.35,83.58
2016,7,2,19,15,107.5,16.0,2.3,14.5,26.0,55.46,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,133.5,16.5,2.1,12.0,30.5,12.73,0.0
2016,7,3,5,30,267.0,33.0,2.2,12.0,61.0,25.8,15.9
2016,7,3,5,45,361.0,43.5,2.3,12.5,102.0,32.72,23.13
2016,7,3,6,0,455.0,54.0,2.4,13.0,143.0,39.18,29.29
2016,7,3,6,15,516.5,61.5,2.4,13.5,190.5,42.56,32.52
2016,7,3,6,30,578.0,69.0,2.4,14.0,238.0,74.64,42.14
2016,7,3,6,45,325.5,110.0,2.4,14.5,209.0,115.02,78.53
2016,7,3,7,0,73.0,151.0,2.4,15.0,180.0,143.94,112.2
2016,7,3,7,15,110.0,175.0,2.35,15.5,225.0,171.89,133.24
2016,7,3,7,30,147.0,199.0,2.3,16.0,270.0,207.93,161.08
2016,7,3,7,45,230.5,211.5,2.25,16.5,336.0,247.02,190.28
2016,7,3,8,0,314.0,224.0,2.2,17.0,402.0,298.7,230.09
2016,7,3,8,15,347.0,238.0,2.2,17.5,450.0,340.33,263.01
2016,7,3,8,30,380.0,252.0,2.2,18.0,498.0,384.96,297.92
2016,7,3,8,45,358.0,278.5,2.2,18.5,523.0,417.14,322.81
2016,7,3,9,0,336.0,305.0,2.2,19.0,548.0,447.24,345.33
2016,7,3,9,15,601.0,209.0,2.2,19.0,671.5,524.42,406.55
2016,7,3,9,30,866.0,113.0,2.2,19.0,795.0,630.46,488.41
2016,7,3,9,45,888.0,106.5,2.25,19.5,832.5,675.11,520.88
2016,7,3,10,0,910.0,100.0,2.3,20.0,870.0,719.82,552.47
2016,7,3,10,15,916.0,101.0,2.3,20.0,898.0,759.71,579.38
2016,7,3,10,30,922.0,102.0,2.3,20.0,926.0,798.11,605.03
2016,7,3,10,45,926.5,103.0,2.35,20.5,947.0,833.68,627.71
2016,7,3,11,0,931.0,104.0,2.4,21.0,968.0,867.35,648.91
2016,7,3,11,15,933.5,104.5,2.45,21.0,982.5,896.8,668.4
2016,7,3,11,30,936.0,105.0,2.5,21.0,997.0,923.95,686.37
2016,7,3,11,45,937.0,105.5,2.55,21.5,1004.0,947.37,700.53
2016,7,3,12,0,938.0,106.0,2.6,22.0,1011.0,968.22,713.01
2016,7,3,12,15,938.0,106.0,2.6,22.0,1010.5,985.02,723.78
2016,7,3,12,30,938.0,106.0,2.6,22.0,1010.0,999.05,732.85
2016,7,3,12,45,920.5,116.0,2.65,22.0,997.5,1003.39,736.2
2016,7,3,13,0,903.0,126.0,2.7,22.0,985.0,1004.72,737.78
2016,7,3,13,15,900.0,125.5,2.7,21.5,970.0,1006.72,740.9
2016,7,3,13,30,897.0,125.0,2.7,21.0,955.0,1005.84,742.25
2016,7,3,13,45,892.0,124.0,2.75,21.0,933.0,999.64,739.28
2016,7,3,14,0,887.0,123.0,2.8,21.0,911.0,990.6,734.59
2016,7,3,14,15,880.0,121.5,2.8,21.0,882.5,976.36,726.1
2016,7,3,14,30,873.0,120.0,2.8,21.0,854.0,959.46,715.97
2016,7,3,14,45,864.0,118.0,2.8,21.0,820.0,937.61,702.58
2016,7,3,15,0,855.0,116.0,2.8,21.0,786.0,913.4,687.64
2016,7,3,15,15,843.5,114.0,2.75,20.5,746.5,884.73,670.56
2016,7,3,15,30,832.0,112.0,2.7,20.0,707.0,859.4,655.72
2016,7,3,15,45,817.0,109.0,2.7,20.0,663.0,822.87,632.05
2016,7,3,16,0,802.0,106.0,2.7,20.0,619.0,784.89,607.23
2016,7,3,16,15,782.5,103.0,2.7,19.5,571.5,742.16,579.81
2016,7,3,16,30,763.0,100.0,2.7,19.0,524.0,698.72,551.38
2016,7,3,16,45,738.0,95.5,2.7,19.0,475.0,649.18,516.83
2016,7,3,17,0,713.0,91.0,2.7,19.0,426.0,602.28,482.72
2016,7,3,17,15,679.5,86.5,2.65,18.5,375.5,548.09,442.2
2016,7,3,17,30,646.0,82.0,2.6,18.0,325.0,495.34,401.56
2016,7,3,17,45,601.5,75.5,2.6,17.5,275.5,435.86,354.38
2016,7,3,18,0,557.0,69.0,2.6,17.0,226.0,379.33,307.93
2016,7,3,18,15,493.5,61.0,2.55,16.5,179.5,315.46,253.99
2016,7,3,18,30,430.0,53.0,2.5,16.0,133.0,256.82,202.96
2016,7,3,18,45,337.5,42.0,2.5,15.5,93.5,189.69,144.57
2016,7,3,19,0,245.0,31.0,2.5,15.0,54.0,131.46,89.69
2016,7,3,19,15,122.5,15.5,2.5,14.5,27.0,58.88,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.0,15.5,2.3,12.5,30.5,11.59,0.0
2016,7,4,5,30,296.0,31.0,2.4,13.0,61.0,23.95,14.19
2016,7,4,5,45,392.5,40.0,2.55,13.5,103.0,29.56,20.24
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,34.81,25.28
2016,7,4,6,15,549.5,56.0,2.65,14.5,192.5,38.0,28.32
2016,7,4,6,30,610.0,63.0,2.6,15.0,240.0,69.98,37.58
2016,7,4,6,45,305.0,78.5,2.6,15.5,167.0,87.33,55.96
2016,7,4,7,0,0.0,94.0,2.6,16.0,94.0,89.57,69.94
2016,7,4,7,15,0.0,119.0,2.55,16.0,119.0,112.57,88.84
2016,7,4,7,30,0.0,144.0,2.5,16.0,144.0,135.64,107.5
2016,7,4,7,45,19.0,182.0,2.45,16.5,193.0,175.61,138.86
2016,7,4,8,0,38.0,220.0,2.4,17.0,242.0,212.5,167.36
2016,7,4,8,15,53.0,248.0,2.35,17.5,281.0,245.76,192.8
2016,7,4,8,30,68.0,276.0,2.3,18.0,320.0,280.65,219.25
2016,7,4,8,45,64.5,293.5,2.3,18.5,337.5,299.39,232.99
2016,7,4,9,0,61.0,311.0,2.3,19.0,355.0,317.83,246.31
2016,7,4,9,15,130.0,341.5,2.3,19.0,442.0,384.16,297.05
2016,7,4,9,30,199.0,372.0,2.3,19.0,529.0,460.76,354.66
2016,7,4,9,45,542.5,242.5,2.35,19.5,696.0,571.36,441.82
2016,7,4,10,0,886.0,113.0,2.4,20.0,863.0,714.29,549.99
2016,7,4,10,15,892.5,114.5,2.4,20.0,890.5,754.21,576.24
2016,7,4,10,30,899.0,116.0,2.4,20.0,918.0,792.74,602.09
2016,7,4,10,45,902.0,118.5,2.45,20.5,939.0,827.88,624.55
2016,7,4,11,0,905.0,121.0,2.5,21.0,960.0,861.09,645.53
2016,7,4,11,15,907.5,121.5,2.5,21.0,974.5,889.96,664.3
2016,7,4,11,30,910.0,122.0,2.5,21.0,989.0,916.61,681.56
2016,7,4,11,45,908.5,124.0,2.55,21.0,995.0,938.78,696.26
2016,7,4,12,0,907.0,126.0,2.6,21.0,1001.0,958.4,709.36
2016,7,4,12,15,907.0,126.0,2.6,21.0,1000.5,974.89,720.02
2016,7,4,12,30,907.0,126.0,2.6,21.0,1000.0,988.72,729.02
2016,7,4,12,45,913.5,120.0,2.65,21.0,994.5,1000.15,737.03
2016,7,4,13,0,920.0,114.0,2.7,21.0,989.0,1008.75,743.31
2016,7,4,13,15,916.5,113.5,2.7,21.0,973.5,1010.25,744.62
2016,7,4,13,30,913.0,113.0,2.7,21.0,958.0,1008.82,744.18
2016,7,4,13,45,908.0,112.0,2.7,21.0,936.0,1002.5,740.68
2016,7,4,14,0,903.0,111.0,2.7,21.0,914.0,993.29,735.44
2016,7,4,14,15,896.5,110.0,2.7,21.0,885.5,979.83,727.5
2016,7,4,14,30,890.0,109.0,2.7,21.0,857.0,963.67,717.89
2016,7,4,14,45,881.0,107.0,2.7,21.0,822.0,941.49,704.33
2016,7,4,15,0,872.0,105.0,2.7,21.0,787.0,916.9,689.2
2016,7,4,15,15,860.5,103.0,2.7,20.5,747.5,887.81,672.27
2016,7,4,15,30,849.0,101.0,2.7,20.0,708.0,856.72,653.84
2016,7,4,15,45,834.5,98.5,2.75,20.0,664.0,820.72,630.92
2016,7,4,16,0,820.0,96.0,2.8,20.0,620.0,788.2,610.22
2016,7,4,16,15,801.5,93.0,2.75,19.5,573.0,745.69,582.62
2016,7,4,16,30,783.0,90.0,2.7,19.0,526.0,702.37,554.04
2016,7,4,16,45,758.5,86.5,2.7,18.5,476.5,653.62,521.1
2016,7,4,17,0,734.0,83.0,2.7,18.0,427.0,604.99,487.09
2016,7,4,17,15,702.0,78.5,2.7,17.5,377.0,550.79,446.59
2016,7,4,17,30,670.0,74.0,2.7,17.0,327.0,500.18,407.47
2016,7,4,17,45,626.5,68.5,2.7,17.0,277.5,441.44,359.9
2016,7,4,18,0,583.0,63.0,2.7,17.0,228.0,385.57,313.16
2016,7,4,18,15,520.0,56.0,2.65,16.5,181.0,321.99,259.3
2016,7,4,18,30,457.0,49.0,2.6,16.0,134.0,263.64,208.3
2016,7,4,18,45,364.0,39.0,2.55,15.5,94.0,196.27,149.45
2016,7,4,19,0,271.0,29.0,2.5,15.0,54.0,137.86,93.75
2016,7,4,19,15,135.5,14.5,2.5,14.5,27.0,62.7,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,16.5,2.65,12.5,29.5,12.78,0.0
2016,7,5,5,30,269.0,33.0,2.7,13.0,59.0,26.04,15.8
2016,7,5,5,45,363.0,42.5,2.75,13.5,100.0,31.99,22.34
2016,7,5,6,0,457.0,52.0,2.8,14.0,141.0,37.58,27.72
2016,7,5,6,15,520.5,59.0,2.75,14.5,188.0,40.62,30.64
2016,7,5,6,30,584.0,66.0,2.7,15.0,235.0,70.38,39.04
2016,7,5,6,45,292.0,86.5,2.65,15.5,171.0,91.97,60.47
2016,7,5,7,0,0.0,107.0,2.6,16.0,107.0,101.0,79.47
2016,7,5,7,15,6.5,135.0,2.55,16.0,138.0,127.75,101.11
2016,7,5,7,30,13.0,163.0,2.5,16.0,169.0,155.24,123.08
2016,7,5,7,45,51.5,201.5,2.45,16.5,229.5,196.7,154.96
2016,7,5,8,0,90.0,240.0,2.4,17.0,290.0,246.12,193.04
2016,7,5,8,15,157.5,262.0,2.35,17.5,360.0,292.36,228.08
2016,7,5,8,30,225.0,284.0,2.3,18.0,430.0,349.59,271.7
2016,7,5,8,45,291.5,291.0,2.3,18.5,493.0,395.43,306.58
2016,7,5,9,0,358.0,298.0,2.3,19.0,556.0,451.58,349.06
2016,7,5,9,15,399.5,298.5,2.35,19.0,601.5,490.05,378.76
2016,7,5,9,30,441.0,299.0,2.4,19.0,647.0,535.16,413.17
2016,7,5,9,45,670.0,202.5,2.45,19.5,756.0,615.6,475.88
2016,7,5,10,0,899.0,106.0,2.5,20.0,865.0,715.84,551.3
2016,7,5,10,15,905.5,107.0,2.55,20.0,893.0,755.79,578.27
2016,7,5,10,30,912.0,108.0,2.6,20.0,921.0,794.32,604.51
2016,7,5,10,45,916.0,109.5,2.65,20.0,942.5,829.74,628.45
2016,7,5,11,0,920.0,111.0,2.7,20.0,964.0,863.27,650.98
2016,7,5,11,15,923.0,111.5,2.75,20.0,979.0,892.97,670.84
2016,7,5,11,30,926.0,112.0,2.8,20.0,994.0,920.43,689.19
2016,7,5,11,45,927.5,112.5,2.85,20.0,1001.0,944.2,705.07
2016,7,5,12,0,929.0,113.0,2.9,20.0,1008.0,965.47,719.34
2016,7,5,12,15,929.5,113.0,2.95,20.0,1008.5,982.73,731.02
2016,7,5,12,30,930.0,113.0,3.0,20.0,1009.0,997.27,741.0
2016,7,5,12,45,924.0,116.0,3.05,20.0,1000.0,1005.76,747.1
2016,7,5,13,0,918.0,119.0,3.1,20.0,991.0,1011.35,751.43
2016,7,5,13,15,915.5,118.5,3.1,20.0,977.0,1013.91,753.48
2016,7,5,13,30,913.0,118.0,3.1,20.0,963.0,1013.53,753.73
2016,7,5,13,45,910.5,116.0,3.1,20.0,942.0,1008.69,751.17
2016,7,5,14,0,908.0,114.0,3.1,20.0,921.0,1000.92,746.8
2016,7,5,14,15,902.0,113.0,3.1,20.0,893.0,987.95,739.1
2016,7,5,14,30,896.0,112.0,3.1,20.0,865.0,972.26,729.69
2016,7,5,14,45,890.5,109.0,3.15,20.0,831.5,952.24,717.83
2016,7,5,15,0,885.0,106.0,3.2,20.0,798.0,929.65,704.24
2016,7,5,15,15,874.5,104.0,3.2,19.5,759.0,901.22,687.59
2016,7,5,15,30,864.0,102.0,3.2,19.0,720.0,870.7,669.38
2016,7,5,15,45,852.5,99.0,3.25,19.0,676.5,836.32,647.33
2016,7,5,16,0,841.0,96.0,3.3,19.0,633.0,805.2,627.4
2016,7,5,16,15,823.0,93.0,3.35,18.5,585.5,762.43,599.95
2016,7,5,16,30,805.0,90.0,3.4,18.0,538.0,718.78,571.36
2016,7,5,16,45,782.5,86.0,3.45,18.0,488.0,670.11,537.35
2016,7,5,17,0,760.0,82.0,3.5,18.0,438.0,621.37,502.37
2016,7,5,17,15,728.0,78.0,3.55,17.5,387.0,566.72,461.34
2016,7,5,17,30,696.0,74.0,3.6,17.0,336.0,515.6,421.64
2016,7,5,17,45,649.5,69.0,3.65,16.5,285.0,454.67,372.72
2016,7,5,18,0,603.0,64.0,3.7,16.0,234.0,396.83,324.59
2016,7,5,18,15,537.5,57.0,3.65,15.5,186.0,331.17,268.47
2016,7,5,18,30,472.0,50.0,3.6,15.0,138.0,270.93,215.37
2016,7,5,18,45,366.5,40.5,3.55,14.5,96.5,198.72,152.16
2016,7,5,19,0,261.0,31.0,3.5,14.0,55.0,136.5,93.07
2016,7,5,19,15,130.5,15.5,3.45,13.5,27.5,62.35,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,133.0,16.0,2.75,12.5,29.0,12.39,0.0
2016,7,6,5,30,266.0,32.0,2.7,13.0,58.0,25.16,14.95
2016,7,6,5,45,363.0,41.0,2.7,13.5,98.5,30.69,21.17
2016,7,6,6,0,460.0,50.0,2.7,14.0,139.0,35.88,26.21
2016,7,6,6,15,522.0,57.0,2.55,14.0,185.5,39.01,29.27
2016,7,6,6,30,584.0,64.0,2.4,14.0,232.0,67.65,37.36
2016,7,6,6,45,626.5,69.5,2.3,14.5,281.5,104.7,58.11
2016,7,6,7,0,669.0,75.0,2.2,15.0,331.0,146.22,88.08
2016,7,6,7,15,700.5,79.5,2.1,15.5,380.5,192.44,125.87
2016,7,6,7,30,732.0,84.0,2.0,16.0,430.0,238.55,165.36
2016,7,6,7,45,756.5,87.0,1.9,16.5,479.0,284.48,205.56
2016,7,6,8,0,781.0,90.0,1.8,17.0,528.0,332.66,247.28
2016,7,6,8,15,799.0,93.0,1.75,17.0,575.0,380.46,288.65
2016,7,6,8,30,817.0,96.0,1.7,17.0,622.0,429.5,330.03
2016,7,6,8,45,832.5,97.5,1.7,17.5,665.5,480.77,371.43
2016,7,6,9,0,848.0,99.0,1.7,18.0,709.0,528.68,409.15
2016,7,6,9,15,859.0,101.0,1.75,18.5,747.5,574.85,444.7
2016,7,6,9,30,870.0,103.0,1.8,19.0,786.0,620.76,479.07
2016,7,6,9,45,879.5,103.5,1.85,19.5,820.0,663.86,510.56
2016,7,6,10,0,889.0,104.0,1.9,20.0,854.0,706.16,540.44
2016,7,6,10,15,895.5,105.5,1.95,20.0,882.0,746.23,567.71
2016,7,6,10,30,902.0,107.0,2.0,20.0,910.0,784.9,593.83
2016,7,6,10,45,907.0,107.0,2.15,20.5,931.5,819.43,616.59
2016,7,6,11,0,912.0,107.0,2.3,21.0,953.0,852.12,637.99
2016,7,6,11,15,915.0,107.5,2.4,21.0,967.0,881.61,657.98
2016,7,6,11,30,918.0,108.0,2.5,21.0,981.0,908.88,676.51
2016,7,6,11,45,920.0,108.0,2.65,21.0,988.5,932.46,693.02
2016,7,6,12,0,922.0,108.0,2.8,21.0,996.0,953.56,707.97
2016,7,6,12,15,921.5,108.0,2.9,21.0,995.5,969.76,719.33
2016,7,6,12,30,921.0,108.0,3.0,21.0,995.0,983.23,729.01
2016,7,6,12,45,912.0,112.0,3.15,21.0,985.0,989.74,734.58
2016,7,6,13,0,903.0,116.0,3.3,21.0,975.0,993.34,738.37
2016,7,6,13,15,900.0,115.5,3.4,21.0,959.5,995.35,740.82
2016,7,6,13,30,897.0,115.0,3.5,21.0,944.0,994.47,741.46
2016,7,6,13,45,893.0,113.5,3.6,21.0,922.5,988.71,738.95
2016,7,6,14,0,889.0,112.0,3.7,21.0,901.0,980.1,734.62
2016,7,6,14,15,882.5,110.5,3.7,20.5,873.0,966.29,727.62
2016,7,6,14,30,876.0,109.0,3.7,20.0,845.0,949.81,718.88
2016,7,6,14,45,869.5,106.5,3.75,20.0,811.5,929.67,706.61
2016,7,6,15,0,863.0,104.0,3.8,20.0,778.0,907.07,692.66
2016,7,6,15,15,852.0,102.0,3.8,19.5,739.0,878.62,675.63
2016,7,6,15,30,841.0,100.0,3.8,19.0,700.0,848.18,657.08
2016,7,6,15,45,830.0,96.0,3.8,19.0,657.5,813.7,634.25
2016,7,6,16,0,819.0,92.0,3.8,19.0,615.0,777.56,610.05
2016,7,6,16,15,801.0,89.5,3.75,18.5,568.5,740.9,586.16
2016,7,6,16,30,783.0,87.0,3.7,18.0,522.0,698.55,557.68
2016,7,6,16,45,763.0,82.5,3.7,18.0,474.0,651.89,524.62
2016,7,6,17,0,743.0,78.0,3.7,18.0,426.0,605.01,490.65
2016,7,6,17,15,712.0,74.0,3.7,17.5,376.0,551.69,450.23
2016,7,6,17,30,681.0,70.0,3.7,17.0,326.0,499.54,409.45
2016,7,6,17,45,640.0,65.0,3.7,16.5,277.0,444.39,364.79
2016,7,6,18,0,599.0,60.0,3.7,16.0,228.0,389.84,319.1
2016,7,6,18,15,536.5,53.5,3.6,15.5,181.5,326.41,264.63
2016,7,6,18,30,474.0,47.0,3.5,15.0,135.0,268.18,213.07
2016,7,6,18,45,380.5,37.5,3.45,14.5,94.5,200.47,153.3
2016,7,6,19,0,287.0,28.0,3.4,14.0,54.0,141.81,96.19
2016,7,6,19,15,143.5,14.0,3.35,13.5,27.0,64.0,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,153.0,14.0,3.1,13.0,29.0,10.41,0.0
2016,7,7,5,30,306.0,28.0,3.1,13.0,58.0,21.37,11.74
2016,7,7,5,45,398.0,36.5,3.1,13.5,98.5,26.65,17.63
2016,7,7,6,0,490.0,45.0,3.1,14.0,139.0,31.6,22.4
2016,7,7,6,15,550.5,51.5,3.0,14.5,185.5,34.54,25.22
2016,7,7,6,30,611.0,58.0,2.9,15.0,232.0,62.64,32.8
2016,7,7,6,45,401.5,103.0,2.85,15.5,226.5,113.35,74.24
2016,7,7,7,0,192.0,148.0,2.8,16.0,221.0,152.28,113.56
2016,7,7,7,15,128.5,168.5,2.8,16.0,220.5,169.06,129.98
2016,7,7,7,30,65.0,189.0,2.8,16.0,220.0,184.23,144.87
2016,7,7,7,45,200.0,203.5,2.8,16.5,312.5,235.0,181.73
2016,7,7,8,0,335.0,218.0,2.8,17.0,405.0,298.43,229.83
2016,7,7,8,15,583.0,152.5,2.8,17.0,513.0,347.7,267.34
2016,7,7,8,30,831.0,87.0,2.8,17.0,621.0,430.18,332.92
2016,7,7,8,45,845.5,88.5,2.85,17.5,664.5,477.7,372.25
2016,7,7,9,0,860.0,90.0,2.9,18.0,708.0,525.65,410.97
2016,7,7,9,15,871.0,92.0,2.95,18.0,747.0,572.33,448.48
2016,7,7,9,30,882.0,94.0,3.0,18.0,786.0,618.73,484.92
2016,7,7,9,45,887.5,97.0,3.1,18.5,819.0,662.02,517.45
2016,7,7,10,0,893.0,100.0,3.2,19.0,852.0,704.21,548.05
2016,7,7,10,15,899.0,101.0,3.25,19.0,879.5,743.62,575.58
2016,7,7,10,30,905.0,102.0,3.3,19.0,907.0,781.59,601.9
2016,7,7,10,45,909.5,103.0,3.35,19.0,928.5,816.77,626.1
2016,7,7,11,0,914.0,104.0,3.4,19.0,950.0,850.09,648.91
2016,7,7,11,15,917.0,104.5,3.4,19.0,964.5,879.66,668.74
2016,7,7,11,30,920.0,105.0,3.4,19.0,979.0,907.01,687.01
2016,7,7,11,45,922.0,105.0,3.4,19.5,986.5,930.65,701.39
2016,7,7,12,0,924.0,105.0,3.4,20.0,994.0,951.81,714.06
2016,7,7,12,15,924.0,105.0,3.4,20.0,993.5,968.53,725.12
2016,7,7,12,30,924.0,105.0,3.4,20.0,993.0,982.52,734.45
2016,7,7,12,45,914.5,109.5,3.4,20.0,983.5,989.1,738.91
2016,7,7,13,0,905.0,114.0,3.4,20.0,974.0,992.76,741.59
2016,7,7,13,15,902.0,113.5,3.35,20.0,959.0,994.79,742.94
2016,7,7,13,30,899.0,113.0,3.3,20.0,944.0,993.92,742.48
2016,7,7,13,45,896.5,111.0,3.3,20.0,923.0,989.11,739.89
2016,7,7,14,0,894.0,109.0,3.3,20.0,902.0,981.41,735.52
2016,7,7,14,15,887.5,107.5,3.3,20.0,874.0,967.55,727.12
2016,7,7,14,30,881.0,106.0,3.3,20.0,846.0,951.0,717.03
2016,7,7,14,45,874.5,103.5,3.3,20.0,812.5,930.79,704.51
2016,7,7,15,0,868.0,101.0,3.3,20.0,779.0,908.08,690.33
2016,7,7,15,15,857.0,99.0,3.3,19.5,740.0,879.52,673.39
2016,7,7,15,30,846.0,97.0,3.3,19.0,701.0,848.95,654.93
2016,7,7,15,45,834.0,94.0,3.35,19.0,658.0,814.59,632.65
2016,7,7,16,0,822.0,91.0,3.4,19.0,615.0,778.62,609.01
2016,7,7,16,15,804.0,88.0,3.45,18.5,568.5,741.27,585.19
2016,7,7,16,30,786.0,85.0,3.5,18.0,522.0,698.26,556.73
2016,7,7,16,45,764.5,81.0,3.6,18.0,473.5,650.98,523.63
2016,7,7,17,0,743.0,77.0,3.7,18.0,425.0,603.6,489.61
2016,7,7,17,15,712.0,73.0,3.75,17.5,375.0,550.29,449.3
2016,7,7,17,30,681.0,69.0,3.8,17.0,325.0,498.14,408.57
2016,7,7,17,45,640.0,64.0,3.9,16.5,276.0,442.93,363.93
2016,7,7,18,0,599.0,59.0,4.0,16.0,227.0,388.4,318.26
2016,7,7,18,15,537.0,52.5,3.9,15.5,180.5,325.23,263.87
2016,7,7,18,30,475.0,46.0,3.8,15.0,134.0,267.22,212.38
2016,7,7,18,45,382.0,37.0,3.75,14.5,94.0,200.29,153.1
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,142.33,96.11
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,64.08,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.0,13.0,3.1,13.0,28.5,9.58,0.0
2016,7,8,5,30,324.0,26.0,3.1,13.0,57.0,19.59,10.16
2016,7,8,5,45,415.0,33.5,3.15,13.5,97.0,24.08,15.36
2016,7,8,6,0,506.0,41.0,3.2,14.0,137.0,28.29,19.46
2016,7,8,6,15,564.0,46.5,3.15,14.5,183.0,33.46,24.24
2016,7,8,6,30,622.0,52.0,3.1,15.0,229.0,59.88,30.75
2016,7,8,6,45,318.0,92.0,3.05,15.5,183.0,96.79,63.8
2016,7,8,7,0,14.0,132.0,3.0,16.0,137.0,124.03,98.03
2016,7,8,7,15,60.5,163.5,2.9,16.5,191.5,156.92,122.67
2016,7,8,7,30,107.0,195.0,2.8,17.0,246.0,193.97,150.74
2016,7,8,7,45,175.5,214.5,2.75,17.5,308.0,236.71,182.97
2016,7,8,8,0,244.0,234.0,2.7,18.0,370.0,281.5,217.27
2016,7,8,8,15,539.0,155.5,2.65,18.5,491.0,333.01,254.79
2016,7,8,8,30,834.0,77.0,2.6,19.0,612.0,421.33,323.37
2016,7,8,8,45,846.0,79.0,2.6,19.5,654.0,468.22,361.86
2016,7,8,9,0,858.0,81.0,2.6,20.0,696.0,515.33,399.55
2016,7,8,9,15,868.0,83.0,2.6,20.0,734.5,561.34,436.11
2016,7,8,9,30,878.0,85.0,2.6,20.0,773.0,607.0,471.5
2016,7,8,9,45,884.0,87.0,2.6,20.5,806.0,649.53,502.8
2016,7,8,10,0,890.0,89.0,2.6,21.0,839.0,690.98,531.85
2016,7,8,10,15,896.5,90.0,2.65,21.0,866.5,730.62,559.2
2016,7,8,10,30,903.0,91.0,2.7,21.0,894.0,768.86,585.37
2016,7,8,10,45,906.0,93.0,2.8,21.5,914.5,803.72,608.15
2016,7,8,11,0,909.0,95.0,2.9,22.0,935.0,836.63,629.45
2016,7,8,11,15,912.0,95.5,2.95,22.0,949.5,866.05,649.17
2016,7,8,11,30,915.0,96.0,3.0,22.0,964.0,893.25,667.38
2016,7,8,11,45,917.5,95.5,3.05,22.5,972.0,916.72,681.76
2016,7,8,12,0,920.0,95.0,3.1,23.0,980.0,937.72,694.49
2016,7,8,12,15,920.5,95.0,3.15,23.0,980.0,954.79,705.99
2016,7,8,12,30,921.0,95.0,3.2,23.0,980.0,969.15,715.81
2016,7,8,12,45,914.5,98.5,3.25,23.0,971.5,977.54,721.79
2016,7,8,13,0,908.0,102.0,3.3,23.0,963.0,983.04,726.0
2016,7,8,13,15,905.5,101.5,3.35,23.0,949.0,985.48,728.33
2016,7,8,13,30,903.0,101.0,3.4,23.0,935.0,985.01,728.87
2016,7,8,13,45,900.5,99.0,3.45,23.0,914.5,980.08,726.57
2016,7,8,14,0,898.0,97.0,3.5,23.0,894.0,972.26,722.48
2016,7,8,14,15,892.0,96.0,3.5,22.5,866.5,959.28,716.1
2016,7,8,14,30,886.0,95.0,3.5,22.0,839.0,943.59,707.97
2016,7,8,14,45,880.5,92.5,3.55,22.0,806.0,924.14,696.29
2016,7,8,15,0,875.0,90.0,3.6,22.0,773.0,902.14,682.9
2016,7,8,15,15,864.5,88.5,3.6,22.0,735.0,874.35,665.2
2016,7,8,15,30,854.0,87.0,3.6,22.0,697.0,844.51,646.05
2016,7,8,15,45,842.5,84.0,3.65,22.0,654.5,810.26,623.94
2016,7,8,16,0,831.0,81.0,3.7,22.0,612.0,774.37,600.44
2016,7,8,16,15,814.0,79.0,3.65,21.5,565.5,733.83,574.02
2016,7,8,16,30,797.0,77.0,3.6,21.0,519.0,692.43,546.57
2016,7,8,16,45,776.5,73.5,3.55,21.0,471.0,650.53,517.26
2016,7,8,17,0,756.0,70.0,3.5,21.0,423.0,603.95,483.94
2016,7,8,17,15,726.0,66.5,3.4,20.5,373.0,551.36,444.53
2016,7,8,17,30,696.0,63.0,3.3,20.0,323.0,499.86,404.56
2016,7,8,17,45,657.0,58.0,3.25,19.5,274.5,442.98,359.12
2016,7,8,18,0,618.0,53.0,3.2,19.0,226.0,388.51,314.01
2016,7,8,18,15,557.5,47.5,3.1,18.5,179.5,328.4,262.75
2016,7,8,18,30,497.0,42.0,3.0,18.0,133.0,271.41,212.68
2016,7,8,18,45,405.5,33.5,2.95,17.5,93.5,204.67,154.2
2016,7,8,19,0,314.0,25.0,2.9,17.0,54.0,146.89,97.24
2016,7,8,19,15,157.0,12.5,2.9,16.5,27.0,65.41,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,172.0,12.0,2.1,14.5,28.0,8.75,0.0
2016,7,9,5,30,344.0,24.0,2.1,15.0,56.0,17.84,8.53
2016,7,9,5,45,433.0,31.5,2.15,15.5,96.0,22.43,13.77
2016,7,9,6,0,522.0,39.0,2.2,16.0,136.0,29.12,20.01
2016,7,9,6,15,579.0,44.0,2.25,16.5,182.5,31.35,22.17
2016,7,9,6,30,636.0,49.0,2.3,17.0,229.0,56.57,27.97
2016,7,9,6,45,673.5,53.0,2.4,17.5,277.0,94.12,47.44
2016,7,9,7,0,711.0,57.0,2.5,18.0,325.0,135.68,76.68
2016,7,9,7,15,739.5,60.5,2.55,18.5,374.5,179.15,111.93
2016,7,9,7,30,768.0,64.0,2.6,19.0,424.0,225.53,151.74
2016,7,9,7,45,788.0,67.0,2.65,19.5,472.0,276.27,196.07
2016,7,9,8,0,808.0,70.0,2.7,20.0,520.0,324.36,238.17
2016,7,9,8,15,824.5,72.0,2.7,20.0,566.0,371.83,279.7
2016,7,9,8,30,841.0,74.0,2.7,20.0,612.0,420.32,321.2
2016,7,9,8,45,853.0,76.0,2.75,20.5,654.5,467.55,360.21
2016,7,9,9,0,865.0,78.0,2.8,21.0,697.0,514.99,398.25
2016,7,9,9,15,875.0,79.5,2.85,21.0,735.5,560.87,434.89
2016,7,9,9,30,885.0,81.0,2.9,21.0,774.0,606.39,470.4
2016,7,9,9,45,886.0,86.5,3.0,21.5,806.0,649.24,502.26
2016,7,9,10,0,887.0,92.0,3.1,22.0,838.0,690.65,531.82
2016,7,9,10,15,893.0,93.0,3.15,22.0,865.5,729.88,558.98
2016,7,9,10,30,899.0,94.0,3.2,22.0,893.0,767.67,584.94
2016,7,9,10,45,905.5,93.5,3.25,22.0,914.5,802.86,608.92
2016,7,9,11,0,912.0,93.0,3.3,22.0,936.0,836.31,631.59
2016,7,9,11,15,915.0,93.5,3.35,22.0,950.5,865.84,651.5
2016,7,9,11,30,918.0,94.0,3.4,22.0,965.0,893.15,669.89
2016,7,9,11,45,922.5,92.0,3.5,22.0,973.0,917.05,686.27
2016,7,9,12,0,927.0,90.0,3.6,22.0,981.0,938.53,701.09
2016,7,9,12,15,927.0,90.0,3.7,22.0,981.0,955.24,712.77
2016,7,9,12,30,927.0,90.0,3.8,22.0,981.0,969.22,722.73
2016,7,9,12,45,923.5,91.5,3.9,22.0,973.5,978.53,729.67
2016,7,9,13,0,920.0,93.0,4.0,22.0,966.0,984.95,734.81
2016,7,9,13,15,918.5,92.5,4.05,22.0,952.5,988.35,737.75
2016,7,9,13,30,917.0,92.0,4.1,22.0,939.0,988.81,738.84
2016,7,9,13,45,915.5,90.5,4.2,22.0,919.0,985.27,737.68
2016,7,9,14,0,914.0,89.0,4.3,22.0,899.0,978.8,734.64
2016,7,9,14,15,910.0,88.0,4.35,21.5,873.0,967.54,729.59
2016,7,9,14,30,906.0,87.0,4.4,21.0,847.0,953.49,722.7
2016,7,9,14,45,901.5,85.0,4.45,21.0,815.5,935.15,711.61
2016,7,9,15,0,897.0,83.0,4.5,21.0,784.0,914.19,698.83
2016,7,9,15,15,890.5,81.5,4.5,20.5,747.0,889.47,684.39
2016,7,9,15,30,884.0,80.0,4.5,20.0,710.0,862.45,668.25
2016,7,9,15,45,874.5,78.0,4.55,19.5,669.0,830.19,648.54
2016,7,9,16,0,865.0,76.0,4.6,19.0,628.0,796.09,627.25
2016,7,9,16,15,851.5,74.0,4.6,18.5,582.5,757.2,601.81
2016,7,9,16,30,838.0,72.0,4.6,18.0,537.0,717.13,575.09
2016,7,9,16,45,817.5,70.0,4.6,18.0,488.5,671.09,542.29
2016,7,9,17,0,797.0,68.0,4.6,18.0,440.0,629.07,512.03
2016,7,9,17,15,770.0,64.5,4.55,17.5,389.5,576.77,472.46
2016,7,9,17,30,743.0,61.0,4.5,17.0,339.0,525.25,431.8
2016,7,9,17,45,699.5,57.5,4.45,16.5,288.5,465.62,383.2
2016,7,9,18,0,656.0,54.0,4.4,16.0,238.0,408.7,335.15
2016,7,9,18,15,596.0,48.5,4.25,15.5,189.5,344.83,279.76
2016,7,9,18,30,536.0,43.0,4.1,15.0,141.0,288.64,229.16
2016,7,9,18,45,435.0,35.0,3.95,15.0,99.0,217.18,165.38
2016,7,9,19,0,334.0,27.0,3.8,15.0,57.0,155.48,103.36
2016,7,9,19,15,167.0,13.5,3.75,14.5,28.5,69.21,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,170.0,13.0,3.15,13.0,28.5,9.69,0.0
2016,7,10,5,30,340.0,26.0,3.2,13.0,57.0,19.79,10.02
2016,7,10,5,45,436.0,34.0,3.25,13.5,99.0,24.71,15.86
2016,7,10,6,0,532.0,42.0,3.3,14.0,141.0,29.33,20.35
2016,7,10,6,15,592.0,47.5,3.25,14.5,189.0,34.56,25.21
2016,7,10,6,30,652.0,53.0,3.2,15.0,237.0,59.3,30.82
2016,7,10,6,45,694.5,57.0,3.15,16.0,287.5,97.92,50.39
2016,7,10,7,0,737.0,61.0,3.1,17.0,338.0,141.09,80.41
2016,7,10,7,15,766.5,64.5,3.0,17.5,389.0,185.97,116.79
2016,7,10,7,30,796.0,68.0,2.9,18.0,440.0,233.9,157.97
2016,7,10,7,45,819.0,70.5,2.85,18.5,490.5,286.42,203.87
2016,7,10,8,0,842.0,73.0,2.8,19.0,541.0,336.6,247.74
2016,7,10,8,15,858.5,75.0,2.75,19.5,588.5,385.75,290.25
2016,7,10,8,30,875.0,77.0,2.7,20.0,636.0,435.9,332.45
2016,7,10,8,45,889.0,78.5,2.65,20.5,680.5,485.24,372.82
2016,7,10,9,0,903.0,80.0,2.6,21.0,725.0,534.94,412.18
2016,7,10,9,15,913.0,81.5,2.6,21.0,765.0,582.57,449.79
2016,7,10,9,30,923.0,83.0,2.6,21.0,805.0,629.77,486.11
2016,7,10,9,45,928.5,85.5,2.6,21.5,839.0,674.38,518.64
2016,7,10,10,0,934.0,88.0,2.6,22.0,873.0,717.8,548.7
2016,7,10,10,15,940.0,89.0,2.65,22.0,901.5,758.82,576.68
2016,7,10,10,30,946.0,90.0,2.7,22.0,930.0,798.32,603.39
2016,7,10,10,45,949.5,91.5,2.8,22.5,951.5,834.61,626.85
2016,7,10,11,0,953.0,93.0,2.9,23.0,973.0,868.89,648.78
2016,7,10,11,15,956.0,93.5,3.0,23.0,988.0,899.64,669.48
2016,7,10,11,30,959.0,94.0,3.1,23.0,1003.0,928.05,688.63
2016,7,10,11,45,960.0,94.5,3.25,23.5,1010.5,952.22,703.97
2016,7,10,12,0,961.0,95.0,3.4,24.0,1018.0,973.75,717.57
2016,7,10,12,15,961.5,95.0,3.45,24.0,1018.0,991.6,729.5
2016,7,10,12,30,962.0,95.0,3.5,24.0,1018.0,1006.62,739.66
2016,7,10,12,45,954.5,98.5,3.6,24.0,1009.5,1014.58,745.66
2016,7,10,13,0,947.0,102.0,3.7,24.0,1001.0,1019.51,749.83
2016,7,10,13,15,945.0,101.5,3.7,24.0,986.5,1022.67,752.28
2016,7,10,13,30,943.0,101.0,3.7,24.0,972.0,1022.81,752.86
2016,7,10,13,45,940.0,100.0,3.75,24.0,950.5,1018.42,750.96
2016,7,10,14,0,937.0,99.0,3.8,24.0,929.0,1011.03,747.21
2016,7,10,14,15,931.5,97.5,3.75,24.0,900.5,997.75,739.0
2016,7,10,14,30,926.0,96.0,3.7,24.0,872.0,981.61,729.03
2016,7,10,14,45,919.0,94.5,3.7,24.0,838.0,961.32,716.69
2016,7,10,15,0,912.0,93.0,3.7,24.0,804.0,938.42,702.65
2016,7,10,15,15,902.0,91.0,3.65,23.5,764.5,909.83,685.79
2016,7,10,15,30,892.0,89.0,3.6,23.0,725.0,879.04,667.34
2016,7,10,15,45,879.5,87.0,3.6,23.0,681.0,844.13,644.87
2016,7,10,16,0,867.0,85.0,3.6,23.0,637.0,807.52,621.06
2016,7,10,16,15,850.0,82.5,3.55,22.5,589.0,765.34,593.94
2016,7,10,16,30,833.0,80.0,3.5,22.0,541.0,722.2,565.7
2016,7,10,16,45,810.5,77.0,3.5,22.0,491.0,678.23,535.49
2016,7,10,17,0,788.0,74.0,3.5,22.0,441.0,629.59,501.23
2016,7,10,17,15,757.5,70.0,3.4,21.5,389.5,574.82,460.52
2016,7,10,17,30,727.0,66.0,3.3,21.0,338.0,521.11,419.22
2016,7,10,17,45,683.5,61.5,3.25,21.0,286.5,460.95,370.83
2016,7,10,18,0,640.0,57.0,3.2,21.0,235.0,405.89,324.89
2016,7,10,18,15,576.5,51.0,3.1,20.0,186.5,340.83,270.71
2016,7,10,18,30,513.0,45.0,3.0,19.0,138.0,281.06,219.08
2016,7,10,18,45,410.5,36.0,2.9,18.0,96.0,208.98,156.85
2016,7,10,19,0,308.0,27.0,2.8,17.0,54.0,146.86,95.91
2016,7,10,19,15,154.0,13.5,2.8,16.5,27.0,65.34,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,159.0,13.0,1.2,14.5,27.0,9.76,0.0
2016,7,11,5,30,318.0,26.0,1.2,15.0,54.0,19.89,9.83
2016,7,11,5,45,415.5,34.5,1.3,16.0,95.5,25.25,16.14
2016,7,11,6,0,513.0,43.0,1.4,17.0,137.0,30.27,20.91
2016,7,11,6,15,574.0,48.5,1.4,17.5,184.5,32.47,23.06
2016,7,11,6,30,635.0,54.0,1.4,18.0,232.0,58.36,30.67
2016,7,11,6,45,677.5,58.5,1.4,18.5,282.0,96.54,49.61
2016,7,11,7,0,720.0,63.0,1.4,19.0,332.0,139.27,78.86
2016,7,11,7,15,750.0,66.5,1.4,19.5,383.0,183.39,113.94
