Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,30,780.0,70.0,1.4,20.0,434.0,230.62,153.75
2016,7,11,7,45,802.0,73.0,1.4,20.5,483.5,278.18,194.91
2016,7,11,8,0,824.0,76.0,1.4,21.0,533.0,332.01,240.67
2016,7,11,8,15,841.0,78.5,1.45,21.5,580.0,380.96,282.12
2016,7,11,8,30,858.0,81.0,1.5,22.0,627.0,430.98,323.38
2016,7,11,8,45,870.5,83.0,1.55,22.5,671.0,479.34,362.3
2016,7,11,9,0,883.0,85.0,1.6,23.0,715.0,527.94,400.21
2016,7,11,9,15,893.0,86.5,1.65,23.0,754.0,574.74,436.55
2016,7,11,9,30,903.0,88.0,1.7,23.0,793.0,621.15,471.7
2016,7,11,9,45,903.5,93.5,1.8,23.5,825.5,664.55,503.13
2016,7,11,10,0,904.0,99.0,1.9,24.0,858.0,706.44,532.52
2016,7,11,10,15,910.5,100.5,1.95,24.0,886.0,747.25,559.89
2016,7,11,10,30,917.0,102.0,2.0,24.0,914.0,786.64,586.07
2016,7,11,10,45,920.5,103.0,2.05,24.5,935.5,821.62,607.92
2016,7,11,11,0,924.0,104.0,2.1,25.0,957.0,854.64,628.3
2016,7,11,11,15,927.0,104.5,2.15,25.0,972.0,884.67,647.84
2016,7,11,11,30,930.0,105.0,2.2,25.0,987.0,912.45,665.88
2016,7,11,11,45,931.5,106.0,2.3,25.5,994.5,937.01,680.99
2016,7,11,12,0,933.0,107.0,2.4,26.0,1002.0,959.04,694.46
2016,7,11,12,15,933.5,107.0,2.45,25.5,1002.5,976.55,707.35
2016,7,11,12,30,934.0,107.0,2.5,25.0,1003.0,991.32,718.64
2016,7,11,12,45,936.0,104.5,2.65,25.0,997.0,1002.21,727.11
2016,7,11,13,0,938.0,102.0,2.8,25.0,991.0,1010.18,733.82
2016,7,11,13,15,936.5,101.5,2.85,25.0,977.0,1013.82,736.94
2016,7,11,13,30,935.0,101.0,2.9,25.0,963.0,1014.46,738.27
2016,7,11,13,45,931.0,100.0,3.0,25.0,942.0,1009.14,736.32
2016,7,11,14,0,927.0,99.0,3.1,25.0,921.0,1000.85,732.54
2016,7,11,14,15,922.0,98.0,3.15,24.5,893.0,988.68,727.33
2016,7,11,14,30,917.0,97.0,3.2,24.0,865.0,973.67,720.32
2016,7,11,14,45,911.0,95.0,3.25,24.0,832.0,953.92,708.79
2016,7,11,15,0,905.0,93.0,3.3,24.0,799.0,931.55,695.52
2016,7,11,15,15,895.0,91.5,3.3,23.5,759.5,903.65,679.51
2016,7,11,15,30,885.0,90.0,3.3,23.0,720.0,873.59,661.91
2016,7,11,15,45,874.5,87.0,3.3,23.0,677.0,839.44,640.05
2016,7,11,16,0,864.0,84.0,3.3,23.0,634.0,803.48,616.77
2016,7,11,16,15,847.0,81.5,3.3,22.5,586.5,761.39,590.02
2016,7,11,16,30,830.0,79.0,3.3,22.0,539.0,718.33,562.12
2016,7,11,16,45,810.0,75.5,3.3,22.0,489.0,675.65,532.9
2016,7,11,17,0,790.0,72.0,3.3,22.0,439.0,628.14,499.55
2016,7,11,17,15,759.5,68.5,3.25,21.5,388.0,573.88,459.45
2016,7,11,17,30,729.0,65.0,3.2,21.0,337.0,520.67,418.67
2016,7,11,17,45,688.5,60.0,3.2,20.5,286.0,461.54,371.91
2016,7,11,18,0,648.0,55.0,3.2,20.0,235.0,404.88,325.37
2016,7,11,18,15,585.0,49.0,3.1,19.0,186.5,341.93,272.53
2016,7,11,18,30,522.0,43.0,3.0,18.0,138.0,282.06,220.54
2016,7,11,18,45,424.0,34.5,2.95,17.5,96.5,211.91,159.12
2016,7,11,19,0,326.0,26.0,2.9,17.0,55.0,151.33,97.92
2016,7,11,19,15,163.0,13.0,2.95,16.5,27.5,66.9,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.15,13.0,27.0,12.29,0.0
2016,7,12,5,30,335.0,25.0,3.2,13.0,54.0,19.05,9.05
2016,7,12,5,45,430.5,33.0,3.25,13.5,95.0,24.01,15.2
2016,7,12,6,0,526.0,41.0,3.3,14.0,136.0,28.66,19.73
2016,7,12,6,15,587.5,46.5,3.25,14.5,184.0,33.85,24.56
2016,7,12,6,30,649.0,52.0,3.2,15.0,232.0,55.69,29.23
2016,7,12,6,45,688.0,57.0,3.15,15.5,282.5,94.68,48.61
2016,7,12,7,0,727.0,62.0,3.1,16.0,333.0,137.86,78.58
2016,7,12,7,15,758.0,65.5,3.05,16.5,384.0,182.48,114.55
2016,7,12,7,30,789.0,69.0,3.0,17.0,435.0,230.31,155.62
2016,7,12,7,45,810.0,72.5,2.95,17.5,485.0,278.47,198.27
2016,7,12,8,0,831.0,76.0,2.9,18.0,535.0,332.81,245.67
2016,7,12,8,15,849.0,78.5,2.8,18.5,583.5,382.49,288.67
2016,7,12,8,30,867.0,81.0,2.7,19.0,632.0,433.33,331.48
2016,7,12,8,45,879.5,83.5,2.65,19.5,676.5,482.59,371.96
2016,7,12,9,0,892.0,86.0,2.6,20.0,721.0,532.09,411.34
2016,7,12,9,15,903.0,87.5,2.55,20.0,761.5,579.89,449.07
2016,7,12,9,30,914.0,89.0,2.5,20.0,802.0,627.36,485.52
2016,7,12,9,45,924.0,89.5,2.45,20.5,837.5,672.75,518.54
2016,7,12,10,0,934.0,90.0,2.4,21.0,873.0,717.31,549.45
2016,7,12,10,15,940.0,91.5,2.4,21.0,901.5,758.89,577.52
2016,7,12,10,30,946.0,93.0,2.4,21.0,930.0,798.96,604.26
2016,7,12,10,45,950.0,94.0,2.4,21.5,952.0,835.29,627.01
2016,7,12,11,0,954.0,95.0,2.4,22.0,974.0,869.63,648.16
2016,7,12,11,15,956.5,95.5,2.45,22.0,989.0,900.08,668.23
2016,7,12,11,30,959.0,96.0,2.5,22.0,1004.0,928.17,686.72
2016,7,12,11,45,960.0,96.5,2.55,22.5,1011.5,952.45,701.34
2016,7,12,12,0,961.0,97.0,2.6,23.0,1019.0,974.08,714.23
2016,7,12,12,15,961.0,97.0,2.65,23.0,1019.0,991.56,725.84
2016,7,12,12,30,961.0,97.0,2.7,23.0,1019.0,1006.19,735.72
2016,7,12,12,45,951.5,102.5,2.8,23.0,1009.0,1014.32,741.97
2016,7,12,13,0,942.0,108.0,2.9,23.0,999.0,1019.42,746.4
2016,7,12,13,15,939.0,107.0,2.95,23.0,984.0,1021.2,748.36
2016,7,12,13,30,936.0,106.0,3.0,23.0,969.0,1019.96,748.49
2016,7,12,13,45,932.0,105.0,3.1,23.0,947.5,1014.71,746.56
2016,7,12,14,0,928.0,104.0,3.2,23.0,926.0,1006.49,742.78
2016,7,12,14,15,922.0,103.0,3.2,22.5,897.0,993.42,736.54
2016,7,12,14,30,916.0,102.0,3.2,22.0,868.0,977.54,728.51
2016,7,12,14,45,908.0,100.0,3.25,22.0,833.5,956.01,715.71
2016,7,12,15,0,900.0,98.0,3.3,22.0,799.0,931.92,701.2
2016,7,12,15,15,889.5,96.0,3.3,22.0,759.0,903.19,683.17
2016,7,12,15,30,879.0,94.0,3.3,22.0,719.0,872.31,663.61
2016,7,12,15,45,866.0,91.5,3.3,22.0,675.0,836.8,640.72
2016,7,12,16,0,853.0,89.0,3.3,22.0,631.0,799.66,616.5
2016,7,12,16,15,835.0,86.5,3.25,21.5,583.0,757.17,589.09
2016,7,12,16,30,817.0,84.0,3.2,21.0,535.0,718.4,563.96
2016,7,12,16,45,794.5,80.5,3.2,21.0,485.0,669.88,530.33
2016,7,12,17,0,772.0,77.0,3.2,21.0,435.0,621.25,495.9
2016,7,12,17,15,740.5,73.0,3.1,20.5,383.5,566.47,454.92
2016,7,12,17,30,709.0,69.0,3.0,20.0,332.0,512.85,413.57
2016,7,12,17,45,666.0,63.5,2.95,19.5,281.5,452.59,365.71
2016,7,12,18,0,623.0,58.0,2.9,19.0,231.0,397.55,320.24
2016,7,12,18,15,558.0,51.5,2.8,18.5,182.5,332.02,264.83
2016,7,12,18,30,493.0,45.0,2.7,18.0,134.0,271.95,212.38
2016,7,12,18,45,392.0,36.0,2.6,17.5,93.0,201.52,151.04
2016,7,12,19,0,291.0,27.0,2.5,17.0,52.0,140.92,90.11
2016,7,12,19,15,145.5,13.5,2.5,16.5,26.0,53.06,0.0
2016,7,12,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,13.0,1.75,13.5,26.0,12.78,0.0
2016,7,13,5,30,303.0,26.0,1.7,14.0,52.0,20.11,9.57
2016,7,13,5,45,403.5,35.0,1.65,14.5,93.5,25.92,16.76
2016,7,13,6,0,504.0,44.0,1.6,15.0,135.0,31.35,22.02
2016,7,13,6,15,568.0,50.5,1.45,15.5,183.0,34.3,24.88
2016,7,13,6,30,632.0,57.0,1.3,16.0,231.0,54.97,29.57
2016,7,13,6,45,675.5,61.5,1.2,17.0,282.0,96.3,50.41
2016,7,13,7,0,719.0,66.0,1.1,18.0,333.0,138.92,78.98
2016,7,13,7,15,750.0,69.5,1.0,18.5,384.0,183.12,113.78
2016,7,13,7,30,781.0,73.0,0.9,19.0,435.0,230.53,153.42
2016,7,13,7,45,804.5,76.0,0.85,20.0,485.5,278.56,194.25
2016,7,13,8,0,828.0,79.0,0.8,21.0,536.0,333.0,239.51
2016,7,13,8,15,845.5,81.5,0.75,21.5,584.0,382.39,280.48
2016,7,13,8,30,863.0,84.0,0.7,22.0,632.0,432.9,321.05
2016,7,13,8,45,876.5,86.5,0.7,23.0,676.5,482.49,359.19
2016,7,13,9,0,890.0,89.0,0.7,24.0,721.0,532.41,396.09
2016,7,13,9,15,900.5,90.5,0.75,24.5,761.0,579.9,431.18
2016,7,13,9,30,911.0,92.0,0.8,25.0,801.0,627.02,464.98
2016,7,13,9,45,907.0,100.5,0.85,25.5,832.5,670.76,495.28
2016,7,13,10,0,903.0,109.0,0.9,26.0,864.0,712.61,523.47
2016,7,13,10,15,909.5,110.0,1.0,26.0,892.5,753.07,550.55
2016,7,13,10,30,916.0,111.0,1.1,26.0,921.0,792.1,576.29
2016,7,13,10,45,920.5,112.0,1.25,26.5,943.0,827.96,599.32
2016,7,13,11,0,925.0,113.0,1.4,27.0,965.0,861.94,620.98
2016,7,13,11,15,927.5,114.0,1.5,27.0,980.0,892.2,640.8
2016,7,13,11,30,930.0,115.0,1.6,27.0,995.0,920.18,659.2
2016,7,13,11,45,931.5,115.0,1.7,27.0,1002.5,943.94,674.95
2016,7,13,12,0,933.0,115.0,1.8,27.0,1010.0,965.15,689.18
2016,7,13,12,15,933.0,115.0,1.9,27.0,1010.0,982.35,700.96
2016,7,13,12,30,933.0,115.0,2.0,27.0,1010.0,996.78,711.12
2016,7,13,12,45,935.5,112.5,2.15,27.5,1003.5,1008.28,718.69
2016,7,13,13,0,938.0,110.0,2.3,28.0,997.0,1016.88,724.49
2016,7,13,13,15,935.0,109.5,2.4,27.5,982.0,1019.2,728.77
2016,7,13,13,30,932.0,109.0,2.5,27.0,967.0,1018.51,731.3
2016,7,13,13,45,928.0,108.0,2.6,27.0,945.5,1013.33,729.62
2016,7,13,14,0,924.0,107.0,2.7,27.0,924.0,1005.18,726.15
2016,7,13,14,15,917.5,105.5,2.75,27.0,895.0,991.18,718.53
2016,7,13,14,30,911.0,104.0,2.8,27.0,866.0,974.38,709.2
2016,7,13,14,45,903.0,102.5,2.85,27.0,831.5,953.49,697.23
2016,7,13,15,0,895.0,101.0,2.9,27.0,797.0,930.06,683.61
2016,7,13,15,15,884.0,99.0,2.95,26.5,757.5,901.02,667.53
2016,7,13,15,30,873.0,97.0,3.0,26.0,718.0,869.87,649.87
2016,7,13,15,45,859.5,94.5,3.05,26.0,673.5,834.13,627.6
2016,7,13,16,0,846.0,92.0,3.1,26.0,629.0,796.79,603.99
2016,7,13,16,15,828.0,89.0,3.1,25.5,581.0,758.73,580.45
2016,7,13,16,30,810.0,86.0,3.1,25.0,533.0,714.91,552.39
2016,7,13,16,45,787.0,82.5,3.1,25.0,483.0,666.27,519.24
2016,7,13,17,0,764.0,79.0,3.1,25.0,433.0,617.58,485.16
2016,7,13,17,15,732.0,75.0,3.05,24.5,381.5,562.8,444.97
2016,7,13,17,30,700.0,71.0,3.0,24.0,330.0,509.2,404.39
2016,7,13,17,45,656.0,65.5,2.95,23.5,279.5,451.18,358.89
2016,7,13,18,0,612.0,60.0,2.9,23.0,229.0,393.85,312.37
2016,7,13,18,15,546.5,53.5,2.7,22.0,181.0,328.61,258.43
2016,7,13,18,30,481.0,47.0,2.5,21.0,133.0,268.83,207.28
2016,7,13,18,45,379.0,37.0,2.4,20.5,92.0,197.5,146.04
2016,7,13,19,0,277.0,27.0,2.3,20.0,51.0,135.81,84.61
2016,7,13,19,15,138.5,13.5,2.25,19.5,25.5,51.0,0.0
2016,7,13,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,157.0,12.5,1.45,14.5,25.5,12.29,0.0
2016,7,14,5,30,314.0,25.0,1.4,15.0,51.0,19.27,8.6
2016,7,14,5,45,417.0,34.0,1.35,15.5,93.0,25.12,15.96
2016,7,14,6,0,520.0,43.0,1.3,16.0,135.0,30.59,21.25
2016,7,14,6,15,583.5,49.0,1.2,16.5,183.5,33.17,23.77
2016,7,14,6,30,647.0,55.0,1.1,17.0,232.0,55.56,30.47
2016,7,14,6,45,690.0,59.5,1.0,18.0,283.5,94.16,48.23
2016,7,14,7,0,733.0,64.0,0.9,19.0,335.0,137.39,76.84
2016,7,14,7,15,764.0,68.0,0.9,19.5,386.5,182.69,112.26
2016,7,14,7,30,795.0,72.0,0.9,20.0,438.0,231.21,152.68
2016,7,14,7,45,817.5,74.5,0.9,20.5,489.0,279.22,193.89
2016,7,14,8,0,840.0,77.0,0.9,21.0,540.0,333.56,239.76
2016,7,14,8,15,857.5,79.5,0.9,21.5,588.0,383.54,281.56
2016,7,14,8,30,875.0,82.0,0.9,22.0,636.0,434.63,323.07
2016,7,14,8,45,888.5,84.0,0.95,22.5,681.0,484.35,362.6
2016,7,14,9,0,902.0,86.0,1.0,23.0,726.0,534.39,401.13
2016,7,14,9,15,912.5,88.0,1.05,23.5,766.5,582.89,437.38
2016,7,14,9,30,923.0,90.0,1.1,24.0,807.0,631.01,472.28
2016,7,14,9,45,928.5,92.5,1.2,24.5,841.0,675.84,504.34
2016,7,14,10,0,934.0,95.0,1.3,25.0,875.0,719.49,534.58
2016,7,14,10,15,940.0,96.0,1.35,25.5,904.0,760.73,560.54
2016,7,14,10,30,946.0,97.0,1.4,26.0,933.0,800.44,585.18
2016,7,14,10,45,950.0,98.0,1.5,26.5,955.0,836.89,607.96
2016,7,14,11,0,954.0,99.0,1.6,27.0,977.0,871.34,629.3
2016,7,14,11,15,957.0,99.5,1.7,27.0,992.0,902.33,649.58
2016,7,14,11,30,960.0,100.0,1.8,27.0,1007.0,930.99,668.37
2016,7,14,11,45,961.0,100.5,1.9,27.0,1015.0,955.4,684.51
2016,7,14,12,0,962.0,101.0,2.0,27.0,1023.0,977.16,699.04
2016,7,14,12,15,962.0,101.5,2.05,27.0,1023.0,995.26,710.78
2016,7,14,12,30,962.0,102.0,2.1,27.0,1023.0,1010.51,720.83
2016,7,14,12,45,953.5,106.5,2.2,27.0,1013.5,1018.73,727.15
2016,7,14,13,0,945.0,111.0,2.3,27.0,1004.0,1023.89,731.72
2016,7,14,13,15,942.0,110.5,2.35,26.5,989.5,1026.29,735.57
2016,7,14,13,30,939.0,110.0,2.4,26.0,975.0,1025.64,737.64
2016,7,14,13,45,934.5,109.0,2.45,26.0,952.5,1020.0,735.21
2016,7,14,14,0,930.0,108.0,2.5,26.0,930.0,1011.36,731.01
2016,7,14,14,15,923.5,107.0,2.5,25.5,901.5,997.87,724.74
2016,7,14,14,30,917.0,106.0,2.5,25.0,873.0,981.56,716.73
2016,7,14,14,45,908.5,104.5,2.55,25.0,838.0,960.15,704.5
2016,7,14,15,0,900.0,103.0,2.6,25.0,803.0,936.2,690.63
2016,7,14,15,15,889.0,101.0,2.6,24.5,762.5,907.08,674.17
2016,7,14,15,30,878.0,99.0,2.6,24.0,722.0,875.83,656.17
2016,7,14,15,45,863.5,96.5,2.6,24.0,677.0,839.14,633.01
2016,7,14,16,0,849.0,94.0,2.6,24.0,632.0,800.89,608.58
2016,7,14,16,15,830.0,91.0,2.6,23.5,583.5,761.99,584.56
2016,7,14,16,30,811.0,88.0,2.6,23.0,535.0,717.35,556.0
2016,7,14,16,45,786.5,85.0,2.6,22.5,484.5,668.19,523.55
2016,7,14,17,0,762.0,82.0,2.6,22.0,434.0,619.06,489.89
2016,7,14,17,15,728.5,77.5,2.55,21.5,382.0,562.82,448.42
2016,7,14,17,30,695.0,73.0,2.5,21.0,330.0,510.26,408.36
2016,7,14,17,45,647.5,68.0,2.5,20.5,278.5,448.93,360.19
2016,7,14,18,0,600.0,63.0,2.5,20.0,227.0,390.78,312.79
2016,7,14,18,15,532.0,56.0,2.45,19.0,179.0,324.34,257.64
2016,7,14,18,30,464.0,49.0,2.4,18.0,131.0,263.56,205.38
2016,7,14,18,45,356.5,38.5,2.35,17.5,90.0,190.5,142.29
2016,7,14,19,0,249.0,28.0,2.3,17.0,49.0,127.16,78.91
2016,7,14,19,15,124.5,14.0,2.35,16.5,24.5,47.54,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.5,2.25,13.0,10.5,10.32,0.0
2016,7,15,5,30,0.0,21.0,2.3,13.0,21.0,20.28,9.1
2016,7,15,5,45,0.0,38.5,2.35,13.5,38.5,36.28,25.68
2016,7,15,6,0,0.0,56.0,2.4,14.0,56.0,52.05,40.26
2016,7,15,6,15,7.0,75.0,2.3,14.5,77.0,68.9,55.55
2016,7,15,6,30,14.0,94.0,2.2,15.0,98.0,86.33,67.35
2016,7,15,6,45,20.5,113.5,2.15,15.5,120.5,105.6,82.86
2016,7,15,7,0,27.0,133.0,2.1,16.0,143.0,121.71,95.5
2016,7,15,7,15,32.0,153.5,2.05,16.5,167.5,142.74,112.14
2016,7,15,7,30,37.0,174.0,2.0,17.0,192.0,164.42,129.13
2016,7,15,7,45,88.0,205.5,1.95,17.5,252.5,207.86,162.02
2016,7,15,8,0,139.0,237.0,1.9,18.0,313.0,252.07,195.54
2016,7,15,8,15,133.5,259.5,1.9,18.5,338.0,278.14,215.85
2016,7,15,8,30,128.0,282.0,1.9,19.0,363.0,303.79,235.44
2016,7,15,8,45,332.0,253.0,1.9,19.5,483.5,376.26,290.37
2016,7,15,9,0,536.0,224.0,1.9,20.0,604.0,466.88,359.18
2016,7,15,9,15,720.0,160.5,1.9,20.0,701.0,535.74,412.79
2016,7,15,9,30,904.0,97.0,1.9,20.0,798.0,624.8,480.73
2016,7,15,9,45,911.5,99.0,1.95,20.5,833.0,669.73,513.22
2016,7,15,10,0,919.0,101.0,2.0,21.0,868.0,713.66,544.48
2016,7,15,10,15,925.5,102.0,2.05,21.0,897.0,754.77,572.42
2016,7,15,10,30,932.0,103.0,2.1,21.0,926.0,794.41,599.07
2016,7,15,10,45,937.5,103.5,2.15,21.5,948.5,831.18,622.38
2016,7,15,11,0,943.0,104.0,2.2,22.0,971.0,866.06,644.23
2016,7,15,11,15,946.0,104.5,2.25,22.0,986.0,896.81,664.43
2016,7,15,11,30,949.0,105.0,2.3,22.0,1001.0,925.26,683.09
2016,7,15,11,45,951.5,104.5,2.35,22.5,1009.0,949.87,697.9
2016,7,15,12,0,954.0,104.0,2.4,23.0,1017.0,971.9,711.02
2016,7,15,12,15,954.0,104.0,2.4,23.0,1017.0,989.43,722.14
2016,7,15,12,30,954.0,104.0,2.4,23.0,1017.0,1004.13,731.53
2016,7,15,12,45,946.0,108.5,2.4,23.0,1008.0,1012.78,737.12
2016,7,15,13,0,938.0,113.0,2.4,23.0,999.0,1018.42,740.94
2016,7,15,13,15,934.5,112.5,2.4,23.0,983.5,1020.34,742.52
2016,7,15,13,30,931.0,112.0,2.4,23.0,968.0,1019.24,742.31
2016,7,15,13,45,925.5,111.5,2.4,23.0,946.0,1013.2,739.06
2016,7,15,14,0,920.0,111.0,2.4,23.0,924.0,1004.2,734.06
2016,7,15,14,15,913.5,109.5,2.4,22.5,895.0,990.31,727.41
2016,7,15,14,30,907.0,108.0,2.4,22.0,866.0,973.62,719.02
2016,7,15,14,45,895.5,107.5,2.4,22.0,830.0,950.66,705.17
2016,7,15,15,0,884.0,107.0,2.4,22.0,794.0,925.32,689.78
2016,7,15,15,15,872.5,105.0,2.4,21.5,753.5,896.12,673.07
2016,7,15,15,30,861.0,103.0,2.4,21.0,713.0,864.86,654.83
2016,7,15,15,45,842.0,102.0,2.4,21.0,667.5,831.58,633.79
2016,7,15,16,0,823.0,101.0,2.4,21.0,622.0,791.93,608.12
2016,7,15,16,15,803.5,98.0,2.35,20.5,574.0,748.59,580.33
2016,7,15,16,30,784.0,95.0,2.3,20.0,526.0,704.46,551.53
2016,7,15,16,45,755.0,92.0,2.3,20.0,475.0,653.03,516.06
2016,7,15,17,0,726.0,89.0,2.3,20.0,424.0,604.45,481.0
2016,7,15,17,15,691.0,84.5,2.3,19.5,373.0,548.85,439.91
2016,7,15,17,30,656.0,80.0,2.3,19.0,322.0,494.78,398.64
2016,7,15,17,45,604.0,74.5,2.35,18.5,271.0,432.03,349.15
2016,7,15,18,0,552.0,69.0,2.4,18.0,220.0,372.85,300.71
2016,7,15,18,15,482.0,61.0,2.35,17.5,173.0,306.46,244.8
2016,7,15,18,30,412.0,53.0,2.3,17.0,126.0,245.87,192.26
2016,7,15,18,45,303.5,41.5,2.3,16.5,86.0,173.15,129.61
2016,7,15,19,0,195.0,30.0,2.3,16.0,46.0,111.7,68.23
2016,7,15,19,15,97.5,15.0,2.35,15.5,23.0,41.08,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,13.5,2.2,13.5,23.0,13.27,0.0
2016,7,16,5,30,235.0,27.0,2.2,14.0,46.0,21.48,9.49
2016,7,16,5,45,341.5,37.5,2.2,14.5,86.0,28.63,18.95
2016,7,16,6,0,448.0,48.0,2.2,15.0,126.0,35.31,25.42
2016,7,16,6,15,516.5,55.0,2.1,15.5,173.0,38.44,28.49
2016,7,16,6,30,585.0,62.0,2.0,16.0,220.0,53.97,31.84
2016,7,16,6,45,292.5,68.5,1.9,16.5,147.5,70.91,43.94
2016,7,16,7,0,0.0,75.0,1.8,17.0,75.0,72.25,55.28
2016,7,16,7,15,0.0,97.5,1.7,17.5,97.5,93.09,72.31
2016,7,16,7,30,0.0,120.0,1.6,18.0,120.0,113.94,89.01
2016,7,16,7,45,2.0,144.0,1.55,18.5,145.0,136.73,106.91
2016,7,16,8,0,4.0,168.0,1.5,19.0,170.0,159.8,124.74
2016,7,16,8,15,8.5,189.5,1.5,19.5,194.5,181.81,141.45
2016,7,16,8,30,13.0,211.0,1.5,20.0,219.0,204.35,158.38
2016,7,16,8,45,70.0,268.0,1.5,20.5,317.0,278.01,214.44
2016,7,16,9,0,127.0,325.0,1.5,21.0,415.0,356.82,273.14
2016,7,16,9,15,182.0,342.5,1.55,21.0,479.0,410.37,312.99
2016,7,16,9,30,237.0,360.0,1.6,21.0,543.0,468.67,356.15
2016,7,16,9,45,570.5,233.0,1.65,21.5,701.0,570.65,435.11
2016,7,16,10,0,904.0,106.0,1.7,22.0,859.0,706.92,536.25
2016,7,16,10,15,910.5,107.5,1.8,22.0,888.0,747.99,563.75
2016,7,16,10,30,917.0,109.0,1.9,22.0,917.0,787.63,590.64
2016,7,16,10,45,921.0,110.5,2.0,22.5,939.0,823.73,613.8
2016,7,16,11,0,925.0,112.0,2.1,23.0,961.0,857.91,635.53
2016,7,16,11,15,928.0,112.5,2.15,23.0,976.5,888.24,655.38
2016,7,16,11,30,931.0,113.0,2.2,23.0,992.0,916.31,673.74
2016,7,16,11,45,933.0,113.5,2.3,23.0,1000.0,941.12,690.46
2016,7,16,12,0,935.0,114.0,2.4,23.0,1008.0,963.4,705.59
2016,7,16,12,15,935.5,114.0,2.4,23.0,1008.5,981.19,716.9
2016,7,16,12,30,936.0,114.0,2.4,23.0,1009.0,996.21,726.52
2016,7,16,12,45,935.0,114.0,2.45,23.0,1002.0,1006.97,734.01
2016,7,16,13,0,934.0,114.0,2.5,23.0,995.0,1014.8,739.75
2016,7,16,13,15,931.5,113.0,2.5,22.5,980.5,1017.19,743.05
2016,7,16,13,30,929.0,112.0,2.5,22.0,966.0,1016.57,744.57
2016,7,16,13,45,928.0,109.5,2.55,22.0,945.5,1012.82,743.3
2016,7,16,14,0,927.0,107.0,2.6,22.0,925.0,1006.04,740.17
2016,7,16,14,15,921.0,106.0,2.6,22.0,897.0,993.07,732.63
2016,7,16,14,30,915.0,105.0,2.6,22.0,869.0,977.27,723.38
2016,7,16,14,45,909.5,102.0,2.6,22.0,835.0,957.05,711.28
2016,7,16,15,0,904.0,99.0,2.6,22.0,801.0,934.16,697.46
2016,7,16,15,15,893.5,97.5,2.6,21.5,761.0,905.93,681.37
2016,7,16,15,30,883.0,96.0,2.6,21.0,721.0,875.53,663.7
2016,7,16,15,45,871.0,93.0,2.65,21.0,677.0,840.22,641.58
2016,7,16,16,0,859.0,90.0,2.7,21.0,633.0,803.18,618.02
2016,7,16,16,15,841.5,87.0,2.7,20.5,584.5,765.05,594.2
2016,7,16,16,30,824.0,84.0,2.7,20.0,536.0,721.13,565.78
2016,7,16,16,45,802.0,80.5,2.7,20.0,485.5,672.7,532.44
2016,7,16,17,0,780.0,77.0,2.7,20.0,435.0,624.1,498.09
2016,7,16,17,15,748.0,73.0,2.7,19.5,383.5,568.7,457.03
2016,7,16,17,30,716.0,69.0,2.7,19.0,332.0,514.46,415.46
2016,7,16,17,45,670.0,64.0,2.7,18.5,280.5,455.22,368.32
2016,7,16,18,0,624.0,59.0,2.7,18.0,229.0,396.92,320.22
2016,7,16,18,15,556.0,52.5,2.7,17.5,180.5,330.13,263.69
2016,7,16,18,30,488.0,46.0,2.7,17.0,132.0,269.04,210.21
2016,7,16,18,45,374.0,36.5,2.7,16.5,90.0,193.89,144.86
2016,7,16,19,0,260.0,27.0,2.7,16.0,48.0,128.13,76.72
2016,7,16,19,15,130.0,13.5,2.75,15.5,24.0,48.22,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,127.0,13.0,2.95,13.0,22.5,12.78,0.0
2016,7,17,5,30,254.0,26.0,3.0,13.0,45.0,20.62,8.44
2016,7,17,5,45,368.5,35.0,3.05,13.5,86.0,26.39,17.06
2016,7,17,6,0,483.0,44.0,3.1,14.0,127.0,31.81,22.43
2016,7,17,6,15,550.5,50.5,3.05,14.5,175.0,34.72,25.29
2016,7,17,6,30,618.0,57.0,3.0,15.0,223.0,49.07,28.27
2016,7,17,6,45,313.5,90.5,3.0,15.5,175.0,88.85,58.69
2016,7,17,7,0,9.0,124.0,3.0,16.0,127.0,115.86,91.55
2016,7,17,7,15,91.0,156.0,2.95,16.5,197.0,153.95,119.0
2016,7,17,7,30,173.0,188.0,2.9,17.0,267.0,199.59,152.77
2016,7,17,7,45,101.5,197.0,2.85,17.5,244.5,199.52,155.2
2016,7,17,8,0,30.0,206.0,2.8,18.0,222.0,196.53,154.35
2016,7,17,8,15,48.0,236.5,2.8,18.0,265.0,232.19,182.16
2016,7,17,8,30,66.0,267.0,2.8,18.0,308.0,269.83,211.32
2016,7,17,8,45,255.0,263.0,2.85,18.5,440.5,348.68,271.84
2016,7,17,9,0,444.0,259.0,2.9,19.0,573.0,449.78,349.46
2016,7,17,9,15,281.5,311.0,2.95,19.0,514.0,432.68,335.83
2016,7,17,9,30,119.0,363.0,3.0,19.0,455.0,401.45,310.34
2016,7,17,9,45,512.5,233.5,3.05,19.5,656.0,534.73,416.87
2016,7,17,10,0,906.0,104.0,3.1,20.0,857.0,705.18,547.11
2016,7,17,10,15,911.5,105.0,3.1,20.0,885.5,745.19,574.14
2016,7,17,10,30,917.0,106.0,3.1,20.0,914.0,783.69,600.4
2016,7,17,10,45,920.0,107.5,3.15,20.0,935.0,819.04,624.53
2016,7,17,11,0,923.0,109.0,3.2,20.0,956.0,852.41,647.18
2016,7,17,11,15,926.0,109.5,3.25,20.0,970.5,882.7,667.66
2016,7,17,11,30,929.0,110.0,3.3,20.0,985.0,910.74,686.57
2016,7,17,11,45,930.0,110.0,3.4,20.0,992.5,934.15,702.67
2016,7,17,12,0,931.0,110.0,3.5,20.0,1000.0,954.98,717.12
2016,7,17,12,15,931.0,110.0,3.55,20.0,1000.0,972.24,728.89
2016,7,17,12,30,931.0,110.0,3.6,20.0,1000.0,986.72,738.9
2016,7,17,12,45,925.5,112.5,3.65,20.0,991.0,995.61,745.28
2016,7,17,13,0,920.0,115.0,3.7,20.0,982.0,1001.56,749.84
2016,7,17,13,15,917.0,114.0,3.75,20.0,967.0,1003.44,751.79
2016,7,17,13,30,914.0,113.0,3.8,20.0,952.0,1002.33,751.9
2016,7,17,13,45,912.5,110.0,3.85,20.0,931.0,997.63,749.71
2016,7,17,14,0,911.0,107.0,3.9,20.0,910.0,989.94,745.63
2016,7,17,14,15,904.5,106.0,3.95,19.5,882.0,976.63,739.26
2016,7,17,14,30,898.0,105.0,4.0,19.0,854.0,960.55,731.07
2016,7,17,14,45,892.5,102.0,4.05,19.0,820.0,940.57,718.83
2016,7,17,15,0,887.0,99.0,4.1,19.0,786.0,917.98,704.81
2016,7,17,15,15,876.5,97.0,4.15,19.0,746.5,889.54,686.66
2016,7,17,15,30,866.0,95.0,4.2,19.0,707.0,858.97,666.94
2016,7,17,15,45,853.5,92.0,4.3,19.0,663.0,823.67,643.89
2016,7,17,16,0,841.0,89.0,4.4,19.0,619.0,786.71,619.57
2016,7,17,16,15,823.0,86.5,4.4,18.5,571.5,749.29,595.25
2016,7,17,16,30,805.0,84.0,4.4,18.0,524.0,706.19,566.27
2016,7,17,16,45,781.5,80.5,4.45,17.5,474.5,657.37,532.6
2016,7,17,17,0,758.0,77.0,4.5,17.0,425.0,608.54,497.7
2016,7,17,17,15,726.0,73.0,4.45,16.5,374.0,554.02,455.59
2016,7,17,17,30,694.0,69.0,4.4,16.0,323.0,500.71,413.13
2016,7,17,17,45,647.0,64.5,4.4,16.0,272.5,442.51,364.62
2016,7,17,18,0,600.0,60.0,4.4,16.0,222.0,385.35,315.55
2016,7,17,18,15,532.5,53.0,4.3,15.5,174.5,319.34,258.37
2016,7,17,18,30,465.0,46.0,4.2,15.0,127.0,259.02,204.58
2016,7,17,18,45,351.5,36.5,4.1,14.5,86.0,185.27,139.49
2016,7,17,19,0,238.0,27.0,4.0,14.0,45.0,120.35,70.74
2016,7,17,19,15,119.0,13.5,3.95,13.5,22.5,45.11,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,133.0,11.5,3.1,13.0,21.5,11.3,0.0
2016,7,18,5,30,266.0,23.0,3.2,13.0,43.0,17.8,6.02
2016,7,18,5,45,374.0,32.0,3.3,13.5,83.0,23.73,14.72
2016,7,18,6,0,482.0,41.0,3.4,14.0,123.0,29.26,20.16
2016,7,18,6,15,547.0,47.0,3.4,14.5,169.5,31.9,22.78
2016,7,18,6,30,612.0,53.0,3.4,15.0,216.0,44.3,25.32
2016,7,18,6,45,309.5,87.5,3.4,15.5,170.5,85.44,56.17
2016,7,18,7,0,7.0,122.0,3.4,16.0,125.0,113.87,90.01
2016,7,18,7,15,13.5,142.0,3.3,16.0,148.0,133.95,106.11
2016,7,18,7,30,20.0,162.0,3.2,16.0,171.0,154.78,122.68
2016,7,18,7,45,48.0,194.5,3.15,16.5,220.0,187.74,148.06
2016,7,18,8,0,76.0,227.0,3.1,17.0,269.0,227.91,179.18
2016,7,18,8,15,111.0,253.5,3.05,17.5,320.5,264.15,206.93
2016,7,18,8,30,146.0,280.0,3.0,18.0,372.0,308.44,240.94
2016,7,18,8,45,134.0,301.0,3.0,18.5,390.5,330.35,257.53
2016,7,18,9,0,122.0,322.0,3.0,19.0,409.0,351.18,272.93
2016,7,18,9,15,505.0,206.0,3.0,19.0,592.0,457.49,357.92
2016,7,18,9,30,888.0,90.0,3.0,19.0,775.0,604.99,473.11
2016,7,18,9,45,893.0,93.0,3.0,19.5,808.5,648.69,505.12
2016,7,18,10,0,898.0,96.0,3.0,20.0,842.0,691.22,536.03
2016,7,18,10,15,904.5,97.0,3.0,20.0,870.5,731.63,564.13
2016,7,18,10,30,911.0,98.0,3.0,20.0,899.0,770.62,590.79
2016,7,18,10,45,915.0,99.0,3.05,20.5,921.0,806.08,613.87
2016,7,18,11,0,919.0,100.0,3.1,21.0,943.0,839.61,635.42
2016,7,18,11,15,922.5,100.5,3.1,21.0,958.0,870.19,655.74
2016,7,18,11,30,926.0,101.0,3.1,21.0,973.0,898.55,674.47
2016,7,18,11,45,928.0,101.0,3.15,21.0,981.0,922.74,690.71
2016,7,18,12,0,930.0,101.0,3.2,21.0,989.0,944.4,705.31
2016,7,18,12,15,930.5,101.0,3.25,21.0,989.0,962.05,717.28
2016,7,18,12,30,931.0,101.0,3.3,21.0,989.0,976.94,727.52
2016,7,18,12,45,935.0,97.0,3.35,21.0,983.5,988.31,735.52
2016,7,18,13,0,939.0,93.0,3.4,21.0,978.0,996.75,741.7
2016,7,18,13,15,937.0,92.5,3.4,21.0,964.0,999.97,744.18
2016,7,18,13,30,935.0,92.0,3.4,21.0,950.0,1000.17,744.8
2016,7,18,13,45,934.0,89.5,3.4,21.0,929.5,996.21,742.8
2016,7,18,14,0,933.0,87.0,3.4,21.0,909.0,989.18,738.89
2016,7,18,14,15,927.5,86.0,3.4,21.0,881.0,976.45,731.3
2016,7,18,14,30,922.0,85.0,3.4,21.0,853.0,960.86,721.9
2016,7,18,14,45,917.5,82.5,3.4,21.0,819.5,941.79,710.23
2016,7,18,15,0,913.0,80.0,3.4,21.0,786.0,920.01,696.77
2016,7,18,15,15,903.5,78.5,3.4,20.5,747.0,892.28,680.55
2016,7,18,15,30,894.0,77.0,3.4,20.0,708.0,862.33,662.67
2016,7,18,15,45,883.5,74.5,3.4,20.0,664.5,828.35,640.56
2016,7,18,16,0,873.0,72.0,3.4,20.0,621.0,792.53,616.97
2016,7,18,16,15,856.5,70.0,3.4,19.5,574.0,750.97,590.13
2016,7,18,16,30,840.0,68.0,3.4,19.0,527.0,708.39,562.07
2016,7,18,16,45,820.0,65.0,3.45,19.0,477.5,661.38,529.29
2016,7,18,17,0,800.0,62.0,3.5,19.0,428.0,614.1,495.65
2016,7,18,17,15,771.0,59.0,3.5,18.5,377.0,565.16,459.1
2016,7,18,17,30,742.0,56.0,3.5,18.0,326.0,513.01,418.34
2016,7,18,17,45,701.5,51.5,3.5,17.5,275.5,454.02,370.65
2016,7,18,18,0,661.0,47.0,3.5,17.0,225.0,397.57,323.2
2016,7,18,18,15,599.0,42.0,3.45,16.5,177.5,333.57,267.91
2016,7,18,18,30,537.0,37.0,3.4,16.0,130.0,274.65,215.21
2016,7,18,18,45,434.5,29.5,3.35,15.5,88.5,203.74,151.91
2016,7,18,19,0,332.0,22.0,3.3,15.0,47.0,143.71,81.59
2016,7,18,19,15,166.0,11.0,3.25,14.5,23.5,54.99,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,11.0,2.6,12.5,22.0,10.81,0.0
2016,7,19,5,30,314.0,22.0,2.7,13.0,44.0,16.97,4.92
2016,7,19,5,45,420.0,30.0,2.8,13.5,85.0,22.04,13.23
2016,7,19,6,0,526.0,38.0,2.9,14.0,126.0,29.23,20.12
2016,7,19,6,15,590.0,43.5,2.9,14.5,173.5,31.85,22.72
2016,7,19,6,30,654.0,49.0,2.9,15.0,221.0,43.07,24.92
2016,7,19,6,45,333.0,86.5,2.9,15.5,175.0,85.3,55.47
2016,7,19,7,0,12.0,124.0,2.9,16.0,129.0,115.98,91.53
2016,7,19,7,15,404.5,93.5,2.85,16.0,277.0,138.22,92.82
2016,7,19,7,30,797.0,63.0,2.8,16.0,425.0,220.26,146.53
2016,7,19,7,45,818.0,66.5,2.8,16.5,474.5,268.83,189.52
2016,7,19,8,0,839.0,70.0,2.8,17.0,524.0,319.27,234.22
2016,7,19,8,15,855.5,72.0,2.8,17.5,572.0,368.46,277.48
2016,7,19,8,30,872.0,74.0,2.8,18.0,620.0,418.67,320.57
2016,7,19,8,45,882.5,77.0,2.8,18.5,663.5,467.91,361.76
2016,7,19,9,0,893.0,80.0,2.8,19.0,707.0,517.2,401.72
2016,7,19,9,15,902.5,81.5,2.8,19.0,746.5,564.47,439.8
2016,7,19,9,30,912.0,83.0,2.8,19.0,786.0,611.28,476.55
2016,7,19,9,45,915.5,86.5,2.8,19.5,819.5,655.51,509.47
2016,7,19,10,0,919.0,90.0,2.8,20.0,853.0,698.43,540.51
2016,7,19,10,15,925.0,91.0,2.8,20.0,881.5,739.3,568.59
2016,7,19,10,30,931.0,92.0,2.8,20.0,910.0,778.66,595.34
2016,7,19,10,45,932.5,94.5,2.85,20.0,931.0,814.27,619.57
2016,7,19,11,0,934.0,97.0,2.9,20.0,952.0,847.77,642.24
2016,7,19,11,15,936.5,97.5,2.9,20.0,967.0,877.97,662.23
2016,7,19,11,30,939.0,98.0,2.9,20.0,982.0,905.85,680.6
2016,7,19,11,45,941.0,98.0,2.95,20.0,989.5,930.36,697.04
2016,7,19,12,0,943.0,98.0,3.0,20.0,997.0,952.3,711.81
2016,7,19,12,15,943.0,98.0,3.0,20.0,997.0,969.71,723.23
2016,7,19,12,30,943.0,98.0,3.0,20.0,997.0,984.31,732.87
2016,7,19,12,45,936.0,101.5,3.05,20.5,988.0,992.88,737.6
2016,7,19,13,0,929.0,105.0,3.1,21.0,979.0,998.44,740.49
2016,7,19,13,15,926.0,104.5,3.1,21.0,964.5,1000.8,742.4
2016,7,19,13,30,923.0,104.0,3.1,21.0,950.0,1000.16,742.47
2016,7,19,13,45,923.5,100.0,3.15,21.0,929.5,996.24,740.92
2016,7,19,14,0,924.0,96.0,3.2,21.0,909.0,989.25,737.46
2016,7,19,14,15,918.0,95.0,3.25,21.0,881.0,976.21,730.07
2016,7,19,14,30,912.0,94.0,3.3,21.0,853.0,960.35,720.89
2016,7,19,14,45,907.5,91.0,3.35,21.0,819.5,940.98,709.39
2016,7,19,15,0,903.0,88.0,3.4,21.0,786.0,918.91,696.07
2016,7,19,15,15,893.0,86.0,3.45,20.5,746.5,890.47,679.65
2016,7,19,15,30,883.0,84.0,3.5,20.0,707.0,859.83,661.56
2016,7,19,15,45,873.0,81.0,3.55,20.0,663.5,826.06,639.8
2016,7,19,16,0,863.0,78.0,3.6,20.0,620.0,790.43,616.51
2016,7,19,16,15,846.0,75.5,3.6,19.5,572.5,748.27,589.11
2016,7,19,16,30,829.0,73.0,3.6,19.0,525.0,705.15,560.53
2016,7,19,16,45,810.5,69.0,3.6,19.0,475.5,658.47,527.7
2016,7,19,17,0,792.0,65.0,3.6,19.0,426.0,615.6,497.15
2016,7,19,17,15,762.0,61.5,3.55,18.5,375.0,561.59,456.31
2016,7,19,17,30,732.0,58.0,3.5,18.0,324.0,508.63,414.78
2016,7,19,17,45,694.0,53.5,3.5,18.0,274.0,451.45,367.78
2016,7,19,18,0,656.0,49.0,3.5,18.0,224.0,396.58,321.02
2016,7,19,18,15,593.0,43.5,3.35,17.5,176.0,331.77,265.19
2016,7,19,18,30,530.0,38.0,3.2,17.0,128.0,272.12,212.07
2016,7,19,18,45,429.5,30.0,3.1,16.5,87.0,204.86,151.77
2016,7,19,19,0,329.0,22.0,3.0,16.0,46.0,141.83,77.08
2016,7,19,19,15,164.5,11.0,2.95,15.5,23.0,54.34,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,158.0,10.5,2.45,12.5,21.5,10.32,0.0
2016,7,20,5,30,316.0,21.0,2.5,13.0,43.0,16.13,3.76
2016,7,20,5,45,423.0,29.0,2.6,13.5,83.5,21.25,12.5
2016,7,20,6,0,530.0,37.0,2.7,14.0,124.0,28.39,19.36
2016,7,20,6,15,594.0,42.5,2.7,14.5,172.0,31.05,22.01
2016,7,20,6,30,658.0,48.0,2.7,15.0,220.0,40.69,23.99
2016,7,20,6,45,701.0,51.5,2.7,15.5,271.0,78.71,38.04
2016,7,20,7,0,744.0,55.0,2.7,16.0,322.0,121.36,64.9
2016,7,20,7,15,774.0,58.5,2.6,16.5,373.0,166.5,100.03
2016,7,20,7,30,804.0,62.0,2.5,17.0,424.0,219.17,144.49
2016,7,20,7,45,826.0,64.5,2.45,17.5,474.5,267.49,187.06
2016,7,20,8,0,848.0,67.0,2.4,18.0,525.0,317.74,231.35
2016,7,20,8,15,864.5,69.0,2.35,18.5,573.0,367.37,274.68
2016,7,20,8,30,881.0,71.0,2.3,19.0,621.0,418.03,317.74
2016,7,20,8,45,894.5,72.5,2.25,19.5,666.0,467.7,358.83
2016,7,20,9,0,908.0,74.0,2.2,20.0,711.0,517.7,398.81
2016,7,20,9,15,918.0,75.5,2.2,20.0,751.0,565.91,437.18
2016,7,20,9,30,928.0,77.0,2.2,20.0,791.0,613.7,474.19
2016,7,20,9,45,926.0,84.0,2.25,20.5,823.5,658.41,507.13
2016,7,20,10,0,924.0,91.0,2.3,21.0,856.0,701.35,537.9
2016,7,20,10,15,930.0,92.0,2.3,21.5,885.0,742.46,564.73
2016,7,20,10,30,936.0,93.0,2.3,22.0,914.0,782.06,590.04
2016,7,20,10,45,942.0,93.0,2.35,22.5,937.0,819.02,613.59
2016,7,20,11,0,948.0,93.0,2.4,23.0,960.0,854.12,635.65
2016,7,20,11,15,951.0,93.5,2.45,23.0,975.0,885.16,656.1
2016,7,20,11,30,954.0,94.0,2.5,23.0,990.0,913.85,674.98
2016,7,20,11,45,957.5,93.0,2.6,23.0,998.5,939.08,692.0
2016,7,20,12,0,961.0,92.0,2.7,23.0,1007.0,961.72,707.39
2016,7,20,12,15,961.0,92.0,2.75,23.0,1007.5,979.43,719.18
2016,7,20,12,30,961.0,92.0,2.8,23.0,1008.0,994.26,729.22
2016,7,20,12,45,960.5,91.5,2.85,23.0,1001.0,1005.15,736.81
2016,7,20,13,0,960.0,91.0,2.9,23.0,994.0,1013.01,742.56
2016,7,20,13,15,958.0,90.5,2.95,23.0,979.5,1016.36,745.52
2016,7,20,13,30,956.0,90.0,3.0,23.0,965.0,1016.6,746.6
2016,7,20,13,45,953.0,88.5,3.1,23.0,943.5,1011.72,744.9
2016,7,20,14,0,950.0,87.0,3.2,23.0,922.0,1003.75,741.28
2016,7,20,14,15,944.5,86.0,3.25,22.5,894.0,990.89,735.56
2016,7,20,14,30,939.0,85.0,3.3,22.0,866.0,975.12,727.96
2016,7,20,14,45,932.5,83.5,3.35,22.0,831.5,955.04,716.1
2016,7,20,15,0,926.0,82.0,3.4,22.0,797.0,932.29,702.46
2016,7,20,15,15,916.5,80.5,3.4,22.0,757.5,904.31,684.91
2016,7,20,15,30,907.0,79.0,3.4,22.0,718.0,874.06,665.77
2016,7,20,15,45,895.5,77.0,3.45,22.0,673.5,839.47,643.77
2016,7,20,16,0,884.0,75.0,3.5,22.0,629.0,803.07,620.28
2016,7,20,16,15,867.5,73.0,3.5,21.5,581.0,761.18,593.49
2016,7,20,16,30,851.0,71.0,3.5,21.0,533.0,718.24,565.47
2016,7,20,16,45,830.0,68.0,3.55,20.5,482.5,670.16,533.22
2016,7,20,17,0,809.0,65.0,3.6,20.0,432.0,621.84,499.99
2016,7,20,17,15,779.5,61.5,3.6,19.5,380.5,571.66,462.44
2016,7,20,17,30,750.0,58.0,3.6,19.0,329.0,518.26,420.85
2016,7,20,17,45,708.5,53.5,3.6,18.5,277.5,458.41,372.6
2016,7,20,18,0,667.0,49.0,3.6,18.0,226.0,401.16,324.59
2016,7,20,18,15,603.0,43.5,3.5,17.5,177.5,335.45,267.98
2016,7,20,18,30,539.0,38.0,3.4,17.0,129.0,274.97,214.08
2016,7,20,18,45,433.0,30.0,3.35,16.5,87.5,205.53,151.85
2016,7,20,19,0,327.0,22.0,3.3,16.0,46.0,140.22,72.6
2016,7,20,19,15,163.5,11.0,3.3,15.5,23.0,53.82,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
