Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.5,2.9,13.0,21.0,10.32,0.0
2016,7,21,5,30,312.0,21.0,3.0,13.0,42.0,16.24,3.06
2016,7,21,5,45,421.5,29.0,3.15,13.5,83.0,21.36,12.53
2016,7,21,6,0,531.0,37.0,3.3,14.0,124.0,28.51,19.44
2016,7,21,6,15,595.5,42.5,3.3,14.5,172.0,31.16,22.08
2016,7,21,6,30,660.0,48.0,3.3,15.0,220.0,39.13,29.3
2016,7,21,6,45,703.5,52.0,3.3,16.0,271.0,77.63,37.52
2016,7,21,7,0,747.0,56.0,3.3,17.0,322.0,120.83,64.26
2016,7,21,7,15,776.5,59.0,3.2,17.0,373.5,165.61,99.01
2016,7,21,7,30,806.0,62.0,3.1,17.0,425.0,217.87,143.36
2016,7,21,7,45,828.5,64.5,3.05,17.5,475.0,266.42,186.23
2016,7,21,8,0,851.0,67.0,3.0,18.0,525.0,316.97,230.95
2016,7,21,8,15,867.5,69.0,2.95,18.5,573.0,366.77,274.69
2016,7,21,8,30,884.0,71.0,2.9,19.0,621.0,417.6,318.22
2016,7,21,8,45,897.0,72.5,2.85,19.5,665.5,467.23,359.64
2016,7,21,9,0,910.0,74.0,2.8,20.0,710.0,517.13,399.96
2016,7,21,9,15,920.0,75.0,2.8,20.5,750.5,565.02,437.65
2016,7,21,9,30,930.0,76.0,2.8,21.0,791.0,612.47,473.86
2016,7,21,9,45,935.0,79.0,2.8,21.5,825.0,658.01,507.55
2016,7,21,10,0,940.0,82.0,2.8,22.0,859.0,702.31,539.21
2016,7,21,10,15,946.0,83.0,2.85,22.0,888.5,744.02,567.88
2016,7,21,10,30,952.0,84.0,2.9,22.0,918.0,784.19,595.25
2016,7,21,10,45,957.5,84.0,2.95,22.0,940.5,821.29,620.31
2016,7,21,11,0,963.0,84.0,3.0,22.0,963.0,856.45,643.92
2016,7,21,11,15,966.0,84.5,3.1,22.0,979.0,887.9,665.25
2016,7,21,11,30,969.0,85.0,3.2,22.0,995.0,916.97,684.97
2016,7,21,11,45,971.5,85.0,3.3,22.5,1003.5,942.59,701.04
2016,7,21,12,0,974.0,85.0,3.4,23.0,1012.0,965.56,715.34
2016,7,21,12,15,974.5,85.0,3.45,23.0,1012.5,983.92,727.66
2016,7,21,12,30,975.0,85.0,3.5,23.0,1013.0,999.37,738.16
2016,7,21,12,45,967.0,90.0,3.6,23.0,1004.5,1008.82,745.16
2016,7,21,13,0,959.0,95.0,3.7,23.0,996.0,1015.16,750.27
2016,7,21,13,15,957.0,94.5,3.7,22.5,981.5,1018.56,754.34
2016,7,21,13,30,955.0,94.0,3.7,22.0,967.0,1018.85,756.49
2016,7,21,13,45,954.5,91.0,3.75,22.0,946.5,1014.85,754.84
2016,7,21,14,0,954.0,88.0,3.8,22.0,926.0,1007.71,751.22
2016,7,21,14,15,949.0,87.0,3.8,22.0,897.5,995.31,743.87
2016,7,21,14,30,944.0,86.0,3.8,22.0,869.0,979.96,734.67
2016,7,21,14,45,940.5,83.0,3.8,22.0,835.5,960.95,723.09
2016,7,21,15,0,937.0,80.0,3.8,22.0,802.0,939.1,709.63
2016,7,21,15,15,927.5,78.5,3.75,21.5,762.0,910.87,692.87
2016,7,21,15,30,918.0,77.0,3.7,21.0,722.0,880.33,674.43
2016,7,21,15,45,908.0,74.0,3.7,21.0,677.5,845.54,651.86
2016,7,21,16,0,898.0,71.0,3.7,21.0,633.0,808.8,627.75
2016,7,21,16,15,881.5,69.0,3.65,20.5,584.5,766.42,600.25
2016,7,21,16,30,865.0,67.0,3.6,20.0,536.0,722.96,571.53
2016,7,21,16,45,844.0,64.5,3.6,20.0,485.0,674.9,537.98
2016,7,21,17,0,823.0,62.0,3.6,20.0,434.0,626.61,503.62
2016,7,21,17,15,793.5,58.5,3.55,19.5,382.0,571.82,462.68
2016,7,21,17,30,764.0,55.0,3.5,19.0,330.0,521.85,423.51
2016,7,21,17,45,721.5,51.5,3.45,18.5,278.0,462.08,375.19
2016,7,21,18,0,679.0,48.0,3.4,18.0,226.0,404.98,327.19
2016,7,21,18,15,614.5,42.5,3.3,17.5,177.5,338.57,270.02
2016,7,21,18,30,550.0,37.0,3.2,17.0,129.0,277.47,215.56
2016,7,21,18,45,440.5,29.0,3.1,16.5,87.0,203.28,149.42
2016,7,21,19,0,331.0,21.0,3.0,16.0,45.0,139.29,67.74
2016,7,21,19,15,165.5,10.5,2.95,15.5,22.5,53.58,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,154.5,10.0,2.15,12.5,20.0,9.83,0.0
2016,7,22,5,30,309.0,20.0,2.2,13.0,40.0,15.4,1.75
2016,7,22,5,45,419.5,28.5,2.25,14.0,81.5,21.01,12.15
2016,7,22,6,0,530.0,37.0,2.3,15.0,123.0,28.64,19.45
2016,7,22,6,15,596.5,43.0,2.2,15.5,171.5,31.73,22.49
2016,7,22,6,30,663.0,49.0,2.1,16.0,220.0,38.41,28.55
2016,7,22,6,45,707.5,53.0,2.05,16.5,271.5,77.04,37.38
2016,7,22,7,0,752.0,57.0,2.0,17.0,323.0,120.48,63.87
2016,7,22,7,15,783.0,60.5,1.95,17.5,375.5,166.14,98.72
2016,7,22,7,30,814.0,64.0,1.9,18.0,428.0,219.44,143.14
2016,7,22,7,45,837.0,66.5,1.85,18.5,479.5,268.55,185.92
2016,7,22,8,0,860.0,69.0,1.8,19.0,531.0,319.7,230.51
2016,7,22,8,15,877.0,71.5,1.8,19.5,580.0,370.61,274.51
2016,7,22,8,30,894.0,74.0,1.8,20.0,629.0,422.59,318.26
2016,7,22,8,45,906.5,76.0,1.8,20.5,674.0,472.98,359.6
2016,7,22,9,0,919.0,78.0,1.8,21.0,719.0,523.59,399.76
2016,7,22,9,15,929.0,79.5,1.8,21.5,760.0,572.4,437.31
2016,7,22,9,30,939.0,81.0,1.8,22.0,801.0,620.78,473.33
2016,7,22,9,45,939.5,86.0,1.85,22.5,834.5,665.81,506.04
2016,7,22,10,0,940.0,91.0,1.9,23.0,868.0,709.23,536.72
2016,7,22,10,15,946.0,92.0,1.95,23.5,897.0,751.04,563.94
2016,7,22,10,30,952.0,93.0,2.0,24.0,926.0,791.3,589.58
2016,7,22,10,45,956.5,93.5,2.05,24.5,948.5,828.2,612.66
2016,7,22,11,0,961.0,94.0,2.1,25.0,971.0,863.11,634.22
2016,7,22,11,15,963.5,94.5,2.2,25.0,986.0,894.19,654.83
2016,7,22,11,30,966.0,95.0,2.3,25.0,1001.0,922.86,673.89
2016,7,22,11,45,968.0,95.0,2.4,25.0,1009.0,948.09,690.72
2016,7,22,12,0,970.0,95.0,2.5,25.0,1017.0,970.64,705.9
2016,7,22,12,15,970.0,95.0,2.6,25.0,1017.0,988.6,718.19
2016,7,22,12,30,970.0,95.0,2.7,25.0,1017.0,1003.63,728.71
2016,7,22,12,45,966.0,97.0,2.8,25.0,1008.5,1013.9,736.28
2016,7,22,13,0,962.0,99.0,2.9,25.0,1000.0,1021.09,742.01
2016,7,22,13,15,959.0,98.5,2.95,25.0,985.5,1023.59,744.41
2016,7,22,13,30,956.0,98.0,3.0,25.0,971.0,1022.97,744.95
2016,7,22,13,45,951.5,97.0,3.1,25.0,948.5,1017.28,742.76
2016,7,22,14,0,947.0,96.0,3.2,25.0,926.0,1008.51,738.68
2016,7,22,14,15,941.5,95.0,3.2,25.0,897.5,995.78,731.31
2016,7,22,14,30,936.0,94.0,3.2,25.0,869.0,980.12,722.13
2016,7,22,14,45,928.0,92.5,3.25,25.0,834.0,958.79,709.65
2016,7,22,15,0,920.0,91.0,3.3,25.0,799.0,934.83,695.44
2016,7,22,15,15,909.5,89.5,3.3,24.5,758.5,906.17,679.02
2016,7,22,15,30,899.0,88.0,3.3,24.0,718.0,875.28,660.98
2016,7,22,15,45,885.5,86.0,3.3,24.0,673.0,839.3,637.97
2016,7,22,16,0,872.0,84.0,3.3,24.0,628.0,801.63,613.61
2016,7,22,16,15,854.5,81.5,3.3,23.5,579.5,758.84,586.48
2016,7,22,16,30,837.0,79.0,3.3,23.0,531.0,719.61,561.44
2016,7,22,16,45,812.5,76.0,3.3,22.5,480.0,669.48,527.86
2016,7,22,17,0,788.0,73.0,3.3,22.0,429.0,619.37,493.13
2016,7,22,17,15,755.5,69.0,3.25,21.5,376.5,563.37,451.27
2016,7,22,17,30,723.0,65.0,3.2,21.0,324.0,508.6,408.94
2016,7,22,17,45,675.0,60.5,3.15,20.5,272.0,446.36,359.21
2016,7,22,18,0,627.0,56.0,3.1,20.0,220.0,389.9,312.19
2016,7,22,18,15,556.5,49.5,3.0,19.0,171.5,322.28,255.24
2016,7,22,18,30,486.0,43.0,2.9,18.0,123.0,260.67,201.5
2016,7,22,18,45,368.0,33.0,2.85,17.5,82.0,184.67,134.84
2016,7,22,19,0,250.0,23.0,2.8,17.0,41.0,115.5,51.19
2016,7,22,19,15,125.0,11.5,2.8,16.5,20.5,43.76,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,128.0,10.5,1.55,14.5,18.5,10.32,0.0
2016,7,23,5,30,256.0,21.0,1.5,15.0,37.0,16.48,1.1
2016,7,23,5,45,373.0,30.0,1.45,16.0,77.0,22.49,13.2
2016,7,23,6,0,490.0,39.0,1.4,17.0,117.0,28.1,18.8
2016,7,23,6,15,559.5,45.5,1.4,17.5,165.0,31.21,21.83
2016,7,23,6,30,629.0,52.0,1.4,18.0,213.0,39.31,29.1
2016,7,23,6,45,676.0,56.5,1.4,18.5,264.5,76.74,38.37
2016,7,23,7,0,723.0,61.0,1.4,19.0,316.0,119.25,63.68
2016,7,23,7,15,755.0,65.0,1.4,20.0,368.0,164.04,97.05
2016,7,23,7,30,787.0,69.0,1.4,21.0,420.0,212.19,136.32
2016,7,23,7,45,811.5,71.5,1.4,22.0,471.0,260.36,177.22
2016,7,23,8,0,836.0,74.0,1.4,23.0,522.0,315.13,223.25
2016,7,23,8,15,854.0,76.5,1.45,23.5,570.5,365.28,265.75
2016,7,23,8,30,872.0,79.0,1.5,24.0,619.0,416.61,308.2
2016,7,23,8,45,885.5,81.0,1.55,25.0,664.0,466.48,347.77
2016,7,23,9,0,899.0,83.0,1.6,26.0,709.0,516.68,386.2
2016,7,23,9,15,909.5,84.5,1.65,26.5,749.5,564.93,422.74
2016,7,23,9,30,920.0,86.0,1.7,27.0,790.0,612.82,457.91
2016,7,23,9,45,927.5,87.5,1.8,27.5,825.0,658.25,490.68
2016,7,23,10,0,935.0,89.0,1.9,28.0,860.0,702.65,521.9
2016,7,23,10,15,941.0,90.0,1.95,28.0,889.0,744.31,549.63
2016,7,23,10,30,947.0,91.0,2.0,28.0,918.0,784.42,575.89
2016,7,23,10,45,949.5,93.0,2.15,28.5,940.0,821.05,599.27
2016,7,23,11,0,952.0,95.0,2.3,29.0,962.0,855.58,621.12
2016,7,23,11,15,955.0,95.5,2.4,29.0,977.5,886.86,641.62
2016,7,23,11,30,958.0,96.0,2.5,29.0,993.0,915.79,660.58
2016,7,23,11,45,958.0,97.5,2.6,29.0,1000.5,940.55,676.9
2016,7,23,12,0,958.0,99.0,2.7,29.0,1008.0,962.61,691.55
2016,7,23,12,15,958.0,99.0,2.75,29.0,1008.5,980.42,703.13
2016,7,23,12,30,958.0,99.0,2.8,29.0,1009.0,995.33,712.98
2016,7,23,12,45,954.0,101.0,2.85,29.0,1000.5,1005.52,719.94
2016,7,23,13,0,950.0,103.0,2.9,29.0,992.0,1012.66,725.11
2016,7,23,13,15,947.5,102.5,2.95,28.5,977.5,1015.64,729.22
2016,7,23,13,30,945.0,102.0,3.0,28.0,963.0,1015.53,731.52
2016,7,23,13,45,941.0,101.0,3.05,28.0,941.0,1010.39,729.27
2016,7,23,14,0,937.0,100.0,3.1,28.0,919.0,1002.18,725.2
2016,7,23,14,15,931.0,99.0,3.1,27.5,890.5,989.1,719.11
2016,7,23,14,30,925.0,98.0,3.1,27.0,862.0,973.12,711.23
2016,7,23,14,45,917.0,96.5,3.15,27.0,827.5,951.99,698.99
2016,7,23,15,0,909.0,95.0,3.2,27.0,793.0,928.25,685.04
2016,7,23,15,15,898.5,93.0,3.2,26.5,753.0,899.29,668.55
2016,7,23,15,30,888.0,91.0,3.2,26.0,713.0,868.12,650.46
2016,7,23,15,45,874.5,89.0,3.25,26.0,668.0,832.44,628.12
2016,7,23,16,0,861.0,87.0,3.3,26.0,623.0,795.11,604.4
2016,7,23,16,15,843.0,84.5,3.25,25.5,574.5,752.3,577.17
2016,7,23,16,30,825.0,82.0,3.2,25.0,526.0,713.12,552.12
2016,7,23,16,45,801.0,78.5,3.2,24.5,475.0,663.2,518.93
2016,7,23,17,0,777.0,75.0,3.2,24.0,424.0,613.27,484.38
2016,7,23,17,15,744.0,71.0,3.15,23.0,372.0,557.4,443.77
2016,7,23,17,30,711.0,67.0,3.1,22.0,320.0,502.8,402.57
2016,7,23,17,45,663.0,62.0,3.05,21.5,268.5,442.91,354.78
2016,7,23,18,0,615.0,57.0,3.0,21.0,217.0,384.19,306.23
2016,7,23,18,15,543.5,50.0,2.95,20.0,168.5,316.15,249.23
2016,7,23,18,30,472.0,43.0,2.9,19.0,120.0,254.24,195.51
2016,7,23,18,45,352.5,33.0,2.85,18.5,79.5,178.57,129.28
2016,7,23,19,0,233.0,23.0,2.8,18.0,39.0,109.27,43.05
2016,7,23,19,15,116.5,11.5,2.85,17.5,19.5,41.35,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,105.5,10.5,1.65,14.5,17.0,10.32,0.0
2016,7,24,5,30,211.0,21.0,1.6,15.0,34.0,16.61,0.0
2016,7,24,5,45,329.5,31.5,1.55,15.5,73.0,24.03,14.42
2016,7,24,6,0,448.0,42.0,1.5,16.0,112.0,30.92,21.31
2016,7,24,6,15,521.5,49.5,1.4,16.5,160.0,34.71,25.0
2016,7,24,6,30,595.0,57.0,1.3,17.0,208.0,38.47,28.48
2016,7,24,6,45,644.5,62.0,1.2,17.5,259.0,74.99,38.6
2016,7,24,7,0,694.0,67.0,1.1,18.0,310.0,119.97,65.91
2016,7,24,7,15,728.5,71.0,1.05,18.5,362.0,163.64,98.27
2016,7,24,7,30,763.0,75.0,1.0,19.0,414.0,210.94,136.86
2016,7,24,7,45,788.5,78.5,1.0,20.0,465.0,259.05,177.59
2016,7,24,8,0,814.0,82.0,1.0,21.0,516.0,309.56,220.27
2016,7,24,8,15,833.0,84.5,1.0,21.5,565.0,359.14,262.18
2016,7,24,8,30,852.0,87.0,1.0,22.0,614.0,414.12,307.03
2016,7,24,8,45,867.5,89.0,1.05,22.5,659.0,464.02,347.13
2016,7,24,9,0,883.0,91.0,1.1,23.0,704.0,514.44,386.43
2016,7,24,9,15,894.0,92.5,1.15,23.5,745.0,562.33,422.75
2016,7,24,9,30,905.0,94.0,1.2,24.0,786.0,609.92,457.75
2016,7,24,9,45,913.5,95.5,1.3,24.5,821.0,655.43,490.71
2016,7,24,10,0,922.0,97.0,1.4,25.0,856.0,700.01,522.21
2016,7,24,10,15,928.5,98.0,1.5,25.0,885.5,741.6,550.76
2016,7,24,10,30,935.0,99.0,1.6,25.0,915.0,781.71,577.57
2016,7,24,10,45,940.0,100.0,1.7,25.5,937.5,819.01,601.19
2016,7,24,11,0,945.0,101.0,1.8,26.0,960.0,854.38,623.37
2016,7,24,11,15,948.0,101.5,1.85,26.0,975.0,885.54,643.42
2016,7,24,11,30,951.0,102.0,1.9,26.0,990.0,914.35,661.94
2016,7,24,11,45,952.5,102.0,2.0,26.5,998.0,938.9,676.94
2016,7,24,12,0,954.0,102.0,2.1,27.0,1006.0,960.8,690.26
2016,7,24,12,15,953.5,102.0,2.2,27.0,1006.0,978.13,702.09
2016,7,24,12,30,953.0,102.0,2.3,27.0,1006.0,992.56,712.2
2016,7,24,12,45,950.0,102.5,2.4,27.0,998.0,1002.18,719.37
2016,7,24,13,0,947.0,103.0,2.5,27.0,990.0,1008.76,724.75
2016,7,24,13,15,944.0,102.5,2.55,26.5,975.0,1011.25,728.6
2016,7,24,13,30,941.0,102.0,2.6,26.0,960.0,1010.66,730.65
2016,7,24,13,45,936.0,101.5,2.7,26.0,937.5,1005.09,728.66
2016,7,24,14,0,931.0,101.0,2.8,26.0,915.0,996.49,724.82
2016,7,24,14,15,925.0,100.0,2.85,26.0,886.0,983.45,717.76
2016,7,24,14,30,919.0,99.0,2.9,26.0,857.0,967.55,708.91
2016,7,24,14,45,910.0,97.5,2.95,26.0,822.0,945.59,696.12
2016,7,24,15,0,901.0,96.0,3.0,26.0,787.0,921.07,681.65
2016,7,24,15,15,890.0,94.0,3.0,25.5,746.5,891.83,664.93
2016,7,24,15,30,879.0,92.0,3.0,25.0,706.0,860.43,646.62
2016,7,24,15,45,864.5,90.0,3.0,24.5,661.0,824.15,624.74
2016,7,24,16,0,850.0,88.0,3.0,24.0,616.0,786.3,601.48
2016,7,24,16,15,831.0,85.0,2.95,23.5,567.5,747.16,576.68
2016,7,24,16,30,812.0,82.0,2.9,23.0,519.0,702.4,547.42
2016,7,24,16,45,787.0,79.0,2.9,23.0,468.0,652.82,513.28
2016,7,24,17,0,762.0,76.0,2.9,23.0,417.0,603.33,477.77
2016,7,24,17,15,728.0,72.0,2.9,22.0,365.0,547.45,437.15
2016,7,24,17,30,694.0,68.0,2.9,21.0,313.0,492.93,395.96
2016,7,24,17,45,645.0,62.5,2.9,20.5,262.0,432.79,347.88
2016,7,24,18,0,596.0,57.0,2.9,20.0,211.0,373.82,299.01
2016,7,24,18,15,524.0,50.0,2.9,19.5,163.0,306.54,241.95
2016,7,24,18,30,452.0,43.0,2.9,19.0,115.0,245.43,188.47
2016,7,24,18,45,332.5,32.5,2.9,18.5,75.5,170.38,122.69
2016,7,24,19,0,213.0,22.0,2.9,18.0,36.0,101.19,33.92
2016,7,24,19,15,106.5,11.0,2.9,17.5,18.0,38.08,0.0
2016,7,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,2.0,12.5,16.0,10.32,0.0
2016,7,25,5,30,201.0,21.0,2.0,13.0,32.0,16.75,0.0
2016,7,25,5,45,322.0,31.5,2.0,13.5,71.5,24.17,14.57
2016,7,25,6,0,443.0,42.0,2.0,14.0,111.0,31.07,21.6
2016,7,25,6,15,517.5,49.5,1.9,14.5,158.5,34.84,25.32
2016,7,25,6,30,592.0,57.0,1.8,15.0,206.0,38.39,28.64
2016,7,25,6,45,318.0,93.5,1.75,15.5,176.0,84.88,57.22
2016,7,25,7,0,44.0,130.0,1.7,16.0,146.0,119.1,92.74
2016,7,25,7,15,63.5,154.5,1.65,16.5,181.0,146.14,113.57
2016,7,25,7,30,83.0,179.0,1.6,17.0,216.0,175.41,136.15
2016,7,25,7,45,234.0,186.0,1.55,17.5,307.0,215.7,163.24
2016,7,25,8,0,385.0,193.0,1.5,18.0,398.0,275.33,207.25
2016,7,25,8,15,618.0,140.5,1.5,18.5,505.5,329.79,247.38
2016,7,25,8,30,851.0,88.0,1.5,19.0,613.0,412.96,311.4
2016,7,25,8,45,864.0,91.0,1.5,19.5,658.0,462.63,351.87
2016,7,25,9,0,877.0,94.0,1.5,20.0,703.0,512.61,391.47
2016,7,25,9,15,888.5,96.0,1.5,20.5,743.5,561.01,428.64
2016,7,25,9,30,900.0,98.0,1.5,21.0,784.0,609.15,464.42
2016,7,25,9,45,902.0,103.5,1.55,21.5,817.5,654.14,497.1
2016,7,25,10,0,904.0,109.0,1.6,22.0,851.0,697.72,527.89
2016,7,25,10,15,911.0,110.0,1.6,22.5,880.5,739.08,555.34
2016,7,25,10,30,918.0,111.0,1.6,23.0,910.0,779.03,580.32
2016,7,25,10,45,920.5,113.0,1.65,23.5,932.0,814.87,602.7
2016,7,25,11,0,923.0,115.0,1.7,24.0,954.0,848.68,623.56
2016,7,25,11,15,926.5,116.0,1.75,24.0,969.5,880.21,644.01
2016,7,25,11,30,930.0,117.0,1.8,24.0,985.0,909.49,662.97
2016,7,25,11,45,931.0,117.5,1.85,24.5,992.5,933.74,677.36
2016,7,25,12,0,932.0,118.0,1.9,25.0,1000.0,955.38,690.09
2016,7,25,12,15,932.0,118.0,1.9,25.0,1000.5,972.94,701.03
2016,7,25,12,30,932.0,118.0,1.9,25.0,1001.0,987.69,710.27
2016,7,25,12,45,932.0,117.0,1.95,25.0,994.0,998.58,717.8
2016,7,25,13,0,932.0,116.0,2.0,25.0,987.0,1006.51,723.59
2016,7,25,13,15,929.0,115.5,2.05,25.0,972.5,1009.07,726.13
2016,7,25,13,30,926.0,115.0,2.1,25.0,958.0,1008.59,726.91
2016,7,25,13,45,924.0,112.5,2.15,25.0,936.5,1003.97,725.19
2016,7,25,14,0,922.0,110.0,2.2,25.0,915.0,996.3,721.66
2016,7,25,14,15,915.5,109.0,2.2,24.5,886.0,982.95,715.44
2016,7,25,14,30,909.0,108.0,2.2,24.0,857.0,966.77,707.49
2016,7,25,14,45,904.5,104.5,2.25,24.0,823.0,947.01,696.41
2016,7,25,15,0,900.0,101.0,2.3,24.0,789.0,924.52,683.54
2016,7,25,15,15,889.0,99.0,2.25,23.5,748.5,895.34,666.57
2016,7,25,15,30,878.0,97.0,2.2,23.0,708.0,863.99,648.08
2016,7,25,15,45,868.0,93.0,2.2,23.0,664.0,829.28,626.35
2016,7,25,16,0,858.0,89.0,2.2,23.0,620.0,792.69,603.13
2016,7,25,16,15,839.0,86.0,2.2,22.5,571.0,753.31,578.81
2016,7,25,16,30,820.0,83.0,2.2,22.0,522.0,708.28,550.0
2016,7,25,16,45,799.0,78.5,2.2,22.0,471.5,659.47,516.83
2016,7,25,17,0,778.0,74.0,2.2,22.0,421.0,610.43,482.11
2016,7,25,17,15,745.0,70.0,2.15,21.5,368.5,554.55,440.8
2016,7,25,17,30,712.0,66.0,2.1,21.0,316.0,499.93,399.02
2016,7,25,17,45,666.5,60.5,2.05,20.5,265.0,438.47,350.35
2016,7,25,18,0,621.0,55.0,2.0,20.0,214.0,382.65,304.19
2016,7,25,18,15,549.5,48.0,1.85,19.0,165.0,314.55,247.13
2016,7,25,18,30,478.0,41.0,1.7,18.0,116.0,252.64,193.38
2016,7,25,18,45,361.0,31.0,1.55,17.5,76.0,178.06,127.45
2016,7,25,19,0,244.0,21.0,1.4,17.0,36.0,108.51,29.24
2016,7,25,19,15,122.0,10.5,1.4,16.5,18.0,41.33,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,110.5,9.5,1.0,14.5,16.0,9.34,0.0
2016,7,26,5,30,221.0,19.0,0.9,15.0,32.0,14.91,0.0
2016,7,26,5,45,338.0,29.5,0.85,16.0,71.0,22.41,12.85
2016,7,26,6,0,455.0,40.0,0.8,17.0,110.0,29.38,19.85
2016,7,26,6,15,528.5,47.5,0.75,17.5,157.5,33.24,23.6
2016,7,26,6,30,602.0,55.0,0.7,18.0,205.0,36.87,26.97
2016,7,26,6,45,649.0,61.0,0.7,18.5,256.5,71.14,36.37
2016,7,26,7,0,696.0,67.0,0.7,19.0,308.0,116.84,63.37
2016,7,26,7,15,730.5,71.0,0.7,19.5,360.0,160.55,95.09
2016,7,26,7,30,765.0,75.0,0.7,20.0,412.0,207.9,133.24
2016,7,26,7,45,789.0,79.0,0.7,21.0,463.0,256.18,173.76
2016,7,26,8,0,813.0,83.0,0.7,22.0,514.0,306.73,216.11
2016,7,26,8,15,832.0,86.0,0.65,22.5,563.0,356.74,257.77
2016,7,26,8,30,851.0,89.0,0.6,23.0,612.0,412.16,302.17
2016,7,26,8,45,864.5,91.5,0.6,24.0,657.0,461.65,340.53
2016,7,26,9,0,878.0,94.0,0.6,25.0,702.0,511.49,377.7
2016,7,26,9,15,889.5,96.0,0.65,25.5,743.0,559.97,413.72
2016,7,26,9,30,901.0,98.0,0.7,26.0,784.0,608.2,448.46
2016,7,26,9,45,907.0,101.0,0.8,27.0,818.5,653.47,479.74
2016,7,26,10,0,913.0,104.0,0.9,28.0,853.0,697.63,509.36
2016,7,26,10,15,919.5,105.5,0.95,28.0,882.5,739.46,537.35
2016,7,26,10,30,926.0,107.0,1.0,28.0,912.0,779.83,563.19
2016,7,26,10,45,930.5,108.0,1.1,28.5,934.5,816.57,586.0
2016,7,26,11,0,935.0,109.0,1.2,29.0,957.0,851.36,607.42
2016,7,26,11,15,938.0,109.5,1.3,29.0,972.0,882.35,627.55
2016,7,26,11,30,941.0,110.0,1.4,29.0,987.0,911.02,646.25
2016,7,26,11,45,943.0,110.0,1.5,29.5,995.0,935.89,661.27
2016,7,26,12,0,945.0,110.0,1.6,30.0,1003.0,958.16,674.69
2016,7,26,12,15,945.0,110.0,1.7,30.0,1003.5,975.9,686.69
2016,7,26,12,30,945.0,110.0,1.8,30.0,1004.0,990.79,697.05
2016,7,26,12,45,937.0,113.5,1.9,30.0,994.5,998.7,703.2
2016,7,26,13,0,929.0,117.0,2.0,30.0,985.0,1003.57,707.61
2016,7,26,13,15,926.0,116.5,2.05,30.0,970.0,1006.13,710.13
2016,7,26,13,30,923.0,116.0,2.1,30.0,955.0,1005.66,710.9
2016,7,26,13,45,920.0,114.0,2.2,30.0,933.0,1000.61,709.49
2016,7,26,14,0,917.0,112.0,2.3,30.0,911.0,992.54,706.28
2016,7,26,14,15,910.5,110.5,2.3,29.5,882.0,978.72,699.89
2016,7,26,14,30,904.0,109.0,2.3,29.0,853.0,962.07,691.8
2016,7,26,14,45,897.0,106.5,2.35,29.0,818.5,941.16,680.12
2016,7,26,15,0,890.0,104.0,2.4,29.0,784.0,917.64,666.76
2016,7,26,15,15,878.5,102.0,2.4,28.5,743.5,888.24,650.37
2016,7,26,15,30,867.0,100.0,2.4,28.0,703.0,856.73,632.47
2016,7,26,15,45,854.5,96.5,2.45,28.0,658.0,820.8,610.53
2016,7,26,16,0,842.0,93.0,2.5,28.0,613.0,788.01,590.49
2016,7,26,16,15,822.5,90.0,2.45,27.5,564.5,743.99,562.89
2016,7,26,16,30,803.0,87.0,2.4,27.0,516.0,699.14,534.28
2016,7,26,16,45,780.0,83.0,2.4,26.5,465.0,650.13,502.33
2016,7,26,17,0,757.0,79.0,2.4,26.0,414.0,601.06,468.5
2016,7,26,17,15,722.5,74.5,2.3,25.0,362.0,544.5,427.77
2016,7,26,17,30,688.0,70.0,2.2,24.0,310.0,491.8,388.36
2016,7,26,17,45,641.5,63.5,2.15,23.5,259.0,429.91,339.81
2016,7,26,18,0,595.0,57.0,2.1,23.0,208.0,371.22,291.94
2016,7,26,18,15,522.5,49.5,1.95,22.0,160.0,303.37,235.66
2016,7,26,18,30,450.0,42.0,1.8,21.0,112.0,241.8,182.81
2016,7,26,18,45,335.5,31.0,1.65,20.5,72.5,168.53,118.45
2016,7,26,19,0,221.0,20.0,1.5,20.0,33.0,99.52,17.51
2016,7,26,19,15,110.5,10.0,1.45,19.5,16.5,37.69,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,53.0,8.5,1.5,15.5,11.5,8.36,0.0
2016,7,27,5,30,106.0,17.0,1.5,16.0,23.0,13.19,0.0
2016,7,27,5,45,199.0,32.5,1.5,16.5,57.0,24.99,14.77
2016,7,27,6,0,292.0,48.0,1.5,17.0,91.0,36.26,25.72
2016,7,27,6,15,362.0,60.0,1.4,17.5,135.0,44.19,33.12
2016,7,27,6,30,432.0,72.0,1.3,18.0,179.0,51.71,39.94
2016,7,27,6,45,484.5,81.0,1.2,18.5,227.0,79.66,48.45
2016,7,27,7,0,537.0,90.0,1.1,19.0,275.0,116.92,70.09
2016,7,27,7,15,575.5,97.0,1.1,19.5,324.0,155.97,98.17
2016,7,27,7,30,614.0,104.0,1.1,20.0,373.0,199.09,132.35
2016,7,27,7,45,645.5,109.0,1.15,21.0,422.5,242.72,168.37
2016,7,27,8,0,677.0,114.0,1.2,22.0,472.0,289.44,207.13
2016,7,27,8,15,699.0,119.0,1.2,22.5,519.0,335.83,245.85
2016,7,27,8,30,721.0,124.0,1.2,23.0,566.0,384.01,285.14
2016,7,27,8,45,741.5,126.5,1.25,23.5,610.5,434.01,324.95
2016,7,27,9,0,762.0,129.0,1.3,24.0,655.0,481.86,362.17
2016,7,27,9,15,775.5,132.0,1.35,24.5,694.5,527.48,396.8
2016,7,27,9,30,789.0,135.0,1.4,25.0,734.0,573.26,430.58
2016,7,27,9,45,778.5,148.5,1.45,25.5,762.5,613.89,459.48
2016,7,27,10,0,768.0,162.0,1.5,26.0,791.0,652.4,486.11
2016,7,27,10,15,776.5,164.0,1.55,26.5,819.5,691.27,512.73
2016,7,27,10,30,785.0,166.0,1.6,27.0,848.0,729.2,538.14
2016,7,27,10,45,797.0,164.5,1.65,27.5,872.0,765.41,561.17
2016,7,27,11,0,809.0,163.0,1.7,28.0,896.0,800.53,582.9
2016,7,27,11,15,813.0,164.0,1.75,28.0,911.0,830.11,602.01
2016,7,27,11,30,817.0,165.0,1.8,28.0,926.0,857.8,619.91
2016,7,27,11,45,824.5,162.0,1.85,28.5,935.5,882.69,634.73
2016,7,27,12,0,832.0,159.0,1.9,29.0,945.0,905.52,648.22
2016,7,27,12,15,832.5,159.0,1.95,28.5,945.5,922.69,660.73
2016,7,27,12,30,833.0,159.0,2.0,28.0,946.0,937.35,671.81
2016,7,27,12,45,844.0,151.0,2.1,28.0,942.5,947.05,679.06
2016,7,27,13,0,855.0,143.0,2.2,28.0,939.0,958.14,687.34
2016,7,27,13,15,851.5,142.0,2.25,28.0,924.5,959.62,689.05
2016,7,27,13,30,848.0,141.0,2.3,28.0,910.0,958.29,689.17
2016,7,27,13,45,848.0,136.5,2.4,28.0,890.0,953.93,687.96
2016,7,27,14,0,848.0,132.0,2.5,28.0,870.0,946.7,684.98
2016,7,27,14,15,841.0,130.5,2.5,27.5,842.0,933.16,678.45
2016,7,27,14,30,834.0,129.0,2.5,27.0,814.0,917.01,670.32
2016,7,27,14,45,830.0,124.0,2.55,27.0,781.0,902.74,662.58
2016,7,27,15,0,826.0,119.0,2.6,27.0,748.0,880.51,649.56
2016,7,27,15,15,813.5,116.5,2.55,26.5,708.5,851.11,632.28
2016,7,27,15,30,801.0,114.0,2.5,26.0,669.0,819.78,613.6
2016,7,27,15,45,791.5,108.0,2.5,25.5,626.5,785.28,592.9
2016,7,27,16,0,782.0,102.0,2.5,25.0,584.0,749.03,570.7
2016,7,27,16,15,761.5,98.5,2.5,24.5,536.5,705.58,543.03
2016,7,27,16,30,741.0,95.0,2.5,24.0,489.0,661.49,514.38
2016,7,27,16,45,721.0,89.0,2.5,23.5,440.5,614.55,482.94
2016,7,27,17,0,701.0,83.0,2.5,23.0,392.0,569.73,450.84
2016,7,27,17,15,665.0,78.0,2.45,22.5,341.5,514.11,409.25
2016,7,27,17,30,629.0,73.0,2.4,22.0,291.0,460.2,367.63
2016,7,27,17,45,586.0,65.5,2.35,21.5,242.5,401.62,320.92
2016,7,27,18,0,543.0,58.0,2.3,21.0,194.0,346.0,274.85
2016,7,27,18,15,470.5,50.0,2.3,20.0,148.5,280.08,219.66
2016,7,27,18,30,398.0,42.0,2.3,19.0,103.0,220.48,168.09
2016,7,27,18,45,292.0,30.5,2.3,18.5,66.0,152.33,107.18
2016,7,27,19,0,186.0,19.0,2.3,18.0,29.0,87.07,5.57
2016,7,27,19,15,93.0,9.5,2.3,17.5,14.5,32.61,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,95.5,8.5,1.7,14.0,13.5,8.36,0.0
2016,7,28,5,30,191.0,17.0,1.7,14.0,27.0,13.2,0.0
2016,7,28,5,45,306.0,27.5,1.7,14.5,63.5,20.78,11.32
2016,7,28,6,0,421.0,38.0,1.7,15.0,100.0,27.82,18.59
2016,7,28,6,15,493.5,45.5,1.65,15.5,146.0,31.76,22.45
2016,7,28,6,30,566.0,53.0,1.6,16.0,192.0,35.45,25.9
2016,7,28,6,45,323.5,92.5,1.6,16.5,176.0,81.63,55.14
2016,7,28,7,0,81.0,132.0,1.6,17.0,160.0,123.08,94.24
2016,7,28,7,15,226.5,141.0,1.55,17.5,236.5,148.26,107.82
2016,7,28,7,30,372.0,150.0,1.5,18.0,313.0,191.76,137.22
2016,7,28,7,45,579.0,114.0,1.45,19.0,402.0,229.77,161.8
2016,7,28,8,0,786.0,78.0,1.4,20.0,491.0,291.08,207.51
2016,7,28,8,15,804.5,80.5,1.4,20.5,538.5,339.19,248.83
2016,7,28,8,30,823.0,83.0,1.4,21.0,586.0,392.69,293.33
2016,7,28,8,45,837.5,85.5,1.4,21.5,630.5,441.3,333.01
2016,7,28,9,0,852.0,88.0,1.4,22.0,675.0,490.39,371.83
2016,7,28,9,15,863.0,89.5,1.45,22.5,714.5,537.0,407.88
2016,7,28,9,30,874.0,91.0,1.5,23.0,754.0,583.35,442.68
2016,7,28,9,45,883.0,92.5,1.6,23.5,788.5,627.99,475.6
2016,7,28,10,0,892.0,94.0,1.7,24.0,823.0,671.8,507.11
2016,7,28,10,15,898.0,95.0,1.75,24.0,851.0,712.03,535.13
2016,7,28,10,30,904.0,96.0,1.8,24.0,879.0,750.79,561.05
2016,7,28,10,45,907.5,97.0,1.9,24.5,900.5,786.01,583.67
2016,7,28,11,0,911.0,98.0,2.0,25.0,922.0,819.28,604.84
2016,7,28,11,15,913.5,98.5,2.05,25.0,936.5,849.14,624.4
2016,7,28,11,30,916.0,99.0,2.1,25.0,951.0,876.72,642.44
2016,7,28,11,45,916.5,100.0,2.2,25.5,958.0,900.62,657.26
2016,7,28,12,0,917.0,101.0,2.3,26.0,965.0,921.93,670.4
2016,7,28,12,15,916.5,101.0,2.35,26.0,965.0,938.67,681.49
2016,7,28,12,30,916.0,101.0,2.4,26.0,965.0,952.62,690.89
2016,7,28,12,45,905.5,106.5,2.45,26.0,954.5,959.83,696.05
2016,7,28,13,0,895.0,112.0,2.5,26.0,944.0,964.05,699.45
2016,7,28,13,15,891.5,111.0,2.5,25.5,929.5,965.41,702.05
2016,7,28,13,30,888.0,110.0,2.5,25.0,915.0,963.83,702.89
2016,7,28,13,45,884.0,108.5,2.55,25.0,893.5,958.33,700.41
2016,7,28,14,0,880.0,107.0,2.6,25.0,872.0,949.93,696.15
2016,7,28,14,15,873.5,106.0,2.6,24.5,843.5,936.87,689.86
2016,7,28,14,30,867.0,105.0,2.6,24.0,815.0,921.11,681.85
2016,7,28,14,45,859.0,102.5,2.65,24.0,781.0,899.74,669.25
2016,7,28,15,0,851.0,100.0,2.7,24.0,747.0,875.92,655.0
2016,7,28,15,15,839.0,98.0,2.65,23.5,708.0,846.81,637.64
2016,7,28,15,30,827.0,96.0,2.6,23.0,669.0,815.73,618.83
2016,7,28,15,45,813.0,93.5,2.6,23.0,625.0,780.66,596.22
2016,7,28,16,0,799.0,91.0,2.6,23.0,581.0,748.9,575.78
2016,7,28,16,15,779.5,88.0,2.6,22.5,534.0,706.21,548.33
2016,7,28,16,30,760.0,85.0,2.6,22.0,487.0,662.81,519.89
2016,7,28,16,45,734.5,81.0,2.6,22.0,438.0,613.61,485.58
2016,7,28,17,0,709.0,77.0,2.6,22.0,389.0,564.65,449.46
2016,7,28,17,15,674.5,72.5,2.55,21.5,339.0,512.18,409.89
2016,7,28,17,30,640.0,68.0,2.5,21.0,289.0,459.38,368.78
2016,7,28,17,45,590.5,62.0,2.5,20.5,240.0,398.72,320.14
2016,7,28,18,0,541.0,56.0,2.5,20.0,191.0,341.6,272.58
2016,7,28,18,15,469.0,48.0,2.45,19.5,145.5,276.14,216.89
2016,7,28,18,30,397.0,40.0,2.4,19.0,100.0,217.02,165.1
2016,7,28,18,45,286.0,29.0,2.4,18.5,63.5,148.04,103.12
2016,7,28,19,0,175.0,18.0,2.4,18.0,27.0,81.79,0.0
2016,7,28,19,15,87.5,9.0,2.4,17.5,13.5,30.56,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,65.5,8.0,1.75,14.0,11.5,7.86,0.0
2016,7,29,5,30,131.0,16.0,1.8,14.0,23.0,12.45,0.0
2016,7,29,5,45,230.5,29.0,1.85,14.5,56.5,22.33,12.4
2016,7,29,6,0,330.0,42.0,1.9,15.0,90.0,31.65,21.87
2016,7,29,6,15,403.0,52.0,1.85,15.5,134.0,37.59,27.56
2016,7,29,6,30,476.0,62.0,1.8,16.0,178.0,43.13,32.68
2016,7,29,6,45,524.0,70.0,1.75,16.5,225.5,68.99,40.08
2016,7,29,7,0,572.0,78.0,1.7,17.0,273.0,106.84,61.43
2016,7,29,7,15,609.5,84.0,1.65,17.5,322.0,146.62,90.0
2016,7,29,7,30,647.0,90.0,1.6,18.0,371.0,190.32,125.08
2016,7,29,7,45,674.0,95.5,1.6,19.0,419.5,234.92,162.68
2016,7,29,8,0,701.0,101.0,1.6,20.0,468.0,282.13,202.69
2016,7,29,8,15,722.5,105.0,1.6,20.5,515.0,331.77,244.73
2016,7,29,8,30,744.0,109.0,1.6,21.0,562.0,379.76,284.73
2016,7,29,8,45,761.5,112.0,1.65,21.5,606.0,426.65,323.11
2016,7,29,9,0,779.0,115.0,1.7,22.0,650.0,474.45,361.14
2016,7,29,9,15,792.0,117.5,1.75,22.5,689.5,520.14,396.58
2016,7,29,9,30,805.0,120.0,1.8,23.0,729.0,565.91,431.09
2016,7,29,9,45,821.0,119.0,1.85,23.5,765.0,612.64,465.37
2016,7,29,10,0,837.0,118.0,1.9,24.0,801.0,656.42,496.78
2016,7,29,10,15,844.5,119.5,1.95,24.0,829.5,696.19,525.59
2016,7,29,10,30,852.0,121.0,2.0,24.0,858.0,734.73,551.71
2016,7,29,10,45,860.5,120.0,2.05,24.5,880.5,770.32,574.39
2016,7,29,11,0,869.0,119.0,2.1,25.0,903.0,804.36,595.83
2016,7,29,11,15,872.5,120.0,2.15,25.0,918.5,834.47,615.66
2016,7,29,11,30,876.0,121.0,2.2,25.0,934.0,862.46,634.08
2016,7,29,11,45,881.5,118.5,2.25,25.0,942.5,886.62,649.97
2016,7,29,12,0,887.0,116.0,2.3,25.0,951.0,908.46,664.39
2016,7,29,12,15,887.5,116.0,2.35,25.0,951.5,925.73,675.9
2016,7,29,12,30,888.0,116.0,2.4,25.0,952.0,940.33,685.78
2016,7,29,12,45,889.5,114.0,2.45,25.0,946.0,951.14,693.3
2016,7,29,13,0,891.0,112.0,2.5,25.0,940.0,959.11,699.12
2016,7,29,13,15,888.0,111.5,2.5,25.0,925.5,961.44,700.95
2016,7,29,13,30,885.0,111.0,2.5,25.0,911.0,960.85,701.05
2016,7,29,13,45,884.0,108.0,2.55,25.0,890.5,956.65,699.4
2016,7,29,14,0,883.0,105.0,2.6,25.0,870.0,949.5,695.95
2016,7,29,14,15,876.5,103.5,2.6,24.5,842.0,935.86,689.25
2016,7,29,14,30,870.0,102.0,2.6,24.0,814.0,919.48,680.85
2016,7,29,14,45,865.0,99.0,2.6,24.0,781.0,900.23,669.26
2016,7,29,15,0,860.0,96.0,2.6,24.0,748.0,878.38,655.98
2016,7,29,15,15,849.0,94.0,2.6,23.5,709.0,849.91,639.45
2016,7,29,15,30,838.0,92.0,2.6,23.0,670.0,819.4,621.41
2016,7,29,15,45,827.5,88.0,2.6,23.0,627.0,785.18,599.44
2016,7,29,16,0,817.0,84.0,2.6,23.0,584.0,749.22,576.05
2016,7,29,16,15,798.5,81.5,2.55,22.5,537.0,711.93,552.25
2016,7,29,16,30,780.0,79.0,2.5,22.0,490.0,669.16,524.08
2016,7,29,16,45,758.5,74.5,2.45,21.5,441.0,621.42,491.69
2016,7,29,17,0,737.0,70.0,2.4,21.0,392.0,573.58,457.5
2016,7,29,17,15,703.5,66.0,2.4,20.5,342.0,519.11,416.6
2016,7,29,17,30,670.0,62.0,2.4,20.0,292.0,466.07,375.32
2016,7,29,17,45,625.0,56.5,2.4,20.0,243.0,406.93,327.04
2016,7,29,18,0,580.0,51.0,2.4,20.0,194.0,353.27,281.41
2016,7,29,18,15,508.5,44.0,2.35,19.5,148.0,287.58,225.34
2016,7,29,18,30,437.0,37.0,2.3,19.0,102.0,228.21,173.03
2016,7,29,18,45,321.5,27.0,2.3,18.5,64.5,157.24,108.29
2016,7,29,19,0,206.0,17.0,2.3,18.0,27.0,88.81,0.0
2016,7,29,19,15,103.0,8.5,2.3,17.5,13.5,33.69,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,96.5,8.0,1.5,13.5,12.5,7.86,0.0
2016,7,30,5,30,193.0,16.0,1.5,14.0,25.0,12.47,0.0
2016,7,30,5,45,313.5,26.5,1.55,14.5,62.0,20.11,10.43
2016,7,30,6,0,434.0,37.0,1.6,15.0,99.0,27.19,17.98
2016,7,30,6,15,508.0,44.0,1.6,15.5,145.0,30.73,21.51
2016,7,30,6,30,582.0,51.0,1.6,16.0,191.0,34.08,24.67
2016,7,30,6,45,293.5,82.0,1.65,16.5,153.0,70.48,47.26
2016,7,30,7,0,5.0,113.0,1.7,17.0,115.0,104.96,82.36
2016,7,30,7,15,18.5,137.0,1.65,17.5,145.5,129.02,101.16
2016,7,30,7,30,32.0,161.0,1.6,18.0,176.0,150.2,117.35
2016,7,30,7,45,49.0,188.0,1.6,18.5,213.0,180.16,140.38
2016,7,30,8,0,66.0,215.0,1.6,19.0,250.0,212.06,164.79
2016,7,30,8,15,123.0,242.0,1.65,19.5,314.5,254.73,196.74
2016,7,30,8,30,180.0,269.0,1.7,20.0,379.0,307.67,236.73
2016,7,30,8,45,522.5,177.5,1.75,20.5,529.0,378.6,289.64
2016,7,30,9,0,865.0,86.0,1.8,21.0,679.0,491.57,375.81
2016,7,30,9,15,876.0,88.0,1.9,21.5,719.0,539.29,412.94
2016,7,30,9,30,887.0,90.0,2.0,22.0,759.0,586.72,449.23
2016,7,30,9,45,897.5,90.0,2.1,22.5,794.5,631.53,482.72
2016,7,30,10,0,908.0,90.0,2.2,23.0,830.0,675.58,514.83
2016,7,30,10,15,914.5,91.0,2.25,23.0,858.5,716.82,543.93
2016,7,30,10,30,921.0,92.0,2.3,23.0,887.0,756.59,570.86
2016,7,30,10,45,924.5,93.5,2.4,23.5,909.0,792.92,594.42
2016,7,30,11,0,928.0,95.0,2.5,24.0,931.0,827.24,616.45
2016,7,30,11,15,930.5,95.5,2.55,24.0,946.0,857.64,636.58
2016,7,30,11,30,933.0,96.0,2.6,24.0,961.0,885.69,655.12
2016,7,30,11,45,934.5,96.0,2.65,24.0,968.5,909.93,671.14
2016,7,30,12,0,936.0,96.0,2.7,24.0,976.0,931.53,685.47
2016,7,30,12,15,936.0,96.0,2.7,24.0,976.0,949.06,696.77
2016,7,30,12,30,936.0,96.0,2.7,24.0,976.0,963.73,706.3
2016,7,30,12,45,932.0,97.5,2.75,24.0,968.0,973.24,712.99
2016,7,30,13,0,928.0,99.0,2.8,24.0,960.0,979.74,717.87
2016,7,30,13,15,925.5,98.5,2.75,23.5,945.0,982.59,721.04
2016,7,30,13,30,923.0,98.0,2.7,23.0,930.0,982.4,722.36
2016,7,30,13,45,919.5,96.5,2.7,23.0,908.5,977.18,719.58
2016,7,30,14,0,916.0,95.0,2.7,23.0,887.0,968.93,714.97
2016,7,30,14,15,910.5,94.0,2.65,23.0,859.0,956.37,707.21
2016,7,30,14,30,905.0,93.0,2.6,23.0,831.0,940.96,697.69
2016,7,30,14,45,899.0,90.5,2.6,23.0,797.5,920.71,685.48
2016,7,30,15,0,893.0,88.0,2.6,23.0,764.0,897.81,671.55
2016,7,30,15,15,883.0,86.0,2.55,22.5,724.0,869.43,654.8
2016,7,30,15,30,873.0,84.0,2.5,22.0,684.0,838.87,636.47
2016,7,30,15,45,862.5,81.0,2.5,22.0,640.5,804.74,614.69
2016,7,30,16,0,852.0,78.0,2.5,22.0,597.0,768.8,591.45
2016,7,30,16,15,834.5,75.5,2.5,21.5,549.5,726.49,564.49
2016,7,30,16,30,817.0,73.0,2.5,21.0,502.0,683.26,536.35
2016,7,30,16,45,796.5,69.0,2.5,20.5,452.5,639.82,507.44
2016,7,30,17,0,776.0,65.0,2.5,20.0,403.0,591.73,473.54
2016,7,30,17,15,744.0,61.5,2.5,19.5,351.5,537.22,432.5
2016,7,30,17,30,712.0,58.0,2.5,19.0,300.0,483.96,390.89
2016,7,30,17,45,668.0,53.0,2.55,18.5,249.5,424.17,342.59
2016,7,30,18,0,624.0,48.0,2.6,18.0,199.0,367.27,294.61
2016,7,30,18,15,552.5,41.5,2.55,17.5,152.0,299.95,236.52
2016,7,30,18,30,481.0,35.0,2.5,17.0,105.0,241.84,184.28
2016,7,30,18,45,363.0,25.5,2.5,16.5,66.5,168.81,115.7
2016,7,30,19,0,245.0,16.0,2.5,16.0,28.0,97.99,0.0
2016,7,30,19,15,122.5,8.0,2.45,15.5,14.0,37.74,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
