Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,114.5,7.5,1.7,12.5,12.5,7.37,0.0
2016,7,31,5,30,229.0,15.0,1.8,13.0,25.0,11.63,0.0
2016,7,31,5,45,352.5,24.0,1.9,13.5,62.5,17.93,8.54
2016,7,31,6,0,476.0,33.0,2.0,14.0,100.0,25.89,16.89
2016,7,31,6,15,548.5,39.5,2.0,14.5,147.0,29.53,20.52
2016,7,31,6,30,621.0,46.0,2.0,15.0,194.0,33.01,23.81
2016,7,31,6,45,310.5,58.0,2.0,15.5,132.0,51.77,31.67
2016,7,31,7,0,0.0,70.0,2.0,16.0,70.0,67.43,51.53
2016,7,31,7,15,0.0,86.0,1.9,16.5,86.0,82.37,63.8
2016,7,31,7,30,0.0,102.0,1.8,17.0,102.0,97.36,75.89
2016,7,31,7,45,0.0,110.5,1.75,17.5,110.5,105.6,82.25
2016,7,31,8,0,0.0,119.0,1.7,18.0,119.0,113.83,88.49
2016,7,31,8,15,174.5,179.5,1.65,18.0,285.0,219.28,169.51
2016,7,31,8,30,349.0,240.0,1.6,18.0,451.0,342.54,263.62
2016,7,31,8,45,396.0,245.5,1.6,18.5,502.5,382.47,294.26
2016,7,31,9,0,443.0,251.0,1.6,19.0,554.0,430.45,331.05
2016,7,31,9,15,678.0,165.5,1.6,19.5,661.0,498.37,383.76
2016,7,31,9,30,913.0,80.0,1.6,20.0,768.0,590.72,454.06
2016,7,31,9,45,915.0,85.0,1.65,20.5,801.5,636.03,487.18
2016,7,31,10,0,917.0,90.0,1.7,21.0,835.0,679.89,518.7
2016,7,31,10,15,923.0,91.0,1.75,21.0,864.0,721.17,547.8
2016,7,31,10,30,929.0,92.0,1.8,21.0,893.0,760.93,574.62
2016,7,31,10,45,931.5,94.0,1.85,21.5,915.0,797.27,597.78
2016,7,31,11,0,934.0,96.0,1.9,22.0,937.0,831.53,619.33
2016,7,31,11,15,937.0,96.5,1.95,22.0,952.0,862.55,639.78
2016,7,31,11,30,940.0,97.0,2.0,22.0,967.0,891.24,658.67
2016,7,31,11,45,941.0,98.0,2.05,22.5,975.0,916.2,673.8
2016,7,31,12,0,942.0,99.0,2.1,23.0,983.0,938.5,687.2
2016,7,31,12,15,941.5,99.0,2.15,23.0,983.0,955.72,698.65
2016,7,31,12,30,941.0,99.0,2.2,23.0,983.0,970.04,708.37
2016,7,31,12,45,935.0,101.5,2.25,23.0,974.0,978.78,714.59
2016,7,31,13,0,929.0,104.0,2.3,23.0,965.0,984.47,719.0
2016,7,31,13,15,926.0,103.5,2.35,23.0,949.5,986.91,721.44
2016,7,31,13,30,923.0,103.0,2.4,23.0,934.0,986.28,722.05
2016,7,31,13,45,920.5,101.0,2.45,23.0,912.5,981.53,720.11
2016,7,31,14,0,918.0,99.0,2.5,23.0,891.0,973.73,716.31
2016,7,31,14,15,911.5,97.5,2.55,22.5,862.0,959.71,709.91
2016,7,31,14,30,905.0,96.0,2.6,22.0,833.0,942.85,701.69
2016,7,31,14,45,899.5,93.0,2.65,22.0,799.0,922.52,689.83
2016,7,31,15,0,894.0,90.0,2.7,22.0,765.0,899.51,676.16
2016,7,31,15,15,882.5,88.5,2.75,21.5,724.5,870.36,659.54
2016,7,31,15,30,871.0,87.0,2.8,21.0,684.0,839.1,641.29
2016,7,31,15,45,859.0,83.5,2.85,21.0,640.0,803.24,618.37
2016,7,31,16,0,847.0,80.0,2.9,21.0,596.0,765.65,593.96
2016,7,31,16,15,828.5,77.5,2.9,20.5,547.5,722.74,566.21
2016,7,31,16,30,810.0,75.0,2.9,20.0,499.0,683.43,540.59
2016,7,31,16,45,787.0,71.5,2.9,19.5,448.5,634.7,507.35
2016,7,31,17,0,764.0,68.0,2.9,19.0,398.0,585.94,472.27
2016,7,31,17,15,730.0,64.0,2.85,18.5,346.5,530.12,429.59
2016,7,31,17,30,696.0,60.0,2.8,18.0,295.0,475.73,386.54
2016,7,31,17,45,648.0,55.0,2.75,17.5,244.5,414.57,336.5
2016,7,31,18,0,600.0,50.0,2.7,17.0,194.0,359.14,289.15
2016,7,31,18,15,526.0,43.0,2.6,16.5,147.0,291.7,230.68
2016,7,31,18,30,452.0,36.0,2.5,16.0,100.0,230.86,176.15
2016,7,31,18,45,331.5,26.0,2.45,15.5,62.5,158.11,107.01
2016,7,31,19,0,211.0,16.0,2.4,15.0,25.0,87.1,0.0
2016,7,31,19,15,105.5,8.0,2.3,14.5,12.5,33.36,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,91.5,7.5,1.75,12.5,11.0,7.37,0.0
2016,8,1,5,30,183.0,15.0,1.8,13.0,22.0,14.74,0.0
2016,8,1,5,45,312.0,25.0,1.9,13.5,59.0,18.97,9.12
2016,8,1,6,0,441.0,35.0,2.0,14.0,96.0,25.65,16.65
2016,8,1,6,15,516.0,42.0,2.0,14.5,142.5,29.28,20.29
2016,8,1,6,30,591.0,49.0,2.0,15.0,189.0,32.7,23.53
2016,8,1,6,45,297.5,80.0,2.05,15.5,151.0,67.31,45.48
2016,8,1,7,0,4.0,111.0,2.1,16.0,113.0,103.01,81.14
2016,8,1,7,15,24.0,137.5,2.05,16.5,148.5,129.85,102.09
2016,8,1,7,30,44.0,164.0,2.0,17.0,184.0,154.33,120.79
2016,8,1,7,45,59.5,189.5,1.95,17.5,219.0,183.29,143.22
2016,8,1,8,0,75.0,215.0,1.9,18.0,254.0,214.04,166.93
2016,8,1,8,15,117.5,241.5,1.85,18.5,309.5,251.75,195.41
2016,8,1,8,30,160.0,268.0,1.8,19.0,365.0,298.32,230.75
2016,8,1,8,45,519.0,174.5,1.8,19.5,522.5,372.34,285.99
2016,8,1,9,0,878.0,81.0,1.8,20.0,680.0,489.9,375.8
2016,8,1,9,15,889.0,83.0,1.85,20.0,720.5,538.25,414.22
2016,8,1,9,30,900.0,85.0,1.9,20.0,761.0,586.3,451.87
2016,8,1,9,45,903.5,89.0,1.95,20.5,795.0,631.12,485.27
2016,8,1,10,0,907.0,93.0,2.0,21.0,829.0,674.63,516.8
2016,8,1,10,15,913.5,94.5,2.05,21.0,858.5,716.38,546.67
2016,8,1,10,30,920.0,96.0,2.1,21.0,888.0,756.67,574.06
2016,8,1,10,45,925.5,96.5,2.15,21.5,910.5,793.62,597.81
2016,8,1,11,0,931.0,97.0,2.2,22.0,933.0,828.69,620.06
2016,8,1,11,15,934.0,97.5,2.25,22.0,948.5,859.65,640.61
2016,8,1,11,30,937.0,98.0,2.3,22.0,964.0,888.28,659.57
2016,8,1,11,45,938.5,98.5,2.35,22.5,972.0,913.15,674.74
2016,8,1,12,0,940.0,99.0,2.4,23.0,980.0,935.38,688.17
2016,8,1,12,15,940.5,99.0,2.45,23.0,980.0,953.48,700.25
2016,8,1,12,30,941.0,99.0,2.5,23.0,980.0,968.72,710.58
2016,8,1,12,45,935.5,101.0,2.55,23.0,971.5,977.43,716.77
2016,8,1,13,0,930.0,103.0,2.6,23.0,963.0,983.09,721.14
2016,8,1,13,15,927.0,102.5,2.65,23.0,948.0,985.51,723.54
2016,8,1,13,30,924.0,102.0,2.7,23.0,933.0,984.87,724.09
2016,8,1,13,45,920.5,100.5,2.75,23.0,911.0,979.67,721.77
2016,8,1,14,0,917.0,99.0,2.8,23.0,889.0,971.43,717.61
2016,8,1,14,15,911.0,97.5,2.8,22.5,860.0,957.87,710.99
2016,8,1,14,30,905.0,96.0,2.8,22.0,831.0,941.46,702.55
2016,8,1,14,45,898.0,94.0,2.85,22.0,796.5,920.83,690.39
2016,8,1,15,0,891.0,92.0,2.9,22.0,762.0,897.59,676.46
2016,8,1,15,15,880.0,90.0,2.95,21.5,722.0,868.39,659.69
2016,8,1,15,30,869.0,88.0,3.0,21.0,682.0,837.04,641.25
2016,8,1,15,45,855.0,85.5,3.1,20.5,637.5,800.71,619.34
2016,8,1,16,0,841.0,83.0,3.2,20.0,593.0,762.79,595.87
2016,8,1,16,15,822.5,80.5,3.2,19.5,544.5,720.1,567.98
2016,8,1,16,30,804.0,78.0,3.2,19.0,496.0,681.04,542.27
2016,8,1,16,45,778.5,74.5,3.2,19.0,445.5,630.82,506.6
2016,8,1,17,0,753.0,71.0,3.2,19.0,395.0,580.76,469.09
2016,8,1,17,15,718.5,67.0,3.15,18.5,343.5,525.09,426.31
2016,8,1,17,30,684.0,63.0,3.1,18.0,292.0,470.89,383.19
2016,8,1,17,45,631.5,58.0,3.1,17.5,241.5,410.33,333.42
2016,8,1,18,0,579.0,53.0,3.1,17.0,191.0,351.46,283.25
2016,8,1,18,15,502.0,45.5,3.0,16.5,144.0,283.23,224.01
2016,8,1,18,30,425.0,38.0,2.9,16.0,97.0,221.83,169.0
2016,8,1,18,45,295.5,27.0,2.85,15.5,60.0,146.55,97.26
2016,8,1,19,0,166.0,16.0,2.8,15.0,23.0,73.19,0.0
2016,8,1,19,15,83.0,8.0,2.75,14.5,11.5,27.74,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,68.5,7.5,2.3,12.5,10.5,7.37,0.0
2016,8,2,5,30,137.0,15.0,2.4,13.0,21.0,14.74,0.0
2016,8,2,5,45,271.0,26.5,2.5,13.5,57.0,20.54,10.03
2016,8,2,6,0,405.0,38.0,2.6,14.0,93.0,28.56,19.11
2016,8,2,6,15,486.5,46.0,2.55,14.5,140.0,32.87,23.42
2016,8,2,6,30,568.0,54.0,2.5,15.0,187.0,36.93,27.27
2016,8,2,6,45,284.0,55.0,2.5,15.5,121.5,47.02,29.0
2016,8,2,7,0,0.0,56.0,2.5,16.0,56.0,54.11,40.31
2016,8,2,7,15,0.0,77.0,2.45,16.5,77.0,74.18,57.0
2016,8,2,7,30,0.0,98.0,2.4,17.0,98.0,93.7,72.93
2016,8,2,7,45,0.0,113.0,2.35,17.5,113.0,107.83,84.15
2016,8,2,8,0,0.0,128.0,2.3,18.0,128.0,122.0,95.24
2016,8,2,8,15,1.0,148.5,2.25,18.0,149.0,141.54,110.7
2016,8,2,8,30,2.0,169.0,2.2,18.0,170.0,161.25,126.14
2016,8,2,8,45,6.5,194.0,2.15,18.5,198.5,186.72,145.7
2016,8,2,9,0,11.0,219.0,2.1,19.0,227.0,212.71,165.42
2016,8,2,9,15,50.0,280.5,2.05,19.5,318.0,285.57,221.31
2016,8,2,9,30,89.0,342.0,2.0,20.0,409.0,365.75,281.31
2016,8,2,9,45,201.0,353.0,2.0,20.5,513.5,445.79,341.32
2016,8,2,10,0,313.0,364.0,2.0,21.0,618.0,535.39,407.2
2016,8,2,10,15,622.0,232.0,2.0,21.0,759.0,638.93,487.69
2016,8,2,10,30,931.0,100.0,2.0,21.0,900.0,766.83,581.13
2016,8,2,10,45,936.0,101.0,2.05,21.5,922.5,804.31,604.3
2016,8,2,11,0,941.0,102.0,2.1,22.0,945.0,839.84,626.73
2016,8,2,11,15,944.0,102.5,2.1,22.0,961.0,871.16,646.96
2016,8,2,11,30,947.0,103.0,2.1,22.0,977.0,900.11,665.55
2016,8,2,11,45,949.0,103.0,2.15,22.5,985.0,925.22,680.76
2016,8,2,12,0,951.0,103.0,2.2,23.0,993.0,947.68,694.24
2016,8,2,12,15,951.0,103.0,2.2,23.0,993.0,965.56,705.6
2016,8,2,12,30,951.0,103.0,2.2,23.0,993.0,980.54,715.18
2016,8,2,12,45,940.5,108.5,2.2,23.5,982.5,988.25,718.79
2016,8,2,13,0,930.0,114.0,2.2,24.0,972.0,992.84,720.55
2016,8,2,13,15,926.5,113.0,2.25,24.0,956.5,994.39,722.46
2016,8,2,13,30,923.0,112.0,2.3,24.0,941.0,992.86,722.52
2016,8,2,13,45,918.5,110.5,2.35,24.0,918.0,986.81,719.8
2016,8,2,14,0,914.0,109.0,2.4,24.0,895.0,977.73,715.25
2016,8,2,14,15,907.0,108.0,2.45,24.0,865.5,963.88,707.7
2016,8,2,14,30,900.0,107.0,2.5,24.0,836.0,947.21,698.38
2016,8,2,14,45,891.0,105.0,2.55,24.0,800.5,924.93,685.39
2016,8,2,15,0,882.0,103.0,2.6,24.0,765.0,900.12,670.71
2016,8,2,15,15,869.5,101.0,2.6,23.5,724.0,869.89,653.2
2016,8,2,15,30,857.0,99.0,2.6,23.0,683.0,837.61,634.15
2016,8,2,15,45,840.5,96.5,2.65,23.0,637.0,804.53,613.47
2016,8,2,16,0,824.0,94.0,2.7,23.0,591.0,765.07,588.05
2016,8,2,16,15,803.0,91.0,2.7,22.5,542.0,720.41,559.39
2016,8,2,16,30,782.0,88.0,2.7,22.0,493.0,675.07,529.65
2016,8,2,16,45,753.0,84.5,2.75,21.5,441.5,623.24,494.44
2016,8,2,17,0,724.0,81.0,2.8,21.0,390.0,571.85,457.04
2016,8,2,17,15,686.0,76.0,2.8,20.5,338.0,516.57,415.1
2016,8,2,17,30,648.0,71.0,2.8,20.0,286.0,460.84,371.38
2016,8,2,17,45,590.0,65.0,2.85,19.5,235.0,395.73,318.69
2016,8,2,18,0,532.0,59.0,2.9,19.0,184.0,334.89,267.55
2016,8,2,18,15,449.0,50.0,2.85,18.0,137.5,264.6,207.78
2016,8,2,18,30,366.0,41.0,2.8,17.0,91.0,201.66,152.59
2016,8,2,18,45,233.5,28.5,2.8,16.5,55.5,126.9,81.66
2016,8,2,19,0,101.0,16.0,2.8,16.0,20.0,44.19,0.0
2016,8,2,19,15,50.5,8.0,2.8,15.5,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.5,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,103.0,14.0,1.2,14.0,18.0,13.76,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.0,53.0,21.18,10.08
2016,8,3,6,0,360.0,40.0,1.1,16.0,88.0,30.63,20.69
2016,8,3,6,15,443.5,49.0,0.95,16.5,134.0,35.71,25.71
2016,8,3,6,30,527.0,58.0,0.8,17.0,180.0,40.48,30.19
2016,8,3,6,45,325.0,92.5,0.65,17.5,174.0,76.01,52.75
2016,8,3,7,0,123.0,127.0,0.5,18.0,168.0,115.93,86.51
2016,8,3,7,15,422.0,103.5,0.45,18.5,277.0,133.34,86.62
2016,8,3,7,30,721.0,80.0,0.4,19.0,386.0,190.28,120.16
2016,8,3,7,45,750.0,84.0,0.4,19.5,437.5,237.49,159.3
2016,8,3,8,0,779.0,88.0,0.4,20.0,489.0,287.5,201.33
2016,8,3,8,15,800.0,91.0,0.45,20.5,538.0,336.64,242.79
2016,8,3,8,30,821.0,94.0,0.5,21.0,587.0,387.37,284.68
2016,8,3,8,45,838.0,96.0,0.6,21.5,633.0,436.91,324.96
2016,8,3,9,0,855.0,98.0,0.7,22.0,679.0,490.84,367.26
2016,8,3,9,15,867.5,100.5,0.8,22.5,720.0,539.54,404.68
2016,8,3,9,30,880.0,103.0,0.9,23.0,761.0,588.1,440.99
2016,8,3,9,45,892.0,103.0,1.05,23.5,797.5,633.74,474.81
2016,8,3,10,0,904.0,103.0,1.2,24.0,834.0,678.73,507.42
2016,8,3,10,15,911.0,104.5,1.3,24.0,863.5,720.84,537.61
2016,8,3,10,30,918.0,106.0,1.4,24.0,893.0,761.51,564.97
2016,8,3,10,45,923.5,106.5,1.55,24.5,916.0,798.52,589.09
2016,8,3,11,0,929.0,107.0,1.7,25.0,939.0,833.63,611.8
2016,8,3,11,15,932.5,107.5,1.85,25.0,954.5,865.07,633.2
2016,8,3,11,30,936.0,108.0,2.0,25.0,970.0,894.19,653.11
2016,8,3,11,45,937.5,108.5,2.15,25.0,978.0,919.15,670.33
2016,8,3,12,0,939.0,109.0,2.3,25.0,986.0,941.46,685.91
2016,8,3,12,15,939.5,109.0,2.4,25.0,986.5,959.65,698.41
2016,8,3,12,30,940.0,109.0,2.5,25.0,987.0,974.97,709.18
2016,8,3,12,45,940.0,108.0,2.65,25.0,980.0,985.89,717.68
2016,8,3,13,0,940.0,107.0,2.8,25.0,973.0,993.78,724.34
2016,8,3,13,15,937.5,106.5,2.85,24.5,958.0,996.75,728.47
2016,8,3,13,30,935.0,106.0,2.9,24.0,943.0,996.62,730.75
2016,8,3,13,45,929.5,105.5,3.0,24.0,920.5,990.57,728.29
2016,8,3,14,0,924.0,105.0,3.1,24.0,898.0,981.47,723.95
2016,8,3,14,15,917.5,104.0,3.15,23.5,869.0,967.95,717.78
2016,8,3,14,30,911.0,103.0,3.2,23.0,840.0,951.56,709.75
2016,8,3,14,45,902.5,101.0,3.3,23.0,804.5,929.51,696.91
2016,8,3,15,0,894.0,99.0,3.4,23.0,769.0,904.88,682.29
2016,8,3,15,15,882.0,97.0,3.4,22.5,728.0,874.77,664.52
2016,8,3,15,30,870.0,95.0,3.4,22.0,687.0,842.55,645.13
2016,8,3,15,45,855.0,92.5,3.45,21.5,641.0,805.42,622.31
2016,8,3,16,0,840.0,90.0,3.5,21.0,595.0,771.48,601.44
2016,8,3,16,15,819.5,87.0,3.5,20.5,546.0,726.67,572.05
2016,8,3,16,30,799.0,84.0,3.5,20.0,497.0,681.11,541.57
2016,8,3,16,45,773.0,80.0,3.55,20.0,445.5,630.16,505.53
2016,8,3,17,0,747.0,76.0,3.6,20.0,394.0,579.4,467.1
2016,8,3,17,15,709.5,71.5,3.55,19.5,341.5,521.6,422.59
2016,8,3,17,30,672.0,67.0,3.5,19.0,289.0,468.03,379.8
2016,8,3,17,45,618.0,61.0,3.5,18.5,237.5,404.06,327.29
2016,8,3,18,0,564.0,55.0,3.5,18.0,186.0,344.01,276.1
2016,8,3,18,15,482.0,46.5,3.35,17.0,139.0,273.48,215.41
2016,8,3,18,30,400.0,38.0,3.2,16.0,92.0,210.28,159.19
2016,8,3,18,45,264.5,26.5,3.1,15.5,55.5,133.5,83.55
2016,8,3,19,0,129.0,15.0,3.0,15.0,19.0,50.76,0.0
2016,8,3,19,15,64.5,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,102.0,13.0,2.7,13.0,17.0,12.78,0.0
2016,8,4,5,45,236.5,26.0,2.8,13.5,52.0,20.35,9.09
2016,8,4,6,0,371.0,39.0,2.9,14.0,87.0,29.84,20.11
2016,8,4,6,15,455.5,48.0,2.9,14.5,133.5,34.96,25.22
2016,8,4,6,30,540.0,57.0,2.9,15.0,180.0,39.78,29.77
2016,8,4,6,45,270.0,64.0,2.95,15.5,125.5,51.78,34.12
2016,8,4,7,0,0.0,71.0,3.0,16.0,71.0,68.22,52.2
2016,8,4,7,15,0.0,71.0,2.95,16.5,71.0,68.64,52.36
2016,8,4,7,30,0.0,71.0,2.9,17.0,71.0,68.64,52.11
2016,8,4,7,45,0.0,87.5,2.9,17.5,87.5,84.43,64.93
2016,8,4,8,0,0.0,104.0,2.9,18.0,104.0,99.96,77.32
2016,8,4,8,15,0.0,130.5,2.95,18.0,130.5,124.73,97.24
2016,8,4,8,30,0.0,157.0,3.0,18.0,157.0,149.5,116.93
2016,8,4,8,45,2.5,175.0,3.05,18.5,177.0,167.6,130.8
2016,8,4,9,0,5.0,193.0,3.1,19.0,197.0,186.0,144.8
2016,8,4,9,15,6.0,199.0,3.15,19.0,203.5,192.84,149.86
2016,8,4,9,30,7.0,205.0,3.2,19.0,210.0,199.73,154.99
2016,8,4,9,45,9.5,224.0,3.3,19.5,231.5,219.73,170.11
2016,8,4,10,0,12.0,243.0,3.4,20.0,253.0,240.01,185.3
2016,8,4,10,15,49.5,323.0,3.4,20.0,365.0,338.24,261.1
2016,8,4,10,30,87.0,403.0,3.4,20.0,477.0,442.09,339.1
2016,8,4,10,45,502.5,256.0,3.45,20.0,703.0,619.35,480.53
2016,8,4,11,0,918.0,109.0,3.5,20.0,929.0,825.4,632.28
2016,8,4,11,15,920.0,109.5,3.5,20.0,943.5,855.33,651.19
2016,8,4,11,30,922.0,110.0,3.5,20.0,958.0,882.89,669.69
2016,8,4,11,45,923.0,110.5,3.55,20.0,965.0,907.11,686.17
2016,8,4,12,0,924.0,111.0,3.6,20.0,972.0,928.7,700.92
2016,8,4,12,15,923.5,111.0,3.6,20.0,971.5,945.74,712.31
2016,8,4,12,30,923.0,111.0,3.6,20.0,971.0,959.93,721.87
2016,8,4,12,45,917.5,112.5,3.6,20.0,962.0,968.06,727.44
2016,8,4,13,0,912.0,114.0,3.6,20.0,953.0,973.17,731.13
2016,8,4,13,15,909.0,113.5,3.6,20.0,937.5,975.59,733.14
2016,8,4,13,30,906.0,113.0,3.6,20.0,922.0,974.99,733.26
2016,8,4,13,45,904.0,110.0,3.6,20.0,901.0,969.74,730.38
2016,8,4,14,0,902.0,107.0,3.6,20.0,880.0,961.45,725.59
2016,8,4,14,15,895.5,105.5,3.6,19.5,851.0,947.58,718.49
2016,8,4,14,30,889.0,104.0,3.6,19.0,822.0,930.9,709.55
2016,8,4,14,45,882.5,101.0,3.65,19.0,787.5,909.88,696.62
2016,8,4,15,0,876.0,98.0,3.7,19.0,753.0,886.26,681.89
2016,8,4,15,15,864.5,96.0,3.7,18.5,712.5,856.93,664.1
2016,8,4,15,30,853.0,94.0,3.7,18.0,672.0,825.51,644.7
2016,8,4,15,45,840.0,90.5,3.7,18.0,627.5,789.31,620.45
2016,8,4,16,0,827.0,87.0,3.7,18.0,583.0,756.16,598.25
2016,8,4,16,15,807.5,84.0,3.7,17.5,534.5,712.5,569.08
2016,8,4,16,30,788.0,81.0,3.7,17.0,486.0,668.06,538.81
2016,8,4,16,45,764.5,76.5,3.7,17.0,435.5,618.63,503.09
2016,8,4,17,0,741.0,72.0,3.7,17.0,385.0,569.25,464.98
2016,8,4,17,15,705.0,67.5,3.65,16.5,333.5,512.66,420.69
2016,8,4,17,30,669.0,63.0,3.6,16.0,282.0,457.7,376.17
2016,8,4,17,45,618.0,57.0,3.6,15.5,231.5,397.73,325.99
2016,8,4,18,0,567.0,51.0,3.6,15.0,181.0,339.26,275.27
2016,8,4,18,15,486.5,43.0,3.5,14.5,134.5,270.04,214.39
2016,8,4,18,30,406.0,35.0,3.4,14.0,88.0,208.13,158.1
2016,8,4,18,45,274.0,24.0,3.3,14.0,52.5,132.29,79.76
2016,8,4,19,0,142.0,13.0,3.2,14.0,17.0,52.04,0.0
2016,8,4,19,15,71.0,6.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,90.0,12.0,2.3,13.0,15.0,11.8,0.0
2016,8,5,5,45,220.5,25.5,2.4,13.5,49.5,20.02,8.35
2016,8,5,6,0,351.0,39.0,2.5,14.0,84.0,30.02,20.21
2016,8,5,6,15,435.5,48.5,2.45,14.0,130.0,35.58,25.8
2016,8,5,6,30,520.0,58.0,2.4,14.0,176.0,40.8,30.8
2016,8,5,6,45,260.0,82.0,2.4,14.5,141.0,64.56,45.69
2016,8,5,7,0,0.0,106.0,2.4,15.0,106.0,98.17,77.59
2016,8,5,7,15,3.5,123.0,2.35,15.0,124.5,114.7,91.08
2016,8,5,7,30,7.0,140.0,2.3,15.0,143.0,131.63,104.7
2016,8,5,7,45,13.0,161.5,2.25,15.5,168.0,153.39,121.8
2016,8,5,8,0,19.0,183.0,2.2,16.0,193.0,175.86,139.28
2016,8,5,8,15,18.0,196.5,2.15,16.0,207.0,189.78,150.13
2016,8,5,8,30,17.0,210.0,2.1,16.0,221.0,203.55,160.78
2016,8,5,8,45,24.5,236.0,2.05,16.5,252.5,231.93,182.5
2016,8,5,9,0,32.0,262.0,2.0,17.0,284.0,256.39,200.85
2016,8,5,9,15,28.0,270.0,2.0,17.5,290.5,264.62,206.43
2016,8,5,9,30,24.0,278.0,2.0,18.0,297.0,276.46,214.76
2016,8,5,9,45,30.0,303.0,2.0,18.5,327.0,301.03,232.86
2016,8,5,10,0,36.0,328.0,2.0,19.0,357.0,330.37,254.33
2016,8,5,10,15,160.0,364.0,2.0,19.0,499.5,447.95,344.4
2016,8,5,10,30,284.0,400.0,2.0,19.0,642.0,575.48,438.64
2016,8,5,10,45,471.0,334.5,2.0,19.5,748.5,667.36,506.88
2016,8,5,11,0,658.0,269.0,2.0,20.0,855.0,770.32,581.34
2016,8,5,11,15,780.5,198.5,2.05,20.0,906.0,825.44,621.34
2016,8,5,11,30,903.0,128.0,2.1,20.0,957.0,882.6,659.57
2016,8,5,11,45,905.5,128.0,2.15,20.5,964.5,907.34,674.48
2016,8,5,12,0,908.0,128.0,2.2,21.0,972.0,929.56,688.01
2016,8,5,12,15,907.5,128.0,2.25,21.0,972.0,946.47,699.4
2016,8,5,12,30,907.0,128.0,2.3,21.0,972.0,960.58,709.08
2016,8,5,12,45,906.5,126.5,2.4,21.0,964.0,970.34,716.53
2016,8,5,13,0,906.0,125.0,2.5,21.0,956.0,977.16,722.2
2016,8,5,13,15,902.0,124.0,2.55,21.0,940.5,978.21,723.71
2016,8,5,13,30,898.0,123.0,2.6,21.0,925.0,976.23,723.41
2016,8,5,13,45,888.5,124.0,2.65,21.0,900.5,968.16,719.21
2016,8,5,14,0,879.0,125.0,2.7,21.0,876.0,957.23,713.25
2016,8,5,14,15,870.5,123.5,2.75,21.0,846.0,941.85,704.41
2016,8,5,14,30,862.0,122.0,2.8,21.0,816.0,923.78,693.82
2016,8,5,14,45,847.0,122.0,2.9,21.0,779.0,904.11,682.56
2016,8,5,15,0,832.0,122.0,3.0,21.0,742.0,877.09,666.21
2016,8,5,15,15,818.0,119.5,3.0,20.5,701.0,846.15,647.64
2016,8,5,15,30,804.0,117.0,3.0,20.0,660.0,813.3,627.57
2016,8,5,15,45,782.0,115.5,3.0,20.0,613.5,773.36,601.05
2016,8,5,16,0,760.0,114.0,3.0,20.0,567.0,732.37,573.51
2016,8,5,16,15,736.0,110.0,3.0,19.5,518.5,689.17,545.01
2016,8,5,16,30,712.0,106.0,3.0,19.0,470.0,642.99,513.51
2016,8,5,16,45,676.5,102.0,3.05,19.0,418.5,588.94,473.32
2016,8,5,17,0,641.0,98.0,3.1,19.0,367.0,535.97,432.92
2016,8,5,17,15,598.5,91.5,3.1,18.5,316.0,477.39,387.63
2016,8,5,17,30,556.0,85.0,3.1,18.0,265.0,421.1,342.65
2016,8,5,17,45,492.5,76.5,3.1,17.5,215.0,354.48,287.84
2016,8,5,18,0,429.0,68.0,3.1,17.0,165.0,291.03,234.02
2016,8,5,18,15,344.0,56.0,3.0,16.5,121.0,222.68,175.09
2016,8,5,18,30,259.0,44.0,2.9,16.0,77.0,162.47,121.91
2016,8,5,18,45,150.0,28.0,2.85,15.5,45.0,95.01,53.26
2016,8,5,19,0,41.0,12.0,2.8,15.0,13.0,23.02,0.0
2016,8,5,19,15,20.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,25.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,50.0,12.0,2.4,13.0,13.0,11.8,0.0
2016,8,6,5,45,170.0,27.0,2.5,13.5,45.5,21.07,8.44
2016,8,6,6,0,290.0,42.0,2.6,14.0,78.0,32.17,21.99
2016,8,6,6,15,376.5,53.0,2.55,14.0,123.0,39.99,29.65
2016,8,6,6,30,463.0,64.0,2.5,14.0,168.0,46.37,35.73
2016,8,6,6,45,231.5,63.0,2.5,14.5,115.0,48.74,33.1
2016,8,6,7,0,0.0,62.0,2.5,15.0,62.0,59.92,45.41
2016,8,6,7,15,0.0,95.0,2.45,15.5,95.0,90.16,70.65
2016,8,6,7,30,0.0,128.0,2.4,16.0,128.0,120.06,95.1
2016,8,6,7,45,13.0,158.5,2.4,16.5,165.0,150.7,119.21
2016,8,6,8,0,26.0,189.0,2.4,17.0,202.0,182.81,144.23
2016,8,6,8,15,24.5,203.5,2.35,17.0,217.0,197.88,155.99
2016,8,6,8,30,23.0,218.0,2.3,17.0,232.0,212.75,167.5
2016,8,6,8,45,71.0,262.0,2.3,17.5,309.0,268.87,210.69
2016,8,6,9,0,119.0,306.0,2.3,18.0,386.0,330.15,257.35
2016,8,6,9,15,176.5,324.5,2.3,18.5,451.5,383.58,297.63
2016,8,6,9,30,234.0,343.0,2.3,19.0,517.0,442.15,341.4
2016,8,6,9,45,556.5,227.5,2.3,19.5,667.5,537.13,416.11
2016,8,6,10,0,879.0,112.0,2.3,20.0,818.0,666.17,514.22
2016,8,6,10,15,886.0,113.5,2.3,20.0,847.0,707.43,543.92
2016,8,6,10,30,893.0,115.0,2.3,20.0,876.0,747.32,571.41
2016,8,6,10,45,898.0,116.0,2.35,20.0,898.5,783.68,596.16
2016,8,6,11,0,903.0,117.0,2.4,20.0,921.0,818.18,619.52
2016,8,6,11,15,906.5,117.5,2.4,20.0,936.0,848.98,639.86
2016,8,6,11,30,910.0,118.0,2.4,20.0,951.0,877.52,658.62
2016,8,6,11,45,911.0,118.5,2.45,20.5,959.0,901.54,673.44
2016,8,6,12,0,912.0,119.0,2.5,21.0,967.0,922.97,686.53
2016,8,6,12,15,912.0,119.0,2.5,21.0,966.5,940.32,697.83
2016,8,6,12,30,912.0,119.0,2.5,21.0,966.0,954.87,707.37
2016,8,6,12,45,904.5,122.5,2.55,21.0,956.5,963.08,713.3
2016,8,6,13,0,897.0,126.0,2.6,21.0,947.0,968.3,717.43
2016,8,6,13,15,893.5,125.5,2.65,21.0,932.0,970.27,719.56
2016,8,6,13,30,890.0,125.0,2.7,21.0,917.0,969.26,719.86
2016,8,6,13,45,886.0,123.0,2.75,21.0,895.0,963.28,717.0
2016,8,6,14,0,882.0,121.0,2.8,21.0,873.0,954.35,712.31
2016,8,6,14,15,875.0,119.5,2.85,20.5,843.5,940.28,705.63
2016,8,6,14,30,868.0,118.0,2.9,20.0,814.0,923.46,697.16
2016,8,6,14,45,859.5,115.0,3.0,20.0,779.0,901.06,683.91
2016,8,6,15,0,851.0,112.0,3.1,20.0,744.0,876.16,668.91
2016,8,6,15,15,838.0,110.0,3.15,19.5,703.0,851.24,654.74
2016,8,6,15,30,825.0,108.0,3.2,19.0,662.0,819.26,635.42
2016,8,6,15,45,810.0,104.0,3.3,19.0,617.5,781.62,610.91
2016,8,6,16,0,795.0,100.0,3.4,19.0,573.0,742.49,584.99
2016,8,6,16,15,773.0,96.5,3.5,18.5,524.0,697.42,555.29
2016,8,6,16,30,751.0,93.0,3.6,18.0,475.0,651.79,524.48
2016,8,6,16,45,722.0,88.5,3.7,18.0,424.0,602.42,488.11
2016,8,6,17,0,693.0,84.0,3.8,18.0,373.0,551.35,448.85
2016,8,6,17,15,653.0,79.0,3.8,17.5,321.5,494.0,403.99
2016,8,6,17,30,613.0,74.0,3.8,17.0,270.0,438.72,359.25
2016,8,6,17,45,553.5,66.5,3.85,16.5,220.0,373.03,304.6
2016,8,6,18,0,494.0,59.0,3.9,16.0,170.0,311.81,251.84
2016,8,6,18,15,406.5,49.0,3.85,15.5,124.5,241.02,190.12
2016,8,6,18,30,319.0,39.0,3.8,15.0,79.0,178.14,133.63
2016,8,6,18,45,189.5,25.0,3.75,14.5,46.0,102.36,53.41
2016,8,6,19,0,60.0,11.0,3.7,14.0,13.0,27.07,0.0
2016,8,6,19,15,30.0,5.5,3.7,14.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,49.0,5.5,2.8,12.0,7.0,0.0,0.0
2016,8,7,5,30,98.0,11.0,2.9,12.0,14.0,10.81,0.0
2016,8,7,5,45,243.0,23.0,3.0,12.5,48.5,17.88,5.7
2016,8,7,6,0,388.0,35.0,3.1,13.0,83.0,26.52,17.16
2016,8,7,6,15,475.0,43.5,3.0,13.5,130.0,31.38,22.09
2016,8,7,6,30,562.0,52.0,2.9,14.0,177.0,35.94,26.44
2016,8,7,6,45,618.5,58.0,2.85,14.5,228.5,47.5,28.5
2016,8,7,7,0,675.0,64.0,2.8,15.0,280.0,88.27,45.86
2016,8,7,7,15,713.0,68.5,2.65,15.5,332.5,134.8,77.11
2016,8,7,7,30,751.0,73.0,2.5,16.0,385.0,181.98,114.18
2016,8,7,7,45,779.0,76.5,2.45,16.5,437.0,230.02,155.27
2016,8,7,8,0,807.0,80.0,2.4,17.0,489.0,280.75,199.68
2016,8,7,8,15,827.5,82.5,2.3,17.5,538.5,330.72,243.61
2016,8,7,8,30,848.0,85.0,2.2,18.0,588.0,386.31,291.05
2016,8,7,8,45,864.5,87.0,2.1,18.5,634.0,436.82,333.41
2016,8,7,9,0,881.0,89.0,2.0,19.0,680.0,487.95,374.87
2016,8,7,9,15,893.0,91.0,1.9,19.5,721.5,537.19,413.49
2016,8,7,9,30,905.0,93.0,1.8,20.0,763.0,586.21,450.52
2016,8,7,9,45,910.5,96.5,1.75,20.5,798.0,632.27,484.31
2016,8,7,10,0,916.0,100.0,1.7,21.0,833.0,677.14,516.13
2016,8,7,10,15,923.0,101.0,1.75,21.0,863.0,719.34,546.92
2016,8,7,10,30,930.0,102.0,1.8,21.0,893.0,760.08,574.42
2016,8,7,10,45,936.0,102.5,1.85,21.5,916.0,797.94,598.61
2016,8,7,11,0,942.0,103.0,1.9,22.0,939.0,833.89,621.29
2016,8,7,11,15,945.0,103.5,1.95,22.0,954.5,865.34,642.0
2016,8,7,11,30,948.0,104.0,2.0,22.0,970.0,894.4,661.13
2016,8,7,11,45,951.0,103.5,2.1,22.5,978.5,919.98,677.16
2016,8,7,12,0,954.0,103.0,2.2,23.0,987.0,942.9,691.47
2016,8,7,12,15,954.0,103.0,2.25,23.0,987.0,960.85,703.41
2016,8,7,12,30,954.0,103.0,2.3,23.0,987.0,975.86,713.57
2016,8,7,12,45,953.0,102.5,2.35,23.5,979.5,986.42,719.58
2016,8,7,13,0,952.0,102.0,2.4,24.0,972.0,993.88,723.71
2016,8,7,13,15,949.5,101.5,2.45,24.0,956.5,996.8,726.45
2016,8,7,13,30,947.0,101.0,2.5,24.0,941.0,996.56,727.31
2016,8,7,13,45,943.5,99.5,2.55,24.0,918.5,991.19,724.99
2016,8,7,14,0,940.0,98.0,2.6,24.0,896.0,982.68,720.78
2016,8,7,14,15,933.5,96.5,2.65,23.5,866.5,968.32,714.24
2016,8,7,14,30,927.0,95.0,2.7,23.0,837.0,951.03,705.81
2016,8,7,14,45,918.5,93.5,2.75,23.0,801.0,929.1,692.95
2016,8,7,15,0,910.0,92.0,2.8,23.0,765.0,904.54,678.32
2016,8,7,15,15,898.5,90.0,2.8,23.0,723.5,874.36,659.46
2016,8,7,15,30,887.0,88.0,2.8,23.0,682.0,841.99,639.04
2016,8,7,15,45,871.0,86.0,2.8,23.0,635.5,804.01,614.56
2016,8,7,16,0,855.0,84.0,2.8,23.0,589.0,764.51,588.78
2016,8,7,16,15,834.5,81.0,2.8,22.5,539.0,723.78,562.87
2016,8,7,16,30,814.0,78.0,2.8,22.0,489.0,677.65,532.5
2016,8,7,16,45,785.0,75.0,2.8,21.5,437.0,625.3,496.65
2016,8,7,17,0,756.0,72.0,2.8,21.0,385.0,573.36,458.44
2016,8,7,17,15,717.5,67.5,2.75,20.5,332.0,514.77,413.61
2016,8,7,17,30,679.0,63.0,2.7,20.0,279.0,457.99,368.57
2016,8,7,17,45,620.0,57.5,2.7,19.5,227.0,394.56,316.59
2016,8,7,18,0,561.0,52.0,2.7,19.0,175.0,333.18,264.42
2016,8,7,18,15,472.0,43.5,2.65,18.0,128.0,260.71,202.45
2016,8,7,18,30,383.0,35.0,2.6,17.0,81.0,196.36,144.94
2016,8,7,18,45,233.0,23.0,2.55,16.5,47.0,113.2,52.69
2016,8,7,19,0,83.0,11.0,2.5,16.0,13.0,33.06,0.0
2016,8,7,19,15,41.5,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.0,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,84.0,10.0,2.2,13.0,12.0,9.83,0.0
2016,8,8,5,45,223.5,22.5,2.25,14.0,45.5,17.54,4.65
2016,8,8,6,0,363.0,35.0,2.3,15.0,79.0,26.68,17.07
2016,8,8,6,15,450.0,43.5,2.15,15.5,124.5,31.51,22.0
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,36.07,26.32
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,45.86,28.33
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,85.42,44.64
2016,8,8,7,15,684.0,70.0,1.7,17.5,322.0,127.79,71.99
2016,8,8,7,30,723.0,75.0,1.6,18.0,374.0,177.33,110.38
2016,8,8,7,45,751.5,78.5,1.55,18.5,425.0,224.04,149.65
2016,8,8,8,0,780.0,82.0,1.5,19.0,476.0,273.51,192.22
2016,8,8,8,15,801.0,85.0,1.5,19.5,525.0,322.74,234.85
2016,8,8,8,30,822.0,88.0,1.5,20.0,574.0,373.57,278.0
2016,8,8,8,45,839.0,90.5,1.5,20.5,619.5,427.58,322.43
2016,8,8,9,0,856.0,93.0,1.5,21.0,665.0,478.22,363.07
2016,8,8,9,15,868.0,95.0,1.55,21.5,706.0,526.37,400.88
2016,8,8,9,30,880.0,97.0,1.6,22.0,747.0,574.32,437.4
2016,8,8,9,45,894.0,96.0,1.7,22.5,784.0,620.31,471.85
2016,8,8,10,0,908.0,95.0,1.8,23.0,821.0,665.79,505.07
2016,8,8,10,15,915.0,96.5,1.9,23.0,850.5,708.13,536.18
2016,8,8,10,30,922.0,98.0,2.0,23.0,880.0,749.02,564.13
2016,8,8,10,45,926.5,99.0,2.15,23.5,903.0,785.95,588.43
2016,8,8,11,0,931.0,100.0,2.3,24.0,926.0,820.89,611.25
2016,8,8,11,15,934.0,101.0,2.4,24.0,941.0,852.49,632.53
2016,8,8,11,30,937.0,102.0,2.5,24.0,956.0,881.73,652.24
2016,8,8,11,45,938.0,102.5,2.65,24.0,964.0,906.28,669.26
2016,8,8,12,0,939.0,103.0,2.8,24.0,972.0,928.14,684.58
2016,8,8,12,15,939.0,103.0,2.9,24.0,972.0,945.82,696.83
2016,8,8,12,30,939.0,103.0,3.0,24.0,972.0,960.6,707.28
2016,8,8,12,45,939.0,102.0,3.15,24.0,964.5,971.4,715.61
2016,8,8,13,0,939.0,101.0,3.3,24.0,957.0,979.14,722.06
2016,8,8,13,15,936.0,100.5,3.35,24.0,941.5,981.5,724.34
2016,8,8,13,30,933.0,100.0,3.4,24.0,926.0,980.73,724.72
2016,8,8,13,45,929.5,98.5,3.5,24.0,904.0,975.35,722.53
2016,8,8,14,0,926.0,97.0,3.6,24.0,882.0,966.87,718.39
2016,8,8,14,15,919.5,95.5,3.65,23.5,852.5,952.59,711.52
2016,8,8,14,30,913.0,94.0,3.7,23.0,823.0,935.42,702.75
2016,8,8,14,45,905.0,92.0,3.75,23.0,787.5,913.56,689.46
2016,8,8,15,0,897.0,90.0,3.8,23.0,752.0,889.08,674.37
2016,8,8,15,15,885.5,88.5,3.8,22.5,711.0,859.68,656.85
2016,8,8,15,30,874.0,87.0,3.8,22.0,670.0,828.15,637.7
2016,8,8,15,45,859.5,84.0,3.8,22.0,624.0,790.56,612.83
2016,8,8,16,0,845.0,81.0,3.8,22.0,578.0,751.38,586.59
2016,8,8,16,15,824.5,78.5,3.75,21.5,529.0,711.47,560.4
2016,8,8,16,30,804.0,76.0,3.7,21.0,480.0,666.26,529.8
2016,8,8,16,45,779.5,72.0,3.7,21.0,428.5,616.15,493.9
2016,8,8,17,0,755.0,68.0,3.7,21.0,377.0,566.13,455.64
2016,8,8,17,15,717.0,63.5,3.65,20.5,325.0,507.95,410.52
2016,8,8,17,30,679.0,59.0,3.6,20.0,273.0,451.57,365.23
2016,8,8,17,45,625.0,53.5,3.6,19.5,222.0,388.12,312.67
2016,8,8,18,0,571.0,48.0,3.6,19.0,171.0,331.39,263.55
2016,8,8,18,15,482.5,40.0,3.55,18.0,124.5,259.54,201.53
2016,8,8,18,30,394.0,32.0,3.5,17.0,78.0,195.9,143.81
2016,8,8,18,45,241.5,21.0,3.5,16.5,44.5,112.16,44.3
2016,8,8,19,0,89.0,10.0,3.5,16.0,11.0,33.42,0.0
2016,8,8,19,15,44.5,5.0,3.45,15.5,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,39.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,78.0,10.0,1.2,14.0,11.0,9.83,0.0
2016,8,9,5,45,221.5,22.0,1.2,14.5,44.0,17.2,3.52
2016,8,9,6,0,365.0,34.0,1.2,15.0,77.0,25.89,16.35
2016,8,9,6,15,453.5,42.5,1.0,15.5,122.5,30.77,21.35
2016,8,9,6,30,542.0,51.0,0.8,16.0,168.0,35.36,25.72
2016,8,9,6,45,590.5,58.5,0.6,16.5,217.5,44.21,33.69
2016,8,9,7,0,639.0,66.0,0.4,17.0,267.0,84.15,44.28
2016,8,9,7,15,678.5,71.0,0.4,17.5,319.0,126.22,70.81
2016,8,9,7,30,718.0,76.0,0.4,18.0,371.0,175.62,108.44
2016,8,9,7,45,748.0,79.0,0.4,18.5,422.0,221.93,146.67
2016,8,9,8,0,778.0,82.0,0.4,19.0,473.0,271.17,188.27
2016,8,9,8,15,799.0,85.0,0.45,19.5,522.0,320.31,230.15
2016,8,9,8,30,820.0,88.0,0.5,20.0,571.0,371.04,272.55
2016,8,9,8,45,840.0,89.0,0.6,21.0,617.5,424.88,315.84
2016,8,9,9,0,860.0,90.0,0.7,22.0,664.0,475.61,355.6
2016,8,9,9,15,872.5,92.0,0.7,22.5,705.0,524.2,392.6
2016,8,9,9,30,885.0,94.0,0.7,23.0,746.0,572.62,428.21
2016,8,9,9,45,896.5,94.0,0.75,23.5,782.0,618.25,461.26
2016,8,9,10,0,908.0,94.0,0.8,24.0,818.0,663.17,492.92
2016,8,9,10,15,914.5,95.0,0.85,24.0,847.5,704.74,522.41
2016,8,9,10,30,921.0,96.0,0.9,24.0,877.0,744.8,548.67
2016,8,9,10,45,926.0,97.0,0.95,24.5,899.5,782.06,571.8
2016,8,9,11,0,931.0,98.0,1.0,25.0,922.0,817.38,593.44
2016,8,9,11,15,934.0,98.5,1.1,25.0,937.0,848.5,614.1
2016,8,9,11,30,937.0,99.0,1.2,25.0,952.0,877.24,633.27
2016,8,9,11,45,937.0,100.0,1.35,25.5,959.0,901.4,648.96
2016,8,9,12,0,937.0,101.0,1.5,26.0,966.0,922.83,662.91
2016,8,9,12,15,937.0,101.0,1.6,26.0,966.0,940.46,675.13
2016,8,9,12,30,937.0,101.0,1.7,26.0,966.0,955.18,685.61
2016,8,9,12,45,932.5,102.5,1.85,26.0,957.0,964.29,693.27
2016,8,9,13,0,928.0,104.0,2.0,26.0,948.0,970.32,699.07
2016,8,9,13,15,925.0,103.5,2.1,26.0,933.0,972.64,702.02
2016,8,9,13,30,922.0,103.0,2.2,26.0,918.0,971.86,703.11
2016,8,9,13,45,915.5,103.0,2.35,26.0,895.0,965.27,701.06
2016,8,9,14,0,909.0,103.0,2.5,26.0,872.0,955.68,697.11
2016,8,9,14,15,902.5,101.5,2.55,26.0,842.5,941.58,689.35
2016,8,9,14,30,896.0,100.0,2.6,26.0,813.0,924.63,679.8
2016,8,9,14,45,885.5,99.5,2.65,26.0,777.5,902.46,666.83
2016,8,9,15,0,875.0,99.0,2.7,26.0,742.0,877.83,652.22
2016,8,9,15,15,863.0,96.5,2.7,25.5,701.0,847.42,634.54
2016,8,9,15,30,851.0,94.0,2.7,25.0,660.0,814.95,615.3
2016,8,9,15,45,833.5,92.5,2.7,25.0,614.0,782.08,594.39
2016,8,9,16,0,816.0,91.0,2.7,25.0,568.0,743.06,568.96
2016,8,9,16,15,794.5,87.5,2.65,24.5,519.0,697.65,539.47
2016,8,9,16,30,773.0,84.0,2.6,24.0,470.0,651.62,508.98
2016,8,9,16,45,742.0,81.0,2.6,23.5,418.5,599.46,472.64
2016,8,9,17,0,711.0,78.0,2.6,23.0,367.0,547.92,434.81
2016,8,9,17,15,670.5,72.5,2.55,22.0,315.0,491.46,392.45
2016,8,9,17,30,630.0,67.0,2.5,21.0,263.0,434.81,348.29
2016,8,9,17,45,566.0,61.0,2.5,20.5,212.5,368.29,294.03
2016,8,9,18,0,502.0,55.0,2.5,20.0,162.0,306.67,241.86
2016,8,9,18,15,410.0,45.5,2.45,19.0,117.0,234.98,180.89
2016,8,9,18,30,318.0,36.0,2.4,18.0,72.0,171.7,124.37
2016,8,9,18,45,159.0,18.0,2.4,17.5,36.0,81.66,23.32
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
