Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,18.0,2.05,14.5,35.5,13.51,0.67
2016,8,10,6,0,303.0,36.0,2.1,15.0,71.0,27.99,18.02
2016,8,10,6,15,393.0,46.0,2.0,15.0,115.5,34.11,24.27
2016,8,10,6,30,483.0,56.0,1.9,15.0,160.0,39.85,29.76
2016,8,10,6,45,538.5,64.0,1.8,15.5,209.0,46.83,36.11
2016,8,10,7,0,594.0,72.0,1.7,16.0,258.0,84.9,47.12
2016,8,10,7,15,636.0,78.0,1.6,16.5,309.5,125.73,72.89
2016,8,10,7,30,678.0,84.0,1.5,17.0,361.0,171.0,107.36
2016,8,10,7,45,709.0,88.0,1.45,17.5,412.0,216.6,145.41
2016,8,10,8,0,740.0,92.0,1.4,18.0,463.0,268.37,189.53
2016,8,10,8,15,763.0,95.5,1.4,18.5,511.5,316.67,231.22
2016,8,10,8,30,786.0,99.0,1.4,19.0,560.0,366.82,273.74
2016,8,10,8,45,805.5,101.0,1.4,19.5,606.0,415.81,314.44
2016,8,10,9,0,825.0,103.0,1.4,20.0,652.0,465.85,354.76
2016,8,10,9,15,838.0,105.5,1.45,20.5,693.0,517.21,394.96
2016,8,10,9,30,851.0,108.0,1.5,21.0,734.0,564.93,431.39
2016,8,10,9,45,864.0,108.5,1.55,21.5,770.0,610.55,465.35
2016,8,10,10,0,877.0,109.0,1.6,22.0,806.0,655.66,498.03
2016,8,10,10,15,884.5,110.0,1.65,22.0,835.5,696.79,528.11
2016,8,10,10,30,892.0,111.0,1.7,22.0,865.0,736.57,555.62
2016,8,10,10,45,898.0,112.0,1.75,22.5,888.0,773.69,579.37
2016,8,10,11,0,904.0,113.0,1.8,23.0,911.0,808.99,601.67
2016,8,10,11,15,907.5,113.5,1.85,23.0,926.5,839.83,622.01
2016,8,10,11,30,911.0,114.0,1.9,23.0,942.0,868.4,640.84
2016,8,10,11,45,913.0,114.5,2.0,23.5,950.0,893.29,656.47
2016,8,10,12,0,915.0,115.0,2.1,24.0,958.0,915.6,670.42
2016,8,10,12,15,915.0,115.0,2.15,24.0,958.0,932.96,681.99
2016,8,10,12,30,915.0,115.0,2.2,24.0,958.0,947.47,691.85
2016,8,10,12,45,912.5,115.5,2.3,24.0,949.5,957.29,699.28
2016,8,10,13,0,910.0,116.0,2.4,24.0,941.0,964.11,704.9
2016,8,10,13,15,906.5,115.0,2.4,23.5,925.5,965.46,707.51
2016,8,10,13,30,903.0,114.0,2.4,23.0,910.0,963.77,708.31
2016,8,10,13,45,898.5,112.5,2.45,23.0,887.5,957.6,705.42
2016,8,10,14,0,894.0,111.0,2.5,23.0,865.0,948.44,700.71
2016,8,10,14,15,887.0,110.0,2.5,23.0,835.5,934.59,692.55
2016,8,10,14,30,880.0,109.0,2.5,23.0,806.0,917.96,682.66
2016,8,10,14,45,871.5,106.5,2.5,23.0,770.5,895.7,669.08
2016,8,10,15,0,863.0,104.0,2.5,23.0,735.0,870.93,653.84
2016,8,10,15,15,850.0,101.5,2.5,22.5,694.0,839.95,635.57
2016,8,10,15,30,837.0,99.0,2.5,22.0,653.0,811.85,619.16
2016,8,10,15,45,822.0,95.5,2.5,21.5,607.5,774.32,595.91
2016,8,10,16,0,807.0,92.0,2.5,21.0,562.0,735.28,571.29
2016,8,10,16,15,785.0,89.0,2.5,20.5,513.0,690.37,541.95
2016,8,10,16,30,763.0,86.0,2.5,20.0,464.0,644.89,511.58
2016,8,10,16,45,735.5,81.0,2.55,20.0,413.0,593.16,474.1
2016,8,10,17,0,708.0,76.0,2.6,20.0,362.0,541.84,435.25
2016,8,10,17,15,667.0,71.0,2.6,19.5,310.5,485.77,391.92
2016,8,10,17,30,626.0,66.0,2.6,19.0,259.0,429.67,347.01
2016,8,10,17,45,568.0,59.0,2.6,18.5,209.0,365.29,293.84
2016,8,10,18,0,510.0,52.0,2.6,18.0,159.0,305.33,242.4
2016,8,10,18,15,418.0,42.5,2.55,17.5,114.0,233.62,180.39
2016,8,10,18,30,326.0,33.0,2.5,17.0,69.0,170.49,122.76
2016,8,10,18,45,163.0,16.5,2.45,16.5,34.5,79.83,12.87
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,146.5,17.5,1.6,14.0,34.0,13.16,0.0
2016,8,11,6,0,293.0,35.0,1.7,15.0,68.0,27.19,17.25
2016,8,11,6,15,381.5,46.0,1.7,15.5,112.5,34.29,24.34
2016,8,11,6,30,470.0,57.0,1.7,16.0,157.0,40.92,30.56
2016,8,11,6,45,522.5,66.0,1.75,16.5,205.5,46.99,36.08
2016,8,11,7,0,575.0,75.0,1.8,17.0,254.0,84.82,48.0
2016,8,11,7,15,287.5,95.0,1.75,17.5,184.5,103.29,68.84
2016,8,11,7,30,0.0,115.0,1.7,18.0,115.0,108.46,84.81
2016,8,11,7,45,0.0,132.5,1.65,18.5,132.5,124.91,97.79
2016,8,11,8,0,0.0,150.0,1.6,19.0,150.0,141.43,110.58
2016,8,11,8,15,7.0,175.5,1.6,19.0,179.5,167.27,130.71
2016,8,11,8,30,14.0,201.0,1.6,19.0,209.0,193.94,151.32
2016,8,11,8,45,41.0,244.0,1.65,19.5,270.5,240.18,186.59
2016,8,11,9,0,68.0,287.0,1.7,20.0,332.0,293.4,226.75
2016,8,11,9,15,107.0,315.5,1.7,20.5,391.5,342.99,263.61
2016,8,11,9,30,146.0,344.0,1.7,21.0,451.0,392.45,299.98
2016,8,11,9,45,505.5,230.5,1.75,21.5,627.5,505.21,387.46
2016,8,11,10,0,865.0,117.0,1.8,22.0,804.0,653.72,498.55
2016,8,11,10,15,873.0,119.0,1.85,22.0,834.0,695.71,528.44
2016,8,11,10,30,881.0,121.0,1.9,22.0,864.0,736.4,557.12
2016,8,11,10,45,886.0,122.5,1.95,22.5,886.5,772.94,580.57
2016,8,11,11,0,891.0,124.0,2.0,23.0,909.0,807.63,602.56
2016,8,11,11,15,895.0,124.5,2.05,23.0,924.5,838.58,623.07
2016,8,11,11,30,899.0,125.0,2.1,23.0,940.0,867.32,642.08
2016,8,11,11,45,900.5,125.5,2.15,23.5,948.0,891.58,656.86
2016,8,11,12,0,902.0,126.0,2.2,24.0,956.0,913.28,669.95
2016,8,11,12,15,902.5,126.0,2.25,24.0,956.0,930.94,681.75
2016,8,11,12,30,903.0,126.0,2.3,24.0,956.0,945.81,691.86
2016,8,11,12,45,895.0,129.5,2.35,24.0,946.0,953.51,697.4
2016,8,11,13,0,887.0,133.0,2.4,24.0,936.0,958.21,701.17
2016,8,11,13,15,883.5,132.5,2.45,23.5,920.5,960.11,704.63
2016,8,11,13,30,880.0,132.0,2.5,23.0,905.0,959.05,706.3
2016,8,11,13,45,876.5,129.5,2.55,23.0,883.0,952.98,703.44
2016,8,11,14,0,873.0,127.0,2.6,23.0,861.0,943.96,698.78
2016,8,11,14,15,865.0,125.5,2.6,23.0,831.0,928.98,689.83
2016,8,11,14,30,857.0,124.0,2.6,23.0,801.0,911.28,679.2
2016,8,11,14,45,848.5,121.0,2.6,23.0,765.5,894.11,668.99
2016,8,11,15,0,840.0,118.0,2.6,23.0,730.0,869.33,653.66
2016,8,11,15,15,826.0,115.0,2.6,22.5,689.0,837.53,634.77
2016,8,11,15,30,812.0,112.0,2.6,22.0,648.0,803.79,614.37
2016,8,11,15,45,795.5,108.5,2.6,22.0,602.0,765.77,589.56
2016,8,11,16,0,779.0,105.0,2.6,22.0,556.0,726.38,563.51
2016,8,11,16,15,755.5,101.0,2.6,21.5,507.0,680.15,533.15
2016,8,11,16,30,732.0,97.0,2.6,21.0,458.0,636.12,503.52
2016,8,11,16,45,702.5,91.5,2.6,20.5,406.5,583.8,465.73
2016,8,11,17,0,673.0,86.0,2.6,20.0,355.0,532.13,427.23
2016,8,11,17,15,630.0,79.5,2.6,19.5,303.5,472.38,381.08
2016,8,11,17,30,587.0,73.0,2.6,19.0,252.0,415.03,335.15
2016,8,11,17,45,526.5,64.5,2.6,18.5,202.0,349.48,281.01
2016,8,11,18,0,466.0,56.0,2.6,18.0,152.0,288.59,228.87
2016,8,11,18,15,374.5,44.5,2.5,17.5,107.5,217.1,167.17
2016,8,11,18,30,283.0,33.0,2.4,17.0,63.0,154.3,109.76
2016,8,11,18,45,141.5,16.5,2.3,16.5,31.5,72.11,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.0,17.0,1.9,13.5,33.5,12.81,0.0
2016,8,12,6,0,296.0,34.0,2.0,14.0,67.0,26.39,16.54
2016,8,12,6,15,386.0,45.0,1.95,14.5,111.5,33.53,23.75
2016,8,12,6,30,476.0,56.0,1.9,15.0,156.0,40.2,30.03
2016,8,12,6,45,538.5,63.5,1.9,15.5,206.0,43.39,33.03
2016,8,12,7,0,601.0,71.0,1.9,16.0,256.0,81.18,44.92
2016,8,12,7,15,302.0,101.5,1.9,16.5,195.0,109.16,73.48
2016,8,12,7,30,3.0,132.0,1.9,17.0,134.0,123.52,97.44
2016,8,12,7,45,39.5,168.5,1.9,17.5,188.5,159.43,124.8
2016,8,12,8,0,76.0,205.0,1.9,18.0,243.0,202.91,158.09
2016,8,12,8,15,179.0,223.5,1.85,18.5,325.0,251.62,193.85
2016,8,12,8,30,282.0,242.0,1.8,19.0,407.0,310.47,238.2
2016,8,12,8,45,557.5,172.5,1.8,19.5,530.5,372.95,284.78
2016,8,12,9,0,833.0,103.0,1.8,20.0,654.0,465.98,356.16
2016,8,12,9,15,846.0,105.5,1.85,20.5,695.0,517.75,396.76
2016,8,12,9,30,859.0,108.0,1.9,21.0,736.0,565.86,433.82
2016,8,12,9,45,868.5,110.0,1.95,21.5,771.5,611.17,467.83
2016,8,12,10,0,878.0,112.0,2.0,22.0,807.0,655.66,500.33
2016,8,12,10,15,885.0,113.5,2.1,22.0,836.5,697.01,531.12
2016,8,12,10,30,892.0,115.0,2.2,22.0,866.0,736.97,559.63
2016,8,12,10,45,898.0,115.5,2.3,22.5,888.5,773.67,583.68
2016,8,12,11,0,904.0,116.0,2.4,23.0,911.0,808.54,606.29
2016,8,12,11,15,907.5,117.0,2.45,23.0,926.5,839.89,627.22
2016,8,12,11,30,911.0,118.0,2.5,23.0,942.0,868.96,646.58
2016,8,12,11,45,913.5,117.5,2.6,23.5,949.5,893.35,661.92
2016,8,12,12,0,916.0,117.0,2.7,24.0,957.0,915.14,675.56
2016,8,12,12,15,916.0,117.0,2.75,24.0,957.0,932.51,687.24
2016,8,12,12,30,916.0,117.0,2.8,24.0,957.0,947.03,697.15
2016,8,12,12,45,918.5,114.5,2.85,24.0,950.5,958.42,705.13
2016,8,12,13,0,921.0,112.0,2.9,24.0,944.0,966.83,711.28
2016,8,12,13,15,918.0,111.0,2.9,23.5,928.5,968.61,714.19
2016,8,12,13,30,915.0,110.0,2.9,23.0,913.0,967.3,715.25
2016,8,12,13,45,911.0,108.5,2.9,23.0,890.5,961.47,712.08
2016,8,12,14,0,907.0,107.0,2.9,23.0,868.0,952.59,707.05
2016,8,12,14,15,900.0,106.0,2.85,23.0,838.5,938.53,698.29
2016,8,12,14,30,893.0,105.0,2.8,23.0,809.0,921.64,687.78
2016,8,12,14,45,885.0,102.5,2.8,23.0,773.0,899.52,674.22
2016,8,12,15,0,877.0,100.0,2.8,23.0,737.0,874.82,658.95
2016,8,12,15,15,864.5,98.0,2.75,23.0,695.5,844.43,639.42
2016,8,12,15,30,852.0,96.0,2.7,23.0,654.0,812.0,618.44
2016,8,12,15,45,836.5,93.0,2.65,23.0,608.5,778.96,596.93
2016,8,12,16,0,821.0,90.0,2.6,23.0,563.0,739.62,570.79
2016,8,12,16,15,799.0,86.5,2.5,22.5,513.5,693.67,540.41
2016,8,12,16,30,777.0,83.0,2.4,22.0,464.0,647.12,509.06
2016,8,12,16,45,748.0,79.0,2.35,22.0,412.5,595.06,471.15
2016,8,12,17,0,719.0,75.0,2.3,22.0,361.0,543.48,432.07
2016,8,12,17,15,678.0,69.5,2.15,21.5,308.5,486.51,388.01
2016,8,12,17,30,637.0,64.0,2.0,21.0,256.0,429.49,342.48
2016,8,12,17,45,576.0,57.5,1.9,20.5,205.5,364.01,288.82
2016,8,12,18,0,515.0,51.0,1.8,20.0,155.0,303.23,237.11
2016,8,12,18,15,419.5,41.0,1.8,19.0,109.5,229.87,174.86
2016,8,12,18,30,324.0,31.0,1.8,18.0,64.0,165.57,115.56
2016,8,12,18,45,162.0,15.5,1.8,17.5,32.0,75.89,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,148.5,16.5,2.0,14.5,32.5,12.45,0.0
2016,8,13,6,0,297.0,33.0,2.1,15.0,65.0,25.59,15.67
2016,8,13,6,15,389.0,43.5,2.05,15.5,109.0,32.3,22.54
2016,8,13,6,30,481.0,54.0,2.0,16.0,153.0,38.58,28.46
2016,8,13,6,45,542.5,61.0,1.95,16.5,203.0,41.42,31.14
2016,8,13,7,0,604.0,68.0,1.9,17.0,253.0,77.17,41.9
2016,8,13,7,15,374.5,115.5,1.85,17.5,237.0,126.81,84.87
2016,8,13,7,30,145.0,163.0,1.8,18.0,221.0,161.18,121.64
2016,8,13,7,45,232.0,176.0,1.75,19.0,284.0,194.79,144.95
2016,8,13,8,0,319.0,189.0,1.7,20.0,347.0,241.74,179.76
2016,8,13,8,15,558.0,141.0,1.7,20.5,451.5,286.07,210.31
2016,8,13,8,30,797.0,93.0,1.7,21.0,556.0,360.07,266.53
2016,8,13,8,45,815.5,95.0,1.7,21.5,601.5,409.2,307.37
2016,8,13,9,0,834.0,97.0,1.7,22.0,647.0,462.92,350.49
2016,8,13,9,15,847.0,99.0,1.75,22.5,688.0,510.69,388.21
2016,8,13,9,30,860.0,101.0,1.8,23.0,729.0,558.36,424.76
2016,8,13,9,45,874.5,100.5,1.85,23.5,765.5,604.33,459.1
2016,8,13,10,0,889.0,100.0,1.9,24.0,802.0,649.86,492.2
2016,8,13,10,15,896.0,101.0,1.95,24.0,831.5,691.12,522.43
2016,8,13,10,30,903.0,102.0,2.0,24.0,861.0,730.94,549.94
2016,8,13,10,45,909.0,102.5,2.05,24.5,883.5,767.94,573.62
2016,8,13,11,0,915.0,103.0,2.1,25.0,906.0,803.08,595.81
2016,8,13,11,15,918.0,104.0,2.15,25.0,921.0,834.26,616.38
2016,8,13,11,30,921.0,105.0,2.2,25.0,936.0,863.11,635.37
2016,8,13,11,45,923.0,104.5,2.3,25.5,943.5,887.19,650.38
2016,8,13,12,0,925.0,104.0,2.4,26.0,951.0,908.62,663.67
2016,8,13,12,15,925.0,104.0,2.45,26.0,951.0,926.02,675.25
2016,8,13,12,30,925.0,104.0,2.5,26.0,951.0,940.53,685.07
2016,8,13,12,45,909.0,112.5,2.55,26.0,938.5,946.0,689.13
2016,8,13,13,0,893.0,121.0,2.6,26.0,926.0,948.34,691.34
2016,8,13,13,15,889.5,120.5,2.65,26.0,910.5,950.09,693.31
2016,8,13,13,30,886.0,120.0,2.7,26.0,895.0,948.86,693.46
2016,8,13,13,45,884.5,116.5,2.75,26.0,873.5,943.4,690.97
2016,8,13,14,0,883.0,113.0,2.8,26.0,852.0,934.91,686.63
2016,8,13,14,15,876.0,112.0,2.8,25.5,822.5,921.08,679.82
2016,8,13,14,30,869.0,111.0,2.8,25.0,793.0,904.5,671.25
2016,8,13,14,45,862.5,107.0,2.85,25.0,758.0,882.48,658.14
2016,8,13,15,0,856.0,103.0,2.9,25.0,723.0,857.87,643.27
2016,8,13,15,15,843.5,101.0,2.9,24.5,682.0,827.93,625.61
2016,8,13,15,30,831.0,99.0,2.9,24.0,641.0,800.84,609.79
2016,8,13,15,45,817.5,94.5,2.9,24.0,596.0,763.46,585.39
2016,8,13,16,0,804.0,90.0,2.9,24.0,551.0,724.49,559.66
2016,8,13,16,15,782.0,87.0,2.9,23.5,502.0,679.67,530.37
2016,8,13,16,30,760.0,84.0,2.9,23.0,453.0,634.28,500.06
2016,8,13,16,45,733.0,79.0,2.9,23.0,402.5,583.05,462.45
2016,8,13,17,0,706.0,74.0,2.9,23.0,352.0,532.19,423.78
2016,8,13,17,15,664.5,69.0,2.8,22.5,300.5,476.11,380.25
2016,8,13,17,30,623.0,64.0,2.7,22.0,249.0,420.09,335.29
2016,8,13,17,45,563.0,57.0,2.65,21.5,199.0,355.29,281.91
2016,8,13,18,0,503.0,50.0,2.6,21.0,149.0,295.13,230.47
2016,8,13,18,15,405.0,40.0,2.6,20.0,104.5,221.68,167.89
2016,8,13,18,30,307.0,30.0,2.6,19.0,60.0,157.59,107.83
2016,8,13,18,45,153.5,15.0,2.6,18.5,30.0,71.55,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,162.0,15.5,2.1,14.5,32.5,11.64,0.0
2016,8,14,6,0,324.0,31.0,2.2,15.0,65.0,23.83,14.07
2016,8,14,6,15,418.5,40.5,2.15,15.5,110.0,29.71,20.26
2016,8,14,6,30,513.0,50.0,2.1,16.0,155.0,35.22,25.48
2016,8,14,6,45,574.0,57.0,2.1,16.5,205.5,38.26,28.34
2016,8,14,7,0,635.0,64.0,2.1,17.0,256.0,73.62,38.71
2016,8,14,7,15,390.0,113.0,2.1,17.5,238.0,125.22,83.08
2016,8,14,7,30,145.0,162.0,2.1,18.0,220.0,159.89,120.67
2016,8,14,7,45,132.5,185.0,2.1,19.0,243.5,186.09,141.91
2016,8,14,8,0,120.0,208.0,2.1,20.0,267.0,211.19,162.07
2016,8,14,8,15,177.5,228.0,2.1,20.5,326.0,253.76,194.14
2016,8,14,8,30,235.0,248.0,2.1,21.0,385.0,302.09,230.86
2016,8,14,8,45,544.0,170.5,2.1,21.5,519.0,364.11,276.36
2016,8,14,9,0,853.0,93.0,2.1,22.0,653.0,466.07,354.03
2016,8,14,9,15,865.0,95.0,2.1,22.5,694.0,514.22,391.9
2016,8,14,9,30,877.0,97.0,2.1,23.0,735.0,562.14,428.71
2016,8,14,9,45,862.5,111.0,2.15,23.5,764.5,605.11,460.69
2016,8,14,10,0,848.0,125.0,2.2,24.0,794.0,643.26,488.31
2016,8,14,10,15,856.0,126.5,2.2,24.0,823.0,686.28,519.61
2016,8,14,10,30,864.0,128.0,2.2,24.0,852.0,725.96,547.91
2016,8,14,10,45,872.0,128.0,2.25,24.5,875.0,762.8,571.61
2016,8,14,11,0,880.0,128.0,2.3,25.0,898.0,798.0,593.97
2016,8,14,11,15,883.0,128.5,2.35,25.0,912.5,827.86,613.75
2016,8,14,11,30,886.0,129.0,2.4,25.0,927.0,855.47,632.04
2016,8,14,11,45,890.0,128.0,2.45,25.5,935.0,880.13,647.09
2016,8,14,12,0,894.0,127.0,2.5,26.0,943.0,902.33,660.51
2016,8,14,12,15,893.5,127.0,2.55,26.0,942.5,918.93,671.6
2016,8,14,12,30,893.0,127.0,2.6,26.0,942.0,932.73,680.98
2016,8,14,12,45,890.0,127.0,2.65,26.0,933.5,941.38,687.12
2016,8,14,13,0,887.0,127.0,2.7,26.0,925.0,947.08,691.49
2016,8,14,13,15,883.5,126.5,2.75,26.0,909.0,948.84,693.43
2016,8,14,13,30,880.0,126.0,2.8,26.0,893.0,947.63,693.58
2016,8,14,13,45,872.5,125.5,2.85,26.0,869.5,939.77,689.49
2016,8,14,14,0,865.0,125.0,2.9,26.0,846.0,929.03,683.65
2016,8,14,14,15,857.5,123.5,2.95,25.5,816.0,914.46,676.69
2016,8,14,14,30,850.0,122.0,3.0,25.0,786.0,897.19,667.96
2016,8,14,14,45,839.0,119.5,3.05,25.0,750.0,878.27,656.83
2016,8,14,15,0,828.0,117.0,3.1,25.0,714.0,851.94,640.65
2016,8,14,15,15,814.0,114.5,3.15,24.5,673.0,820.87,622.38
2016,8,14,15,30,800.0,112.0,3.2,24.0,632.0,787.9,602.57
2016,8,14,15,45,782.5,108.5,3.25,23.5,586.5,749.37,578.5
2016,8,14,16,0,765.0,105.0,3.3,23.0,541.0,709.56,553.1
2016,8,14,16,15,741.5,101.0,3.3,22.5,492.0,666.32,524.48
2016,8,14,16,30,718.0,97.0,3.3,22.0,443.0,620.35,492.54
2016,8,14,16,45,687.0,91.5,3.35,22.0,392.5,567.66,453.21
2016,8,14,17,0,656.0,86.0,3.4,22.0,342.0,515.77,413.39
2016,8,14,17,15,611.5,79.5,3.3,21.0,290.5,456.1,367.39
2016,8,14,17,30,567.0,73.0,3.2,20.0,239.0,398.99,321.67
2016,8,14,17,45,504.0,64.0,3.15,19.5,190.0,332.98,266.69
2016,8,14,18,0,441.0,55.0,3.1,19.0,141.0,271.91,214.08
2016,8,14,18,15,342.0,43.5,3.0,18.5,98.0,199.5,151.6
2016,8,14,18,30,243.0,32.0,2.9,18.0,55.0,136.75,91.85
2016,8,14,18,45,121.5,16.0,2.85,17.5,27.5,61.14,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,158.5,16.0,2.15,12.5,32.5,12.21,0.0
2016,8,15,6,0,317.0,32.0,2.2,13.0,65.0,24.98,15.01
2016,8,15,6,15,415.5,42.5,2.15,13.5,110.5,31.73,22.18
2016,8,15,6,30,514.0,53.0,2.1,14.0,156.0,38.05,28.2
2016,8,15,6,45,578.0,59.5,2.1,14.5,208.0,40.5,30.58
2016,8,15,7,0,642.0,66.0,2.1,15.0,260.0,73.83,39.75
2016,8,15,7,15,321.0,69.5,2.05,15.5,166.5,82.97,51.39
2016,8,15,7,30,0.0,73.0,2.0,16.0,73.0,70.58,54.0
2016,8,15,7,45,0.0,90.0,2.0,16.5,90.0,86.59,67.07
2016,8,15,8,0,0.0,107.0,2.0,17.0,107.0,102.55,79.85
2016,8,15,8,15,0.0,130.0,1.95,17.5,130.0,124.04,96.93
2016,8,15,8,30,0.0,153.0,1.9,18.0,153.0,145.57,113.77
2016,8,15,8,45,1.5,166.5,1.85,18.5,168.0,159.09,123.94
2016,8,15,9,0,3.0,180.0,1.8,19.0,183.0,172.78,134.17
2016,8,15,9,15,8.5,210.5,1.8,19.5,217.5,204.29,158.3
2016,8,15,9,30,14.0,241.0,1.8,20.0,252.0,236.39,182.51
2016,8,15,9,45,26.0,281.5,1.85,20.5,302.5,278.39,214.08
2016,8,15,10,0,38.0,322.0,1.9,21.0,353.0,325.1,248.68
2016,8,15,10,15,159.0,356.5,1.95,21.0,489.0,437.17,333.96
2016,8,15,10,30,280.0,391.0,2.0,21.0,625.0,559.12,423.86
2016,8,15,10,45,616.0,245.5,2.1,21.5,778.5,682.06,518.17
2016,8,15,11,0,952.0,100.0,2.2,22.0,932.0,825.05,619.48
2016,8,15,11,15,955.0,100.5,2.25,22.0,947.0,856.83,639.6
2016,8,15,11,30,958.0,101.0,2.3,22.0,962.0,886.15,659.06
2016,8,15,11,45,959.0,102.0,2.4,22.5,969.5,911.66,675.13
2016,8,15,12,0,960.0,103.0,2.5,23.0,977.0,934.4,689.37
2016,8,15,12,15,960.0,103.0,2.5,23.0,976.5,952.37,700.96
2016,8,15,12,30,960.0,103.0,2.5,23.0,976.0,967.34,710.69
2016,8,15,12,45,951.0,106.5,2.55,23.0,965.5,974.56,715.94
2016,8,15,13,0,942.0,110.0,2.6,23.0,955.0,978.57,719.28
2016,8,15,13,15,939.0,109.5,2.6,23.0,938.5,980.85,721.18
2016,8,15,13,30,936.0,109.0,2.6,23.0,922.0,979.96,721.15
2016,8,15,13,45,931.0,107.5,2.6,23.0,898.5,973.05,717.32
2016,8,15,14,0,926.0,106.0,2.6,23.0,875.0,963.02,711.62
2016,8,15,14,15,918.5,105.0,2.6,22.5,844.5,948.23,704.25
2016,8,15,14,30,911.0,104.0,2.6,22.0,814.0,930.54,695.04
2016,8,15,14,45,902.0,101.5,2.6,22.0,777.5,907.15,680.7
2016,8,15,15,0,893.0,99.0,2.6,22.0,741.0,881.15,664.63
2016,8,15,15,15,880.0,97.0,2.6,21.5,698.5,849.9,646.17
2016,8,15,15,30,867.0,95.0,2.6,21.0,656.0,816.58,626.11
2016,8,15,15,45,851.5,91.5,2.6,21.0,609.0,782.45,604.07
2016,8,15,16,0,836.0,88.0,2.6,21.0,562.0,742.01,577.29
2016,8,15,16,15,813.5,84.5,2.55,20.5,511.5,695.2,546.32
2016,8,15,16,30,791.0,81.0,2.5,20.0,461.0,647.79,514.3
2016,8,15,16,45,762.0,77.0,2.5,19.5,408.5,595.27,476.48
2016,8,15,17,0,733.0,73.0,2.5,19.0,356.0,543.22,437.4
2016,8,15,17,15,690.0,67.5,2.45,18.5,303.0,484.73,391.62
2016,8,15,17,30,647.0,62.0,2.4,18.0,250.0,426.38,344.28
2016,8,15,17,45,583.0,55.0,2.35,17.5,198.5,358.89,287.9
2016,8,15,18,0,519.0,48.0,2.3,17.0,147.0,296.43,233.7
2016,8,15,18,15,414.5,38.5,2.15,16.5,102.0,220.93,167.94
2016,8,15,18,30,310.0,29.0,2.0,16.0,57.0,155.43,102.17
2016,8,15,18,45,155.0,14.5,1.95,15.5,28.5,59.03,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,130.0,16.5,2.0,13.5,29.0,12.85,0.0
2016,8,16,6,0,260.0,33.0,2.1,14.0,58.0,26.16,15.71
2016,8,16,6,15,355.5,44.5,2.05,14.5,102.0,33.79,23.84
2016,8,16,6,30,451.0,56.0,2.0,15.0,146.0,40.93,30.6
2016,8,16,6,45,512.5,65.0,2.0,15.5,195.5,45.36,34.74
2016,8,16,7,0,574.0,74.0,2.0,16.0,245.0,76.08,43.98
2016,8,16,7,15,288.5,102.0,2.0,16.5,188.5,104.83,70.87
2016,8,16,7,30,3.0,130.0,2.0,17.0,132.0,121.46,95.82
2016,8,16,7,45,18.0,157.5,2.0,17.5,167.0,149.68,117.79
2016,8,16,8,0,33.0,185.0,2.0,18.0,202.0,174.96,137.14
2016,8,16,8,15,33.0,203.5,1.95,18.5,221.5,194.3,152.04
2016,8,16,8,30,33.0,222.0,1.9,19.0,241.0,213.7,166.79
2016,8,16,8,45,48.0,251.0,1.9,19.5,281.0,248.03,192.83
2016,8,16,9,0,63.0,280.0,1.9,20.0,321.0,284.03,219.85
2016,8,16,9,15,110.0,309.5,1.9,20.5,387.0,337.75,260.11
2016,8,16,9,30,157.0,339.0,1.9,21.0,453.0,392.13,300.37
2016,8,16,9,45,497.5,235.5,1.9,21.5,621.0,499.9,383.76
2016,8,16,10,0,838.0,132.0,1.9,22.0,789.0,640.14,488.79
2016,8,16,10,15,846.5,133.5,1.95,22.0,818.0,681.52,518.55
2016,8,16,10,30,855.0,135.0,2.0,22.0,847.0,722.73,548.39
2016,8,16,10,45,860.5,136.5,2.05,22.5,869.5,758.87,572.11
2016,8,16,11,0,866.0,138.0,2.1,23.0,892.0,793.24,594.04
2016,8,16,11,15,870.0,139.0,2.15,23.0,907.5,824.02,614.57
2016,8,16,11,30,874.0,140.0,2.2,23.0,923.0,852.65,633.63
2016,8,16,11,45,875.5,140.0,2.25,23.5,930.0,875.93,647.87
2016,8,16,12,0,877.0,140.0,2.3,24.0,937.0,896.7,660.46
2016,8,16,12,15,877.0,140.0,2.3,24.0,936.5,913.53,671.33
2016,8,16,12,30,877.0,140.0,2.3,24.0,936.0,927.61,680.5
2016,8,16,12,45,871.0,142.0,2.35,24.0,926.5,935.41,686.15
2016,8,16,13,0,865.0,144.0,2.4,24.0,917.0,940.29,690.05
2016,8,16,13,15,861.0,143.0,2.4,24.0,901.0,941.1,690.96
2016,8,16,13,30,857.0,142.0,2.4,24.0,885.0,938.98,690.12
2016,8,16,13,45,852.0,140.0,2.45,24.0,862.0,936.92,689.92
2016,8,16,14,0,847.0,138.0,2.5,24.0,839.0,927.27,684.82
2016,8,16,14,15,838.5,136.0,2.5,23.5,809.0,911.61,676.77
2016,8,16,14,30,830.0,134.0,2.5,23.0,779.0,893.28,667.0
2016,8,16,14,45,819.5,131.0,2.5,23.0,743.0,869.56,652.33
2016,8,16,15,0,809.0,128.0,2.5,23.0,707.0,843.47,636.08
2016,8,16,15,15,794.0,125.0,2.5,22.5,665.5,811.42,616.88
2016,8,16,15,30,779.0,122.0,2.5,22.0,624.0,777.56,596.22
2016,8,16,15,45,761.0,117.5,2.5,22.0,578.0,738.1,570.2
2016,8,16,16,0,743.0,113.0,2.5,22.0,532.0,700.29,545.09
2016,8,16,16,15,717.5,108.5,2.5,21.5,482.5,653.41,513.9
2016,8,16,16,30,692.0,104.0,2.5,21.0,433.0,606.35,480.68
2016,8,16,16,45,660.0,97.5,2.5,21.0,382.5,552.92,440.81
2016,8,16,17,0,628.0,91.0,2.5,21.0,332.0,500.4,400.54
2016,8,16,17,15,580.5,83.5,2.5,20.0,280.5,439.19,353.57
2016,8,16,17,30,533.0,76.0,2.5,19.0,229.0,380.83,306.98
2016,8,16,17,45,468.0,66.0,2.55,18.5,180.0,314.56,251.83
2016,8,16,18,0,403.0,56.0,2.6,18.0,131.0,253.43,199.2
2016,8,16,18,15,303.0,43.0,2.5,17.5,89.0,180.89,136.57
2016,8,16,18,30,203.0,30.0,2.4,17.0,47.0,119.11,74.75
2016,8,16,18,45,101.5,15.0,2.35,16.5,23.5,43.71,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,12.48,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,24.73,14.26
2016,8,17,6,15,308.5,45.0,2.05,15.5,95.0,33.96,23.83
2016,8,17,6,30,401.0,58.0,2.0,16.0,137.0,42.98,32.24
2016,8,17,6,45,465.0,67.0,1.95,16.5,185.0,47.29,36.29
2016,8,17,7,0,529.0,76.0,1.9,17.0,233.0,74.53,44.31
2016,8,17,7,15,281.0,111.5,1.85,17.5,196.5,116.21,80.44
2016,8,17,7,30,33.0,147.0,1.8,18.0,160.0,135.44,105.55
2016,8,17,7,45,37.0,168.0,1.75,18.5,184.5,157.42,122.75
2016,8,17,8,0,41.0,189.0,1.7,19.0,209.0,179.95,140.22
2016,8,17,8,15,79.5,220.0,1.65,19.5,263.5,221.32,171.5
2016,8,17,8,30,118.0,251.0,1.6,20.0,318.0,262.45,202.45
2016,8,17,8,45,185.5,269.0,1.6,20.5,385.0,312.64,240.05
2016,8,17,9,0,253.0,287.0,1.6,21.0,452.0,365.06,279.3
2016,8,17,9,15,530.0,205.0,1.6,21.5,578.5,439.09,335.55
2016,8,17,9,30,807.0,123.0,1.6,22.0,705.0,539.99,411.88
2016,8,17,9,45,826.5,121.0,1.65,22.5,742.5,585.62,445.73
2016,8,17,10,0,846.0,119.0,1.7,23.0,780.0,633.54,480.65
2016,8,17,10,15,854.5,120.5,1.75,23.0,809.5,674.72,510.9
2016,8,17,10,30,863.0,122.0,1.8,23.0,839.0,714.66,539.76
2016,8,17,10,45,868.5,123.0,1.9,23.5,861.5,750.53,563.2
2016,8,17,11,0,874.0,124.0,2.0,24.0,884.0,784.59,585.24
2016,8,17,11,15,878.0,125.0,2.05,24.0,899.0,815.5,605.79
2016,8,17,11,30,882.0,126.0,2.1,24.0,914.0,844.22,624.85
2016,8,17,11,45,884.0,126.5,2.15,24.5,921.5,868.47,639.69
2016,8,17,12,0,886.0,127.0,2.2,25.0,929.0,890.19,652.86
2016,8,17,12,15,886.0,127.0,2.25,25.0,928.5,907.04,664.15
2016,8,17,12,30,886.0,127.0,2.3,25.0,928.0,921.11,673.75
2016,8,17,12,45,870.5,134.5,2.4,25.0,916.0,925.75,677.76
2016,8,17,13,0,855.0,142.0,2.5,25.0,904.0,927.35,679.95
2016,8,17,13,15,851.0,141.0,2.55,25.0,888.0,928.06,681.27
2016,8,17,13,30,847.0,140.0,2.6,25.0,872.0,925.88,680.79
2016,8,17,13,45,841.5,138.0,2.65,25.0,849.0,923.26,680.17
2016,8,17,14,0,836.0,136.0,2.7,25.0,826.0,913.16,674.7
2016,8,17,14,15,827.0,134.5,2.7,24.5,796.0,897.63,666.66
2016,8,17,14,30,818.0,133.0,2.7,24.0,766.0,879.49,656.94
2016,8,17,14,45,807.0,130.0,2.7,24.0,730.0,855.47,641.99
2016,8,17,15,0,796.0,127.0,2.7,24.0,694.0,829.16,625.49
2016,8,17,15,15,781.0,124.0,2.7,23.5,652.5,797.37,606.33
2016,8,17,15,30,766.0,121.0,2.7,23.0,611.0,763.8,585.74
2016,8,17,15,45,746.5,117.0,2.7,22.5,565.5,726.79,562.42
2016,8,17,16,0,727.0,113.0,2.7,22.0,520.0,686.12,536.08
2016,8,17,16,15,700.5,108.0,2.7,21.5,471.0,638.49,503.86
2016,8,17,16,30,674.0,103.0,2.7,21.0,422.0,590.81,469.87
2016,8,17,16,45,638.5,97.5,2.75,20.5,371.5,536.98,430.31
2016,8,17,17,0,603.0,92.0,2.8,20.0,321.0,484.39,390.37
2016,8,17,17,15,554.5,84.5,2.75,19.5,270.5,423.75,342.51
2016,8,17,17,30,506.0,77.0,2.7,19.0,220.0,366.08,295.41
2016,8,17,17,45,435.5,67.0,2.7,18.5,171.5,298.56,238.98
2016,8,17,18,0,365.0,57.0,2.7,18.0,123.0,235.89,185.09
2016,8,17,18,15,267.0,42.5,2.65,17.5,82.5,165.84,124.54
2016,8,17,18,30,169.0,28.0,2.6,17.0,42.0,103.52,61.18
2016,8,17,18,45,84.5,14.0,2.55,16.5,21.0,37.57,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,14.5,25.0,12.94,0.0
2016,8,18,6,0,187.0,33.0,1.8,15.0,50.0,25.63,14.73
2016,8,18,6,15,281.0,46.5,1.8,15.5,91.5,35.25,24.9
2016,8,18,6,30,375.0,60.0,1.8,16.0,133.0,44.38,33.45
2016,8,18,6,45,439.0,70.5,1.8,16.5,181.0,50.67,39.25
2016,8,18,7,0,503.0,81.0,1.8,17.0,229.0,76.6,47.32
2016,8,18,7,15,267.0,113.0,1.8,17.5,193.0,115.31,80.36
2016,8,18,7,30,31.0,145.0,1.8,18.0,157.0,133.37,103.96
2016,8,18,7,45,55.5,172.5,1.8,18.5,198.0,164.25,127.56
2016,8,18,8,0,80.0,200.0,1.8,19.0,239.0,197.94,153.32
2016,8,18,8,15,100.5,225.0,1.75,19.5,279.0,231.18,178.73
2016,8,18,8,30,121.0,250.0,1.7,20.0,319.0,262.26,202.31
2016,8,18,8,45,431.0,190.0,1.7,20.5,465.0,331.92,252.96
2016,8,18,9,0,741.0,130.0,1.7,21.0,611.0,436.23,331.87
2016,8,18,9,15,756.5,133.0,1.7,21.0,651.0,485.3,370.79
2016,8,18,9,30,772.0,136.0,1.7,21.0,691.0,531.63,407.1
2016,8,18,9,45,727.5,168.0,1.75,21.5,711.5,567.78,433.8
2016,8,18,10,0,683.0,200.0,1.8,22.0,732.0,601.79,457.89
2016,8,18,10,15,693.0,203.0,1.85,22.0,760.5,640.2,486.29
2016,8,18,10,30,703.0,206.0,1.9,22.0,789.0,677.95,513.7
2016,8,18,10,45,701.0,214.0,1.95,22.5,808.5,710.82,536.02
2016,8,18,11,0,699.0,222.0,2.0,23.0,828.0,741.97,556.76
2016,8,18,11,15,704.0,223.5,2.05,23.0,842.5,770.68,576.89
2016,8,18,11,30,709.0,225.0,2.1,23.0,857.0,797.8,595.77
2016,8,18,11,45,704.5,230.0,2.15,23.5,862.0,818.6,608.86
2016,8,18,12,0,700.0,235.0,2.2,24.0,867.0,837.19,620.4
2016,8,18,12,15,700.0,235.0,2.25,24.0,866.5,852.59,631.15
2016,8,18,12,30,700.0,235.0,2.3,24.0,866.0,865.75,640.29
2016,8,18,12,45,702.5,231.0,2.35,24.0,859.5,874.86,646.84
2016,8,18,13,0,705.0,227.0,2.4,24.0,853.0,881.56,651.94
2016,8,18,13,15,700.0,225.0,2.4,23.5,837.5,880.95,653.15
2016,8,18,13,30,695.0,223.0,2.4,23.0,822.0,877.82,652.86
2016,8,18,13,45,687.0,220.5,2.45,23.0,799.0,868.94,647.98
2016,8,18,14,0,679.0,218.0,2.5,23.0,776.0,857.64,641.58
2016,8,18,14,15,668.5,214.5,2.5,22.5,747.0,840.72,632.3
2016,8,18,14,30,658.0,211.0,2.5,22.0,718.0,821.62,621.44
2016,8,18,14,45,646.0,205.0,2.55,22.0,683.5,796.52,605.46
2016,8,18,15,0,634.0,199.0,2.6,22.0,649.0,769.55,588.06
2016,8,18,15,15,616.0,193.0,2.6,21.5,608.5,735.87,566.47
2016,8,18,15,30,598.0,187.0,2.6,21.0,568.0,700.93,543.66
2016,8,18,15,45,580.0,178.0,2.65,21.0,525.0,658.59,514.5
2016,8,18,16,0,562.0,169.0,2.7,21.0,482.0,618.91,486.69
2016,8,18,16,15,533.0,160.0,2.7,20.5,434.5,570.9,452.63
2016,8,18,16,30,504.0,151.0,2.7,20.0,387.0,523.44,418.17
2016,8,18,16,45,472.0,138.5,2.7,19.5,339.5,470.96,378.95
2016,8,18,17,0,440.0,126.0,2.7,19.0,292.0,419.85,339.65
2016,8,18,17,15,392.5,112.5,2.65,18.5,243.5,360.61,292.5
2016,8,18,17,30,345.0,99.0,2.6,18.0,195.0,304.71,246.67
2016,8,18,17,45,288.5,81.5,2.55,17.5,150.5,243.59,195.38
2016,8,18,18,0,232.0,64.0,2.5,17.0,106.0,180.64,141.68
2016,8,18,18,15,160.5,44.0,2.4,16.5,68.5,120.54,89.7
2016,8,18,18,30,89.0,24.0,2.3,16.0,31.0,63.97,33.46
2016,8,18,18,45,44.5,12.0,2.25,15.5,15.5,24.17,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,53.0,14.5,2.0,14.5,19.0,14.25,0.0
2016,8,19,6,0,106.0,29.0,2.1,15.0,38.0,24.18,13.28
2016,8,19,6,15,174.0,48.5,2.1,15.0,76.5,39.45,28.53
2016,8,19,6,30,242.0,68.0,2.1,15.0,115.0,50.83,39.22
2016,8,19,6,45,297.0,85.0,2.1,15.5,160.0,62.05,49.44
2016,8,19,7,0,352.0,102.0,2.1,16.0,205.0,87.32,60.48
2016,8,19,7,15,197.0,124.5,2.05,16.5,184.5,117.43,85.32
2016,8,19,7,30,42.0,147.0,2.0,17.0,164.0,136.18,106.23
2016,8,19,7,45,140.0,171.5,1.95,17.5,237.0,174.55,133.06
2016,8,19,8,0,238.0,196.0,1.9,18.0,310.0,222.93,168.61
2016,8,19,8,15,215.5,221.5,1.85,18.5,333.5,256.75,196.63
2016,8,19,8,30,193.0,247.0,1.8,19.0,357.0,283.79,218.59
2016,8,19,8,45,391.5,218.5,1.8,19.5,464.0,340.27,260.5
2016,8,19,9,0,590.0,190.0,1.8,20.0,571.0,422.5,323.11
2016,8,19,9,15,607.5,196.0,1.8,20.0,610.5,465.59,357.27
2016,8,19,9,30,625.0,202.0,1.8,20.0,650.0,509.52,391.53
2016,8,19,9,45,631.5,210.5,1.8,20.5,682.5,550.09,421.7
2016,8,19,10,0,638.0,219.0,1.8,21.0,715.0,590.21,450.74
2016,8,19,10,15,648.5,223.0,1.85,21.5,743.0,628.18,477.93
2016,8,19,10,30,659.0,227.0,1.9,22.0,771.0,665.65,504.21
2016,8,19,10,45,659.5,233.5,1.95,22.5,791.0,697.54,525.95
2016,8,19,11,0,660.0,240.0,2.0,23.0,811.0,727.96,546.32
2016,8,19,11,15,665.0,242.0,2.05,23.0,825.5,756.12,566.09
2016,8,19,11,30,670.0,244.0,2.1,23.0,840.0,782.8,584.7
2016,8,19,11,45,667.0,248.0,2.2,23.0,845.5,803.1,599.1
2016,8,19,12,0,664.0,252.0,2.3,23.0,851.0,821.36,612.11
2016,8,19,12,15,664.0,252.0,2.35,23.0,851.0,836.25,622.61
2016,8,19,12,30,664.0,252.0,2.4,23.0,851.0,849.0,631.72
2016,8,19,12,45,671.5,245.5,2.45,23.0,845.5,859.86,639.91
2016,8,19,13,0,679.0,239.0,2.5,23.0,840.0,868.45,646.64
2016,8,19,13,15,674.0,237.0,2.55,23.0,824.5,867.79,646.91
2016,8,19,13,30,669.0,235.0,2.6,23.0,809.0,864.69,645.68
2016,8,19,13,45,658.5,233.0,2.65,23.0,786.0,854.16,639.4
2016,8,19,14,0,648.0,231.0,2.7,23.0,763.0,841.31,631.64
2016,8,19,14,15,637.5,227.0,2.7,22.5,733.5,824.2,621.9
2016,8,19,14,30,627.0,223.0,2.7,22.0,704.0,804.97,610.68
2016,8,19,14,45,611.0,218.5,2.7,22.0,669.0,778.46,593.1
2016,8,19,15,0,595.0,214.0,2.7,22.0,634.0,750.3,574.3
2016,8,19,15,15,576.5,207.0,2.7,21.5,594.0,713.23,550.2
2016,8,19,15,30,558.0,200.0,2.7,21.0,554.0,678.05,527.02
2016,8,19,15,45,535.0,191.5,2.75,21.0,510.0,636.95,498.31
2016,8,19,16,0,512.0,183.0,2.8,21.0,466.0,595.56,468.9
2016,8,19,16,15,483.0,172.0,2.8,20.5,419.5,547.11,434.28
2016,8,19,16,30,454.0,161.0,2.8,20.0,373.0,499.31,399.33
2016,8,19,16,45,419.0,148.0,2.8,19.5,325.0,446.4,359.47
2016,8,19,17,0,384.0,135.0,2.8,19.0,277.0,395.2,319.83
2016,8,19,17,15,339.5,118.5,2.8,18.5,230.0,336.78,273.25
2016,8,19,17,30,295.0,102.0,2.8,18.0,183.0,274.5,222.32
2016,8,19,17,45,241.0,82.5,2.8,17.5,139.0,215.03,172.29
2016,8,19,18,0,187.0,63.0,2.8,17.0,95.0,160.03,125.05
2016,8,19,18,15,127.0,41.5,2.75,16.5,60.0,104.43,76.83
2016,8,19,18,30,67.0,20.0,2.7,16.0,25.0,50.26,22.21
2016,8,19,18,45,33.5,10.0,2.65,16.0,12.5,19.03,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
