Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,13.0,1.8,14.5,17.0,12.78,0.0
2016,8,20,6,0,87.0,26.0,1.9,15.0,34.0,21.79,11.11
2016,8,20,6,15,148.0,47.5,1.9,15.0,71.0,38.67,27.81
2016,8,20,6,30,209.0,69.0,1.9,15.0,108.0,54.88,42.74
2016,8,20,6,45,261.0,87.5,1.95,15.5,152.5,68.3,54.92
2016,8,20,7,0,313.0,106.0,2.0,16.0,197.0,92.88,66.42
2016,8,20,7,15,189.0,128.5,1.95,16.5,187.0,119.14,87.13
2016,8,20,7,30,65.0,151.0,1.9,17.0,177.0,142.03,110.03
2016,8,20,7,45,79.0,175.5,1.9,17.5,210.5,170.34,132.07
2016,8,20,8,0,93.0,200.0,1.9,18.0,244.0,200.31,155.4
2016,8,20,8,15,166.0,220.5,1.9,18.5,310.0,241.14,185.69
2016,8,20,8,30,239.0,241.0,1.9,19.0,376.0,289.3,222.23
2016,8,20,8,45,403.5,219.5,1.9,19.5,470.0,344.83,263.89
2016,8,20,9,0,568.0,198.0,1.9,20.0,564.0,419.01,320.62
2016,8,20,9,15,585.5,204.5,1.95,20.5,603.5,461.41,353.78
2016,8,20,9,30,603.0,211.0,2.0,21.0,643.0,504.8,387.05
2016,8,20,9,45,633.0,208.0,2.05,21.5,681.0,547.33,419.15
2016,8,20,10,0,663.0,205.0,2.1,22.0,719.0,591.3,451.66
2016,8,20,10,15,673.0,208.5,2.15,22.0,747.0,629.4,479.95
2016,8,20,10,30,683.0,212.0,2.2,22.0,775.0,666.89,507.38
2016,8,20,10,45,691.5,214.0,2.3,22.5,797.0,701.11,531.38
2016,8,20,11,0,700.0,216.0,2.4,23.0,819.0,734.24,554.28
2016,8,20,11,15,704.5,217.5,2.45,23.0,833.5,762.52,574.28
2016,8,20,11,30,709.0,219.0,2.5,23.0,848.0,789.16,593.01
2016,8,20,11,45,713.0,219.0,2.6,23.0,855.5,812.17,609.52
2016,8,20,12,0,717.0,219.0,2.7,23.0,863.0,833.24,624.26
2016,8,20,12,15,717.0,219.0,2.75,23.0,862.5,848.75,634.94
2016,8,20,12,30,717.0,219.0,2.8,23.0,862.0,861.95,644.2
2016,8,20,12,45,696.5,228.5,2.9,23.0,849.0,863.89,646.27
2016,8,20,13,0,676.0,238.0,3.0,23.0,836.0,863.19,646.62
2016,8,20,13,15,671.0,236.0,3.0,23.0,820.5,862.48,646.56
2016,8,20,13,30,666.0,234.0,3.0,23.0,805.0,859.34,644.91
2016,8,20,13,45,665.5,227.5,3.05,23.0,784.5,853.28,641.86
2016,8,20,14,0,665.0,221.0,3.1,23.0,764.0,844.73,637.19
2016,8,20,14,15,654.5,217.0,3.1,22.5,735.0,827.39,627.2
2016,8,20,14,30,644.0,213.0,3.1,22.0,706.0,807.9,615.72
2016,8,20,14,45,638.0,204.5,3.1,22.0,672.5,785.57,601.24
2016,8,20,15,0,632.0,196.0,3.1,22.0,639.0,761.16,585.22
2016,8,20,15,15,614.0,190.0,3.1,21.5,599.0,727.52,563.34
2016,8,20,15,30,596.0,184.0,3.1,21.0,559.0,692.62,540.26
2016,8,20,15,45,581.5,173.5,3.1,21.0,516.5,651.33,511.39
2016,8,20,16,0,567.0,163.0,3.1,21.0,474.0,612.51,483.8
2016,8,20,16,15,538.0,154.0,3.1,20.5,427.0,564.4,449.34
2016,8,20,16,30,509.0,145.0,3.1,20.0,380.0,516.85,414.48
2016,8,20,16,45,479.5,132.5,3.1,19.5,332.5,465.87,376.08
2016,8,20,17,0,450.0,120.0,3.1,19.0,285.0,416.06,337.46
2016,8,20,17,15,402.5,106.5,3.1,18.5,237.0,356.63,289.84
2016,8,20,17,30,355.0,93.0,3.1,18.0,189.0,300.54,243.51
2016,8,20,17,45,298.5,76.0,3.1,17.5,144.5,239.86,192.19
2016,8,20,18,0,242.0,59.0,3.1,17.0,100.0,183.98,143.79
2016,8,20,18,15,166.5,40.0,3.0,16.5,63.5,123.72,91.04
2016,8,20,18,30,91.0,21.0,2.9,16.0,27.0,64.65,24.86
2016,8,20,18,45,45.5,10.5,2.85,16.0,13.5,22.65,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,56.5,14.0,2.6,14.5,19.0,13.76,0.0
2016,8,21,6,0,113.0,28.0,2.7,15.0,38.0,23.37,11.91
2016,8,21,6,15,187.5,47.0,2.8,15.0,76.5,35.89,25.33
2016,8,21,6,30,262.0,66.0,2.9,15.0,115.0,49.46,37.95
2016,8,21,6,45,324.0,81.0,3.0,15.5,160.5,59.16,46.85
2016,8,21,7,0,386.0,96.0,3.1,16.0,206.0,81.34,55.86
2016,8,21,7,15,216.5,121.5,3.05,16.5,185.5,115.33,83.13
2016,8,21,7,30,47.0,147.0,3.0,17.0,165.0,136.29,106.27
2016,8,21,7,45,45.5,166.5,2.95,17.5,186.5,156.84,122.71
2016,8,21,8,0,44.0,186.0,2.9,18.0,208.0,177.32,138.95
2016,8,21,8,15,111.5,216.0,2.8,18.0,277.5,221.5,172.4
2016,8,21,8,30,179.0,246.0,2.7,18.0,347.0,277.15,215.33
2016,8,21,8,45,420.5,202.5,2.65,18.5,465.5,335.65,258.66
2016,8,21,9,0,662.0,159.0,2.6,19.0,584.0,422.96,326.03
2016,8,21,9,15,679.0,163.5,2.55,19.5,623.5,467.73,361.69
2016,8,21,9,30,696.0,168.0,2.5,20.0,663.0,513.15,397.02
2016,8,21,9,45,682.0,185.0,2.45,20.5,691.0,552.78,426.74
2016,8,21,10,0,668.0,202.0,2.4,21.0,719.0,590.19,453.85
2016,8,21,10,15,678.5,205.5,2.45,21.0,747.5,628.79,482.82
2016,8,21,10,30,689.0,209.0,2.5,21.0,776.0,666.79,510.88
2016,8,21,10,45,699.5,209.5,2.55,21.5,798.5,701.22,535.05
2016,8,21,11,0,710.0,210.0,2.6,22.0,821.0,734.66,558.12
2016,8,21,11,15,715.0,211.5,2.65,22.0,835.5,763.56,578.72
2016,8,21,11,30,720.0,213.0,2.7,22.0,850.0,790.82,598.02
2016,8,21,11,45,724.0,213.0,2.8,22.5,857.5,814.01,613.31
2016,8,21,12,0,728.0,213.0,2.9,23.0,865.0,835.22,626.96
2016,8,21,12,15,728.0,213.0,2.95,23.0,865.0,850.84,637.75
2016,8,21,12,30,728.0,213.0,3.0,23.0,865.0,864.12,647.07
2016,8,21,12,45,740.0,203.5,3.1,23.0,860.5,876.16,655.99
2016,8,21,13,0,752.0,194.0,3.2,23.0,856.0,885.71,663.34
2016,8,21,13,15,747.5,192.5,3.2,22.5,840.5,885.91,665.11
2016,8,21,13,30,743.0,191.0,3.2,22.0,825.0,883.44,665.26
2016,8,21,13,45,737.0,188.0,3.25,22.0,802.0,875.42,660.78
2016,8,21,14,0,731.0,185.0,3.3,22.0,779.0,864.82,654.65
2016,8,21,14,15,720.5,182.0,3.3,21.5,749.5,847.69,645.06
2016,8,21,14,30,710.0,179.0,3.3,21.0,720.0,828.25,633.91
2016,8,21,14,45,698.0,174.5,3.35,21.0,685.0,803.73,618.23
2016,8,21,15,0,686.0,170.0,3.4,21.0,650.0,777.22,601.12
2016,8,21,15,15,668.5,165.0,3.4,20.5,609.0,743.82,579.85
2016,8,21,15,30,651.0,160.0,3.4,20.0,568.0,709.04,557.0
2016,8,21,15,45,630.0,153.0,3.4,20.0,523.5,668.25,528.05
2016,8,21,16,0,609.0,146.0,3.4,20.0,479.0,626.72,498.11
2016,8,21,16,15,580.0,138.5,3.4,19.5,431.0,578.52,463.39
2016,8,21,16,30,551.0,131.0,3.4,19.0,383.0,527.35,425.61
2016,8,21,16,45,514.5,121.5,3.45,19.0,334.5,473.74,384.13
2016,8,21,17,0,478.0,112.0,3.5,19.0,286.0,421.84,342.89
2016,8,21,17,15,428.5,100.0,3.45,18.5,237.5,361.94,294.57
2016,8,21,17,30,379.0,88.0,3.4,18.0,189.0,305.56,247.67
2016,8,21,17,45,314.5,72.5,3.4,17.5,144.0,242.02,193.78
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,184.11,143.53
2016,8,21,18,15,170.0,38.5,3.3,16.5,62.5,122.74,89.51
2016,8,21,18,30,90.0,20.0,3.2,16.0,26.0,61.96,16.61
2016,8,21,18,45,45.0,10.0,3.1,15.5,13.0,21.86,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.5,14.0,2.7,13.5,18.5,13.76,0.0
2016,8,22,6,0,119.0,28.0,2.8,14.0,37.0,21.73,10.3
2016,8,22,6,15,197.0,46.0,2.8,14.5,76.0,35.16,24.7
2016,8,22,6,30,275.0,64.0,2.8,15.0,115.0,47.95,36.6
2016,8,22,6,45,335.5,78.5,2.85,15.5,160.0,57.31,45.21
2016,8,22,7,0,396.0,93.0,2.9,16.0,205.0,78.05,53.53
2016,8,22,7,15,301.0,121.0,2.8,16.5,216.5,120.66,84.51
2016,8,22,7,30,206.0,149.0,2.7,17.0,228.0,148.8,109.64
2016,8,22,7,45,229.5,169.5,2.65,17.5,269.0,182.86,136.26
2016,8,22,8,0,253.0,190.0,2.6,18.0,310.0,219.45,165.47
2016,8,22,8,15,435.0,168.5,2.5,18.5,401.5,263.55,196.63
2016,8,22,8,30,617.0,147.0,2.4,19.0,493.0,328.34,246.19
2016,8,22,8,45,638.5,152.5,2.35,19.5,536.5,373.27,283.64
2016,8,22,9,0,660.0,158.0,2.3,20.0,580.0,419.69,321.45
2016,8,22,9,15,677.0,162.5,2.3,20.0,619.5,464.36,357.8
2016,8,22,9,30,694.0,167.0,2.3,20.0,659.0,509.66,393.8
2016,8,22,9,45,699.0,174.0,2.35,20.5,691.5,550.89,425.25
2016,8,22,10,0,704.0,181.0,2.4,21.0,724.0,591.35,455.34
2016,8,22,10,15,714.0,184.0,2.45,21.0,752.5,630.45,484.78
2016,8,22,10,30,724.0,187.0,2.5,21.0,781.0,668.81,513.18
2016,8,22,10,45,730.0,189.5,2.6,21.5,802.0,702.92,537.33
2016,8,22,11,0,736.0,192.0,2.7,22.0,823.0,735.67,560.15
2016,8,22,11,15,740.5,193.5,2.75,22.0,837.5,764.78,580.96
2016,8,22,11,30,745.0,195.0,2.8,22.0,852.0,792.13,599.89
2016,8,22,11,45,746.0,196.0,2.9,22.5,858.5,814.21,614.12
2016,8,22,12,0,747.0,197.0,3.0,23.0,865.0,834.1,626.9
2016,8,22,12,15,747.0,197.0,3.05,23.0,864.0,849.87,637.81
2016,8,22,12,30,747.0,197.0,3.1,23.0,863.0,863.24,647.2
2016,8,22,12,45,711.0,216.0,3.2,23.0,845.5,861.13,646.46
2016,8,22,13,0,675.0,235.0,3.3,23.0,828.0,856.11,643.83
2016,8,22,13,15,670.5,233.0,3.3,22.5,812.5,855.77,645.31
2016,8,22,13,30,666.0,231.0,3.3,22.0,797.0,853.01,645.15
2016,8,22,13,45,665.0,224.5,3.35,22.0,776.5,846.37,641.63
2016,8,22,14,0,664.0,218.0,3.4,22.0,756.0,837.27,636.48
2016,8,22,14,15,653.5,214.0,3.4,21.5,727.0,819.88,626.32
2016,8,22,14,30,643.0,210.0,3.4,21.0,698.0,800.34,614.66
2016,8,22,14,45,636.0,201.5,3.45,21.0,664.5,777.08,599.56
2016,8,22,15,0,629.0,193.0,3.5,21.0,631.0,751.79,582.91
2016,8,22,15,15,611.0,187.0,3.5,20.5,591.0,718.2,560.76
2016,8,22,15,30,593.0,181.0,3.5,20.0,551.0,683.37,537.39
2016,8,22,15,45,578.0,171.0,3.5,20.0,508.5,642.28,508.26
2016,8,22,16,0,563.0,161.0,3.5,20.0,466.0,603.76,480.49
2016,8,22,16,15,533.5,152.0,3.45,19.5,419.0,555.53,445.36
2016,8,22,16,30,504.0,143.0,3.4,19.0,372.0,507.92,409.9
2016,8,22,16,45,474.0,130.5,3.35,18.5,325.0,456.94,370.96
2016,8,22,17,0,444.0,118.0,3.3,18.0,278.0,407.19,331.88
2016,8,22,17,15,395.5,104.5,3.2,17.5,230.0,347.76,283.68
2016,8,22,17,30,347.0,91.0,3.1,17.0,182.0,291.8,236.95
2016,8,22,17,45,288.5,74.0,3.05,17.0,138.0,230.99,184.78
2016,8,22,18,0,230.0,57.0,3.0,17.0,94.0,175.25,136.04
2016,8,22,18,15,152.5,37.5,2.85,16.5,58.0,114.88,82.68
2016,8,22,18,30,75.0,18.0,2.7,16.0,22.0,48.59,4.12
2016,8,22,18,45,37.5,9.0,2.6,15.5,11.0,18.73,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,13.5,2.2,14.5,20.0,13.27,0.0
2016,8,23,6,0,162.0,27.0,2.3,15.0,40.0,20.97,9.18
2016,8,23,6,15,253.5,42.0,2.3,15.0,80.0,31.99,21.87
2016,8,23,6,30,345.0,57.0,2.3,15.0,120.0,42.45,31.76
2016,8,23,6,45,413.0,68.0,2.3,15.5,167.5,49.26,38.1
2016,8,23,7,0,481.0,79.0,2.3,16.0,215.0,67.42,43.89
2016,8,23,7,15,240.5,81.0,2.2,16.5,149.0,78.65,51.87
2016,8,23,7,30,0.0,83.0,2.1,17.0,83.0,79.61,61.38
2016,8,23,7,45,0.0,100.0,2.05,17.5,100.0,95.5,74.25
2016,8,23,8,0,0.0,117.0,2.0,18.0,117.0,111.44,86.92
2016,8,23,8,15,1.5,142.5,1.95,18.5,143.5,135.54,105.96
2016,8,23,8,30,3.0,168.0,1.9,19.0,170.0,159.86,124.86
2016,8,23,8,45,55.5,227.0,1.85,19.5,262.5,229.07,178.24
2016,8,23,9,0,108.0,286.0,1.8,20.0,355.0,306.68,237.12
2016,8,23,9,15,113.0,306.5,1.8,20.0,383.0,334.28,257.79
2016,8,23,9,30,118.0,327.0,1.8,20.0,411.0,358.64,276.04
2016,8,23,9,45,261.5,320.0,1.8,20.5,517.5,437.72,335.93
2016,8,23,10,0,405.0,313.0,1.8,21.0,624.0,529.43,403.93
2016,8,23,10,15,596.5,235.5,1.85,21.5,713.0,600.76,458.07
2016,8,23,10,30,788.0,158.0,1.9,22.0,802.0,685.21,520.95
2016,8,23,10,45,795.0,159.0,1.95,22.5,824.0,720.23,544.8
2016,8,23,11,0,802.0,160.0,2.0,23.0,846.0,753.75,567.11
2016,8,23,11,15,806.5,161.0,2.05,23.0,860.5,783.66,587.25
2016,8,23,11,30,811.0,162.0,2.1,23.0,875.0,811.6,606.04
2016,8,23,11,45,813.5,162.5,2.2,23.5,882.0,835.3,621.18
2016,8,23,12,0,816.0,163.0,2.3,24.0,889.0,856.67,634.77
2016,8,23,12,15,815.5,162.5,2.35,24.0,888.0,872.03,645.23
2016,8,23,12,30,815.0,162.0,2.4,24.0,887.0,884.75,654.07
2016,8,23,12,45,807.0,165.0,2.45,24.0,877.0,891.61,659.14
2016,8,23,13,0,799.0,168.0,2.5,24.0,867.0,895.66,662.5
2016,8,23,13,15,794.0,166.5,2.55,24.0,850.5,895.06,662.91
2016,8,23,13,30,789.0,165.0,2.6,24.0,834.0,891.66,661.61
2016,8,23,13,45,782.5,163.0,2.7,24.0,810.5,883.64,657.71
2016,8,23,14,0,776.0,161.0,2.8,24.0,787.0,872.93,652.09
2016,8,23,14,15,766.0,158.5,2.8,23.5,756.5,855.97,642.85
2016,8,23,14,30,756.0,156.0,2.8,23.0,726.0,839.63,634.1
2016,8,23,14,45,743.5,152.0,2.85,23.0,690.0,814.31,618.25
2016,8,23,15,0,731.0,148.0,2.9,23.0,654.0,786.9,600.94
2016,8,23,15,15,714.0,144.0,2.9,22.5,613.0,753.92,580.43
2016,8,23,15,30,697.0,140.0,2.9,22.0,572.0,719.45,558.63
2016,8,23,15,45,676.5,134.0,2.95,21.5,526.5,678.82,532.21
2016,8,23,16,0,656.0,128.0,3.0,21.0,481.0,637.36,503.83
2016,8,23,16,15,627.5,122.0,3.0,20.5,433.0,589.72,469.83
2016,8,23,16,30,599.0,116.0,3.0,20.0,385.0,542.3,435.11
2016,8,23,16,45,563.0,107.5,3.05,19.5,335.5,487.96,394.14
2016,8,23,17,0,527.0,99.0,3.1,19.0,286.0,435.03,352.94
2016,8,23,17,15,475.5,89.0,3.1,18.5,237.0,371.38,301.72
2016,8,23,17,30,424.0,79.0,3.1,18.0,188.0,314.54,254.31
2016,8,23,17,45,355.0,65.5,3.1,17.5,142.5,249.66,199.06
2016,8,23,18,0,286.0,52.0,3.1,17.0,97.0,190.89,147.76
2016,8,23,18,15,193.0,35.0,3.0,16.5,60.0,125.68,89.4
2016,8,23,18,30,100.0,18.0,2.9,16.0,23.0,60.37,0.0
2016,8,23,18,45,50.0,9.0,2.85,16.0,11.5,21.84,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,106.0,13.0,2.15,13.5,21.0,12.78,0.0
2016,8,24,6,0,212.0,26.0,2.3,14.0,42.0,20.62,8.38
2016,8,24,6,15,315.0,39.0,2.3,14.5,84.5,30.01,20.16
2016,8,24,6,30,418.0,52.0,2.3,15.0,127.0,38.77,28.49
2016,8,24,6,45,488.0,61.0,2.35,15.5,176.0,43.3,32.82
2016,8,24,7,0,558.0,70.0,2.4,16.0,225.0,59.61,37.04
2016,8,24,7,15,279.0,78.0,2.35,16.0,155.5,78.3,50.45
2016,8,24,7,30,0.0,86.0,2.3,16.0,86.0,82.27,63.87
2016,8,24,7,45,0.0,106.0,2.3,16.5,106.0,100.84,79.0
2016,8,24,8,0,0.0,126.0,2.3,17.0,126.0,119.49,93.91
2016,8,24,8,15,5.0,156.0,2.25,17.5,159.0,148.53,116.88
2016,8,24,8,30,10.0,186.0,2.2,18.0,192.0,178.18,139.97
2016,8,24,8,45,14.0,206.0,2.2,18.5,215.0,199.17,155.91
2016,8,24,9,0,18.0,226.0,2.2,19.0,238.0,220.62,172.08
2016,8,24,9,15,32.5,260.5,2.15,19.5,283.0,256.16,199.0
2016,8,24,9,30,47.0,295.0,2.1,20.0,328.0,297.35,229.87
2016,8,24,9,45,462.0,202.0,2.1,20.5,554.5,441.33,342.95
2016,8,24,10,0,877.0,109.0,2.1,21.0,781.0,630.44,485.36
2016,8,24,10,15,884.5,110.5,2.1,21.0,810.0,672.11,515.28
2016,8,24,10,30,892.0,112.0,2.1,21.0,839.0,712.36,544.64
2016,8,24,10,45,895.0,114.5,2.15,21.5,860.5,748.74,568.67
2016,8,24,11,0,898.0,117.0,2.2,22.0,882.0,783.05,590.8
2016,8,24,11,15,901.5,117.5,2.25,22.0,897.0,813.66,611.4
2016,8,24,11,30,905.0,118.0,2.3,22.0,912.0,841.93,630.41
2016,8,24,11,45,903.0,120.5,2.35,22.5,917.5,865.14,644.76
2016,8,24,12,0,901.0,123.0,2.4,23.0,923.0,885.58,657.27
2016,8,24,12,15,900.5,123.0,2.45,23.0,922.0,902.03,668.46
2016,8,24,12,30,900.0,123.0,2.5,23.0,921.0,915.59,677.86
2016,8,24,12,45,881.5,132.0,2.6,23.0,907.0,919.2,681.18
2016,8,24,13,0,863.0,141.0,2.7,23.0,893.0,919.66,682.61
2016,8,24,13,15,858.5,140.0,2.75,23.0,876.5,919.69,683.48
2016,8,24,13,30,854.0,139.0,2.8,23.0,860.0,921.26,685.51
2016,8,24,13,45,847.5,137.5,2.9,23.0,836.0,913.35,681.66
2016,8,24,14,0,841.0,136.0,3.0,23.0,812.0,902.56,676.01
2016,8,24,14,15,831.5,134.0,3.05,22.5,781.0,885.78,667.31
2016,8,24,14,30,822.0,132.0,3.1,22.0,750.0,866.35,656.83
2016,8,24,14,45,810.5,129.0,3.15,22.0,713.0,841.62,641.41
2016,8,24,15,0,799.0,126.0,3.2,22.0,676.0,814.59,624.35
2016,8,24,15,15,782.5,122.5,3.2,21.5,633.5,780.82,603.32
2016,8,24,15,30,766.0,119.0,3.2,21.0,591.0,745.34,580.85
2016,8,24,15,45,746.0,114.5,3.2,21.0,544.5,707.41,555.21
2016,8,24,16,0,726.0,110.0,3.2,21.0,498.0,665.83,526.56
2016,8,24,16,15,698.0,105.0,3.2,20.5,448.5,617.36,492.25
2016,8,24,16,30,670.0,100.0,3.2,20.0,399.0,568.98,456.86
2016,8,24,16,45,634.0,93.5,3.2,19.5,348.0,514.31,415.51
2016,8,24,17,0,598.0,87.0,3.2,19.0,297.0,460.96,373.84
2016,8,24,17,15,545.0,78.5,3.15,18.5,246.0,397.87,322.87
2016,8,24,17,30,492.0,70.0,3.1,18.0,195.0,338.22,272.99
2016,8,24,17,45,417.5,59.0,3.1,17.5,147.5,270.08,214.85
2016,8,24,18,0,343.0,48.0,3.1,17.0,100.0,207.64,160.11
2016,8,24,18,15,231.0,33.0,3.05,16.5,62.0,135.94,95.15
2016,8,24,18,30,119.0,18.0,3.0,16.0,24.0,65.2,0.0
2016,8,24,18,45,59.5,9.0,2.95,16.0,12.0,24.09,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.5,12.5,2.15,13.5,20.5,12.29,0.0
2016,8,25,6,0,213.0,25.0,2.2,14.0,41.0,19.79,7.12
2016,8,25,6,15,316.5,37.0,2.15,14.5,82.0,28.26,18.59
2016,8,25,6,30,420.0,49.0,2.1,15.0,123.0,36.14,26.17
2016,8,25,6,45,489.5,58.0,2.1,15.5,172.0,40.82,30.62
2016,8,25,7,0,559.0,67.0,2.1,16.0,221.0,55.49,34.62
2016,8,25,7,15,279.5,71.0,2.05,16.5,148.0,72.05,45.28
2016,8,25,7,30,0.0,75.0,2.0,17.0,75.0,72.31,55.32
2016,8,25,7,45,0.0,94.0,2.0,17.5,94.0,90.02,69.75
2016,8,25,8,0,0.0,113.0,2.0,18.0,113.0,107.77,83.95
2016,8,25,8,15,0.0,133.0,2.0,18.5,133.0,126.48,98.71
2016,8,25,8,30,0.0,153.0,2.0,19.0,153.0,145.27,113.29
2016,8,25,8,45,1.0,163.0,2.0,19.5,164.0,155.4,120.76
2016,8,25,9,0,2.0,173.0,2.0,20.0,175.0,165.62,128.27
2016,8,25,9,15,5.0,191.5,2.0,20.0,195.5,184.72,142.98
2016,8,25,9,30,8.0,210.0,2.0,20.0,216.0,204.16,157.86
2016,8,25,9,45,32.0,271.5,2.05,20.5,295.5,271.8,209.72
2016,8,25,10,0,56.0,333.0,2.1,21.0,375.0,344.54,264.15
2016,8,25,10,15,63.5,352.5,2.15,21.0,402.5,371.26,283.73
2016,8,25,10,30,71.0,372.0,2.2,21.0,430.0,398.65,303.9
2016,8,25,10,45,492.5,239.0,2.25,21.5,656.0,576.01,443.09
2016,8,25,11,0,914.0,106.0,2.3,22.0,882.0,782.55,592.76
2016,8,25,11,15,918.0,106.5,2.3,22.0,897.5,813.9,612.04
2016,8,25,11,30,922.0,107.0,2.3,22.0,913.0,842.9,631.15
2016,8,25,11,45,925.5,106.5,2.35,22.0,921.0,868.02,648.03
2016,8,25,12,0,929.0,106.0,2.4,22.0,929.0,890.49,663.18
2016,8,25,12,15,929.0,106.0,2.4,22.0,928.5,907.66,674.44
2016,8,25,12,30,929.0,106.0,2.4,22.0,928.0,921.86,683.83
2016,8,25,12,45,921.5,109.5,2.45,22.0,917.5,929.93,689.72
2016,8,25,13,0,914.0,113.0,2.5,22.0,907.0,934.85,693.71
2016,8,25,13,15,910.0,112.0,2.55,22.0,890.0,935.22,694.82
2016,8,25,13,30,906.0,111.0,2.6,22.0,873.0,932.47,694.02
2016,8,25,13,45,900.0,110.0,2.65,22.0,848.5,924.84,690.1
2016,8,25,14,0,894.0,109.0,2.7,22.0,824.0,914.2,684.29
2016,8,25,14,15,886.0,107.5,2.75,21.5,793.0,898.34,676.35
2016,8,25,14,30,878.0,106.0,2.8,21.0,762.0,879.69,666.55
2016,8,25,14,45,866.0,104.0,2.85,21.0,724.5,854.42,650.91
2016,8,25,15,0,854.0,102.0,2.9,21.0,687.0,826.78,633.59
2016,8,25,15,15,839.5,99.5,2.95,20.5,644.5,799.05,617.3
2016,8,25,15,30,825.0,97.0,3.0,20.0,602.0,764.73,596.07
2016,8,25,15,45,805.0,94.0,3.1,20.0,554.5,723.98,569.01
2016,8,25,16,0,785.0,91.0,3.2,20.0,507.0,682.08,540.66
2016,8,25,16,15,759.0,87.0,3.2,19.5,457.0,634.02,507.74
2016,8,25,16,30,733.0,83.0,3.2,19.0,407.0,585.75,472.34
2016,8,25,16,45,696.0,78.5,3.2,18.5,354.5,532.76,432.01
2016,8,25,17,0,659.0,74.0,3.2,18.0,302.0,478.83,389.63
2016,8,25,17,15,607.5,67.0,3.15,17.5,250.5,415.91,338.49
2016,8,25,17,30,556.0,60.0,3.1,17.0,199.0,356.32,288.2
2016,8,25,17,45,476.0,51.5,3.05,16.5,150.0,286.07,227.77
2016,8,25,18,0,396.0,43.0,3.0,16.0,101.0,222.54,171.43
2016,8,25,18,15,273.5,30.0,2.85,15.5,62.5,147.04,101.07
2016,8,25,18,30,151.0,17.0,2.7,15.0,24.0,73.01,0.0
2016,8,25,18,45,75.5,8.5,2.55,14.5,12.0,27.43,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,101.5,12.5,1.9,14.5,19.5,12.29,0.0
2016,8,26,6,0,203.0,25.0,2.0,15.0,39.0,19.97,6.33
2016,8,26,6,15,310.5,38.0,2.05,15.0,81.0,29.43,19.47
2016,8,26,6,30,418.0,51.0,2.1,15.0,123.0,38.23,27.97
2016,8,26,6,45,485.0,60.5,2.15,15.5,172.0,43.24,32.74
2016,8,26,7,0,552.0,70.0,2.2,16.0,221.0,56.41,36.59
2016,8,26,7,15,276.0,76.0,2.2,16.5,151.5,74.87,47.98
2016,8,26,7,30,0.0,82.0,2.2,17.0,82.0,78.62,60.59
2016,8,26,7,45,0.0,91.0,2.2,17.5,91.0,87.27,67.49
2016,8,26,8,0,0.0,100.0,2.2,18.0,100.0,95.92,74.25
2016,8,26,8,15,13.0,153.5,2.15,18.0,160.5,148.36,116.36
2016,8,26,8,30,26.0,207.0,2.1,18.0,221.0,201.66,158.4
2016,8,26,8,45,73.5,245.5,2.05,18.5,291.0,250.78,195.76
2016,8,26,9,0,121.0,284.0,2.0,19.0,361.0,305.3,237.1
2016,8,26,9,15,79.0,283.0,2.0,19.5,335.0,297.13,230.27
2016,8,26,9,30,37.0,282.0,2.0,20.0,309.0,280.45,216.67
2016,8,26,9,45,26.5,271.0,2.0,20.5,291.0,268.19,206.57
2016,8,26,10,0,16.0,260.0,2.0,21.0,273.0,257.27,197.44
2016,8,26,10,15,432.5,197.5,2.05,21.0,548.0,458.15,356.69
2016,8,26,10,30,849.0,135.0,2.1,21.0,823.0,699.51,536.44
2016,8,26,10,45,852.5,137.5,2.15,21.5,844.5,735.39,559.63
2016,8,26,11,0,856.0,140.0,2.2,22.0,866.0,769.37,581.65
2016,8,26,11,15,860.0,141.0,2.25,22.0,880.5,799.71,602.15
2016,8,26,11,30,864.0,142.0,2.3,22.0,895.0,827.9,621.17
2016,8,26,11,45,864.5,143.5,2.35,22.0,901.5,851.37,637.01
2016,8,26,12,0,865.0,145.0,2.4,22.0,908.0,872.28,651.19
2016,8,26,12,15,864.5,144.5,2.45,22.0,906.5,887.75,661.8
2016,8,26,12,30,864.0,144.0,2.5,22.0,905.0,900.44,670.68
2016,8,26,12,45,866.0,141.0,2.6,22.0,897.5,910.03,678.04
2016,8,26,13,0,868.0,138.0,2.7,22.0,890.0,916.72,683.59
2016,8,26,13,15,863.5,137.0,2.7,22.0,873.0,916.66,683.96
2016,8,26,13,30,859.0,136.0,2.7,22.0,856.0,913.63,682.52
2016,8,26,13,45,853.5,134.0,2.75,22.0,831.5,910.34,681.45
2016,8,26,14,0,848.0,132.0,2.8,22.0,807.0,899.75,675.56
2016,8,26,14,15,838.5,130.0,2.8,21.5,776.0,882.8,666.4
2016,8,26,14,30,829.0,128.0,2.8,21.0,745.0,863.18,655.48
2016,8,26,14,45,818.5,124.5,2.8,21.0,708.0,838.56,639.86
2016,8,26,15,0,808.0,121.0,2.8,21.0,671.0,811.57,622.6
2016,8,26,15,15,791.5,117.5,2.75,20.5,628.5,777.56,601.16
2016,8,26,15,30,775.0,114.0,2.7,20.0,586.0,741.81,578.3
2016,8,26,15,45,756.0,109.5,2.7,20.0,539.0,701.6,551.1
2016,8,26,16,0,737.0,105.0,2.7,20.0,492.0,662.99,524.73
2016,8,26,16,15,708.5,100.0,2.7,19.5,442.0,613.88,489.98
2016,8,26,16,30,680.0,95.0,2.7,19.0,392.0,564.89,454.11
2016,8,26,16,45,642.0,89.0,2.7,19.0,341.0,509.35,411.22
2016,8,26,17,0,604.0,83.0,2.7,19.0,290.0,455.29,368.22
2016,8,26,17,15,550.0,75.0,2.65,18.5,239.0,392.32,317.32
2016,8,26,17,30,496.0,67.0,2.6,18.0,188.0,332.88,267.51
2016,8,26,17,45,416.0,56.0,2.55,17.5,140.5,262.72,207.68
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,199.36,152.13
2016,8,26,18,15,220.5,30.0,2.4,16.5,56.0,127.28,84.28
2016,8,26,18,30,105.0,15.0,2.3,16.0,19.0,45.62,0.0
2016,8,26,18,45,52.5,7.5,2.2,15.5,9.5,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,11.5,2.0,13.5,17.5,11.3,0.0
2016,8,27,6,0,162.0,23.0,2.1,14.0,35.0,17.89,4.18
2016,8,27,6,15,262.0,38.5,2.15,14.5,75.5,29.45,19.46
2016,8,27,6,30,362.0,54.0,2.2,15.0,116.0,40.45,29.87
2016,8,27,6,45,181.0,57.5,2.3,15.5,88.5,46.17,35.31
2016,8,27,7,0,0.0,61.0,2.4,16.0,61.0,58.54,44.0
2016,8,27,7,15,0.0,75.5,2.4,16.0,75.5,72.1,55.46
2016,8,27,7,30,0.0,90.0,2.4,16.0,90.0,85.72,66.79
2016,8,27,7,45,0.0,114.0,2.4,16.5,114.0,107.81,84.81
2016,8,27,8,0,0.0,138.0,2.4,17.0,138.0,129.99,102.58
2016,8,27,8,15,1.5,153.5,2.4,17.5,154.5,145.18,114.32
2016,8,27,8,30,3.0,169.0,2.4,18.0,171.0,160.56,126.09
2016,8,27,8,45,12.0,199.0,2.4,18.5,206.5,191.91,150.37
2016,8,27,9,0,21.0,229.0,2.4,19.0,242.0,224.28,175.14
2016,8,27,9,15,24.0,247.5,2.35,19.0,263.5,244.51,190.5
2016,8,27,9,30,27.0,266.0,2.3,19.0,285.0,261.08,202.97
2016,8,27,9,45,89.5,313.5,2.3,19.5,381.0,340.85,264.02
2016,8,27,10,0,152.0,361.0,2.3,20.0,477.0,423.3,325.64
2016,8,27,10,15,154.0,376.0,2.3,20.0,497.5,446.96,342.68
2016,8,27,10,30,156.0,391.0,2.3,20.0,518.0,470.61,359.85
2016,8,27,10,45,189.0,400.5,2.35,20.5,558.0,511.1,389.31
2016,8,27,11,0,222.0,410.0,2.4,21.0,598.0,553.43,419.68
2016,8,27,11,15,541.0,276.0,2.45,21.0,744.0,681.73,519.88
2016,8,27,11,30,860.0,142.0,2.5,21.0,890.0,822.68,622.59
2016,8,27,11,45,862.0,142.5,2.6,21.5,896.5,846.31,636.82
2016,8,27,12,0,864.0,143.0,2.7,22.0,903.0,867.43,650.35
2016,8,27,12,15,863.5,142.5,2.75,22.0,901.5,882.83,660.96
2016,8,27,12,30,863.0,142.0,2.8,22.0,900.0,895.44,669.82
2016,8,27,12,45,854.0,145.5,2.85,22.0,889.0,905.25,676.93
2016,8,27,13,0,845.0,149.0,2.9,22.0,878.0,909.03,680.11
2016,8,27,13,15,840.5,147.5,2.95,22.0,861.0,908.75,680.72
2016,8,27,13,30,836.0,146.0,3.0,22.0,844.0,905.51,679.49
2016,8,27,13,45,831.5,143.0,3.05,22.0,820.5,897.8,675.35
2016,8,27,14,0,827.0,140.0,3.1,22.0,797.0,887.2,669.38
2016,8,27,14,15,817.5,138.0,3.1,21.5,765.5,870.47,660.24
2016,8,27,14,30,808.0,136.0,3.1,21.0,734.0,851.13,649.37
2016,8,27,14,45,800.5,130.5,3.1,21.0,698.0,827.24,634.1
2016,8,27,15,0,793.0,125.0,3.1,21.0,662.0,800.92,617.12
2016,8,27,15,15,776.5,122.0,3.1,20.5,619.5,767.77,596.38
2016,8,27,15,30,760.0,119.0,3.1,20.0,577.0,735.67,576.18
2016,8,27,15,45,746.0,112.0,3.1,20.0,532.0,696.92,549.76
2016,8,27,16,0,732.0,105.0,3.1,20.0,487.0,656.78,522.0
2016,8,27,16,15,703.5,100.0,3.1,19.5,437.0,607.88,486.93
2016,8,27,16,30,675.0,95.0,3.1,19.0,387.0,559.11,450.91
2016,8,27,16,45,645.5,87.0,3.1,18.5,337.0,506.73,411.0
2016,8,27,17,0,616.0,79.0,3.1,18.0,287.0,455.17,370.33
2016,8,27,17,15,562.5,71.0,3.0,17.5,236.0,392.15,318.77
2016,8,27,17,30,509.0,63.0,2.9,17.0,185.0,332.67,268.35
2016,8,27,17,45,436.5,52.0,2.85,16.5,138.0,265.55,210.38
2016,8,27,18,0,364.0,41.0,2.8,16.0,91.0,204.65,156.03
2016,8,27,18,15,242.5,27.0,2.7,15.5,54.5,130.68,83.37
2016,8,27,18,30,121.0,13.0,2.6,15.0,18.0,47.86,0.0
2016,8,27,18,45,60.5,6.5,2.55,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,119.0,11.0,1.65,13.5,19.0,10.81,0.0
2016,8,28,6,0,238.0,22.0,1.7,14.0,38.0,17.32,2.76
2016,8,28,6,15,349.5,33.5,1.65,14.0,80.5,25.45,16.02
2016,8,28,6,30,461.0,45.0,1.6,14.0,123.0,33.01,23.46
2016,8,28,6,45,233.5,68.5,1.6,14.5,108.5,50.05,38.88
2016,8,28,7,0,6.0,92.0,1.6,15.0,94.0,84.08,69.09
2016,8,28,7,15,12.0,111.5,1.55,15.5,116.0,102.99,80.99
2016,8,28,7,30,18.0,131.0,1.5,16.0,138.0,122.65,96.6
2016,8,28,7,45,38.5,157.5,1.5,16.5,174.5,146.75,115.02
2016,8,28,8,0,59.0,184.0,1.5,17.0,211.0,177.21,138.49
2016,8,28,8,15,162.5,205.5,1.45,17.5,291.5,223.83,172.28
2016,8,28,8,30,266.0,227.0,1.4,18.0,372.0,280.92,215.06
2016,8,28,8,45,560.0,159.5,1.4,18.5,499.0,341.65,259.02
2016,8,28,9,0,854.0,92.0,1.4,19.0,626.0,438.45,332.68
2016,8,28,9,15,867.5,94.0,1.45,19.5,667.5,487.41,372.07
2016,8,28,9,30,881.0,96.0,1.5,20.0,709.0,536.23,410.46
2016,8,28,9,45,883.5,101.5,1.55,20.5,743.0,581.81,445.27
2016,8,28,10,0,886.0,107.0,1.6,21.0,777.0,625.92,477.97
2016,8,28,10,15,893.5,108.5,1.7,21.0,806.0,667.88,509.69
2016,8,28,10,30,901.0,110.0,1.8,21.0,835.0,708.38,539.8
2016,8,28,10,45,906.5,111.0,1.9,21.5,857.5,745.36,564.9
2016,8,28,11,0,912.0,112.0,2.0,22.0,880.0,780.37,587.83
2016,8,28,11,15,915.5,112.5,2.1,22.0,894.5,811.25,608.97
2016,8,28,11,30,919.0,113.0,2.2,22.0,909.0,839.74,628.51
2016,8,28,11,45,921.0,113.0,2.3,22.5,915.5,863.99,643.98
2016,8,28,12,0,923.0,113.0,2.4,23.0,922.0,885.53,657.65
2016,8,28,12,15,922.5,112.5,2.45,23.0,920.5,901.62,668.61
2016,8,28,12,30,922.0,112.0,2.5,23.0,919.0,914.73,677.72
2016,8,28,12,45,931.0,105.5,2.6,23.0,913.0,927.07,686.89
2016,8,28,13,0,940.0,99.0,2.7,23.0,907.0,936.32,694.12
2016,8,28,13,15,936.0,98.0,2.75,23.0,889.5,936.5,695.05
2016,8,28,13,30,932.0,97.0,2.8,23.0,872.0,933.47,694.04
2016,8,28,13,45,927.0,96.0,2.85,23.0,847.5,926.37,690.46
2016,8,28,14,0,922.0,95.0,2.9,23.0,823.0,916.15,684.92
2016,8,28,14,15,914.0,93.5,2.9,22.5,791.5,899.74,676.24
2016,8,28,14,30,906.0,92.0,2.9,22.0,760.0,880.45,665.68
2016,8,28,14,45,896.0,90.0,2.9,22.0,722.0,856.17,650.43
2016,8,28,15,0,886.0,88.0,2.9,22.0,684.0,829.35,633.43
2016,8,28,15,15,871.5,85.5,2.9,21.5,641.0,796.01,612.97
2016,8,28,15,30,857.0,83.0,2.9,21.0,598.0,760.7,590.91
2016,8,28,15,45,839.0,80.5,2.9,20.5,550.5,721.06,565.37
2016,8,28,16,0,821.0,78.0,2.9,20.0,503.0,684.46,541.65
2016,8,28,16,15,795.5,74.5,2.85,19.5,452.0,636.16,508.46
2016,8,28,16,30,770.0,71.0,2.8,19.0,401.0,587.59,472.87
2016,8,28,16,45,734.5,67.0,2.75,19.0,348.5,532.42,429.96
2016,8,28,17,0,699.0,63.0,2.7,19.0,296.0,478.38,386.6
2016,8,28,17,15,647.5,57.0,2.6,18.0,243.5,415.18,335.74
2016,8,28,17,30,596.0,51.0,2.5,17.0,191.0,358.03,287.55
2016,8,28,17,45,513.0,43.5,2.45,16.5,142.0,286.88,226.08
2016,8,28,18,0,430.0,36.0,2.4,16.0,93.0,222.91,168.64
2016,8,28,18,15,292.5,24.0,2.35,15.5,55.0,141.74,85.26
2016,8,28,18,30,155.0,12.0,2.3,15.0,17.0,56.09,0.0
2016,8,28,18,45,77.5,6.0,2.25,15.0,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,108.0,11.0,2.5,13.5,17.5,10.81,0.0
2016,8,29,6,0,216.0,22.0,2.6,14.0,35.0,17.48,1.45
2016,8,29,6,15,330.5,33.5,2.7,14.5,76.5,25.62,16.01
2016,8,29,6,30,445.0,45.0,2.8,15.0,118.0,33.19,23.45
2016,8,29,6,45,516.5,52.5,2.95,15.5,167.5,36.71,26.92
2016,8,29,7,0,588.0,60.0,3.1,16.0,217.0,43.45,33.02
2016,8,29,7,15,432.0,96.5,3.1,16.0,225.5,97.49,62.7
2016,8,29,7,30,276.0,133.0,3.1,16.0,234.0,139.29,99.59
2016,8,29,7,45,141.0,142.5,3.1,16.5,194.5,146.95,111.1
2016,8,29,8,0,6.0,152.0,3.1,17.0,155.0,143.36,113.36
2016,8,29,8,15,21.5,182.5,3.05,17.5,194.0,175.76,138.65
2016,8,29,8,30,37.0,213.0,3.0,18.0,233.0,205.12,161.24
2016,8,29,8,45,120.5,246.0,3.0,18.5,319.5,263.36,205.64
2016,8,29,9,0,204.0,279.0,3.0,19.0,406.0,334.19,259.89
2016,8,29,9,15,537.0,186.0,2.95,19.5,551.0,410.85,318.91
2016,8,29,9,30,870.0,93.0,2.9,20.0,696.0,525.87,408.11
2016,8,29,9,45,888.0,91.0,2.85,20.5,733.5,572.61,444.16
2016,8,29,10,0,906.0,89.0,2.8,21.0,771.0,619.09,479.31
2016,8,29,10,15,913.5,90.0,2.8,21.0,800.5,661.22,511.38
2016,8,29,10,30,921.0,91.0,2.8,21.0,830.0,701.84,541.68
2016,8,29,10,45,927.0,91.5,2.85,21.5,852.5,739.22,566.61
2016,8,29,11,0,933.0,92.0,2.9,22.0,875.0,774.6,589.83
2016,8,29,11,15,936.5,92.5,2.95,22.0,889.5,805.9,611.21
2016,8,29,11,30,940.0,93.0,3.0,22.0,904.0,834.74,630.86
2016,8,29,11,45,942.5,92.5,3.05,22.5,911.0,859.19,646.26
2016,8,29,12,0,945.0,92.0,3.1,23.0,918.0,880.85,659.76
2016,8,29,12,15,945.0,92.0,3.15,23.0,917.0,898.0,671.54
2016,8,29,12,30,945.0,92.0,3.2,23.0,916.0,912.11,681.38
2016,8,29,12,45,926.0,101.5,3.25,23.0,902.0,916.14,684.55
2016,8,29,13,0,907.0,111.0,3.3,23.0,888.0,916.89,685.7
2016,8,29,13,15,903.5,110.5,3.35,22.5,871.0,917.97,688.57
2016,8,29,13,30,900.0,110.0,3.4,22.0,854.0,915.96,689.47
2016,8,29,13,45,898.5,106.5,3.45,22.0,831.0,909.51,686.14
2016,8,29,14,0,897.0,103.0,3.5,22.0,808.0,899.95,680.83
2016,8,29,14,15,889.0,101.5,3.5,22.0,777.0,883.82,670.82
2016,8,29,14,30,881.0,100.0,3.5,22.0,746.0,864.89,658.98
2016,8,29,14,45,874.5,96.0,3.55,22.0,709.5,841.81,644.57
2016,8,29,15,0,868.0,92.0,3.6,22.0,673.0,816.08,628.28
2016,8,29,15,15,853.5,89.5,3.6,21.5,630.0,783.17,607.74
2016,8,29,15,30,839.0,87.0,3.6,21.0,587.0,752.81,588.85
2016,8,29,15,45,822.5,83.5,3.6,21.0,540.5,713.64,562.16
2016,8,29,16,0,806.0,80.0,3.6,21.0,494.0,673.09,534.16
2016,8,29,16,15,780.0,76.5,3.6,20.5,443.5,624.99,500.87
2016,8,29,16,30,754.0,73.0,3.6,20.0,393.0,576.69,465.05
2016,8,29,16,45,718.0,68.5,3.6,20.0,341.0,521.33,421.73
2016,8,29,17,0,682.0,64.0,3.6,20.0,289.0,467.17,377.99
2016,8,29,17,15,628.5,58.5,3.5,19.5,237.0,407.02,328.44
2016,8,29,17,30,575.0,53.0,3.4,19.0,185.0,348.1,278.15
2016,8,29,17,45,488.0,44.5,3.3,18.5,136.5,275.31,215.39
2016,8,29,18,0,401.0,36.0,3.2,18.0,88.0,210.13,157.08
2016,8,29,18,15,200.5,25.5,3.15,17.5,51.5,109.71,59.49
