Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,12.0,10.5,3.0,14.5,11.0,10.32,0.0
2016,8,30,6,0,24.0,21.0,3.1,15.0,22.0,18.71,0.1
2016,8,30,6,15,67.0,39.0,3.1,15.5,48.5,33.77,22.64
2016,8,30,6,30,110.0,57.0,3.1,16.0,75.0,48.49,36.6
2016,8,30,6,45,129.0,78.5,3.1,16.5,107.0,65.31,51.86
2016,8,30,7,0,148.0,100.0,3.1,17.0,139.0,82.13,66.82
2016,8,30,7,15,160.5,121.0,3.0,17.5,172.0,109.76,81.41
2016,8,30,7,30,173.0,142.0,2.9,18.0,205.0,138.93,102.88
2016,8,30,7,45,486.5,104.5,2.85,18.5,317.5,160.51,106.63
2016,8,30,8,0,800.0,67.0,2.8,19.0,430.0,222.57,146.85
2016,8,30,8,15,822.5,70.0,2.75,19.5,480.0,277.34,194.53
2016,8,30,8,30,845.0,73.0,2.7,20.0,530.0,329.42,240.07
2016,8,30,8,45,864.0,74.0,2.65,21.0,576.5,379.85,283.16
2016,8,30,9,0,883.0,75.0,2.6,22.0,623.0,431.06,325.58
2016,8,30,9,15,895.5,77.0,2.6,22.5,664.5,480.74,366.26
2016,8,30,9,30,908.0,79.0,2.6,23.0,706.0,530.16,405.46
2016,8,30,9,45,915.5,81.0,2.65,23.5,741.0,576.33,441.23
2016,8,30,10,0,923.0,83.0,2.7,24.0,776.0,621.36,475.13
2016,8,30,10,15,929.5,84.0,2.75,24.0,805.0,663.47,507.03
2016,8,30,10,30,936.0,85.0,2.8,24.0,834.0,703.94,537.08
2016,8,30,10,45,942.5,84.5,2.9,24.5,856.0,741.17,561.75
2016,8,30,11,0,949.0,84.0,3.0,25.0,878.0,776.36,584.83
2016,8,30,11,15,951.5,84.5,3.1,25.0,892.0,807.27,605.99
2016,8,30,11,30,954.0,85.0,3.2,25.0,906.0,835.61,625.39
2016,8,30,11,45,956.0,84.5,3.3,25.0,912.5,859.86,642.05
2016,8,30,12,0,958.0,84.0,3.4,25.0,919.0,881.26,656.85
2016,8,30,12,15,957.5,84.0,3.45,25.0,917.5,898.08,668.35
2016,8,30,12,30,957.0,84.0,3.5,25.0,916.0,911.8,677.89
2016,8,30,12,45,950.5,86.5,3.6,25.0,905.0,919.68,683.93
2016,8,30,13,0,944.0,89.0,3.7,25.0,894.0,924.32,687.94
2016,8,30,13,15,940.5,88.5,3.7,24.5,877.0,925.27,690.38
2016,8,30,13,30,937.0,88.0,3.7,24.0,860.0,922.99,690.81
2016,8,30,13,45,933.0,86.0,3.75,24.0,835.5,915.49,686.77
2016,8,30,14,0,929.0,84.0,3.8,24.0,811.0,904.81,680.72
2016,8,30,14,15,921.5,82.5,3.75,24.0,779.5,888.56,670.41
2016,8,30,14,30,914.0,81.0,3.7,24.0,748.0,869.38,658.2
2016,8,30,14,45,905.0,79.0,3.7,24.0,710.5,845.6,643.13
2016,8,30,15,0,896.0,77.0,3.7,24.0,673.0,819.21,626.26
2016,8,30,15,15,882.5,75.0,3.65,23.5,630.0,786.83,606.05
2016,8,30,15,30,869.0,73.0,3.6,23.0,587.0,752.42,584.21
2016,8,30,15,45,852.0,70.5,3.6,22.5,540.0,713.04,558.68
2016,8,30,16,0,835.0,68.0,3.6,22.0,493.0,672.31,531.71
2016,8,30,16,15,810.5,65.0,3.55,21.5,442.5,624.86,498.97
2016,8,30,16,30,786.0,62.0,3.5,21.0,392.0,581.16,466.89
2016,8,30,16,45,751.0,58.5,3.5,21.0,339.5,526.44,424.12
2016,8,30,17,0,716.0,55.0,3.5,21.0,287.0,472.84,380.85
2016,8,30,17,15,664.5,50.0,3.45,20.0,235.5,410.47,330.34
2016,8,30,17,30,613.0,45.0,3.4,19.0,184.0,351.35,280.28
2016,8,30,17,45,525.5,38.5,3.35,18.5,135.0,278.97,217.51
2016,8,30,18,0,438.0,32.0,3.3,18.0,86.0,217.71,161.45
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.0,111.61,52.76
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,133.0,9.5,2.9,14.5,17.0,9.34,0.0
2016,8,31,6,0,266.0,19.0,3.0,15.0,34.0,14.83,0.0
2016,8,31,6,15,388.5,28.5,3.1,15.0,77.0,21.25,12.11
2016,8,31,6,30,511.0,38.0,3.2,15.0,120.0,27.22,18.18
2016,8,31,6,45,579.5,44.5,3.3,15.5,170.0,33.1,23.69
2016,8,31,7,0,648.0,51.0,3.4,16.0,220.0,36.34,26.7
2016,8,31,7,15,693.5,55.5,3.4,16.5,272.5,77.02,38.24
2016,8,31,7,30,739.0,60.0,3.4,17.0,325.0,122.88,66.35
2016,8,31,7,45,770.0,63.5,3.45,17.5,377.0,170.3,103.05
2016,8,31,8,0,801.0,67.0,3.5,18.0,429.0,220.71,145.84
2016,8,31,8,15,823.5,69.5,3.45,18.5,478.5,275.08,193.54
2016,8,31,8,30,846.0,72.0,3.4,19.0,528.0,326.73,239.16
2016,8,31,8,45,862.5,74.5,3.4,19.5,574.0,377.61,283.7
2016,8,31,9,0,879.0,77.0,3.4,20.0,620.0,429.05,327.6
2016,8,31,9,15,891.5,79.0,3.4,20.5,661.0,478.55,368.83
2016,8,31,9,30,904.0,81.0,3.4,21.0,702.0,527.78,408.6
2016,8,31,9,45,909.0,84.5,3.4,21.5,736.5,573.8,444.75
2016,8,31,10,0,914.0,88.0,3.4,22.0,771.0,618.49,478.83
2016,8,31,10,15,921.0,89.0,3.4,22.0,800.0,660.57,511.1
2016,8,31,10,30,928.0,90.0,3.4,22.0,829.0,701.07,541.54
2016,8,31,10,45,932.5,91.0,3.45,22.5,851.0,738.06,566.52
2016,8,31,11,0,937.0,92.0,3.5,23.0,873.0,772.92,589.51
2016,8,31,11,15,940.0,92.5,3.5,23.0,887.5,803.89,610.53
2016,8,31,11,30,943.0,93.0,3.5,23.0,902.0,832.35,629.76
2016,8,31,11,45,945.0,93.0,3.55,23.0,908.5,856.86,646.52
2016,8,31,12,0,947.0,93.0,3.6,23.0,915.0,878.57,661.41
2016,8,31,12,15,946.5,93.0,3.6,23.0,913.0,895.24,672.65
2016,8,31,12,30,946.0,93.0,3.6,23.0,911.0,908.84,681.92
2016,8,31,12,45,936.5,96.5,3.6,23.5,899.5,915.06,684.95
2016,8,31,13,0,927.0,100.0,3.6,24.0,888.0,918.04,685.95
2016,8,31,13,15,923.0,99.5,3.65,24.0,870.5,918.54,687.06
2016,8,31,13,30,919.0,99.0,3.7,24.0,853.0,915.88,686.17
2016,8,31,13,45,915.0,96.5,3.75,24.0,828.5,907.97,681.85
2016,8,31,14,0,911.0,94.0,3.8,24.0,804.0,896.94,675.54
2016,8,31,14,15,902.0,93.0,3.8,23.5,772.0,880.17,666.41
2016,8,31,14,30,893.0,92.0,3.8,23.0,740.0,860.59,655.4
2016,8,31,14,45,884.5,89.0,3.85,23.0,702.5,836.55,640.26
2016,8,31,15,0,876.0,86.0,3.9,23.0,665.0,809.93,623.28
2016,8,31,15,15,861.5,83.5,3.9,23.0,622.0,776.73,601.32
2016,8,31,15,30,847.0,81.0,3.9,23.0,579.0,741.6,577.84
2016,8,31,15,45,830.0,77.5,3.9,23.0,532.0,701.8,550.7
2016,8,31,16,0,813.0,74.0,3.9,23.0,485.0,664.93,525.4
2016,8,31,16,15,787.0,71.0,3.85,22.5,434.0,617.23,492.17
2016,8,31,16,30,761.0,68.0,3.8,22.0,383.0,569.34,456.49
2016,8,31,16,45,727.0,63.0,3.8,21.5,331.5,514.49,414.38
2016,8,31,17,0,693.0,58.0,3.8,21.0,280.0,460.72,371.56
2016,8,31,17,15,638.5,53.0,3.7,20.5,228.0,397.93,319.74
2016,8,31,17,30,584.0,48.0,3.6,20.0,176.0,341.45,271.06
2016,8,31,17,45,497.5,40.0,3.55,19.5,128.5,269.82,209.04
2016,8,31,18,0,411.0,32.0,3.5,19.0,81.0,205.92,150.83
2016,8,31,18,15,205.5,16.0,3.5,18.5,40.5,96.78,35.33
2016,8,31,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,123.5,9.5,2.35,14.5,16.0,9.34,0.0
2016,9,1,6,0,247.0,19.0,2.4,15.0,32.0,14.98,0.0
2016,9,1,6,15,372.0,29.0,2.35,15.0,74.5,21.85,12.5
2016,9,1,6,30,497.0,39.0,2.3,15.0,117.0,28.25,19.06
2016,9,1,6,45,563.5,46.5,2.3,15.5,167.0,32.07,22.78
2016,9,1,7,0,630.0,54.0,2.3,16.0,217.0,35.67,26.12
2016,9,1,7,15,345.0,96.0,2.15,16.5,188.0,88.97,59.27
2016,9,1,7,30,60.0,138.0,2.0,17.0,159.0,127.45,98.58
2016,9,1,7,45,141.5,160.0,1.9,17.5,220.5,159.17,120.42
2016,9,1,8,0,223.0,182.0,1.8,18.0,282.0,199.28,149.6
2016,9,1,8,15,260.0,199.5,1.75,18.5,329.0,237.37,179.4
2016,9,1,8,30,297.0,217.0,1.7,19.0,376.0,279.14,212.24
2016,9,1,8,45,310.0,236.0,1.65,19.5,415.0,317.16,242.38
2016,9,1,9,0,323.0,255.0,1.6,20.0,454.0,356.28,272.81
2016,9,1,9,15,338.0,270.5,1.65,20.0,491.0,394.29,302.59
2016,9,1,9,30,353.0,286.0,1.7,20.0,528.0,433.32,332.71
2016,9,1,9,45,449.0,266.0,1.75,20.5,590.5,482.85,370.38
2016,9,1,10,0,545.0,246.0,1.8,21.0,653.0,542.2,414.88
2016,9,1,10,15,738.5,169.5,1.9,21.0,743.0,615.9,472.15
2016,9,1,10,30,932.0,93.0,2.0,21.0,833.0,704.24,539.2
2016,9,1,10,45,935.0,95.0,2.1,21.5,854.5,741.26,563.89
2016,9,1,11,0,938.0,97.0,2.2,22.0,876.0,776.06,586.77
2016,9,1,11,15,941.0,97.5,2.35,22.0,890.0,807.07,608.44
2016,9,1,11,30,944.0,98.0,2.5,22.0,904.0,835.55,628.42
2016,9,1,11,45,942.0,100.0,2.65,22.0,909.5,858.82,644.89
2016,9,1,12,0,940.0,102.0,2.8,22.0,915.0,879.15,659.46
2016,9,1,12,15,939.5,102.0,2.8,22.0,913.0,895.75,670.53
2016,9,1,12,30,939.0,102.0,2.8,22.0,911.0,909.29,679.64
2016,9,1,12,45,934.5,103.0,2.85,22.0,900.5,917.27,685.52
2016,9,1,13,0,930.0,104.0,2.9,22.0,890.0,922.06,689.43
2016,9,1,13,15,926.0,103.0,2.85,22.0,872.5,922.04,689.49
2016,9,1,13,30,922.0,102.0,2.8,22.0,855.0,918.84,687.58
2016,9,1,13,45,917.0,100.5,2.75,22.0,830.5,911.08,682.76
2016,9,1,14,0,912.0,99.0,2.7,22.0,806.0,900.22,676.0
2016,9,1,14,15,903.5,97.5,2.75,22.0,774.0,883.34,666.04
2016,9,1,14,30,895.0,96.0,2.8,22.0,742.0,863.62,654.22
2016,9,1,14,45,717.0,151.0,2.85,22.0,651.5,769.77,590.59
2016,9,1,15,0,539.0,206.0,2.9,22.0,561.0,669.19,517.99
2016,9,1,15,15,690.0,146.5,2.9,21.5,569.5,716.08,557.82
2016,9,1,15,30,841.0,87.0,2.9,21.0,578.0,745.13,581.05
2016,9,1,15,45,816.5,85.5,2.95,21.0,529.0,702.33,551.73
2016,9,1,16,0,792.0,84.0,3.0,21.0,480.0,658.66,521.79
2016,9,1,16,15,764.0,80.0,3.0,20.5,429.0,609.23,486.82
2016,9,1,16,30,736.0,76.0,3.0,20.0,378.0,559.78,450.11
2016,9,1,16,45,691.5,72.0,3.0,19.5,325.0,503.35,406.57
2016,9,1,17,0,647.0,68.0,3.0,19.0,272.0,446.8,361.44
2016,9,1,17,15,588.0,61.5,3.0,18.5,220.5,382.38,308.37
2016,9,1,17,30,529.0,55.0,3.0,18.0,169.0,322.0,256.67
2016,9,1,17,45,429.0,45.5,3.0,17.5,121.5,245.8,191.06
2016,9,1,18,0,329.0,36.0,3.0,17.0,74.0,178.41,130.22
2016,9,1,18,15,164.5,18.0,2.95,16.5,37.0,84.59,18.78
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,69.0,9.0,2.15,13.5,13.0,8.85,0.0
2016,9,2,6,0,138.0,18.0,2.2,14.0,26.0,14.05,0.0
2016,9,2,6,15,254.0,31.5,2.2,14.5,64.5,24.37,14.48
2016,9,2,6,30,370.0,45.0,2.2,15.0,103.0,33.91,23.96
2016,9,2,6,45,444.5,55.0,2.2,15.5,150.0,39.6,29.4
2016,9,2,7,0,519.0,65.0,2.2,16.0,197.0,44.94,34.32
2016,9,2,7,15,570.5,72.0,2.1,16.5,247.5,78.02,44.03
2016,9,2,7,30,622.0,79.0,2.0,17.0,298.0,120.2,69.34
2016,9,2,7,45,659.5,84.0,1.9,18.0,348.5,163.93,101.97
2016,9,2,8,0,697.0,89.0,1.8,19.0,399.0,211.39,140.72
2016,9,2,8,15,723.5,93.0,1.75,19.5,448.0,258.73,181.37
2016,9,2,8,30,750.0,97.0,1.7,20.0,497.0,311.23,226.17
2016,9,2,8,45,771.0,99.5,1.65,20.5,542.5,359.19,266.93
2016,9,2,9,0,792.0,102.0,1.6,21.0,588.0,408.33,307.61
2016,9,2,9,15,602.5,186.0,1.65,21.5,570.0,434.55,330.42
2016,9,2,9,30,413.0,270.0,1.7,22.0,552.0,445.15,338.9
2016,9,2,9,45,507.0,248.0,1.75,22.5,612.0,496.89,378.15
2016,9,2,10,0,601.0,226.0,1.8,23.0,672.0,555.01,421.46
2016,9,2,10,15,752.0,159.5,1.85,23.0,739.5,613.2,466.52
2016,9,2,10,30,903.0,93.0,1.9,23.0,807.0,682.85,519.32
2016,9,2,10,45,905.5,95.5,1.95,23.5,828.0,718.97,543.35
2016,9,2,11,0,908.0,98.0,2.0,24.0,849.0,752.92,565.23
2016,9,2,11,15,911.0,98.5,2.05,24.0,863.0,783.02,585.45
2016,9,2,11,30,914.0,99.0,2.1,24.0,877.0,810.67,604.01
2016,9,2,11,45,915.0,99.5,2.2,24.5,883.0,834.16,618.99
2016,9,2,12,0,916.0,100.0,2.3,25.0,889.0,854.89,632.13
2016,9,2,12,15,915.5,100.0,2.35,25.0,887.5,871.01,643.1
2016,9,2,12,30,915.0,100.0,2.4,25.0,886.0,884.14,652.23
2016,9,2,12,45,897.0,108.5,2.5,25.0,872.0,887.76,655.56
2016,9,2,13,0,879.0,117.0,2.6,25.0,858.0,888.18,656.95
2016,9,2,13,15,875.0,116.5,2.7,25.0,841.0,888.58,658.46
2016,9,2,13,30,871.0,116.0,2.8,25.0,824.0,885.96,658.06
2016,9,2,13,45,868.0,112.5,2.9,25.0,800.5,878.11,654.24
2016,9,2,14,0,865.0,109.0,3.0,25.0,777.0,867.27,648.5
2016,9,2,14,15,856.0,107.5,3.1,24.5,745.5,850.49,640.03
2016,9,2,14,30,847.0,106.0,3.2,24.0,714.0,831.04,629.72
2016,9,2,14,45,838.5,102.5,3.3,24.0,677.5,807.29,615.14
2016,9,2,15,0,830.0,99.0,3.4,24.0,641.0,785.61,601.96
2016,9,2,15,15,814.0,96.5,3.45,23.5,598.5,752.4,581.38
2016,9,2,15,30,798.0,94.0,3.5,23.0,556.0,717.43,559.3
2016,9,2,15,45,779.5,90.0,3.55,23.0,509.5,677.43,532.11
2016,9,2,16,0,761.0,86.0,3.6,23.0,463.0,636.28,503.67
2016,9,2,16,15,731.5,82.0,3.55,22.5,413.0,586.97,467.93
2016,9,2,16,30,702.0,78.0,3.5,22.0,363.0,540.15,432.8
2016,9,2,16,45,661.5,73.0,3.5,21.5,311.5,484.18,389.55
2016,9,2,17,0,621.0,68.0,3.5,21.0,260.0,429.97,346.17
2016,9,2,17,15,560.0,61.0,3.5,20.0,209.5,365.29,293.43
2016,9,2,17,30,499.0,54.0,3.5,19.0,159.0,304.92,242.19
2016,9,2,17,45,400.5,44.5,3.5,18.5,113.5,231.15,178.55
2016,9,2,18,0,302.0,35.0,3.5,18.0,68.0,166.11,119.2
2016,9,2,18,15,151.0,17.5,3.45,17.5,34.0,78.04,0.82
2016,9,2,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,11.8,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,21.84,0.0
2016,9,3,6,15,178.0,35.5,2.8,13.5,62.5,27.52,16.94
2016,9,3,6,30,356.0,47.0,2.8,14.0,101.0,36.06,25.89
2016,9,3,6,45,427.0,58.5,2.85,14.5,148.5,43.03,32.53
2016,9,3,7,0,498.0,70.0,2.9,15.0,196.0,49.57,38.55
2016,9,3,7,15,550.5,78.0,2.8,15.5,247.0,80.74,47.71
2016,9,3,7,30,603.0,86.0,2.7,16.0,298.0,122.68,72.73
2016,9,3,7,45,635.5,93.5,2.6,16.5,348.0,166.73,105.99
2016,9,3,8,0,668.0,101.0,2.5,17.0,398.0,214.04,145.15
2016,9,3,8,15,695.5,106.0,2.4,17.5,446.5,260.99,185.63
2016,9,3,8,30,723.0,111.0,2.3,18.0,495.0,310.28,228.17
2016,9,3,8,45,741.5,116.0,2.2,18.5,540.0,358.51,269.53
2016,9,3,9,0,760.0,121.0,2.1,19.0,585.0,407.74,310.63
2016,9,3,9,15,775.5,124.5,2.1,19.0,625.5,457.85,352.09
2016,9,3,9,30,791.0,128.0,2.1,19.0,666.0,505.16,390.45
2016,9,3,9,45,834.0,115.0,2.1,19.5,708.0,552.03,427.1
2016,9,3,10,0,877.0,102.0,2.1,20.0,750.0,603.21,465.96
2016,9,3,10,15,884.0,103.5,2.2,20.0,778.5,644.33,497.66
2016,9,3,10,30,891.0,105.0,2.3,20.0,807.0,683.94,527.73
2016,9,3,10,45,894.0,107.0,2.45,20.5,827.5,719.57,553.3
2016,9,3,11,0,897.0,109.0,2.6,21.0,848.0,753.09,575.93
2016,9,3,11,15,900.0,109.5,2.75,21.0,862.0,782.92,597.02
2016,9,3,11,30,903.0,110.0,2.9,21.0,876.0,810.34,616.46
2016,9,3,11,45,904.0,110.5,3.05,21.0,881.5,833.62,633.08
2016,9,3,12,0,905.0,111.0,3.2,21.0,887.0,854.18,647.9
2016,9,3,12,15,904.5,111.0,3.3,21.0,885.5,870.16,659.37
2016,9,3,12,30,904.0,111.0,3.4,21.0,884.0,883.2,668.95
2016,9,3,12,45,890.0,117.5,3.5,21.0,871.5,888.18,673.11
2016,9,3,13,0,876.0,124.0,3.6,21.0,859.0,890.03,675.3
2016,9,3,13,15,872.5,123.0,3.6,21.0,842.0,890.36,676.02
2016,9,3,13,30,869.0,122.0,3.6,21.0,825.0,887.68,674.8
2016,9,3,13,45,867.5,118.0,3.65,21.0,802.0,880.63,670.98
2016,9,3,14,0,866.0,114.0,3.7,21.0,779.0,870.55,665.19
2016,9,3,14,15,858.0,112.5,3.7,20.5,748.0,854.62,656.42
2016,9,3,14,30,850.0,111.0,3.7,20.0,717.0,840.49,649.0
2016,9,3,14,45,842.0,107.0,3.7,20.0,680.5,816.62,633.45
2016,9,3,15,0,834.0,103.0,3.7,20.0,644.0,790.23,616.14
2016,9,3,15,15,818.0,100.5,3.75,19.5,601.5,756.94,595.11
2016,9,3,15,30,802.0,98.0,3.8,19.0,559.0,721.87,572.51
2016,9,3,15,45,780.0,94.5,3.85,19.0,511.5,679.8,543.27
2016,9,3,16,0,758.0,91.0,3.9,19.0,464.0,636.78,512.68
2016,9,3,16,15,728.0,87.0,3.95,18.5,413.5,589.72,477.92
2016,9,3,16,30,698.0,83.0,4.0,18.0,363.0,540.69,440.61
2016,9,3,16,45,649.0,78.5,4.05,18.0,310.5,480.63,392.51
2016,9,3,17,0,600.0,74.0,4.1,18.0,258.0,422.97,344.89
2016,9,3,17,15,536.5,66.5,4.0,17.5,207.0,357.51,289.97
2016,9,3,17,30,473.0,59.0,3.9,17.0,156.0,296.45,236.98
2016,9,3,17,45,362.5,48.0,3.85,16.5,109.5,217.57,168.79
2016,9,3,18,0,252.0,37.0,3.8,16.0,63.0,149.92,106.64
2016,9,3,18,15,126.0,18.5,3.75,15.5,31.5,68.95,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.5,8.5,2.75,11.5,10.0,8.36,0.0
2016,9,4,6,0,73.0,17.0,2.8,12.0,20.0,14.42,0.0
2016,9,4,6,15,177.5,35.0,2.8,12.5,57.5,27.18,16.53
2016,9,4,6,30,282.0,53.0,2.8,13.0,95.0,40.41,29.75
2016,9,4,6,45,370.0,65.0,2.8,13.5,143.0,48.16,37.18
2016,9,4,7,0,458.0,77.0,2.8,14.0,191.0,55.51,43.98
2016,9,4,7,15,513.5,86.0,2.65,14.5,242.0,84.86,53.0
2016,9,4,7,30,569.0,95.0,2.5,15.0,293.0,125.8,77.23
2016,9,4,7,45,618.5,99.5,2.45,15.5,346.0,167.79,107.94
2016,9,4,8,0,668.0,104.0,2.4,16.0,399.0,214.89,146.18
2016,9,4,8,15,697.0,109.0,2.3,16.5,448.5,262.17,186.91
2016,9,4,8,30,726.0,114.0,2.2,17.0,498.0,311.94,229.89
2016,9,4,8,45,754.5,115.5,2.1,17.5,545.0,360.72,271.64
2016,9,4,9,0,783.0,117.0,2.0,18.0,592.0,414.39,316.19
2016,9,4,9,15,798.5,120.0,1.95,18.5,633.5,462.02,355.17
2016,9,4,9,30,814.0,123.0,1.9,19.0,675.0,509.85,393.1
2016,9,4,9,45,845.5,115.5,1.9,19.5,715.0,556.53,429.4
2016,9,4,10,0,877.0,108.0,1.9,20.0,755.0,606.48,467.06
2016,9,4,10,15,885.0,109.5,1.95,20.5,784.0,648.23,497.89
2016,9,4,10,30,893.0,111.0,2.0,21.0,813.0,688.54,526.98
2016,9,4,10,45,898.0,112.0,2.05,21.5,834.5,724.69,552.39
2016,9,4,11,0,903.0,113.0,2.1,22.0,856.0,758.83,574.58
2016,9,4,11,15,906.5,114.0,2.2,22.0,870.0,789.67,595.86
2016,9,4,11,30,910.0,115.0,2.3,22.0,884.0,818.12,615.5
2016,9,4,11,45,911.5,115.0,2.4,22.5,890.0,841.48,630.5
2016,9,4,12,0,913.0,115.0,2.5,23.0,896.0,862.09,643.67
2016,9,4,12,15,913.0,115.0,2.6,23.0,894.0,878.62,655.41
2016,9,4,12,30,913.0,115.0,2.7,23.0,892.0,892.18,665.28
2016,9,4,12,45,915.0,112.0,2.8,23.0,883.5,901.41,672.38
2016,9,4,13,0,917.0,109.0,2.9,23.0,875.0,907.53,677.54
2016,9,4,13,15,912.5,108.0,2.95,23.0,857.0,906.92,677.95
2016,9,4,13,30,908.0,107.0,3.0,23.0,839.0,903.17,676.42
2016,9,4,13,45,901.0,106.5,3.1,23.0,813.5,894.67,672.14
2016,9,4,14,0,894.0,106.0,3.2,23.0,788.0,883.16,665.92
2016,9,4,14,15,885.0,104.0,3.2,22.5,756.0,865.44,656.16
2016,9,4,14,30,876.0,102.0,3.2,22.0,724.0,844.94,644.53
2016,9,4,14,45,863.5,100.0,3.25,22.0,685.5,818.96,628.11
2016,9,4,15,0,851.0,98.0,3.3,22.0,647.0,795.09,613.14
2016,9,4,15,15,834.5,95.5,3.3,21.5,603.0,760.98,591.66
2016,9,4,15,30,818.0,93.0,3.3,21.0,559.0,725.08,568.67
2016,9,4,15,45,795.0,90.0,3.3,21.0,511.0,682.4,539.27
2016,9,4,16,0,772.0,87.0,3.3,21.0,463.0,638.81,508.65
2016,9,4,16,15,741.5,83.0,3.35,20.5,412.0,588.57,472.08
2016,9,4,16,30,711.0,79.0,3.4,20.0,361.0,541.05,436.33
2016,9,4,16,45,664.5,74.0,3.5,19.5,308.0,481.51,390.03
2016,9,4,17,0,618.0,69.0,3.6,19.0,255.0,424.2,343.78
2016,9,4,17,15,553.5,61.5,3.6,18.0,204.0,357.79,288.94
2016,9,4,17,30,489.0,54.0,3.6,17.0,153.0,295.97,235.85
2016,9,4,17,45,382.5,43.5,3.6,16.5,107.0,219.18,169.15
2016,9,4,18,0,276.0,33.0,3.6,16.0,61.0,152.02,105.65
2016,9,4,18,15,138.0,16.5,3.45,15.5,30.5,68.64,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,70.5,8.0,1.05,12.5,11.0,7.86,0.0
2016,9,5,6,0,141.0,16.0,1.0,13.0,22.0,12.58,0.0
2016,9,5,6,15,266.5,29.5,1.0,13.5,61.0,22.97,12.83
2016,9,5,6,30,392.0,43.0,1.0,14.0,100.0,32.61,22.85
2016,9,5,6,45,473.0,51.5,1.0,14.5,148.5,37.03,27.23
2016,9,5,7,0,554.0,60.0,1.0,15.0,197.0,41.22,31.16
2016,9,5,7,15,605.5,66.5,0.9,15.5,248.5,69.97,38.59
2016,9,5,7,30,657.0,73.0,0.8,16.0,300.0,113.24,63.0
2016,9,5,7,45,695.0,78.0,0.75,17.0,352.0,158.66,96.07
2016,9,5,8,0,733.0,83.0,0.7,18.0,404.0,211.05,138.27
2016,9,5,8,15,759.0,86.5,0.65,18.5,453.0,259.27,179.21
2016,9,5,8,30,785.0,90.0,0.6,19.0,502.0,309.59,221.92
2016,9,5,8,45,804.5,93.0,0.6,20.0,548.0,359.08,263.09
2016,9,5,9,0,824.0,96.0,0.6,21.0,594.0,409.55,303.75
2016,9,5,9,15,838.5,98.5,0.65,21.5,635.0,458.09,342.6
2016,9,5,9,30,853.0,101.0,0.7,22.0,676.0,509.72,382.4
2016,9,5,9,45,871.0,99.5,0.8,22.5,713.0,555.96,417.73
2016,9,5,10,0,889.0,98.0,0.9,23.0,750.0,601.93,452.0
2016,9,5,10,15,896.5,99.0,1.05,23.0,779.0,643.27,483.53
2016,9,5,10,30,904.0,100.0,1.2,23.0,808.0,683.1,513.48
2016,9,5,10,45,907.5,102.0,1.35,23.5,829.0,719.42,539.15
2016,9,5,11,0,911.0,104.0,1.5,24.0,850.0,753.61,561.88
2016,9,5,11,15,914.5,104.5,1.65,24.0,864.0,784.1,583.12
2016,9,5,11,30,918.0,105.0,1.8,24.0,878.0,812.14,602.75
2016,9,5,11,45,917.0,106.5,1.95,24.5,883.5,835.02,617.76
2016,9,5,12,0,916.0,108.0,2.1,25.0,889.0,855.06,630.9
2016,9,5,12,15,915.5,108.0,2.2,25.0,887.0,871.1,642.25
2016,9,5,12,30,915.0,108.0,2.3,25.0,885.0,884.14,651.76
2016,9,5,12,45,898.5,115.5,2.4,25.0,871.0,888.06,655.33
2016,9,5,13,0,882.0,123.0,2.5,25.0,857.0,888.79,656.97
2016,9,5,13,15,877.0,122.5,2.55,25.0,839.0,888.23,657.49
2016,9,5,13,30,872.0,122.0,2.6,25.0,821.0,884.65,656.12
2016,9,5,13,45,865.0,120.5,2.7,25.0,796.0,875.33,651.41
2016,9,5,14,0,858.0,119.0,2.8,25.0,771.0,863.11,644.83
2016,9,5,14,15,848.5,117.0,2.8,24.5,739.0,849.87,638.21
2016,9,5,14,30,839.0,115.0,2.8,24.0,707.0,829.65,626.85
2016,9,5,14,45,827.0,112.0,2.85,24.0,669.0,803.75,610.68
2016,9,5,15,0,815.0,109.0,2.9,24.0,631.0,775.55,592.85
2016,9,5,15,15,798.0,105.5,2.85,23.5,587.5,740.82,570.86
2016,9,5,15,30,781.0,102.0,2.8,23.0,544.0,704.41,547.43
2016,9,5,15,45,761.5,97.5,2.8,23.0,497.0,663.66,519.71
2016,9,5,16,0,742.0,93.0,2.8,23.0,450.0,624.27,491.81
2016,9,5,16,15,711.0,88.0,2.7,22.5,399.5,573.86,455.0
2016,9,5,16,30,680.0,83.0,2.6,22.0,349.0,523.82,417.45
2016,9,5,16,45,639.0,76.5,2.55,21.5,298.0,467.02,373.59
2016,9,5,17,0,598.0,70.0,2.5,21.0,247.0,412.06,329.59
2016,9,5,17,15,533.5,62.0,2.45,20.0,196.5,346.16,275.86
2016,9,5,17,30,469.0,54.0,2.4,19.0,146.0,284.89,223.9
2016,9,5,17,45,367.5,42.5,2.35,18.5,101.0,210.38,159.85
2016,9,5,18,0,266.0,31.0,2.3,18.0,56.0,145.3,96.98
2016,9,5,18,15,133.0,15.5,2.3,17.5,28.0,54.84,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,7.5,0.9,13.5,10.5,7.37,0.0
2016,9,6,6,0,148.0,15.0,0.8,14.0,21.0,14.74,0.0
2016,9,6,6,15,275.5,27.5,0.7,14.5,59.5,21.19,11.11
2016,9,6,6,30,403.0,40.0,0.6,15.0,98.0,29.96,20.42
2016,9,6,6,45,480.5,49.0,0.55,16.0,146.0,34.97,25.25
2016,9,6,7,0,558.0,58.0,0.5,17.0,194.0,39.69,29.57
2016,9,6,7,15,609.5,64.5,0.5,17.5,245.5,66.75,36.28
2016,9,6,7,30,661.0,71.0,0.5,18.0,297.0,110.12,60.0
2016,9,6,7,45,696.0,76.0,0.5,19.0,348.0,155.24,92.37
2016,9,6,8,0,731.0,81.0,0.5,20.0,399.0,206.94,133.62
2016,9,6,8,15,757.0,84.5,0.55,20.5,448.5,255.01,174.17
2016,9,6,8,30,783.0,88.0,0.6,21.0,498.0,305.18,216.68
2016,9,6,8,45,801.0,91.5,0.7,22.0,543.0,354.46,257.86
2016,9,6,9,0,819.0,95.0,0.8,23.0,588.0,404.57,298.62
2016,9,6,9,15,834.0,97.5,0.8,23.5,629.0,453.05,337.12
2016,9,6,9,30,849.0,100.0,0.8,24.0,670.0,504.68,376.51
2016,9,6,9,45,858.0,103.0,0.8,25.0,705.0,550.02,409.4
2016,9,6,10,0,867.0,106.0,0.8,26.0,740.0,594.42,440.42
2016,9,6,10,15,875.0,107.5,0.85,26.5,768.5,635.69,469.65
2016,9,6,10,30,883.0,109.0,0.9,27.0,797.0,675.53,497.17
2016,9,6,10,45,888.5,110.0,1.0,27.5,818.5,711.59,522.09
2016,9,6,11,0,894.0,111.0,1.1,28.0,840.0,745.67,544.02
2016,9,6,11,15,897.5,111.5,1.25,28.0,854.0,775.67,564.67
2016,9,6,11,30,901.0,112.0,1.4,28.0,868.0,803.28,583.79
2016,9,6,11,45,902.5,112.5,1.6,28.0,874.0,826.79,600.78
2016,9,6,12,0,904.0,113.0,1.8,28.0,880.0,847.59,616.04
2016,9,6,12,15,904.0,113.0,1.9,28.0,878.0,863.83,627.42
2016,9,6,12,30,904.0,113.0,2.0,28.0,876.0,877.14,637.02
2016,9,6,12,45,897.0,115.0,2.15,28.0,865.0,883.5,642.69
2016,9,6,13,0,890.0,117.0,2.3,28.0,854.0,886.77,646.45
2016,9,6,13,15,885.5,116.0,2.35,27.5,836.5,886.05,648.15
2016,9,6,13,30,881.0,115.0,2.4,27.0,819.0,882.27,647.99
2016,9,6,13,45,876.5,113.0,2.5,27.0,794.0,874.41,644.37
2016,9,6,14,0,872.0,111.0,2.6,27.0,769.0,863.58,638.85
2016,9,6,14,15,862.5,109.0,2.6,27.0,737.0,845.64,627.91
2016,9,6,14,30,853.0,107.0,2.6,27.0,705.0,825.01,615.26
2016,9,6,14,45,843.0,103.5,2.6,27.0,667.5,804.23,602.54
2016,9,6,15,0,833.0,100.0,2.6,27.0,630.0,776.64,585.13
2016,9,6,15,15,816.0,97.5,2.55,26.5,586.5,742.56,563.98
2016,9,6,15,30,799.0,95.0,2.5,26.0,543.0,706.77,541.4
2016,9,6,15,45,780.0,90.0,2.5,26.0,496.0,665.28,513.63
2016,9,6,16,0,761.0,85.0,2.5,26.0,449.0,622.68,484.18
2016,9,6,16,15,730.0,81.0,2.45,25.5,398.0,572.63,448.3
2016,9,6,16,30,699.0,77.0,2.4,25.0,347.0,525.35,413.31
2016,9,6,16,45,659.0,70.5,2.35,24.5,295.5,468.49,369.91
2016,9,6,17,0,619.0,64.0,2.3,24.0,244.0,413.41,326.27
2016,9,6,17,15,554.0,57.0,2.15,23.0,193.5,347.84,273.16
2016,9,6,17,30,489.0,50.0,2.0,22.0,143.0,286.99,221.89
2016,9,6,17,45,386.0,39.0,1.9,21.0,98.0,212.09,158.41
2016,9,6,18,0,283.0,28.0,1.8,20.0,53.0,146.67,93.02
2016,9,6,18,15,141.5,14.0,1.75,19.5,26.5,55.25,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,68.0,7.0,1.1,16.5,9.5,0.0,0.0
2016,9,7,6,0,136.0,14.0,1.1,17.0,19.0,13.76,0.0
2016,9,7,6,15,261.0,27.5,1.15,17.5,57.0,21.36,10.74
2016,9,7,6,30,386.0,41.0,1.2,18.0,95.0,31.09,21.03
2016,9,7,6,45,465.5,50.0,1.3,19.0,143.0,36.04,25.77
2016,9,7,7,0,545.0,59.0,1.4,20.0,191.0,40.72,30.01
2016,9,7,7,15,597.5,66.0,1.45,20.5,242.5,65.88,36.16
2016,9,7,7,30,650.0,73.0,1.5,21.0,294.0,109.01,59.22
2016,9,7,7,45,686.5,78.0,1.55,22.0,345.0,153.7,90.83
2016,9,7,8,0,723.0,83.0,1.6,23.0,396.0,205.27,131.76
2016,9,7,8,15,749.5,87.0,1.55,23.5,445.0,253.44,172.28
2016,9,7,8,30,776.0,91.0,1.5,24.0,494.0,303.77,214.83
2016,9,7,8,45,795.5,94.0,1.45,25.0,539.5,352.74,255.48
2016,9,7,9,0,815.0,97.0,1.4,26.0,585.0,402.69,295.69
2016,9,7,9,15,829.5,99.5,1.3,26.5,626.0,450.74,333.63
2016,9,7,9,30,844.0,102.0,1.2,27.0,667.0,498.82,370.18
2016,9,7,9,45,855.0,104.0,1.15,28.0,702.0,547.11,404.91
2016,9,7,10,0,866.0,106.0,1.1,29.0,737.0,591.57,435.65
2016,9,7,10,15,874.0,107.5,1.0,29.5,765.5,632.77,463.48
2016,9,7,10,30,882.0,109.0,0.9,30.0,794.0,672.53,489.27
2016,9,7,10,45,887.5,110.0,0.85,30.5,815.5,708.5,512.19
2016,9,7,11,0,893.0,111.0,0.8,31.0,837.0,742.51,532.05
2016,9,7,11,15,896.5,112.0,0.85,31.0,850.5,772.91,551.49
2016,9,7,11,30,900.0,113.0,0.9,31.0,864.0,800.93,569.41
2016,9,7,11,45,901.5,113.0,1.0,31.5,870.0,823.89,583.67
2016,9,7,12,0,903.0,113.0,1.1,32.0,876.0,844.12,596.25
2016,9,7,12,15,902.5,113.0,1.25,32.0,874.0,859.88,607.93
2016,9,7,12,30,902.0,113.0,1.4,32.0,872.0,872.68,617.83
2016,9,7,12,45,876.0,125.5,1.55,32.0,855.5,873.44,620.19
2016,9,7,13,0,850.0,138.0,1.7,32.0,839.0,874.53,622.88
2016,9,7,13,15,845.0,137.0,1.8,31.5,821.0,873.72,625.14
2016,9,7,13,30,840.0,136.0,1.9,31.0,803.0,869.94,625.58
2016,9,7,13,45,831.5,134.5,2.0,31.0,777.5,859.72,620.67
2016,9,7,14,0,823.0,133.0,2.1,31.0,752.0,846.66,614.0
2016,9,7,14,15,812.0,131.0,2.15,30.5,719.5,828.26,604.64
2016,9,7,14,30,801.0,129.0,2.2,30.0,687.0,807.31,593.58
2016,9,7,14,45,785.5,126.5,2.3,30.0,648.5,779.81,577.21
2016,9,7,15,0,770.0,124.0,2.4,30.0,610.0,750.23,559.3
2016,9,7,15,15,750.5,120.5,2.4,29.5,567.0,717.42,539.43
2016,9,7,15,30,731.0,117.0,2.4,29.0,524.0,680.64,516.51
2016,9,7,15,45,704.5,112.5,2.45,28.5,476.0,636.64,487.46
2016,9,7,16,0,678.0,108.0,2.5,28.0,428.0,592.17,457.05
2016,9,7,16,15,643.0,102.0,2.45,27.5,378.0,540.43,419.99
2016,9,7,16,30,608.0,96.0,2.4,27.0,328.0,489.43,382.39
2016,9,7,16,45,559.0,88.5,2.4,26.5,277.0,429.99,337.23
2016,9,7,17,0,510.0,81.0,2.4,26.0,226.0,373.07,292.44
2016,9,7,17,15,440.0,70.5,2.2,25.0,177.0,304.2,237.11
2016,9,7,17,30,370.0,60.0,2.0,24.0,128.0,243.58,186.64
2016,9,7,17,45,268.5,45.0,1.85,23.0,86.0,171.46,126.34
2016,9,7,18,0,167.0,30.0,1.7,22.0,44.0,107.37,63.09
2016,9,7,18,15,83.5,15.0,1.6,21.0,22.0,38.85,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,1.3,15.0,15.0,11.8,0.0
2016,9,8,6,15,174.0,29.0,1.35,15.5,50.0,22.49,11.35
2016,9,8,6,30,281.0,46.0,1.4,16.0,85.0,35.06,24.57
2016,9,8,6,45,363.0,58.5,1.45,16.5,131.0,43.4,32.47
2016,9,8,7,0,445.0,71.0,1.5,17.0,177.0,51.64,40.0
2016,9,8,7,15,223.0,91.5,1.5,17.5,145.0,79.68,56.78
2016,9,8,7,30,1.0,112.0,1.5,18.0,113.0,103.75,81.16
2016,9,8,7,45,2.0,126.5,1.5,18.5,127.5,118.01,92.47
2016,9,8,8,0,3.0,141.0,1.5,19.0,142.0,132.34,103.63
2016,9,8,8,15,42.0,180.0,1.5,19.5,201.5,172.6,134.13
2016,9,8,8,30,81.0,219.0,1.5,20.0,261.0,220.63,170.62
2016,9,8,8,45,160.5,239.5,1.55,20.5,332.5,267.39,205.29
2016,9,8,9,0,240.0,260.0,1.6,21.0,404.0,326.05,249.43
2016,9,8,9,15,505.5,195.5,1.6,21.0,524.0,391.87,299.17
2016,9,8,9,30,771.0,131.0,1.6,21.0,644.0,488.21,372.92
2016,9,8,9,45,786.5,132.5,1.65,21.5,680.0,532.61,406.94
2016,9,8,10,0,802.0,134.0,1.7,22.0,716.0,576.81,440.25
2016,9,8,10,15,811.0,136.0,1.75,22.0,744.0,617.11,470.79
2016,9,8,10,30,820.0,138.0,1.8,22.0,772.0,656.25,499.93
2016,9,8,10,45,827.5,139.0,1.85,22.5,793.5,692.08,525.23
2016,9,8,11,0,835.0,140.0,1.9,23.0,815.0,726.26,548.9
2016,9,8,11,15,839.0,140.5,1.95,23.0,829.0,755.55,568.99
2016,9,8,11,30,843.0,141.0,2.0,23.0,843.0,782.66,587.39
2016,9,8,11,45,846.5,140.5,2.05,23.5,849.0,806.07,602.11
2016,9,8,12,0,850.0,140.0,2.1,24.0,855.0,827.0,615.17
2016,9,8,12,15,849.0,140.0,2.15,24.0,853.0,842.13,625.58
2016,9,8,12,30,848.0,140.0,2.2,24.0,851.0,854.43,634.25
2016,9,8,12,45,840.5,142.0,2.25,24.0,839.0,860.42,638.83
2016,9,8,13,0,833.0,144.0,2.3,24.0,827.0,863.44,641.59
2016,9,8,13,15,828.0,142.5,2.3,24.0,809.5,862.07,641.14
2016,9,8,13,30,823.0,141.0,2.3,24.0,792.0,857.76,638.89
2016,9,8,13,45,818.5,137.5,2.35,24.0,767.5,848.9,634.12
2016,9,8,14,0,814.0,134.0,2.4,24.0,743.0,837.17,627.53
2016,9,8,14,15,803.0,132.0,2.4,23.5,711.0,818.84,617.34
2016,9,8,14,30,792.0,130.0,2.4,23.0,679.0,797.99,605.46
2016,9,8,14,45,782.0,125.0,2.45,23.0,641.5,772.35,589.41
2016,9,8,15,0,772.0,120.0,2.5,23.0,604.0,744.44,571.68
2016,9,8,15,15,752.5,116.5,2.5,22.5,560.5,711.41,550.95
2016,9,8,15,30,733.0,113.0,2.5,22.0,517.0,674.58,527.2
2016,9,8,15,45,712.5,107.0,2.55,22.0,471.0,633.06,498.14
2016,9,8,16,0,692.0,101.0,2.6,22.0,425.0,590.7,467.51
2016,9,8,16,15,658.0,95.0,2.55,21.5,375.0,539.21,429.59
2016,9,8,16,30,624.0,89.0,2.5,21.0,325.0,488.41,391.07
2016,9,8,16,45,581.5,81.0,2.5,20.5,274.5,431.63,346.73
2016,9,8,17,0,539.0,73.0,2.5,20.0,224.0,376.92,302.38
2016,9,8,17,15,470.5,63.5,2.45,19.5,175.0,310.68,247.22
2016,9,8,17,30,402.0,54.0,2.4,19.0,126.0,249.52,194.61
2016,9,8,17,45,301.0,40.5,2.35,18.5,84.0,176.95,131.93
2016,9,8,18,0,200.0,27.0,2.3,18.0,42.0,112.33,61.34
2016,9,8,18,15,100.0,13.5,2.35,17.5,21.0,41.69,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
