Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,41.0,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,82.0,13.0,1.5,14.0,15.0,12.78,0.0
2016,9,9,6,15,206.0,28.0,1.5,14.5,51.0,21.73,10.4
2016,9,9,6,30,330.0,43.0,1.5,15.0,87.0,33.45,23.24
2016,9,9,6,45,416.5,53.0,1.5,15.5,134.5,39.17,28.87
2016,9,9,7,0,503.0,63.0,1.5,16.0,182.0,44.58,33.94
2016,9,9,7,15,251.5,67.0,1.4,16.5,126.5,55.42,36.44
2016,9,9,7,30,0.0,71.0,1.3,17.0,71.0,68.3,52.05
2016,9,9,7,45,0.0,92.0,1.2,17.5,92.0,87.72,67.97
2016,9,9,8,0,0.0,113.0,1.1,18.0,113.0,107.2,83.62
2016,9,9,8,15,3.0,141.0,1.05,18.5,143.0,133.7,104.55
2016,9,9,8,30,6.0,169.0,1.0,19.0,173.0,160.61,125.43
2016,9,9,8,45,11.5,190.0,0.95,19.5,197.0,182.58,142.01
2016,9,9,9,0,17.0,211.0,0.9,20.0,221.0,205.19,158.89
2016,9,9,9,15,43.5,251.0,0.9,20.5,279.0,250.23,192.79
2016,9,9,9,30,70.0,291.0,0.9,21.0,337.0,301.82,231.06
2016,9,9,9,45,277.5,274.5,0.95,21.5,473.0,394.48,300.81
2016,9,9,10,0,485.0,258.0,1.0,22.0,609.0,508.09,384.53
2016,9,9,10,15,678.5,185.5,1.05,22.5,696.5,579.4,437.47
2016,9,9,10,30,872.0,113.0,1.1,23.0,784.0,665.06,500.06
2016,9,9,10,45,879.5,113.0,1.2,23.5,806.0,701.04,525.08
2016,9,9,11,0,887.0,113.0,1.3,24.0,828.0,735.18,548.07
2016,9,9,11,15,890.5,113.5,1.4,24.0,841.5,764.85,568.35
2016,9,9,11,30,894.0,114.0,1.5,24.0,855.0,792.13,587.07
2016,9,9,11,45,897.5,113.5,1.65,24.5,861.5,815.93,602.84
2016,9,9,12,0,901.0,113.0,1.8,25.0,868.0,837.08,616.86
2016,9,9,12,15,900.5,113.0,1.9,25.0,865.5,852.69,627.99
2016,9,9,12,30,900.0,113.0,2.0,25.0,863.0,865.35,637.3
2016,9,9,12,45,880.5,121.5,2.1,25.0,848.0,867.59,639.84
2016,9,9,13,0,861.0,130.0,2.2,25.0,833.0,866.65,640.47
2016,9,9,13,15,856.0,129.0,2.25,25.0,815.0,869.05,643.01
2016,9,9,13,30,851.0,128.0,2.3,25.0,797.0,865.09,641.41
2016,9,9,13,45,845.0,125.5,2.4,25.0,772.0,855.74,636.75
2016,9,9,14,0,839.0,123.0,2.5,25.0,747.0,843.47,630.21
2016,9,9,14,15,828.5,121.0,2.55,24.5,714.5,825.19,620.48
2016,9,9,14,30,818.0,119.0,2.6,24.0,682.0,804.3,608.96
2016,9,9,14,45,805.5,115.5,2.65,24.0,644.0,777.74,592.28
2016,9,9,15,0,793.0,112.0,2.7,24.0,606.0,748.96,573.95
2016,9,9,15,15,774.0,109.0,2.7,23.5,562.5,713.78,551.74
2016,9,9,15,30,755.0,106.0,2.7,23.0,519.0,677.1,528.13
2016,9,9,15,45,731.5,101.0,2.75,22.5,471.5,636.42,500.85
2016,9,9,16,0,708.0,96.0,2.8,22.0,424.0,592.62,469.9
2016,9,9,16,15,673.5,91.0,2.85,21.0,373.5,541.5,433.2
2016,9,9,16,30,639.0,86.0,2.9,20.0,323.0,491.08,395.64
2016,9,9,16,45,591.0,79.0,2.95,19.5,272.0,431.97,349.02
2016,9,9,17,0,543.0,72.0,3.0,19.0,221.0,375.33,302.68
2016,9,9,17,15,470.5,62.5,2.95,18.0,172.0,307.34,246.0
2016,9,9,17,30,398.0,53.0,2.9,17.0,123.0,244.77,192.04
2016,9,9,17,45,287.5,39.5,2.9,16.5,81.0,169.55,126.49
2016,9,9,18,0,177.0,26.0,2.9,16.0,39.0,101.56,48.12
2016,9,9,18,15,88.5,13.0,2.8,15.5,19.5,37.53,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.5,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,49.0,11.0,2.1,13.0,12.0,10.81,0.0
2016,9,10,6,15,161.0,27.5,2.15,13.5,46.0,21.38,9.66
2016,9,10,6,30,273.0,44.0,2.2,14.0,80.0,33.6,23.39
2016,9,10,6,45,355.0,56.5,2.25,14.5,125.5,42.01,31.45
2016,9,10,7,0,437.0,69.0,2.3,15.0,171.0,50.27,39.08
2016,9,10,7,15,218.5,73.5,2.25,15.5,124.5,64.49,45.22
2016,9,10,7,30,0.0,78.0,2.2,16.0,78.0,74.49,57.46
2016,9,10,7,45,0.0,96.5,2.2,16.5,96.5,91.67,71.57
2016,9,10,8,0,0.0,115.0,2.2,17.0,115.0,108.93,85.5
2016,9,10,8,15,6.0,146.0,2.1,17.5,149.5,138.74,109.22
2016,9,10,8,30,12.0,177.0,2.0,18.0,184.0,169.28,133.13
2016,9,10,8,45,28.5,208.5,1.95,18.5,225.5,200.25,156.85
2016,9,10,9,0,45.0,240.0,1.9,19.0,267.0,236.92,184.87
2016,9,10,9,15,61.5,266.5,1.9,19.5,305.5,271.15,210.72
2016,9,10,9,30,78.0,293.0,1.9,20.0,344.0,307.09,237.62
2016,9,10,9,45,228.5,296.0,1.95,20.5,458.0,390.44,301.12
2016,9,10,10,0,379.0,299.0,2.0,21.0,572.0,486.52,373.19
2016,9,10,10,15,596.5,217.5,2.05,21.0,666.0,558.14,429.12
2016,9,10,10,30,814.0,136.0,2.1,21.0,760.0,646.05,496.7
2016,9,10,10,45,819.5,137.5,2.2,21.5,781.0,680.69,521.39
2016,9,10,11,0,825.0,139.0,2.3,22.0,802.0,713.57,544.77
2016,9,10,11,15,829.0,140.0,2.35,22.0,815.5,742.95,565.5
2016,9,10,11,30,833.0,141.0,2.4,22.0,829.0,770.16,584.23
2016,9,10,11,45,834.5,141.5,2.45,22.5,834.5,792.65,598.55
2016,9,10,12,0,836.0,142.0,2.5,23.0,840.0,812.61,611.16
2016,9,10,12,15,835.0,142.0,2.55,23.0,837.5,827.42,621.49
2016,9,10,12,30,834.0,142.0,2.6,23.0,835.0,839.45,630.06
2016,9,10,12,45,822.5,146.0,2.65,23.0,822.0,843.91,633.61
2016,9,10,13,0,811.0,150.0,2.7,23.0,809.0,845.43,635.34
2016,9,10,13,15,805.5,148.5,2.7,23.0,791.0,843.51,634.52
2016,9,10,13,30,800.0,147.0,2.7,23.0,773.0,838.74,631.91
2016,9,10,13,45,792.5,145.0,2.75,23.0,748.0,828.94,626.32
2016,9,10,14,0,785.0,143.0,2.8,23.0,723.0,816.43,618.98
2016,9,10,14,15,773.0,140.5,2.8,22.5,690.5,797.04,607.81
2016,9,10,14,30,761.0,138.0,2.8,22.0,658.0,777.84,596.8
2016,9,10,14,45,746.5,134.0,2.85,22.0,620.5,750.37,579.04
2016,9,10,15,0,732.0,130.0,2.9,22.0,583.0,720.92,559.8
2016,9,10,15,15,711.5,126.0,2.9,21.5,540.0,685.2,536.64
2016,9,10,15,30,691.0,122.0,2.9,21.0,497.0,648.24,511.56
2016,9,10,15,45,664.5,116.5,2.9,21.0,450.0,604.46,479.68
2016,9,10,16,0,638.0,111.0,2.9,21.0,403.0,560.31,446.89
2016,9,10,16,15,601.0,104.5,2.9,20.5,354.0,508.42,408.12
2016,9,10,16,30,564.0,98.0,2.9,20.0,305.0,457.52,368.95
2016,9,10,16,45,514.5,89.0,2.9,19.5,255.5,398.36,321.97
2016,9,10,17,0,465.0,80.0,2.9,19.0,206.0,339.93,274.06
2016,9,10,17,15,394.0,68.0,2.85,18.0,158.5,274.3,219.24
2016,9,10,17,30,323.0,56.0,2.8,17.0,111.0,214.55,167.75
2016,9,10,17,45,223.5,40.0,2.75,16.5,71.5,145.66,107.47
2016,9,10,18,0,124.0,24.0,2.7,16.0,32.0,79.99,28.48
2016,9,10,18,15,62.0,12.0,2.65,15.5,16.0,28.86,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.5,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,27.0,9.0,2.6,13.0,9.0,8.85,0.0
2016,9,11,6,15,113.5,28.0,2.7,13.5,41.0,23.32,10.36
2016,9,11,6,30,200.0,47.0,2.8,14.0,73.0,36.16,25.5
2016,9,11,6,45,273.5,63.5,2.9,14.5,116.5,47.72,36.42
2016,9,11,7,0,347.0,80.0,3.0,15.0,160.0,58.7,46.5
2016,9,11,7,15,173.5,85.5,2.95,15.0,125.5,71.8,52.56
2016,9,11,7,30,0.0,91.0,2.9,15.0,91.0,85.73,67.16
2016,9,11,7,45,0.0,110.5,2.85,15.5,110.5,103.82,82.03
2016,9,11,8,0,0.0,130.0,2.8,16.0,130.0,122.03,96.73
2016,9,11,8,15,9.0,156.5,2.75,16.5,161.5,148.53,117.64
2016,9,11,8,30,18.0,183.0,2.7,17.0,193.0,176.11,139.19
2016,9,11,8,45,42.5,216.5,2.65,17.5,241.5,211.47,166.45
2016,9,11,9,0,67.0,250.0,2.6,18.0,290.0,253.54,198.85
2016,9,11,9,15,70.5,270.0,2.55,18.0,314.5,277.73,217.54
2016,9,11,9,30,74.0,290.0,2.5,18.0,339.0,302.3,236.39
2016,9,11,9,45,338.0,251.5,2.5,18.5,492.0,403.66,315.52
2016,9,11,10,0,602.0,213.0,2.5,19.0,645.0,529.7,412.16
2016,9,11,10,15,694.5,178.5,2.5,19.0,695.5,578.75,450.32
2016,9,11,10,30,787.0,144.0,2.5,19.0,746.0,634.24,493.27
2016,9,11,10,45,794.5,145.5,2.55,19.5,767.0,669.29,518.67
2016,9,11,11,0,802.0,147.0,2.6,20.0,788.0,702.78,542.59
2016,9,11,11,15,806.5,148.0,2.65,20.0,801.5,731.87,563.94
2016,9,11,11,30,811.0,149.0,2.7,20.0,815.0,758.89,582.83
2016,9,11,11,45,813.0,149.0,2.75,20.5,820.5,780.79,596.99
2016,9,11,12,0,815.0,149.0,2.8,21.0,826.0,800.23,609.46
2016,9,11,12,15,814.5,149.0,2.85,21.0,823.5,815.11,619.98
2016,9,11,12,30,814.0,149.0,2.9,21.0,821.0,827.28,628.76
2016,9,11,12,45,821.5,142.5,3.0,21.0,813.5,836.77,636.13
2016,9,11,13,0,829.0,136.0,3.1,21.0,806.0,843.44,641.67
2016,9,11,13,15,823.5,135.0,3.15,20.5,788.0,841.92,642.62
2016,9,11,13,30,818.0,134.0,3.2,20.0,770.0,837.51,641.72
2016,9,11,13,45,814.0,130.5,3.3,20.0,746.0,828.86,637.03
2016,9,11,14,0,810.0,127.0,3.4,20.0,722.0,817.36,630.44
2016,9,11,14,15,799.5,125.0,3.45,19.5,690.0,799.35,620.22
2016,9,11,14,30,789.0,123.0,3.5,19.0,658.0,778.84,608.22
2016,9,11,14,45,779.0,118.0,3.55,19.0,621.5,753.11,591.26
2016,9,11,15,0,769.0,113.0,3.6,19.0,585.0,725.13,572.59
2016,9,11,15,15,750.0,109.5,3.6,18.5,542.0,690.0,549.35
2016,9,11,15,30,731.0,106.0,3.6,18.0,499.0,655.95,526.63
2016,9,11,15,45,710.5,100.0,3.65,18.0,453.0,614.54,496.13
2016,9,11,16,0,690.0,94.0,3.7,18.0,407.0,572.32,464.28
2016,9,11,16,15,655.0,89.0,3.7,17.5,357.5,521.72,425.63
2016,9,11,16,30,620.0,84.0,3.7,17.0,308.0,471.92,386.44
2016,9,11,16,45,574.5,76.5,3.7,16.5,258.5,414.71,339.99
2016,9,11,17,0,529.0,69.0,3.7,16.0,209.0,359.84,293.82
2016,9,11,17,15,456.5,59.5,3.65,15.5,161.0,293.11,236.47
2016,9,11,17,30,384.0,50.0,3.6,15.0,113.0,231.86,182.26
2016,9,11,17,45,271.0,36.5,3.55,15.0,73.0,157.63,115.83
2016,9,11,18,0,158.0,23.0,3.5,15.0,33.0,87.99,18.14
2016,9,11,18,15,79.0,11.5,3.4,14.5,16.5,32.7,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.0,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,24.0,11.0,3.2,13.0,12.0,10.81,0.0
2016,9,12,6,15,145.5,28.5,3.3,13.0,46.0,22.36,8.92
2016,9,12,6,30,267.0,46.0,3.4,13.0,80.0,35.46,24.92
2016,9,12,6,45,361.5,58.0,3.5,13.5,127.0,43.43,32.75
2016,9,12,7,0,456.0,70.0,3.6,14.0,174.0,51.75,40.51
2016,9,12,7,15,240.5,94.5,3.55,14.5,150.5,79.17,58.22
2016,9,12,7,30,25.0,119.0,3.5,15.0,127.0,106.78,83.9
2016,9,12,7,45,101.0,145.5,3.5,15.5,186.5,136.96,105.21
2016,9,12,8,0,177.0,172.0,3.5,16.0,246.0,179.63,136.82
2016,9,12,8,15,221.0,190.0,3.45,16.0,294.0,216.37,165.71
2016,9,12,8,30,265.0,208.0,3.4,16.0,342.0,253.26,195.3
2016,9,12,8,45,155.0,223.0,3.35,16.5,303.5,249.76,195.69
2016,9,12,9,0,45.0,238.0,3.3,17.0,265.0,234.78,185.24
2016,9,12,9,15,247.0,240.5,3.3,17.0,400.5,319.63,251.26
2016,9,12,9,30,449.0,243.0,3.3,17.0,536.0,427.25,335.33
2016,9,12,9,45,660.0,176.0,3.3,17.5,633.0,496.69,390.21
2016,9,12,10,0,871.0,109.0,3.3,18.0,730.0,585.32,459.66
2016,9,12,10,15,880.0,110.5,3.3,18.0,759.0,627.1,492.36
2016,9,12,10,30,889.0,112.0,3.3,18.0,788.0,667.48,523.57
2016,9,12,10,45,898.0,111.5,3.35,18.5,810.5,704.39,550.85
2016,9,12,11,0,907.0,111.0,3.4,19.0,833.0,739.49,575.69
2016,9,12,11,15,911.0,112.0,3.45,19.0,847.0,770.39,597.44
2016,9,12,11,30,915.0,113.0,3.5,19.0,861.0,798.86,617.45
2016,9,12,11,45,918.0,112.5,3.6,19.0,867.5,822.55,634.33
2016,9,12,12,0,921.0,112.0,3.7,19.0,874.0,843.49,649.35
2016,9,12,12,15,921.0,112.0,3.75,19.0,871.5,859.64,660.86
2016,9,12,12,30,921.0,112.0,3.8,19.0,869.0,872.78,670.38
2016,9,12,12,45,915.5,113.5,3.85,19.0,858.0,879.79,675.74
2016,9,12,13,0,910.0,115.0,3.9,19.0,847.0,883.64,679.07
2016,9,12,13,15,906.0,114.0,3.9,18.5,829.0,883.05,680.48
2016,9,12,13,30,902.0,113.0,3.9,18.0,811.0,879.32,679.84
2016,9,12,13,45,826.0,136.0,3.95,18.0,759.0,841.64,654.19
2016,9,12,14,0,750.0,159.0,4.0,18.0,707.0,800.96,626.41
2016,9,12,14,15,813.5,131.5,4.0,17.5,701.0,814.6,638.8
2016,9,12,14,30,877.0,104.0,4.0,17.0,695.0,821.42,646.09
2016,9,12,14,45,865.5,101.0,4.0,17.0,656.0,799.21,631.29
2016,9,12,15,0,854.0,98.0,4.0,17.0,617.0,770.36,611.8
2016,9,12,15,15,835.5,95.0,3.95,16.5,572.0,734.1,587.65
2016,9,12,15,30,817.0,92.0,3.9,16.0,527.0,696.16,561.95
2016,9,12,15,45,789.0,89.5,3.85,16.0,477.5,650.86,528.99
2016,9,12,16,0,761.0,87.0,3.8,16.0,428.0,604.98,493.78
2016,9,12,16,15,725.5,82.0,3.75,15.5,376.0,554.05,454.58
2016,9,12,16,30,690.0,77.0,3.7,15.0,324.0,501.47,412.9
2016,9,12,16,45,632.0,72.0,3.65,15.0,270.5,437.83,360.16
2016,9,12,17,0,574.0,67.0,3.6,15.0,217.0,377.4,308.49
2016,9,12,17,15,494.5,58.0,3.5,14.5,166.5,306.42,247.31
2016,9,12,17,30,415.0,49.0,3.4,14.0,116.0,241.44,189.61
2016,9,12,17,45,274.0,36.0,3.35,13.5,73.5,157.24,114.54
2016,9,12,18,0,133.0,23.0,3.3,13.0,31.0,78.62,0.0
2016,9,12,18,15,66.5,11.5,3.25,13.0,15.5,29.03,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.85,0.0
2016,9,13,6,15,122.0,26.5,1.85,13.5,42.0,20.75,6.94
2016,9,13,6,30,244.0,44.0,1.9,14.0,75.0,33.88,23.4
2016,9,13,6,45,325.0,58.5,1.95,14.5,120.0,43.92,33.03
2016,9,13,7,0,406.0,73.0,2.0,15.0,165.0,53.46,41.85
2016,9,13,7,15,465.0,83.5,1.95,15.5,214.0,68.59,46.7
2016,9,13,7,30,524.0,94.0,1.9,16.0,263.0,107.91,66.45
2016,9,13,7,45,569.0,101.0,1.85,16.5,313.5,148.06,93.57
2016,9,13,8,0,614.0,108.0,1.8,17.0,364.0,192.9,128.55
2016,9,13,8,15,645.0,114.0,1.75,17.0,412.0,238.13,166.82
2016,9,13,8,30,676.0,120.0,1.7,17.0,460.0,286.1,208.15
2016,9,13,8,45,701.5,124.0,1.7,17.5,505.5,333.01,248.36
2016,9,13,9,0,727.0,128.0,1.7,18.0,551.0,381.64,289.23
2016,9,13,9,15,548.0,196.5,1.75,18.0,528.5,403.78,310.74
2016,9,13,9,30,369.0,265.0,1.8,18.0,506.0,410.91,318.21
2016,9,13,9,45,576.0,204.0,1.85,18.5,602.5,477.87,370.45
2016,9,13,10,0,783.0,143.0,1.9,19.0,699.0,563.78,436.39
2016,9,13,10,15,792.5,145.0,1.9,19.5,727.0,603.43,465.65
2016,9,13,10,30,802.0,147.0,1.9,20.0,755.0,641.99,493.67
2016,9,13,10,45,817.5,144.0,1.9,20.5,778.0,678.48,519.72
2016,9,13,11,0,833.0,141.0,1.9,21.0,801.0,713.79,544.39
2016,9,13,11,15,837.0,142.0,1.85,21.0,814.5,743.24,564.75
2016,9,13,11,30,841.0,143.0,1.8,21.0,828.0,770.5,582.61
2016,9,13,11,45,852.0,138.5,1.8,21.5,836.0,795.41,598.09
2016,9,13,12,0,863.0,134.0,1.8,22.0,844.0,816.29,610.77
2016,9,13,12,15,862.0,133.5,1.75,22.0,841.0,830.35,619.6
2016,9,13,12,30,861.0,133.0,1.7,22.0,838.0,844.13,628.34
2016,9,13,12,45,862.5,130.0,1.7,22.0,828.5,849.4,631.99
2016,9,13,13,0,864.0,127.0,1.7,22.0,819.0,854.3,635.61
2016,9,13,13,15,858.5,126.0,1.7,22.0,800.0,855.92,637.16
2016,9,13,13,30,853.0,125.0,1.7,22.0,781.0,851.3,634.72
2016,9,13,13,45,849.5,121.5,1.7,22.0,756.0,842.72,629.8
2016,9,13,14,0,846.0,118.0,1.7,22.0,731.0,831.17,623.03
2016,9,13,14,15,835.0,115.5,1.7,22.0,698.5,811.7,611.0
2016,9,13,14,30,824.0,113.0,1.7,22.0,666.0,789.63,597.29
2016,9,13,14,45,811.5,109.5,1.7,22.0,627.5,762.85,580.33
2016,9,13,15,0,799.0,106.0,1.7,22.0,589.0,733.83,561.77
2016,9,13,15,15,779.5,102.5,1.7,21.5,545.0,697.63,539.02
2016,9,13,15,30,760.0,99.0,1.7,21.0,501.0,659.95,514.88
2016,9,13,15,45,735.0,95.0,1.75,21.0,453.0,619.17,486.4
2016,9,13,16,0,710.0,91.0,1.8,21.0,405.0,575.62,454.87
2016,9,13,16,15,673.5,85.5,1.8,20.5,354.5,523.04,416.17
2016,9,13,16,30,637.0,80.0,1.8,20.0,304.0,471.35,376.83
2016,9,13,16,45,584.5,73.5,1.85,20.0,253.0,411.22,328.92
2016,9,13,17,0,532.0,67.0,1.9,20.0,202.0,353.98,281.62
2016,9,13,17,15,455.0,57.0,1.8,19.0,154.0,285.2,224.41
2016,9,13,17,30,378.0,47.0,1.7,18.0,106.0,222.38,170.37
2016,9,13,17,45,258.0,33.0,1.6,17.5,66.0,147.04,103.03
2016,9,13,18,0,138.0,19.0,1.5,17.0,26.0,73.33,0.0
2016,9,13,18,15,69.0,9.5,1.5,16.5,13.0,27.42,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.0,3.5,0.8,13.5,3.5,0.0,0.0
2016,9,14,6,0,26.0,7.0,0.8,14.0,7.0,6.88,0.0
2016,9,14,6,15,124.5,25.5,0.85,14.5,39.0,19.98,5.36
2016,9,14,6,30,223.0,44.0,0.9,15.0,71.0,33.98,23.31
2016,9,14,6,45,304.5,59.0,0.95,15.5,115.5,44.44,33.33
2016,9,14,7,0,386.0,74.0,1.0,16.0,160.0,54.37,42.47
2016,9,14,7,15,444.5,85.0,1.0,16.5,208.5,68.07,47.22
2016,9,14,7,30,503.0,96.0,1.0,17.0,257.0,106.52,66.09
2016,9,14,7,45,545.0,105.0,1.0,17.5,306.5,147.26,93.45
2016,9,14,8,0,587.0,114.0,1.0,18.0,356.0,191.97,127.9
2016,9,14,8,15,619.0,120.5,1.0,18.0,404.0,236.36,164.82
2016,9,14,8,30,651.0,127.0,1.0,18.0,452.0,283.64,204.88
2016,9,14,8,45,675.5,132.0,1.0,18.5,496.5,329.82,243.79
2016,9,14,9,0,700.0,137.0,1.0,19.0,541.0,377.66,283.3
2016,9,14,9,15,718.0,141.0,1.05,19.5,581.0,423.29,320.47
2016,9,14,9,30,736.0,145.0,1.1,20.0,621.0,469.47,357.09
2016,9,14,9,45,801.5,123.5,1.15,20.5,667.5,519.04,395.55
2016,9,14,10,0,867.0,102.0,1.2,21.0,714.0,571.78,435.59
2016,9,14,10,15,875.0,103.5,1.2,21.0,742.5,612.65,466.3
2016,9,14,10,30,883.0,105.0,1.2,21.0,771.0,652.05,495.31
2016,9,14,10,45,890.0,105.0,1.3,21.5,792.0,687.72,521.04
2016,9,14,11,0,897.0,105.0,1.4,22.0,813.0,721.45,544.54
2016,9,14,11,15,900.5,106.0,1.45,22.0,826.5,751.53,564.9
2016,9,14,11,30,904.0,107.0,1.5,22.0,840.0,779.19,583.6
2016,9,14,11,45,907.0,106.5,1.6,22.5,845.5,802.43,598.7
2016,9,14,12,0,910.0,106.0,1.7,23.0,851.0,822.96,612.01
2016,9,14,12,15,909.5,106.0,1.75,23.0,848.5,838.35,622.64
2016,9,14,12,30,909.0,106.0,1.8,23.0,846.0,850.73,631.42
2016,9,14,12,45,898.0,110.0,1.85,23.0,833.0,855.48,635.24
2016,9,14,13,0,887.0,114.0,1.9,23.0,820.0,857.09,637.16
2016,9,14,13,15,882.5,113.0,1.95,23.0,801.5,855.89,637.36
2016,9,14,13,30,878.0,112.0,2.0,23.0,783.0,851.63,635.65
2016,9,14,13,45,872.5,109.5,2.05,23.0,758.0,841.96,630.41
2016,9,14,14,0,867.0,107.0,2.1,23.0,733.0,829.32,623.3
2016,9,14,14,15,857.0,105.0,2.1,23.0,700.0,810.69,611.76
2016,9,14,14,30,847.0,103.0,2.1,23.0,667.0,793.59,601.36
2016,9,14,14,45,836.0,99.5,2.15,23.0,628.5,767.47,585.09
2016,9,14,15,0,825.0,96.0,2.2,23.0,590.0,739.0,567.12
2016,9,14,15,15,806.5,93.0,2.2,22.5,546.0,703.44,544.67
2016,9,14,15,30,788.0,90.0,2.2,22.0,502.0,666.3,520.76
2016,9,14,15,45,766.0,85.5,2.2,22.0,454.5,623.79,490.92
2016,9,14,16,0,744.0,81.0,2.2,22.0,407.0,580.43,459.09
2016,9,14,16,15,709.0,76.5,2.15,21.5,356.5,530.93,422.21
2016,9,14,16,30,674.0,72.0,2.1,21.0,306.0,480.09,383.15
2016,9,14,16,45,627.0,65.5,2.1,20.5,255.0,421.65,336.88
2016,9,14,17,0,580.0,59.0,2.1,20.0,204.0,365.68,290.72
2016,9,14,17,15,502.0,50.5,2.0,19.5,154.5,296.53,232.38
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,233.49,177.36
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,156.6,106.72
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,80.8,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.55,13.5,39.5,12.59,0.47
2016,9,15,6,30,383.0,34.0,1.6,14.0,79.0,25.91,16.43
2016,9,15,6,45,472.0,42.5,1.65,14.5,126.5,30.72,21.4
2016,9,15,7,0,561.0,51.0,1.7,15.0,174.0,35.27,25.74
2016,9,15,7,15,617.0,57.0,1.6,15.5,225.5,45.13,27.52
2016,9,15,7,30,673.0,63.0,1.5,16.0,277.0,91.03,48.01
2016,9,15,7,45,710.5,67.5,1.45,17.0,328.0,135.68,77.27
2016,9,15,8,0,748.0,72.0,1.4,18.0,379.0,184.03,114.99
2016,9,15,8,15,775.0,75.5,1.3,18.5,428.5,232.65,156.2
2016,9,15,8,30,802.0,79.0,1.2,19.0,478.0,283.41,199.9
2016,9,15,8,45,821.5,82.0,1.15,19.5,523.5,333.22,242.8
2016,9,15,9,0,841.0,85.0,1.1,20.0,569.0,383.92,285.42
2016,9,15,9,15,855.5,87.0,1.1,20.5,609.5,435.69,327.75
2016,9,15,9,30,870.0,89.0,1.1,21.0,650.0,483.71,366.01
2016,9,15,9,45,883.5,89.5,1.15,21.5,685.5,529.49,401.77
2016,9,15,10,0,897.0,90.0,1.2,22.0,721.0,574.58,435.97
2016,9,15,10,15,904.5,91.0,1.25,22.0,749.0,615.7,467.29
2016,9,15,10,30,912.0,92.0,1.3,22.0,777.0,655.24,496.83
2016,9,15,10,45,917.0,93.0,1.4,22.5,798.0,691.35,522.83
2016,9,15,11,0,922.0,94.0,1.5,23.0,819.0,725.34,546.09
2016,9,15,11,15,925.0,95.0,1.6,23.0,832.0,755.63,566.99
2016,9,15,11,30,928.0,96.0,1.7,23.0,845.0,783.38,586.18
2016,9,15,11,45,929.0,96.5,1.85,23.5,850.0,806.45,601.54
2016,9,15,12,0,930.0,97.0,2.0,24.0,855.0,826.66,615.0
2016,9,15,12,15,929.5,97.0,2.1,24.0,852.0,842.22,626.17
2016,9,15,12,30,929.0,97.0,2.2,24.0,849.0,854.7,635.43
2016,9,15,12,45,911.5,104.0,2.3,24.0,834.0,857.28,638.16
2016,9,15,13,0,894.0,111.0,2.4,24.0,819.0,856.6,638.89
2016,9,15,13,15,889.0,110.0,2.45,24.0,800.5,854.92,638.69
2016,9,15,13,30,884.0,109.0,2.5,24.0,782.0,850.16,636.54
2016,9,15,13,45,876.5,108.0,2.55,24.0,756.0,840.31,631.05
2016,9,15,14,0,869.0,107.0,2.6,24.0,730.0,827.53,623.69
2016,9,15,14,15,858.5,105.0,2.65,23.5,696.5,808.45,613.26
2016,9,15,14,30,848.0,103.0,2.7,23.0,663.0,790.88,603.88
2016,9,15,14,45,834.0,100.5,2.75,23.0,624.0,763.51,586.41
2016,9,15,15,0,820.0,98.0,2.8,23.0,585.0,733.93,567.3
2016,9,15,15,15,800.5,95.0,2.8,22.5,541.0,697.79,544.09
2016,9,15,15,30,781.0,92.0,2.8,22.0,497.0,660.13,519.44
2016,9,15,15,45,755.5,88.0,2.8,22.0,448.5,616.09,487.7
2016,9,15,16,0,730.0,84.0,2.8,22.0,400.0,573.75,456.09
2016,9,15,16,15,693.5,79.0,2.8,21.5,349.0,521.28,416.74
2016,9,15,16,30,657.0,74.0,2.8,21.0,298.0,469.7,376.74
2016,9,15,16,45,605.0,67.5,2.85,20.5,247.0,409.5,328.57
2016,9,15,17,0,553.0,61.0,2.9,20.0,196.0,352.18,280.87
2016,9,15,17,15,470.5,52.0,2.85,19.0,147.5,281.98,221.71
2016,9,15,17,30,388.0,43.0,2.8,18.0,99.0,218.25,166.12
2016,9,15,17,45,254.5,29.5,2.8,17.5,60.0,139.73,92.52
2016,9,15,18,0,121.0,16.0,2.8,17.0,21.0,51.75,0.0
2016,9,15,18,15,60.5,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.5,17.0,0.7,13.5,37.0,12.69,0.0
2016,9,16,6,30,353.0,34.0,0.6,14.0,74.0,26.09,16.53
2016,9,16,6,45,445.5,43.0,0.55,15.0,121.0,31.33,21.9
2016,9,16,7,0,538.0,52.0,0.5,16.0,168.0,36.29,26.56
2016,9,16,7,15,595.5,58.5,0.4,16.5,219.0,44.39,33.86
2016,9,16,7,30,653.0,65.0,0.3,17.0,270.0,86.19,44.97
2016,9,16,7,45,476.0,111.0,0.25,17.5,274.5,141.3,91.41
2016,9,16,8,0,299.0,157.0,0.2,18.0,279.0,181.14,130.17
2016,9,16,8,15,311.5,174.5,0.15,18.5,315.5,216.28,157.92
2016,9,16,8,30,324.0,192.0,0.1,19.0,352.0,252.56,186.66
2016,9,16,8,45,575.0,140.0,0.1,19.5,456.5,301.37,220.06
2016,9,16,9,0,826.0,88.0,0.1,20.0,561.0,378.78,277.2
2016,9,16,9,15,841.0,90.5,0.15,20.5,601.5,427.07,315.9
2016,9,16,9,30,856.0,93.0,0.2,21.0,642.0,478.44,355.84
2016,9,16,9,45,870.0,93.5,0.3,22.0,677.5,523.84,390.14
2016,9,16,10,0,884.0,94.0,0.4,23.0,713.0,568.61,423.03
2016,9,16,10,15,892.0,95.5,0.5,23.5,741.0,609.96,453.44
2016,9,16,10,30,900.0,97.0,0.6,24.0,769.0,649.79,482.14
2016,9,16,10,45,905.5,98.0,0.7,24.5,790.0,685.81,507.65
2016,9,16,11,0,911.0,99.0,0.8,25.0,811.0,719.76,530.92
2016,9,16,11,15,914.0,99.5,0.95,25.0,824.0,749.23,551.66
2016,9,16,11,30,917.0,100.0,1.1,25.0,837.0,776.18,570.77
2016,9,16,11,45,918.0,100.5,1.25,25.5,842.0,798.98,586.02
2016,9,16,12,0,919.0,101.0,1.4,26.0,847.0,818.94,599.42
2016,9,16,12,15,918.5,101.0,1.45,26.0,844.0,834.3,609.9
2016,9,16,12,30,918.0,101.0,1.5,26.0,841.0,846.62,618.53
2016,9,16,12,45,908.5,104.5,1.6,26.5,828.5,852.07,622.15
2016,9,16,13,0,899.0,108.0,1.7,27.0,816.0,854.36,623.84
2016,9,16,13,15,894.0,107.0,1.75,27.0,797.0,852.61,623.72
2016,9,16,13,30,889.0,106.0,1.8,27.0,778.0,847.76,621.71
2016,9,16,13,45,882.0,104.5,1.85,27.0,752.0,837.69,616.37
2016,9,16,14,0,875.0,103.0,1.9,27.0,726.0,824.67,609.19
2016,9,16,14,15,865.0,101.0,1.9,26.5,693.0,805.85,598.94
2016,9,16,14,30,855.0,99.0,1.9,26.0,660.0,788.43,589.67
2016,9,16,14,45,841.5,96.5,1.95,26.0,621.0,761.28,572.98
2016,9,16,15,0,828.0,94.0,2.0,26.0,582.0,731.89,554.66
2016,9,16,15,15,809.5,91.0,2.0,25.5,538.0,696.28,532.49
2016,9,16,15,30,791.0,88.0,2.0,25.0,494.0,659.09,508.87
2016,9,16,15,45,766.5,84.0,2.05,25.0,446.0,615.46,478.5
2016,9,16,16,0,742.0,80.0,2.1,25.0,398.0,571.15,446.44
2016,9,16,16,15,705.5,75.5,2.1,24.5,347.0,521.08,409.59
2016,9,16,16,30,669.0,71.0,2.1,24.0,296.0,469.78,370.53
2016,9,16,16,45,617.0,64.5,2.1,23.5,244.5,409.32,322.92
2016,9,16,17,0,565.0,58.0,2.1,23.0,193.0,351.77,275.73
2016,9,16,17,15,482.0,49.0,2.05,22.0,144.5,281.26,217.22
2016,9,16,17,30,399.0,40.0,2.0,21.0,96.0,217.38,162.14
2016,9,16,17,45,262.5,27.0,1.95,20.0,57.5,137.93,85.98
2016,9,16,18,0,126.0,14.0,1.9,19.0,19.0,50.67,0.0
2016,9,16,18,15,63.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.5,0.75,14.5,36.5,12.35,0.0
2016,9,17,6,30,355.0,33.0,0.6,15.0,73.0,25.31,15.69
2016,9,17,6,45,451.0,41.5,0.5,15.5,120.0,30.15,20.8
2016,9,17,7,0,547.0,50.0,0.4,16.0,167.0,34.75,25.19
2016,9,17,7,15,274.0,77.5,0.35,16.5,136.0,57.14,45.09
2016,9,17,7,30,1.0,105.0,0.3,17.0,105.0,96.85,75.69
2016,9,17,7,45,6.0,123.0,0.3,17.5,125.5,114.49,89.56
2016,9,17,8,0,11.0,141.0,0.3,18.0,146.0,132.72,103.67
2016,9,17,8,15,46.0,173.5,0.3,18.5,196.0,165.93,128.4
2016,9,17,8,30,81.0,206.0,0.3,19.0,246.0,206.75,158.95
2016,9,17,8,45,195.5,220.5,0.35,20.0,328.5,257.73,195.23
2016,9,17,9,0,310.0,235.0,0.4,21.0,411.0,319.83,240.43
2016,9,17,9,15,588.0,161.0,0.45,21.5,525.0,382.09,285.69
2016,9,17,9,30,866.0,87.0,0.5,22.0,639.0,475.09,354.77
2016,9,17,9,45,878.5,88.0,0.55,23.0,674.0,520.51,388.52
2016,9,17,10,0,891.0,89.0,0.6,24.0,709.0,565.16,421.02
2016,9,17,10,15,898.5,90.0,0.65,24.5,737.0,605.92,450.63
2016,9,17,10,30,906.0,91.0,0.7,25.0,765.0,645.1,478.39
2016,9,17,10,45,911.5,92.0,0.8,25.5,785.5,681.2,503.97
2016,9,17,11,0,917.0,93.0,0.9,26.0,806.0,715.22,527.22
2016,9,17,11,15,919.5,93.5,1.0,26.0,818.5,744.39,547.08
2016,9,17,11,30,922.0,94.0,1.1,26.0,831.0,770.99,565.3
2016,9,17,11,45,923.0,94.0,1.2,26.5,836.0,793.29,579.59
2016,9,17,12,0,924.0,94.0,1.3,27.0,841.0,812.72,592.05
2016,9,17,12,15,923.0,94.0,1.4,27.0,837.5,827.63,602.79
2016,9,17,12,30,922.0,94.0,1.5,27.0,834.0,839.47,611.65
2016,9,17,12,45,907.5,99.5,1.6,27.0,819.5,842.86,615.12
2016,9,17,13,0,893.0,105.0,1.7,27.0,805.0,843.04,616.66
2016,9,17,13,15,888.0,104.0,1.75,27.0,786.0,841.18,616.47
2016,9,17,13,30,883.0,103.0,1.8,27.0,767.0,836.25,614.38
2016,9,17,13,45,875.0,102.0,1.9,27.0,740.5,825.85,609.25
2016,9,17,14,0,867.0,101.0,2.0,27.0,714.0,812.54,602.23
2016,9,17,14,15,856.5,99.0,2.0,26.5,681.0,793.37,591.64
2016,9,17,14,30,846.0,97.0,2.0,26.0,648.0,775.58,582.03
2016,9,17,14,45,830.5,95.0,2.05,26.0,609.0,747.6,564.6
2016,9,17,15,0,815.0,93.0,2.1,26.0,570.0,717.5,545.61
2016,9,17,15,15,796.0,90.0,2.1,25.5,526.0,681.85,523.22
2016,9,17,15,30,777.0,87.0,2.1,25.0,482.0,644.71,499.4
2016,9,17,15,45,750.0,83.5,2.15,25.0,434.0,600.46,468.07
2016,9,17,16,0,723.0,80.0,2.2,25.0,386.0,555.74,435.41
2016,9,17,16,15,686.5,75.0,2.15,24.5,336.0,505.93,398.32
2016,9,17,16,30,650.0,70.0,2.1,24.0,286.0,454.89,359.07
2016,9,17,16,45,597.0,63.5,2.1,23.5,235.5,394.9,311.58
2016,9,17,17,0,544.0,57.0,2.1,23.0,185.0,337.96,264.65
2016,9,17,17,15,459.5,48.0,1.95,22.0,137.0,268.13,206.44
2016,9,17,17,30,375.0,39.0,1.8,21.0,89.0,205.11,151.88
2016,9,17,17,45,238.0,26.0,1.7,20.5,52.5,125.77,72.67
2016,9,17,18,0,101.0,13.0,1.6,20.0,16.0,41.88,0.0
2016,9,17,18,15,50.5,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.0,15.5,0.85,16.5,34.5,11.55,0.0
2016,9,18,6,30,350.0,31.0,0.9,17.0,69.0,23.58,13.95
2016,9,18,6,45,444.0,40.0,1.0,17.5,115.5,28.97,19.52
2016,9,18,7,0,538.0,49.0,1.1,18.0,162.0,34.05,24.3
2016,9,18,7,15,595.5,55.0,1.05,18.5,212.0,38.1,27.99
2016,9,18,7,30,653.0,61.0,1.0,19.0,262.0,79.19,40.0
2016,9,18,7,45,692.5,65.5,0.95,20.0,313.0,126.0,69.59
2016,9,18,8,0,732.0,70.0,0.9,21.0,364.0,173.44,105.3
2016,9,18,8,15,759.5,73.5,0.9,22.0,412.0,221.11,144.55
2016,9,18,8,30,787.0,77.0,0.9,23.0,460.0,270.98,186.41
2016,9,18,8,45,807.5,79.5,0.9,24.0,505.0,319.7,227.33
2016,9,18,9,0,828.0,82.0,0.9,25.0,550.0,369.42,268.04
2016,9,18,9,15,843.0,84.0,0.85,26.0,590.0,420.58,308.31
2016,9,18,9,30,858.0,86.0,0.8,27.0,630.0,468.04,344.38
2016,9,18,9,45,876.5,84.0,0.75,28.0,666.5,513.26,377.48
2016,9,18,10,0,895.0,82.0,0.7,29.0,703.0,558.15,409.01
2016,9,18,10,15,902.5,83.5,0.6,29.5,730.5,599.41,437.08
2016,9,18,10,30,910.0,85.0,0.5,30.0,758.0,639.09,462.92
2016,9,18,10,45,915.5,85.5,0.45,30.5,778.5,674.73,485.76
2016,9,18,11,0,921.0,86.0,0.4,31.0,799.0,708.27,506.01
2016,9,18,11,15,924.0,86.5,0.5,31.5,812.0,737.77,524.59
2016,9,18,11,30,927.0,87.0,0.6,32.0,825.0,764.73,541.54
2016,9,18,11,45,928.5,87.0,0.7,32.5,830.0,787.37,555.76
2016,9,18,12,0,930.0,87.0,0.8,33.0,835.0,807.16,568.22
2016,9,18,12,15,929.5,87.0,0.95,33.0,832.0,822.42,579.78
2016,9,18,12,30,929.0,87.0,1.1,33.0,829.0,834.61,589.47
2016,9,18,12,45,921.5,89.0,1.25,33.0,816.5,840.06,594.97
2016,9,18,13,0,914.0,91.0,1.4,33.0,804.0,842.31,598.53
2016,9,18,13,15,909.5,90.5,1.5,33.0,785.0,841.24,599.47
2016,9,18,13,30,905.0,90.0,1.6,33.0,766.0,837.02,598.49
2016,9,18,13,45,898.5,88.5,1.7,33.0,740.0,827.03,593.87
2016,9,18,14,0,892.0,87.0,1.8,33.0,714.0,814.02,587.35
2016,9,18,14,15,882.0,85.5,1.85,32.5,681.0,795.32,577.86
2016,9,18,14,30,872.0,84.0,1.9,32.0,648.0,773.92,566.57
2016,9,18,14,45,858.5,82.0,2.0,32.0,609.0,746.77,550.56
2016,9,18,15,0,845.0,80.0,2.1,32.0,570.0,717.38,532.85
2016,9,18,15,15,827.0,77.5,2.15,31.5,526.0,682.19,511.62
2016,9,18,15,30,809.0,75.0,2.2,31.0,482.0,649.43,491.7
2016,9,18,15,45,784.0,72.0,2.25,31.0,434.0,606.15,462.08
2016,9,18,16,0,759.0,69.0,2.3,31.0,386.0,562.24,430.64
2016,9,18,16,15,723.5,65.0,2.25,30.0,335.5,510.65,393.83
2016,9,18,16,30,688.0,61.0,2.2,29.0,285.0,459.81,356.08
2016,9,18,16,45,636.0,55.5,2.2,28.0,234.0,399.93,309.94
2016,9,18,17,0,584.0,50.0,2.2,27.0,183.0,345.7,266.04
2016,9,18,17,15,500.0,42.0,2.1,26.0,135.0,276.01,208.51
2016,9,18,17,30,416.0,34.0,2.0,25.0,87.0,213.22,154.23
2016,9,18,17,45,270.5,22.5,1.9,24.0,50.5,130.13,66.44
2016,9,18,18,0,125.0,11.0,1.8,23.0,14.0,46.23,0.0
2016,9,18,18,15,62.5,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
