Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,167.0,15.5,1.05,17.5,33.0,11.65,0.0
2016,9,19,6,30,334.0,31.0,1.1,18.0,66.0,23.75,13.88
2016,9,19,6,45,426.0,40.5,1.15,18.5,111.5,29.58,19.91
2016,9,19,7,0,518.0,50.0,1.2,19.0,157.0,35.08,25.05
2016,9,19,7,15,576.5,56.5,1.15,19.5,206.5,37.73,27.53
2016,9,19,7,30,635.0,63.0,1.1,20.0,256.0,77.99,40.03
2016,9,19,7,45,675.0,67.5,1.05,21.0,306.5,120.81,66.0
2016,9,19,8,0,715.0,72.0,1.0,22.0,357.0,170.47,103.2
2016,9,19,8,15,743.0,75.5,1.0,22.5,405.0,217.29,141.75
2016,9,19,8,30,771.0,79.0,1.0,23.0,453.0,266.37,183.23
2016,9,19,8,45,792.0,81.5,1.05,24.0,497.5,314.39,223.73
2016,9,19,9,0,813.0,84.0,1.1,25.0,542.0,363.48,264.23
2016,9,19,9,15,828.0,86.5,1.1,25.5,581.5,410.94,302.88
2016,9,19,9,30,843.0,89.0,1.1,26.0,621.0,461.5,342.52
2016,9,19,9,45,844.5,95.0,1.15,27.0,652.5,504.98,375.37
2016,9,19,10,0,846.0,101.0,1.2,28.0,684.0,546.89,405.95
2016,9,19,10,15,855.0,102.5,1.2,28.5,711.5,587.21,435.01
2016,9,19,10,30,864.0,104.0,1.2,29.0,739.0,626.16,462.28
2016,9,19,10,45,872.0,103.5,1.3,29.5,760.0,661.01,486.91
2016,9,19,11,0,880.0,103.0,1.4,30.0,781.0,694.02,509.84
2016,9,19,11,15,883.5,103.5,1.5,30.0,794.0,722.8,529.63
2016,9,19,11,30,887.0,104.0,1.6,30.0,807.0,749.17,547.53
2016,9,19,11,45,891.5,103.0,1.75,30.5,812.5,772.29,562.62
2016,9,19,12,0,896.0,102.0,1.9,31.0,818.0,792.77,575.97
2016,9,19,12,15,895.5,102.0,1.95,31.0,815.0,807.57,585.99
2016,9,19,12,30,895.0,102.0,2.0,31.0,812.0,819.41,594.21
2016,9,19,12,45,883.0,106.0,2.15,31.0,798.5,823.05,597.99
2016,9,19,13,0,871.0,110.0,2.3,31.0,785.0,823.59,599.86
2016,9,19,13,15,866.0,109.5,2.35,31.0,766.5,822.15,599.8
2016,9,19,13,30,861.0,109.0,2.4,31.0,748.0,817.72,597.89
2016,9,19,13,45,857.5,105.5,2.5,31.0,723.0,808.4,593.18
2016,9,19,14,0,854.0,102.0,2.6,31.0,698.0,796.11,586.57
2016,9,19,14,15,843.5,100.0,2.65,30.5,665.5,777.05,576.28
2016,9,19,14,30,833.0,98.0,2.7,30.0,633.0,759.4,566.97
2016,9,19,14,45,823.5,94.0,2.75,29.5,595.5,733.96,552.19
2016,9,19,15,0,814.0,90.0,2.8,29.0,558.0,706.17,535.65
2016,9,19,15,15,794.5,87.0,2.8,28.5,514.0,670.23,512.86
2016,9,19,15,30,775.0,84.0,2.8,28.0,470.0,632.83,488.52
2016,9,19,15,45,754.0,79.0,2.85,28.0,423.5,590.99,458.61
2016,9,19,16,0,733.0,74.0,2.9,28.0,377.0,548.31,427.26
2016,9,19,16,15,696.0,69.5,2.85,27.0,326.5,496.3,389.16
2016,9,19,16,30,659.0,65.0,2.8,26.0,276.0,447.63,352.07
2016,9,19,16,45,610.0,58.0,2.75,25.5,226.5,389.17,305.28
2016,9,19,17,0,561.0,51.0,2.7,25.0,177.0,333.47,258.89
2016,9,19,17,15,474.0,43.0,2.6,24.0,129.5,263.92,200.73
2016,9,19,17,30,387.0,35.0,2.5,23.0,82.0,201.5,145.9
2016,9,19,17,45,242.0,22.5,2.4,22.5,47.0,118.12,50.52
2016,9,19,18,0,97.0,10.0,2.3,22.0,12.0,36.86,0.0
2016,9,19,18,15,48.5,5.0,2.3,21.0,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,153.5,17.0,2.6,14.5,33.0,13.18,0.0
2016,9,20,6,30,307.0,34.0,2.7,15.0,66.0,26.91,16.5
2016,9,20,6,45,409.0,44.0,2.8,15.5,112.0,33.02,23.11
2016,9,20,7,0,511.0,54.0,2.9,16.0,158.0,38.81,28.62
2016,9,20,7,15,572.5,60.5,2.9,16.0,208.5,41.24,31.02
2016,9,20,7,30,634.0,67.0,2.9,16.0,259.0,79.43,42.64
2016,9,20,7,45,447.0,110.0,2.95,16.5,257.5,131.88,86.34
2016,9,20,8,0,260.0,153.0,3.0,17.0,256.0,168.07,123.15
2016,9,20,8,15,520.0,118.0,2.95,17.5,357.0,204.05,143.04
2016,9,20,8,30,780.0,83.0,2.9,18.0,458.0,270.05,190.87
2016,9,20,8,45,804.5,84.0,2.85,19.0,503.5,318.19,232.79
2016,9,20,9,0,829.0,85.0,2.8,20.0,549.0,367.69,275.12
2016,9,20,9,15,843.5,87.5,2.8,20.0,589.0,415.64,316.54
2016,9,20,9,30,858.0,90.0,2.8,20.0,629.0,466.6,359.19
2016,9,20,9,45,869.5,91.0,2.8,20.5,663.0,511.01,395.18
2016,9,20,10,0,881.0,92.0,2.8,21.0,697.0,554.57,429.49
2016,9,20,10,15,889.0,93.5,2.8,21.0,724.5,595.54,461.78
2016,9,20,10,30,897.0,95.0,2.8,21.0,752.0,634.97,492.21
2016,9,20,10,45,902.5,95.5,2.85,21.5,772.0,670.13,518.16
2016,9,20,11,0,908.0,96.0,2.9,22.0,792.0,703.21,542.08
2016,9,20,11,15,911.0,96.5,2.95,22.0,804.5,732.3,562.57
2016,9,20,11,30,914.0,97.0,3.0,22.0,817.0,758.87,581.12
2016,9,20,11,45,914.0,97.5,3.05,22.5,821.5,780.56,595.12
2016,9,20,12,0,914.0,98.0,3.1,23.0,826.0,799.38,607.14
2016,9,20,12,15,913.5,98.0,3.15,23.0,822.5,814.37,617.74
2016,9,20,12,30,913.0,98.0,3.2,23.0,819.0,826.32,626.37
2016,9,20,12,45,907.0,99.0,3.25,23.5,806.5,831.82,629.45
2016,9,20,13,0,901.0,100.0,3.3,24.0,794.0,834.16,630.51
2016,9,20,13,15,722.0,174.0,3.3,23.5,721.5,774.27,590.47
2016,9,20,13,30,543.0,248.0,3.3,23.0,649.0,704.95,539.45
2016,9,20,13,45,581.0,223.5,3.35,23.0,639.0,709.83,545.44
2016,9,20,14,0,619.0,199.0,3.4,23.0,629.0,714.53,550.78
2016,9,20,14,15,640.0,179.0,3.4,22.5,605.0,704.95,546.49
2016,9,20,14,30,661.0,159.0,3.4,22.0,581.0,692.13,539.9
2016,9,20,14,45,739.5,124.5,3.45,22.0,568.5,703.09,550.2
2016,9,20,15,0,818.0,90.0,3.5,22.0,556.0,705.43,553.42
2016,9,20,15,15,798.0,87.0,3.5,21.5,512.0,669.07,529.16
2016,9,20,15,30,778.0,84.0,3.5,21.0,468.0,631.27,503.33
2016,9,20,15,45,751.0,80.5,3.55,21.0,420.0,587.2,470.41
2016,9,20,16,0,724.0,77.0,3.6,21.0,372.0,542.67,436.3
2016,9,20,16,15,685.0,72.0,3.55,20.5,321.5,491.74,396.73
2016,9,20,16,30,646.0,67.0,3.5,20.0,271.0,439.84,355.11
2016,9,20,16,45,590.5,60.5,3.5,20.0,220.5,379.46,304.73
2016,9,20,17,0,535.0,54.0,3.5,20.0,170.0,322.36,255.42
2016,9,20,17,15,444.0,44.5,3.45,19.0,123.5,250.93,194.38
2016,9,20,17,30,353.0,35.0,3.4,18.0,77.0,187.06,136.92
2016,9,20,17,45,176.5,17.5,3.35,17.5,38.5,89.06,26.8
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,15.5,3.6,14.0,15.5,14.93,0.0
2016,9,21,6,30,0.0,31.0,3.8,14.0,31.0,29.24,18.25
2016,9,21,6,45,12.5,51.5,4.0,14.5,54.0,47.51,35.75
2016,9,21,7,0,25.0,72.0,4.2,15.0,77.0,63.28,50.24
2016,9,21,7,15,34.0,93.0,4.3,15.0,102.0,80.37,65.75
2016,9,21,7,30,43.0,114.0,4.4,15.0,127.0,101.38,79.08
2016,9,21,7,45,50.5,134.5,4.5,15.5,152.5,123.46,96.47
2016,9,21,8,0,58.0,155.0,4.6,16.0,178.0,146.46,114.75
2016,9,21,8,15,210.0,166.5,4.6,16.5,264.5,184.23,139.58
2016,9,21,8,30,362.0,178.0,4.6,17.0,351.0,245.58,185.31
2016,9,21,8,45,262.0,212.5,4.65,17.5,344.5,264.65,204.75
2016,9,21,9,0,162.0,247.0,4.7,18.0,338.0,277.69,217.66
2016,9,21,9,15,511.0,169.0,4.7,18.0,483.5,352.18,274.47
2016,9,21,9,30,860.0,91.0,4.7,18.0,629.0,465.81,364.47
2016,9,21,9,45,874.5,92.0,4.75,18.5,664.5,511.71,402.5
2016,9,21,10,0,889.0,93.0,4.8,19.0,700.0,557.0,439.28
2016,9,21,10,15,898.5,94.5,4.8,19.0,729.0,599.06,473.45
2016,9,21,10,30,908.0,96.0,4.8,19.0,758.0,639.67,505.81
2016,9,21,10,45,916.0,96.0,4.8,19.0,779.5,676.26,534.58
2016,9,21,11,0,924.0,96.0,4.8,19.0,801.0,710.88,561.4
2016,9,21,11,15,928.5,97.0,4.8,19.0,815.0,741.88,583.97
2016,9,21,11,30,933.0,98.0,4.8,19.0,829.0,770.39,604.39
2016,9,21,11,45,936.5,97.5,4.85,19.5,835.0,794.05,620.32
2016,9,21,12,0,940.0,97.0,4.9,20.0,841.0,814.9,634.24
2016,9,21,12,15,829.0,145.5,4.95,20.0,799.5,794.84,619.94
2016,9,21,12,30,718.0,194.0,5.0,20.0,758.0,769.4,601.42
2016,9,21,12,45,712.5,194.5,5.05,20.0,748.0,774.5,605.92
2016,9,21,13,0,707.0,195.0,5.1,20.0,738.0,777.04,608.4
2016,9,21,13,15,814.5,147.0,5.15,20.0,757.0,816.01,638.01
2016,9,21,13,30,922.0,99.0,5.2,20.0,776.0,849.33,662.92
2016,9,21,13,45,918.5,96.5,5.3,20.0,750.0,840.54,657.8
2016,9,21,14,0,915.0,94.0,5.4,20.0,724.0,828.61,650.72
2016,9,21,14,15,904.5,92.5,5.45,20.0,690.0,809.25,638.03
2016,9,21,14,30,894.0,91.0,5.5,20.0,656.0,787.14,623.36
2016,9,21,14,45,883.5,87.5,5.55,20.0,616.5,760.22,605.1
2016,9,21,15,0,873.0,84.0,5.6,20.0,577.0,730.85,584.91
2016,9,21,15,15,853.5,81.0,5.6,19.5,531.0,697.43,562.42
2016,9,21,15,30,834.0,78.0,5.6,19.0,485.0,658.46,535.25
2016,9,21,15,45,811.0,74.0,5.6,19.0,436.0,614.76,501.5
2016,9,21,16,0,788.0,70.0,5.6,19.0,387.0,570.21,466.27
2016,9,21,16,15,749.5,66.0,5.5,18.5,334.5,516.23,423.13
2016,9,21,16,30,711.0,62.0,5.4,18.0,282.0,463.12,379.29
2016,9,21,16,45,654.5,56.0,5.35,17.5,229.5,402.85,328.14
2016,9,21,17,0,598.0,50.0,5.3,17.0,177.0,343.52,276.01
2016,9,21,17,15,501.0,41.5,5.2,16.5,127.5,268.54,209.95
2016,9,21,17,30,404.0,33.0,5.1,16.0,78.0,201.61,147.27
2016,9,21,17,45,202.0,16.5,5.05,15.5,39.0,93.95,11.59
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,155.0,15.5,3.8,12.5,30.5,12.0,0.0
2016,9,22,6,30,310.0,31.0,3.9,13.0,61.0,24.33,14.09
2016,9,22,6,45,415.5,41.0,4.05,13.5,107.5,30.6,21.11
2016,9,22,7,0,521.0,51.0,4.2,14.0,154.0,36.52,26.79
2016,9,22,7,15,584.5,57.5,4.1,14.5,205.0,39.1,29.29
2016,9,22,7,30,648.0,64.0,4.0,15.0,256.0,73.89,39.21
2016,9,22,7,45,696.5,67.5,3.95,15.5,308.5,120.33,67.07
2016,9,22,8,0,745.0,71.0,3.9,16.0,361.0,167.95,102.71
2016,9,22,8,15,773.5,74.5,3.7,16.5,410.0,216.14,143.52
2016,9,22,8,30,802.0,78.0,3.5,17.0,459.0,266.6,187.8
2016,9,22,8,45,826.0,79.5,3.35,17.5,505.0,315.93,231.58
2016,9,22,9,0,850.0,81.0,3.2,18.0,551.0,370.13,278.58
2016,9,22,9,15,865.0,83.0,3.1,18.5,591.5,418.41,320.11
2016,9,22,9,30,880.0,85.0,3.0,19.0,632.0,466.56,360.33
2016,9,22,9,45,895.0,85.0,2.9,19.5,667.5,512.51,397.65
2016,9,22,10,0,910.0,85.0,2.8,20.0,703.0,557.81,433.31
2016,9,22,10,15,917.5,86.0,2.75,20.0,730.5,598.95,465.81
2016,9,22,10,30,925.0,87.0,2.7,20.0,758.0,638.43,496.28
2016,9,22,10,45,929.5,88.0,2.65,20.5,778.0,674.17,522.33
2016,9,22,11,0,934.0,89.0,2.6,21.0,798.0,707.68,546.12
2016,9,22,11,15,937.0,89.5,2.65,21.0,810.5,737.3,566.99
2016,9,22,11,30,940.0,90.0,2.7,21.0,823.0,764.32,585.83
2016,9,22,11,45,940.0,90.5,2.75,21.5,827.0,786.39,600.07
2016,9,22,12,0,940.0,91.0,2.8,22.0,831.0,805.5,612.29
2016,9,22,12,15,939.0,91.0,2.8,22.0,827.5,820.3,622.46
2016,9,22,12,30,938.0,91.0,2.8,22.0,824.0,831.96,630.58
2016,9,22,12,45,930.5,93.0,2.85,22.0,811.0,837.35,634.85
2016,9,22,13,0,923.0,95.0,2.9,22.0,798.0,839.51,637.06
2016,9,22,13,15,918.0,94.0,2.95,22.0,778.5,837.35,636.44
2016,9,22,13,30,913.0,93.0,3.0,22.0,759.0,832.02,633.78
2016,9,22,13,45,902.5,93.0,3.05,22.0,731.0,820.26,626.78
2016,9,22,14,0,892.0,93.0,3.1,22.0,703.0,805.56,617.84
2016,9,22,14,15,881.0,91.5,3.2,22.0,669.5,786.05,605.83
2016,9,22,14,30,870.0,90.0,3.3,22.0,636.0,763.88,591.91
2016,9,22,14,45,852.0,89.0,3.4,22.0,595.0,738.49,575.62
2016,9,22,15,0,834.0,88.0,3.5,22.0,554.0,707.26,554.93
2016,9,22,15,15,813.5,85.0,3.6,21.5,509.5,670.22,530.74
2016,9,22,15,30,793.0,82.0,3.7,21.0,465.0,631.73,504.35
2016,9,22,15,45,759.0,79.5,3.85,20.5,415.0,584.02,469.55
2016,9,22,16,0,725.0,77.0,4.0,20.0,365.0,536.27,433.59
2016,9,22,16,15,684.0,72.0,4.05,19.5,314.5,484.59,393.07
2016,9,22,16,30,643.0,67.0,4.1,19.0,264.0,431.97,350.41
2016,9,22,16,45,578.5,61.0,4.2,18.5,212.5,368.37,297.42
2016,9,22,17,0,514.0,55.0,4.3,18.0,161.0,308.75,245.94
2016,9,22,17,15,415.0,45.0,4.15,17.5,114.5,235.27,182.03
2016,9,22,17,30,316.0,35.0,4.0,17.0,68.0,169.99,121.39
2016,9,22,17,45,158.0,17.5,3.9,16.5,34.0,79.42,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,177.0,13.5,1.85,12.5,30.0,10.24,0.0
2016,9,23,6,30,354.0,27.0,1.9,13.0,60.0,20.63,10.89
2016,9,23,6,45,451.0,35.5,1.95,14.0,105.5,25.76,16.83
2016,9,23,7,0,548.0,44.0,2.0,15.0,151.0,30.61,21.47
2016,9,23,7,15,607.0,50.0,1.9,15.5,201.0,36.29,26.69
2016,9,23,7,30,666.0,56.0,1.8,16.0,251.0,69.28,35.5
2016,9,23,7,45,704.5,60.0,1.75,16.5,301.0,112.43,60.07
2016,9,23,8,0,743.0,64.0,1.7,17.0,351.0,159.32,94.96
2016,9,23,8,15,769.5,67.5,1.65,17.5,398.5,206.92,134.81
2016,9,23,8,30,796.0,71.0,1.6,18.0,446.0,256.56,177.88
2016,9,23,8,45,816.5,73.0,1.6,19.0,490.5,304.88,219.93
2016,9,23,9,0,837.0,75.0,1.6,20.0,535.0,357.75,264.71
2016,9,23,9,15,851.0,77.0,1.55,20.5,574.0,404.9,304.45
2016,9,23,9,30,865.0,79.0,1.5,21.0,613.0,451.85,342.81
2016,9,23,9,45,875.5,80.5,1.5,21.5,646.5,496.23,378.23
2016,9,23,10,0,886.0,82.0,1.5,22.0,680.0,539.65,411.83
2016,9,23,10,15,893.0,83.0,1.55,22.5,707.0,579.49,442.1
2016,9,23,10,30,900.0,84.0,1.6,23.0,734.0,617.68,470.41
2016,9,23,10,45,904.5,85.0,1.65,23.5,753.0,652.48,495.61
2016,9,23,11,0,909.0,86.0,1.7,24.0,772.0,685.13,518.76
2016,9,23,11,15,911.5,86.5,1.8,24.0,784.0,713.61,538.95
2016,9,23,11,30,914.0,87.0,1.9,24.0,796.0,739.53,557.07
2016,9,23,11,45,913.0,88.0,2.0,24.0,799.5,760.69,571.97
2016,9,23,12,0,912.0,89.0,2.1,24.0,803.0,778.95,584.99
2016,9,23,12,15,910.5,89.0,2.25,24.0,799.5,792.84,595.5
2016,9,23,12,30,909.0,89.0,2.4,24.0,796.0,803.68,604.05
2016,9,23,12,45,902.5,90.5,2.55,24.0,783.0,809.04,608.96
2016,9,23,13,0,896.0,92.0,2.7,24.0,770.0,811.26,611.86
2016,9,23,13,15,891.0,91.0,2.8,23.5,751.0,808.96,612.63
2016,9,23,13,30,886.0,90.0,2.9,23.0,732.0,803.58,611.4
2016,9,23,13,45,878.0,89.0,3.05,23.0,705.5,792.81,605.6
2016,9,23,14,0,870.0,88.0,3.2,23.0,679.0,779.13,597.8
2016,9,23,14,15,860.0,86.5,3.25,23.0,646.5,760.57,586.07
2016,9,23,14,30,850.0,85.0,3.3,23.0,614.0,739.41,572.52
2016,9,23,14,45,662.0,137.0,3.4,23.0,533.0,649.76,508.3
2016,9,23,15,0,474.0,189.0,3.5,23.0,452.0,555.55,436.25
2016,9,23,15,15,630.5,131.5,3.5,22.5,451.0,594.06,470.2
2016,9,23,15,30,787.0,74.0,3.5,22.0,450.0,614.87,489.88
2016,9,23,15,45,757.5,71.0,3.55,22.0,402.0,569.75,455.6
2016,9,23,16,0,728.0,68.0,3.6,22.0,354.0,524.36,420.57
2016,9,23,16,15,688.5,64.0,3.6,21.0,304.0,472.26,380.63
2016,9,23,16,30,649.0,60.0,3.6,20.0,254.0,423.63,341.75
2016,9,23,16,45,592.5,53.5,3.6,19.5,204.5,363.42,291.48
2016,9,23,17,0,536.0,47.0,3.6,19.0,155.0,306.69,242.26
2016,9,23,17,15,439.0,38.0,3.55,18.5,109.5,234.9,179.86
2016,9,23,17,30,342.0,29.0,3.5,18.0,64.0,171.51,119.22
2016,9,23,17,45,171.0,14.5,3.45,17.5,32.0,78.13,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,188.5,12.5,1.35,14.5,29.5,12.29,0.0
2016,9,24,6,30,377.0,25.0,1.4,15.0,59.0,18.91,9.15
2016,9,24,6,45,476.5,33.0,1.5,16.0,105.0,25.83,16.7
2016,9,24,7,0,576.0,41.0,1.6,17.0,151.0,30.83,21.45
2016,9,24,7,15,635.0,46.0,1.65,17.5,201.5,32.9,23.46
2016,9,24,7,30,694.0,51.0,1.7,18.0,252.0,64.07,31.01
2016,9,24,7,45,733.0,55.0,1.75,18.5,303.0,108.65,55.62
2016,9,24,8,0,772.0,59.0,1.8,19.0,354.0,156.97,91.06
2016,9,24,8,15,799.0,62.0,1.9,19.5,403.0,205.61,131.47
2016,9,24,8,30,826.0,65.0,2.0,20.0,452.0,260.26,178.49
2016,9,24,8,45,846.5,67.0,2.1,21.0,497.0,309.78,221.56
2016,9,24,9,0,867.0,69.0,2.2,22.0,542.0,360.13,264.65
2016,9,24,9,15,881.5,70.5,2.2,22.5,582.0,408.28,305.51
2016,9,24,9,30,896.0,72.0,2.2,23.0,622.0,456.21,345.03
2016,9,24,9,45,910.0,72.0,2.2,24.0,657.0,502.06,381.1
2016,9,24,10,0,924.0,72.0,2.2,25.0,692.0,547.15,415.34
2016,9,24,10,15,931.5,73.0,2.15,25.5,719.5,588.56,446.4
2016,9,24,10,30,939.0,74.0,2.1,26.0,747.0,628.28,475.3
2016,9,24,10,45,944.5,74.5,2.1,26.5,767.5,664.37,501.09
2016,9,24,11,0,950.0,75.0,2.1,27.0,788.0,698.25,524.7
2016,9,24,11,15,953.0,75.0,2.05,27.0,800.5,727.55,543.98
2016,9,24,11,30,956.0,75.0,2.0,27.0,813.0,754.19,561.3
2016,9,24,11,45,957.5,75.5,1.95,27.5,817.5,777.42,575.12
2016,9,24,12,0,959.0,76.0,1.9,28.0,822.0,797.7,586.89
2016,9,24,12,15,958.5,76.0,1.9,28.0,818.5,812.89,596.88
2016,9,24,12,30,958.0,76.0,1.9,28.0,815.0,824.89,604.88
2016,9,24,12,45,945.0,81.0,1.95,28.5,801.5,829.04,607.06
2016,9,24,13,0,932.0,86.0,2.0,29.0,788.0,829.88,607.24
2016,9,24,13,15,927.0,85.5,2.05,29.0,768.0,828.06,607.02
2016,9,24,13,30,922.0,85.0,2.1,29.0,748.0,823.04,604.82
2016,9,24,13,45,914.0,84.0,2.15,29.0,721.0,812.0,598.71
2016,9,24,14,0,906.0,83.0,2.2,29.0,694.0,797.93,590.7
2016,9,24,14,15,895.0,81.5,2.2,28.5,660.0,778.1,579.65
2016,9,24,14,30,884.0,80.0,2.2,28.0,626.0,755.59,566.76
2016,9,24,14,45,869.5,78.0,2.25,28.0,586.0,727.42,549.11
2016,9,24,15,0,855.0,76.0,2.3,28.0,546.0,697.06,529.79
2016,9,24,15,15,835.0,73.5,2.3,27.5,501.0,660.38,506.5
2016,9,24,15,30,815.0,71.0,2.3,27.0,456.0,626.08,483.98
2016,9,24,15,45,787.5,68.0,2.35,27.0,407.5,581.45,451.73
2016,9,24,16,0,760.0,65.0,2.4,27.0,359.0,536.36,418.21
2016,9,24,16,15,720.0,60.5,2.35,26.0,308.0,482.42,378.14
2016,9,24,16,30,680.0,56.0,2.3,25.0,257.0,429.61,337.26
2016,9,24,16,45,617.5,50.5,2.3,24.0,206.0,366.38,286.62
2016,9,24,17,0,555.0,45.0,2.3,23.0,155.0,309.95,239.18
2016,9,24,17,15,454.0,36.5,2.25,22.0,108.5,236.86,177.3
2016,9,24,17,30,353.0,28.0,2.2,21.0,62.0,172.57,114.96
2016,9,24,17,45,176.5,14.0,2.2,20.0,31.0,66.71,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.5,12.5,1.7,16.0,29.5,12.29,0.0
2016,9,25,6,30,381.0,25.0,1.8,17.0,59.0,19.07,8.85
2016,9,25,6,45,485.0,33.0,1.9,18.0,106.0,26.01,16.64
2016,9,25,7,0,589.0,41.0,2.0,19.0,153.0,31.01,21.37
2016,9,25,7,15,649.0,46.5,2.05,19.5,204.5,33.51,23.76
2016,9,25,7,30,709.0,52.0,2.1,20.0,256.0,63.46,30.82
2016,9,25,7,45,747.5,56.0,2.15,20.5,307.0,108.64,54.95
2016,9,25,8,0,786.0,60.0,2.2,21.0,358.0,157.53,90.24
2016,9,25,8,15,813.0,63.0,2.2,21.5,407.5,206.8,130.73
2016,9,25,8,30,840.0,66.0,2.2,22.0,457.0,262.04,177.86
2016,9,25,8,45,858.5,68.5,2.25,23.0,502.0,312.05,221.07
2016,9,25,9,0,877.0,71.0,2.3,24.0,547.0,362.67,264.11
2016,9,25,9,15,890.5,73.0,2.25,24.5,587.0,411.3,305.02
2016,9,25,9,30,904.0,75.0,2.2,25.0,627.0,459.6,344.45
2016,9,25,9,45,917.0,75.0,2.2,26.0,661.5,505.27,380.11
2016,9,25,10,0,930.0,75.0,2.2,27.0,696.0,550.06,413.88
2016,9,25,10,15,937.0,76.0,2.15,27.5,723.5,591.38,444.65
2016,9,25,10,30,944.0,77.0,2.1,28.0,751.0,630.95,473.21
2016,9,25,10,45,946.5,78.5,2.1,29.0,770.0,666.26,497.23
2016,9,25,11,0,949.0,80.0,2.1,30.0,789.0,699.17,518.87
2016,9,25,11,15,951.5,80.5,2.0,30.5,801.5,728.56,536.93
2016,9,25,11,30,954.0,81.0,1.9,31.0,814.0,755.27,552.55
2016,9,25,11,45,952.5,82.5,1.85,31.5,817.0,777.27,565.25
2016,9,25,12,0,951.0,84.0,1.8,32.0,820.0,796.21,575.9
2016,9,25,12,15,950.0,83.5,1.7,32.5,816.0,810.4,582.97
2016,9,25,12,30,949.0,83.0,1.6,33.0,812.0,821.4,587.99
2016,9,25,12,45,943.5,84.0,1.5,33.5,799.5,827.22,589.69
2016,9,25,13,0,938.0,85.0,1.4,34.0,787.0,829.77,589.4
2016,9,25,13,15,933.0,84.0,1.25,34.0,767.0,827.37,586.66
2016,9,25,13,30,928.0,83.0,1.1,34.0,747.0,821.74,581.92
2016,9,25,13,45,916.0,84.0,1.0,34.0,718.5,809.64,573.8
2016,9,25,14,0,904.0,85.0,0.9,34.0,690.0,794.6,563.95
2016,9,25,14,15,893.5,83.0,0.8,34.0,656.0,774.64,551.05
2016,9,25,14,30,883.0,81.0,0.7,34.0,622.0,751.97,536.5
2016,9,25,14,45,863.5,80.5,0.6,34.0,581.0,721.88,517.19
2016,9,25,15,0,844.0,80.0,0.5,34.0,540.0,693.68,499.12
2016,9,25,15,15,823.5,77.5,0.55,33.5,495.0,657.04,478.31
2016,9,25,15,30,803.0,75.0,0.6,33.0,450.0,618.96,455.09
2016,9,25,15,45,599.0,101.0,0.65,32.5,364.0,500.16,372.86
2016,9,25,16,0,395.0,127.0,0.7,32.0,278.0,387.18,291.86
2016,9,25,16,15,368.5,112.5,0.8,31.0,237.5,343.41,261.45
2016,9,25,16,30,342.0,98.0,0.9,30.0,197.0,300.6,229.76
2016,9,25,16,45,434.0,72.5,1.05,29.0,172.5,302.06,230.21
2016,9,25,17,0,526.0,47.0,1.2,28.0,148.0,297.06,222.9
2016,9,25,17,15,422.0,37.5,1.3,27.0,102.0,223.4,162.34
2016,9,25,17,30,318.0,28.0,1.4,26.0,56.0,158.86,99.4
2016,9,25,17,45,159.0,14.0,1.5,25.0,28.0,60.68,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,119.5,14.0,0.45,17.5,24.0,13.76,0.0
2016,9,26,6,30,239.0,28.0,0.4,18.0,48.0,22.14,10.73
2016,9,26,6,45,342.0,40.5,0.35,19.0,92.0,30.93,20.75
2016,9,26,7,0,445.0,53.0,0.3,20.0,136.0,39.18,28.38
2016,9,26,7,15,511.5,62.0,0.3,20.5,185.5,43.77,32.62
2016,9,26,7,30,578.0,71.0,0.3,21.0,235.0,69.93,39.9
2016,9,26,7,45,623.5,77.5,0.3,21.5,285.0,111.08,61.66
2016,9,26,8,0,669.0,84.0,0.3,22.0,335.0,156.77,93.52
2016,9,26,8,15,701.0,89.0,0.25,23.0,383.5,202.93,129.54
2016,9,26,8,30,733.0,94.0,0.2,24.0,432.0,251.76,168.95
2016,9,26,8,45,756.0,98.0,0.2,25.0,477.0,302.61,210.26
2016,9,26,9,0,779.0,102.0,0.2,26.0,522.0,351.45,249.29
2016,9,26,9,15,796.5,105.0,0.3,26.5,562.0,398.32,287.06
2016,9,26,9,30,814.0,108.0,0.4,27.0,602.0,445.47,324.13
2016,9,26,9,45,826.0,111.0,0.55,28.0,636.5,490.07,358.16
2016,9,26,10,0,838.0,114.0,0.7,29.0,671.0,534.0,390.72
2016,9,26,10,15,847.5,115.5,0.75,29.5,698.5,574.25,419.86
2016,9,26,10,30,857.0,117.0,0.8,30.0,726.0,613.2,447.35
2016,9,26,10,45,863.0,118.5,0.9,30.5,746.0,648.47,472.19
2016,9,26,11,0,869.0,120.0,1.0,31.0,766.0,681.81,495.26
2016,9,26,11,15,873.0,121.0,1.1,31.5,778.5,711.22,515.34
2016,9,26,11,30,877.0,122.0,1.2,32.0,791.0,737.79,532.98
2016,9,26,11,45,879.0,121.5,1.3,32.5,795.5,758.99,546.34
2016,9,26,12,0,881.0,121.0,1.4,33.0,800.0,777.48,557.99
2016,9,26,12,15,880.0,121.0,1.5,33.0,796.0,791.4,567.9
2016,9,26,12,30,879.0,121.0,1.6,33.0,792.0,802.38,576.03
2016,9,26,12,45,902.5,107.5,1.75,33.0,787.0,815.72,586.29
2016,9,26,13,0,926.0,94.0,1.9,33.0,782.0,825.93,594.57
2016,9,26,13,15,920.5,93.5,1.95,32.5,762.0,823.69,595.22
2016,9,26,13,30,915.0,93.0,2.0,32.0,742.0,818.28,594.02
2016,9,26,13,45,908.5,91.0,2.1,32.0,715.0,807.38,588.52
2016,9,26,14,0,902.0,89.0,2.2,32.0,688.0,793.44,581.06
2016,9,26,14,15,891.0,87.0,2.2,31.5,654.0,773.15,569.82
2016,9,26,14,30,880.0,85.0,2.2,31.0,620.0,750.18,556.77
2016,9,26,14,45,867.0,82.5,2.25,31.0,580.0,722.69,539.76
2016,9,26,15,0,854.0,80.0,2.3,31.0,540.0,696.75,523.69
2016,9,26,15,15,833.5,77.0,2.25,30.5,494.5,659.33,499.86
2016,9,26,15,30,813.0,74.0,2.2,30.0,449.0,620.45,473.51
2016,9,26,15,45,787.5,70.0,2.15,30.0,400.5,576.14,441.44
2016,9,26,16,0,762.0,66.0,2.1,30.0,352.0,531.24,408.07
2016,9,26,16,15,721.0,61.5,1.9,29.0,300.5,476.99,367.7
2016,9,26,16,30,680.0,57.0,1.7,28.0,249.0,423.92,326.66
2016,9,26,16,45,621.5,50.0,1.55,27.0,198.5,361.41,276.93
2016,9,26,17,0,563.0,43.0,1.4,26.0,148.0,305.5,230.25
2016,9,26,17,15,459.0,34.0,1.35,25.0,101.5,231.4,168.34
2016,9,26,17,30,355.0,25.0,1.3,24.0,55.0,165.1,98.36
2016,9,26,17,45,177.5,12.5,1.3,23.0,27.5,63.81,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,25.0,12.29,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,50.0,19.39,8.25
2016,9,27,6,45,403.0,36.0,0.2,18.5,94.5,26.89,17.32
2016,9,27,7,0,505.0,47.0,0.2,19.0,139.0,33.92,23.94
2016,9,27,7,15,570.0,54.0,0.2,19.5,189.0,37.07,26.93
2016,9,27,7,30,635.0,61.0,0.2,20.0,239.0,61.46,32.79
2016,9,27,7,45,675.5,66.5,0.2,20.5,289.0,104.23,54.68
2016,9,27,8,0,716.0,72.0,0.2,21.0,339.0,154.06,89.7
2016,9,27,8,15,746.0,76.0,0.2,22.0,387.5,200.99,126.54
2016,9,27,8,30,776.0,80.0,0.2,23.0,436.0,250.34,166.9
2016,9,27,8,45,797.0,83.5,0.25,24.0,480.5,298.85,207.2
2016,9,27,9,0,818.0,87.0,0.3,25.0,525.0,348.38,247.63
2016,9,27,9,15,834.0,89.0,0.35,25.5,565.0,395.43,285.84
2016,9,27,9,30,850.0,91.0,0.4,26.0,605.0,442.51,323.04
2016,9,27,9,45,874.5,88.0,0.5,27.0,642.0,491.49,360.13
2016,9,27,10,0,899.0,85.0,0.6,28.0,679.0,537.56,394.15
2016,9,27,10,15,907.0,86.0,0.65,28.5,706.0,578.18,423.78
2016,9,27,10,30,915.0,87.0,0.7,29.0,733.0,617.18,451.52
2016,9,27,10,45,919.5,88.0,0.8,29.5,752.5,652.22,476.44
2016,9,27,11,0,924.0,89.0,0.9,30.0,772.0,685.06,499.38
2016,9,27,11,15,927.0,89.5,0.95,30.0,784.5,714.03,519.56
2016,9,27,11,30,930.0,90.0,1.0,30.0,797.0,740.42,536.94
2016,9,27,11,45,930.5,90.5,1.1,30.5,800.5,762.29,550.88
2016,9,27,12,0,931.0,91.0,1.2,31.0,804.0,781.24,562.96
2016,9,27,12,15,930.0,91.0,1.3,31.0,800.0,795.57,573.25
2016,9,27,12,30,929.0,91.0,1.4,31.0,796.0,806.78,581.66
2016,9,27,12,45,930.5,88.0,1.5,31.0,785.0,813.69,587.4
2016,9,27,13,0,932.0,85.0,1.6,31.0,774.0,817.38,591.19
2016,9,27,13,15,926.5,84.5,1.65,31.0,754.0,815.01,590.67
2016,9,27,13,30,921.0,84.0,1.7,31.0,734.0,809.45,588.22
2016,9,27,13,45,912.5,83.0,1.75,31.0,706.0,797.91,581.96
2016,9,27,14,0,904.0,82.0,1.8,31.0,678.0,783.37,573.81
2016,9,27,14,15,893.0,80.5,1.85,30.5,644.0,763.51,563.29
2016,9,27,14,30,882.0,79.0,1.9,30.0,610.0,740.98,550.91
2016,9,27,14,45,866.5,77.0,2.0,30.0,570.0,712.16,533.35
2016,9,27,15,0,851.0,75.0,2.1,30.0,530.0,681.2,514.08
2016,9,27,15,15,830.5,72.5,2.15,29.5,485.0,648.18,493.75
2016,9,27,15,30,810.0,70.0,2.2,29.0,440.0,609.99,468.05
2016,9,27,15,45,780.5,67.0,2.25,28.5,391.0,564.55,436.09
2016,9,27,16,0,751.0,64.0,2.3,28.0,342.0,518.82,402.79
2016,9,27,16,15,709.5,59.5,2.25,27.0,291.5,464.87,362.45
2016,9,27,16,30,668.0,55.0,2.2,26.0,241.0,412.19,321.35
2016,9,27,16,45,603.5,48.5,2.2,25.5,190.5,348.24,269.35
2016,9,27,17,0,539.0,42.0,2.2,25.0,140.0,291.42,221.01
2016,9,27,17,15,433.0,33.0,2.15,24.0,95.0,218.2,158.89
2016,9,27,17,30,327.0,24.0,2.1,23.0,50.0,151.48,83.41
2016,9,27,17,45,163.5,12.0,2.05,22.0,25.0,58.47,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,12.5,1.75,14.0,23.5,12.29,0.0
2016,9,28,6,30,269.0,25.0,1.8,14.0,47.0,19.56,7.94
2016,9,28,6,45,378.5,35.5,1.9,14.5,90.5,26.6,17.26
2016,9,28,7,0,488.0,46.0,2.0,15.0,134.0,33.2,23.63
2016,9,28,7,15,555.0,53.5,1.9,15.5,183.5,36.82,27.1
2016,9,28,7,30,622.0,61.0,1.8,16.0,233.0,59.22,32.71
2016,9,28,7,45,403.0,104.5,1.75,16.5,224.5,112.94,73.89
2016,9,28,8,0,184.0,148.0,1.7,17.0,216.0,151.1,112.36
2016,9,28,8,15,479.0,113.0,1.65,17.5,323.0,179.8,123.6
2016,9,28,8,30,774.0,78.0,1.6,18.0,430.0,245.74,168.59
2016,9,28,8,45,797.5,80.5,1.6,19.0,475.0,293.85,210.16
2016,9,28,9,0,821.0,83.0,1.6,20.0,520.0,343.22,252.24
2016,9,28,9,15,837.0,85.0,1.65,20.5,559.5,390.29,292.35
2016,9,28,9,30,853.0,87.0,1.7,21.0,599.0,440.42,333.66
2016,9,28,9,45,864.5,89.0,1.75,21.5,633.0,484.91,369.69
2016,9,28,10,0,876.0,91.0,1.8,22.0,667.0,528.54,404.05
2016,9,28,10,15,884.5,92.5,1.85,22.0,694.0,569.0,435.99
2016,9,28,10,30,893.0,94.0,1.9,22.0,721.0,607.93,466.12
2016,9,28,10,45,899.0,95.0,2.0,22.5,741.0,643.15,492.33
2016,9,28,11,0,905.0,96.0,2.1,23.0,761.0,676.3,516.54
2016,9,28,11,15,908.5,96.5,2.2,23.0,773.0,705.08,538.28
2016,9,28,11,30,912.0,97.0,2.3,23.0,785.0,731.34,557.02
2016,9,28,11,45,914.0,96.5,2.4,23.0,789.0,752.91,572.34
2016,9,28,12,0,916.0,96.0,2.5,23.0,793.0,771.65,585.79
2016,9,28,12,15,915.0,96.0,2.55,23.0,789.0,785.73,595.81
2016,9,28,12,30,914.0,96.0,2.6,23.0,785.0,796.75,603.85
2016,9,28,12,45,909.0,96.0,2.7,23.0,772.5,801.6,608.08
2016,9,28,13,0,904.0,96.0,2.8,23.0,760.0,803.3,610.29
2016,9,28,13,15,898.0,95.0,2.85,22.5,739.5,800.04,610.08
2016,9,28,13,30,892.0,94.0,2.9,22.0,719.0,793.68,607.85
2016,9,28,13,45,885.0,92.0,3.0,22.0,692.0,782.46,601.41
2016,9,28,14,0,878.0,90.0,3.1,22.0,665.0,768.28,592.97
2016,9,28,14,15,866.0,88.5,3.1,21.5,631.0,748.08,580.88
2016,9,28,14,30,854.0,87.0,3.1,21.0,597.0,725.32,566.94
2016,9,28,14,45,839.0,84.0,3.15,21.0,557.0,700.09,550.29
2016,9,28,15,0,824.0,81.0,3.2,21.0,517.0,669.1,529.26
2016,9,28,15,15,802.0,78.5,3.25,20.5,472.5,632.1,504.01
2016,9,28,15,30,780.0,76.0,3.3,20.0,428.0,593.82,476.41
2016,9,28,15,45,748.5,72.5,3.35,20.0,379.5,547.62,441.02
2016,9,28,16,0,717.0,69.0,3.4,20.0,331.0,501.3,404.55
2016,9,28,16,15,673.0,64.0,3.35,19.5,280.5,449.11,362.78
2016,9,28,16,30,629.0,59.0,3.3,19.0,230.0,396.52,319.24
2016,9,28,16,45,555.0,52.5,3.3,18.5,180.5,330.42,263.47
2016,9,28,17,0,481.0,46.0,3.3,18.0,131.0,269.29,210.11
2016,9,28,17,15,366.0,35.5,3.25,17.0,87.5,194.02,144.49
2016,9,28,17,30,251.0,25.0,3.2,16.0,44.0,124.54,61.7
2016,9,28,17,45,125.5,12.5,3.15,15.5,22.0,47.54,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
