Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,110.0,13.5,2.5,12.0,22.0,13.27,0.0
2016,9,29,6,30,220.0,27.0,2.6,12.0,44.0,21.77,8.77
2016,9,29,6,45,335.0,39.0,2.75,12.5,87.0,30.15,20.41
2016,9,29,7,0,450.0,51.0,2.9,13.0,130.0,38.02,28.05
2016,9,29,7,15,519.5,59.0,2.85,13.5,179.0,41.79,31.73
2016,9,29,7,30,589.0,67.0,2.8,14.0,228.0,61.63,36.66
2016,9,29,7,45,294.5,93.0,2.8,14.5,173.5,94.03,63.03
2016,9,29,8,0,0.0,119.0,2.8,15.0,119.0,110.96,88.18
2016,9,29,8,15,0.5,132.5,2.8,15.5,132.5,124.17,98.73
2016,9,29,8,30,1.0,146.0,2.8,16.0,146.0,137.4,109.13
2016,9,29,8,45,11.5,171.5,2.8,16.5,177.5,164.08,130.09
2016,9,29,9,0,22.0,197.0,2.8,17.0,209.0,191.93,151.79
2016,9,29,9,15,19.5,205.5,2.8,17.5,217.0,200.88,158.4
2016,9,29,9,30,17.0,214.0,2.8,18.0,225.0,209.47,164.67
2016,9,29,9,45,83.5,259.0,2.8,18.5,313.5,279.4,219.13
2016,9,29,10,0,150.0,304.0,2.8,19.0,402.0,355.95,277.85
2016,9,29,10,15,519.0,199.0,2.8,19.0,558.0,464.62,364.31
2016,9,29,10,30,888.0,94.0,2.8,19.0,714.0,601.96,471.47
2016,9,29,10,45,895.0,93.5,2.85,19.5,733.5,636.11,496.78
2016,9,29,11,0,902.0,93.0,2.9,20.0,753.0,668.24,520.69
2016,9,29,11,15,904.5,93.5,2.95,20.0,764.0,696.16,542.07
2016,9,29,11,30,907.0,94.0,3.0,20.0,775.0,721.53,560.44
2016,9,29,11,45,908.0,94.0,3.05,20.5,778.5,742.67,574.41
2016,9,29,12,0,909.0,94.0,3.1,21.0,782.0,760.97,586.38
2016,9,29,12,15,907.5,94.0,3.15,21.0,777.5,774.49,596.16
2016,9,29,12,30,906.0,94.0,3.2,21.0,773.0,784.96,603.94
2016,9,29,12,45,902.5,93.5,3.25,21.0,760.5,790.31,608.23
2016,9,29,13,0,899.0,93.0,3.3,21.0,748.0,792.53,610.48
2016,9,29,13,15,893.0,92.0,3.3,21.0,728.0,789.2,608.69
2016,9,29,13,30,887.0,91.0,3.3,21.0,708.0,782.78,604.88
2016,9,29,13,45,878.5,89.5,3.35,21.0,681.0,770.91,597.56
2016,9,29,14,0,870.0,88.0,3.4,21.0,654.0,756.14,588.28
2016,9,29,14,15,858.0,86.5,3.45,20.5,620.0,736.01,576.27
2016,9,29,14,30,846.0,85.0,3.5,20.0,586.0,713.35,562.38
2016,9,29,14,45,830.0,83.0,3.55,20.0,546.5,688.65,545.83
2016,9,29,15,0,814.0,81.0,3.6,20.0,507.0,658.32,524.96
2016,9,29,15,15,792.0,78.0,3.65,19.5,462.5,621.07,498.86
2016,9,29,15,30,770.0,75.0,3.7,19.0,418.0,582.56,470.68
2016,9,29,15,45,738.5,71.5,3.75,19.0,370.0,536.78,435.16
2016,9,29,16,0,707.0,68.0,3.8,19.0,322.0,490.92,398.58
2016,9,29,16,15,662.5,63.0,3.75,18.5,272.5,439.01,356.54
2016,9,29,16,30,618.0,58.0,3.7,18.0,223.0,386.78,312.8
2016,9,29,16,45,547.5,51.0,3.7,17.5,174.0,322.5,257.95
2016,9,29,17,0,477.0,44.0,3.7,17.0,125.0,262.96,205.38
2016,9,29,17,15,361.5,33.5,3.55,16.5,82.5,188.35,139.21
2016,9,29,17,30,246.0,23.0,3.4,16.0,40.0,118.28,46.68
2016,9,29,17,45,123.0,11.5,3.3,15.5,20.0,45.28,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,119.0,12.5,3.35,12.0,21.0,12.29,0.0
2016,9,30,6,30,238.0,25.0,3.5,12.0,42.0,19.94,6.63
2016,9,30,6,45,351.5,36.0,3.65,12.5,85.0,27.46,18.0
2016,9,30,7,0,465.0,47.0,3.8,13.0,128.0,34.51,24.91
2016,9,30,7,15,534.0,54.5,3.85,13.5,176.5,38.06,28.38
2016,9,30,7,30,603.0,62.0,3.9,14.0,225.0,55.92,32.63
2016,9,30,7,45,650.5,67.0,4.0,14.5,275.0,96.71,52.2
2016,9,30,8,0,698.0,72.0,4.1,15.0,325.0,142.16,83.8
2016,9,30,8,15,729.0,75.5,4.1,15.5,372.5,190.79,123.59
2016,9,30,8,30,760.0,79.0,4.1,16.0,420.0,238.71,165.21
2016,9,30,8,45,784.5,81.5,4.2,16.5,464.5,286.21,207.65
2016,9,30,9,0,809.0,84.0,4.3,17.0,509.0,335.07,251.11
2016,9,30,9,15,825.5,86.5,4.3,17.0,548.5,382.05,293.06
2016,9,30,9,30,842.0,89.0,4.3,17.0,588.0,429.12,334.27
2016,9,30,9,45,855.0,90.0,4.3,17.5,621.5,475.76,373.51
2016,9,30,10,0,868.0,91.0,4.3,18.0,655.0,518.66,408.86
2016,9,30,10,15,877.0,92.5,4.25,18.0,682.0,558.92,441.95
2016,9,30,10,30,886.0,94.0,4.2,18.0,709.0,597.7,473.19
2016,9,30,10,45,890.5,95.5,4.2,18.5,728.5,632.1,499.68
2016,9,30,11,0,895.0,97.0,4.2,19.0,748.0,664.36,523.98
2016,9,30,11,15,898.5,97.5,4.25,19.0,760.0,692.72,546.1
2016,9,30,11,30,902.0,98.0,4.3,19.0,772.0,718.59,565.55
2016,9,30,11,45,903.5,98.0,4.35,19.0,775.5,739.95,581.14
2016,9,30,12,0,905.0,98.0,4.4,19.0,779.0,758.49,594.78
2016,9,30,12,15,904.0,98.0,4.4,19.0,775.0,772.3,604.79
2016,9,30,12,30,903.0,98.0,4.4,19.0,771.0,783.09,612.74
2016,9,30,12,45,899.0,98.0,4.45,19.0,758.5,788.53,617.25
2016,9,30,13,0,895.0,98.0,4.5,19.0,746.0,790.87,619.68
2016,9,30,13,15,889.0,97.0,4.5,19.0,726.0,787.54,617.85
2016,9,30,13,30,883.0,96.0,4.5,19.0,706.0,781.15,613.96
2016,9,30,13,45,876.5,93.5,4.55,19.0,679.0,769.78,606.85
2016,9,30,14,0,870.0,91.0,4.6,19.0,652.0,755.47,597.69
2016,9,30,14,15,858.5,89.5,4.55,18.5,618.5,735.74,585.2
2016,9,30,14,30,847.0,88.0,4.5,18.0,585.0,717.1,573.54
2016,9,30,14,45,833.0,84.5,4.5,18.0,545.5,688.55,553.54
2016,9,30,15,0,819.0,81.0,4.5,18.0,506.0,657.85,531.82
2016,9,30,15,15,797.5,78.0,4.45,17.5,462.0,620.86,504.87
2016,9,30,15,30,776.0,75.0,4.4,17.0,418.0,582.58,476.04
2016,9,30,15,45,746.0,71.0,4.35,17.0,370.0,537.06,439.89
2016,9,30,16,0,716.0,67.0,4.3,17.0,322.0,491.35,402.66
2016,9,30,16,15,671.0,62.0,4.2,16.5,272.0,436.73,357.78
2016,9,30,16,30,626.0,57.0,4.1,16.0,222.0,386.45,314.83
2016,9,30,16,45,554.0,50.0,4.05,16.0,172.5,321.52,258.22
2016,9,30,17,0,482.0,43.0,4.0,16.0,123.0,261.46,204.26
2016,9,30,17,15,363.0,32.5,3.85,15.5,80.0,186.0,136.46
2016,9,30,17,30,244.0,22.0,3.7,15.0,37.0,114.05,28.79
2016,9,30,17,45,122.0,11.0,3.55,14.5,18.5,43.96,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,129.5,12.0,2.05,11.5,21.0,11.8,0.0
2016,10,1,6,30,259.0,24.0,2.1,12.0,42.0,19.14,5.04
2016,10,1,6,45,379.0,34.0,2.2,13.0,86.0,25.76,16.44
2016,10,1,7,0,499.0,44.0,2.3,14.0,130.0,32.0,22.57
2016,10,1,7,15,569.0,51.0,2.35,14.5,179.5,35.27,25.78
2016,10,1,7,30,639.0,58.0,2.4,15.0,229.0,51.44,29.34
2016,10,1,7,45,686.5,62.5,2.45,15.5,280.0,96.77,51.19
2016,10,1,8,0,734.0,67.0,2.5,16.0,331.0,143.21,82.75
2016,10,1,8,15,764.5,71.0,2.4,16.5,379.5,190.69,121.08
2016,10,1,8,30,795.0,75.0,2.3,17.0,428.0,240.61,163.92
2016,10,1,8,45,818.5,77.5,2.25,17.5,473.5,289.43,206.96
2016,10,1,9,0,842.0,80.0,2.2,18.0,519.0,339.45,250.7
2016,10,1,9,15,858.0,82.0,2.15,18.5,558.5,390.47,294.47
2016,10,1,9,30,874.0,84.0,2.1,19.0,598.0,437.94,334.36
2016,10,1,9,45,890.5,83.5,2.1,19.5,633.0,483.03,371.43
2016,10,1,10,0,907.0,83.0,2.1,20.0,668.0,527.54,407.0
2016,10,1,10,15,915.5,84.0,2.1,20.0,695.5,568.39,439.64
2016,10,1,10,30,924.0,85.0,2.1,20.0,723.0,607.62,470.32
2016,10,1,10,45,929.0,86.0,2.1,20.5,742.5,642.94,496.51
2016,10,1,11,0,934.0,87.0,2.1,21.0,762.0,676.04,520.47
2016,10,1,11,15,937.0,87.5,2.2,21.0,774.0,704.97,542.59
2016,10,1,11,30,940.0,88.0,2.3,21.0,786.0,731.27,561.73
2016,10,1,11,45,940.5,88.5,2.4,21.5,789.5,753.05,576.23
2016,10,1,12,0,941.0,89.0,2.5,22.0,793.0,771.89,588.71
2016,10,1,12,15,940.0,89.0,2.6,22.0,789.0,786.08,599.18
2016,10,1,12,30,939.0,89.0,2.7,22.0,785.0,797.12,607.6
2016,10,1,12,45,934.5,89.5,2.85,22.0,772.0,802.86,612.77
2016,10,1,13,0,930.0,90.0,3.0,22.0,759.0,805.38,615.84
2016,10,1,13,15,924.5,89.0,3.05,22.0,738.5,802.35,614.59
2016,10,1,13,30,919.0,88.0,3.1,22.0,718.0,796.14,611.27
2016,10,1,13,45,909.5,87.0,3.2,22.0,690.0,783.8,604.0
2016,10,1,14,0,900.0,86.0,3.3,22.0,662.0,768.49,594.7
2016,10,1,14,15,888.5,84.5,3.35,21.5,627.5,748.33,582.85
2016,10,1,14,30,877.0,83.0,3.4,21.0,593.0,725.54,569.05
2016,10,1,14,45,860.0,81.0,3.5,21.0,552.5,695.9,549.23
2016,10,1,15,0,843.0,79.0,3.6,21.0,512.0,667.91,530.44
2016,10,1,15,15,820.0,76.0,3.65,20.5,466.5,629.39,503.25
2016,10,1,15,30,797.0,73.0,3.7,20.0,421.0,589.6,474.17
2016,10,1,15,45,765.0,69.5,3.75,20.0,371.5,542.93,438.0
2016,10,1,16,0,733.0,66.0,3.8,20.0,322.0,496.15,400.69
2016,10,1,16,15,686.0,61.0,3.75,19.5,271.0,440.07,355.38
2016,10,1,16,30,639.0,56.0,3.7,19.0,220.0,388.45,311.93
2016,10,1,16,45,565.5,49.0,3.7,18.5,170.0,322.68,255.77
2016,10,1,17,0,492.0,42.0,3.7,18.0,120.0,261.91,202.02
2016,10,1,17,15,363.5,31.5,3.6,17.0,77.0,183.28,131.75
2016,10,1,17,30,235.0,21.0,3.5,16.0,34.0,107.72,4.44
2016,10,1,17,45,117.5,10.5,3.45,15.5,17.0,41.71,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,11.5,2.35,12.5,19.5,11.3,0.0
2016,10,2,6,30,235.0,23.0,2.5,13.0,39.0,18.32,3.22
2016,10,2,6,45,347.5,34.0,2.65,13.5,80.5,25.95,16.46
2016,10,2,7,0,460.0,45.0,2.8,14.0,122.0,33.1,23.5
2016,10,2,7,15,531.0,52.5,2.9,14.5,170.5,36.73,27.05
2016,10,2,7,30,602.0,60.0,3.0,15.0,219.0,50.57,30.41
2016,10,2,7,45,644.5,65.5,3.15,15.5,267.5,91.08,48.47
2016,10,2,8,0,687.0,71.0,3.3,16.0,316.0,135.72,78.73
2016,10,2,8,15,456.0,126.0,3.35,16.0,298.5,180.71,126.07
2016,10,2,8,30,225.0,181.0,3.4,16.0,281.0,204.72,156.13
2016,10,2,8,45,194.5,204.0,3.45,16.5,297.0,233.13,180.82
2016,10,2,9,0,164.0,227.0,3.5,17.0,313.0,254.77,199.37
2016,10,2,9,15,94.0,224.0,3.5,17.0,274.5,240.19,189.37
2016,10,2,9,30,24.0,221.0,3.5,17.0,236.0,218.29,172.56
2016,10,2,9,45,18.0,218.5,3.55,17.5,230.0,215.37,169.75
2016,10,2,10,0,12.0,216.0,3.6,18.0,224.0,211.67,166.24
2016,10,2,10,15,43.0,262.5,3.6,18.0,292.0,270.22,212.5
2016,10,2,10,30,74.0,309.0,3.6,18.0,360.0,333.5,261.77
2016,10,2,10,45,174.5,320.0,3.65,18.0,444.0,407.5,320.07
2016,10,2,11,0,275.0,331.0,3.7,18.0,528.0,488.63,383.17
2016,10,2,11,15,288.0,333.5,3.7,18.0,543.5,510.22,399.57
2016,10,2,11,30,301.0,336.0,3.7,18.0,559.0,531.64,416.03
2016,10,2,11,45,184.5,336.5,3.75,18.5,473.0,458.3,358.12
2016,10,2,12,0,68.0,337.0,3.8,19.0,387.0,378.49,294.51
2016,10,2,12,15,482.0,220.0,3.85,19.0,574.5,578.47,456.9
2016,10,2,12,30,896.0,103.0,3.9,19.0,762.0,775.51,606.8
2016,10,2,12,45,894.0,102.0,3.95,19.0,750.5,781.33,610.25
2016,10,2,13,0,892.0,101.0,4.0,19.0,739.0,784.07,612.87
2016,10,2,13,15,886.0,100.0,4.05,19.0,719.0,780.69,611.23
2016,10,2,13,30,880.0,99.0,4.1,19.0,699.0,774.27,607.53
2016,10,2,13,45,872.5,97.0,4.2,19.0,672.0,762.67,600.37
2016,10,2,14,0,865.0,95.0,4.3,19.0,645.0,748.19,591.17
2016,10,2,14,15,852.0,93.0,4.3,18.5,610.0,730.43,580.43
2016,10,2,14,30,839.0,91.0,4.3,18.0,575.0,706.79,565.29
2016,10,2,14,45,819.5,89.0,4.35,18.0,534.5,676.31,544.09
2016,10,2,15,0,800.0,87.0,4.4,18.0,494.0,643.96,520.71
2016,10,2,15,15,775.5,83.5,4.35,17.5,449.0,605.09,491.96
2016,10,2,15,30,751.0,80.0,4.3,17.0,404.0,565.13,461.68
2016,10,2,15,45,716.5,76.0,4.3,17.0,355.5,520.11,425.81
2016,10,2,16,0,682.0,72.0,4.3,17.0,307.0,473.42,387.69
2016,10,2,16,15,632.0,66.5,4.2,16.5,257.0,417.54,341.55
2016,10,2,16,30,582.0,61.0,4.1,16.0,207.0,363.81,295.65
2016,10,2,16,45,509.0,52.5,4.0,15.5,159.0,299.13,239.56
2016,10,2,17,0,436.0,44.0,3.9,15.0,111.0,239.43,186.13
2016,10,2,17,15,306.5,32.0,3.7,14.5,70.5,161.91,115.37
2016,10,2,17,30,177.0,20.0,3.5,14.0,30.0,86.57,0.0
2016,10,2,17,45,88.5,10.0,3.3,14.0,15.0,33.09,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,38.5,11.0,1.55,11.5,13.5,10.81,0.0
2016,10,3,6,30,77.0,22.0,1.6,12.0,27.0,18.5,1.66
2016,10,3,6,45,133.5,39.5,1.7,13.0,57.5,32.45,21.91
2016,10,3,7,0,190.0,57.0,1.8,14.0,88.0,45.93,34.7
2016,10,3,7,15,218.5,76.0,1.8,14.0,124.0,60.01,47.7
2016,10,3,7,30,247.0,95.0,1.8,14.0,160.0,77.55,58.05
2016,10,3,7,45,266.5,112.5,1.85,14.5,195.5,108.36,76.91
2016,10,3,8,0,286.0,130.0,1.9,15.0,231.0,141.19,100.86
2016,10,3,8,15,154.5,146.5,1.9,15.0,202.0,153.99,116.92
2016,10,3,8,30,23.0,163.0,1.9,15.0,173.0,156.52,124.35
2016,10,3,8,45,31.0,183.5,1.9,15.5,198.5,175.38,139.04
2016,10,3,9,0,39.0,204.0,1.9,16.0,224.0,198.88,157.37
2016,10,3,9,15,29.0,208.0,1.9,16.0,224.0,202.56,160.27
2016,10,3,9,30,19.0,212.0,1.9,16.0,224.0,207.99,164.48
2016,10,3,9,45,13.5,207.5,1.95,16.5,216.0,203.17,160.11
2016,10,3,10,0,8.0,203.0,2.0,17.0,208.0,197.58,155.15
2016,10,3,10,15,6.5,198.5,2.05,17.0,203.0,193.46,151.68
2016,10,3,10,30,5.0,194.0,2.1,17.0,198.0,189.05,148.01
2016,10,3,10,45,35.5,257.0,2.15,17.0,282.5,266.36,209.19
2016,10,3,11,0,66.0,320.0,2.2,17.0,367.0,347.01,271.54
2016,10,3,11,15,43.0,294.0,2.25,17.0,325.0,311.02,243.19
2016,10,3,11,30,20.0,268.0,2.3,17.0,283.0,272.26,212.84
2016,10,3,11,45,49.5,304.5,2.35,17.0,341.5,330.7,258.85
2016,10,3,12,0,79.0,341.0,2.4,17.0,400.0,390.02,304.62
2016,10,3,12,15,40.5,258.5,2.4,17.0,289.0,283.39,222.03
2016,10,3,12,30,2.0,176.0,2.4,17.0,178.0,172.47,134.27
2016,10,3,12,45,1.0,158.0,2.45,17.0,159.0,154.28,120.06
2016,10,3,13,0,0.0,140.0,2.5,17.0,140.0,136.0,105.5
2016,10,3,13,15,0.0,140.0,2.45,17.0,140.0,136.1,105.72
2016,10,3,13,30,0.0,140.0,2.4,17.0,140.0,136.21,105.94
2016,10,3,13,45,0.0,92.0,2.4,17.0,92.0,89.05,67.83
2016,10,3,14,0,0.0,44.0,2.4,17.0,44.0,42.54,29.73
2016,10,3,14,15,0.0,43.5,2.35,17.0,43.5,42.05,29.42
2016,10,3,14,30,0.0,43.0,2.3,17.0,43.0,41.56,29.09
2016,10,3,14,45,21.0,122.0,2.3,17.0,133.0,137.04,108.55
2016,10,3,15,0,42.0,201.0,2.3,17.0,223.0,236.9,189.66
2016,10,3,15,15,21.0,108.0,2.25,16.5,119.0,122.49,96.97
2016,10,3,15,30,0.0,15.0,2.2,16.0,15.0,14.47,6.63
2016,10,3,15,45,0.0,13.0,2.15,16.0,13.0,12.54,5.03
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,10.61,3.4
2016,10,3,16,15,270.0,36.5,1.95,16.0,103.0,191.28,157.42
2016,10,3,16,30,540.0,62.0,1.8,16.0,195.0,342.11,276.14
2016,10,3,16,45,459.0,53.5,1.7,16.0,148.0,275.98,218.33
2016,10,3,17,0,378.0,45.0,1.6,16.0,101.0,215.49,165.05
2016,10,3,17,15,251.5,32.0,1.5,15.5,63.0,141.18,97.36
2016,10,3,17,30,125.0,19.0,1.4,15.0,25.0,67.97,0.0
2016,10,3,17,45,62.5,9.5,1.3,15.0,12.5,25.49,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,76.5,11.5,1.7,13.0,16.0,11.3,0.0
2016,10,4,6,30,153.0,23.0,1.8,13.0,32.0,18.1,0.0
2016,10,4,6,45,275.5,36.0,1.95,13.5,72.5,28.34,18.24
2016,10,4,7,0,398.0,49.0,2.1,14.0,113.0,37.34,27.14
2016,10,4,7,15,474.0,58.0,2.1,14.0,160.5,42.06,31.8
2016,10,4,7,30,550.0,67.0,2.1,14.0,208.0,52.43,35.18
2016,10,4,7,45,301.5,101.5,2.1,14.5,181.5,96.46,66.02
2016,10,4,8,0,53.0,136.0,2.1,15.0,155.0,126.36,98.71
2016,10,4,8,15,176.0,152.0,2.0,15.5,226.5,161.23,121.78
2016,10,4,8,30,299.0,168.0,1.9,16.0,298.0,208.3,155.7
2016,10,4,8,45,553.5,126.5,1.85,16.5,397.5,252.72,185.04
2016,10,4,9,0,808.0,85.0,1.8,17.0,497.0,325.23,239.79
2016,10,4,9,15,825.5,87.5,1.7,17.0,537.0,372.14,280.66
2016,10,4,9,30,843.0,90.0,1.6,17.0,577.0,419.22,320.77
2016,10,4,9,45,856.5,91.5,1.55,17.5,611.0,463.52,357.19
2016,10,4,10,0,870.0,93.0,1.5,18.0,645.0,509.46,393.6
2016,10,4,10,15,879.5,94.5,1.45,18.5,672.0,549.73,424.7
2016,10,4,10,30,889.0,96.0,1.4,19.0,699.0,588.55,453.77
2016,10,4,10,45,899.0,95.0,1.4,19.5,719.5,623.62,479.7
2016,10,4,11,0,909.0,94.0,1.4,20.0,740.0,656.83,503.66
2016,10,4,11,15,912.5,94.5,1.5,20.0,751.5,685.23,525.45
2016,10,4,11,30,916.0,95.0,1.6,20.0,763.0,711.1,545.23
2016,10,4,11,45,921.0,93.5,1.7,20.5,767.5,733.37,560.26
2016,10,4,12,0,926.0,92.0,1.8,21.0,772.0,752.88,573.34
2016,10,4,12,15,924.5,92.0,1.95,21.0,767.5,766.32,583.8
2016,10,4,12,30,923.0,92.0,2.1,21.0,763.0,776.66,592.24
2016,10,4,12,45,917.0,92.5,2.3,21.0,749.5,781.05,597.01
2016,10,4,13,0,911.0,93.0,2.5,21.0,736.0,782.25,599.65
2016,10,4,13,15,904.5,92.0,2.65,21.0,715.0,778.37,598.47
2016,10,4,13,30,898.0,91.0,2.8,21.0,694.0,771.38,595.19
2016,10,4,13,45,888.5,90.0,2.95,21.0,666.0,759.14,588.23
2016,10,4,14,0,879.0,89.0,3.1,21.0,638.0,744.01,579.25
2016,10,4,14,15,866.5,87.0,3.2,20.5,603.5,722.89,566.75
2016,10,4,14,30,854.0,85.0,3.3,20.0,569.0,702.74,554.89
2016,10,4,14,45,836.5,83.0,3.4,20.0,528.5,673.41,535.04
2016,10,4,15,0,819.0,81.0,3.5,20.0,488.0,642.1,512.82
2016,10,4,15,15,794.5,77.5,3.55,19.5,443.0,602.89,484.53
2016,10,4,15,30,770.0,74.0,3.6,19.0,398.0,562.57,454.58
2016,10,4,15,45,733.0,71.0,3.7,19.0,349.0,514.76,417.1
2016,10,4,16,0,696.0,68.0,3.8,19.0,300.0,469.59,380.49
2016,10,4,16,15,644.5,62.5,3.8,18.5,250.0,412.93,334.13
2016,10,4,16,30,593.0,57.0,3.8,18.0,200.0,358.53,287.96
2016,10,4,16,45,503.5,49.5,3.8,18.0,151.0,288.25,227.27
2016,10,4,17,0,414.0,42.0,3.8,18.0,102.0,224.28,170.56
2016,10,4,17,15,274.5,29.5,3.7,17.0,62.5,145.29,96.93
2016,10,4,17,30,135.0,17.0,3.6,16.0,23.0,56.74,0.0
2016,10,4,17,45,67.5,8.5,3.55,15.5,11.5,8.36,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,10.5,2.15,10.5,17.0,10.32,0.0
2016,10,5,6,30,233.0,21.0,2.2,11.0,34.0,16.89,0.0
2016,10,5,6,45,369.0,31.0,2.25,12.0,77.0,23.68,14.29
2016,10,5,7,0,505.0,41.0,2.3,13.0,120.0,30.07,20.83
2016,10,5,7,15,578.5,47.5,2.3,13.5,170.0,33.03,23.83
2016,10,5,7,30,652.0,54.0,2.3,14.0,220.0,43.87,33.66
2016,10,5,7,45,703.0,58.0,2.3,15.0,271.5,85.39,43.6
2016,10,5,8,0,754.0,62.0,2.3,16.0,323.0,131.96,73.1
2016,10,5,8,15,785.0,65.5,2.3,16.5,371.5,179.6,110.57
2016,10,5,8,30,816.0,69.0,2.3,17.0,420.0,229.66,153.2
2016,10,5,8,45,840.5,71.0,2.3,17.5,465.5,278.85,196.58
2016,10,5,9,0,865.0,73.0,2.3,18.0,511.0,332.76,243.64
2016,10,5,9,15,880.5,75.0,2.15,18.5,551.0,380.73,285.28
2016,10,5,9,30,896.0,77.0,2.0,19.0,591.0,428.53,325.57
2016,10,5,9,45,907.5,78.5,1.9,19.5,624.5,473.68,362.71
2016,10,5,10,0,919.0,80.0,1.8,20.0,658.0,517.84,397.8
2016,10,5,10,15,926.5,81.0,1.75,20.0,685.0,558.24,429.98
2016,10,5,10,30,934.0,82.0,1.7,20.0,712.0,596.92,460.01
2016,10,5,10,45,940.0,82.5,1.65,20.5,731.0,632.32,485.97
2016,10,5,11,0,946.0,83.0,1.6,21.0,750.0,665.52,509.62
2016,10,5,11,15,948.5,83.5,1.65,21.0,761.5,694.1,531.17
2016,10,5,11,30,951.0,84.0,1.7,21.0,773.0,719.99,550.32
2016,10,5,11,45,952.0,84.0,1.8,21.5,776.0,741.53,564.69
2016,10,5,12,0,953.0,84.0,1.9,22.0,779.0,760.09,577.04
2016,10,5,12,15,951.5,83.5,1.95,22.0,774.0,773.28,586.48
2016,10,5,12,30,950.0,83.0,2.0,22.0,769.0,783.27,593.88
2016,10,5,12,45,937.0,87.0,2.15,22.0,753.5,786.2,597.33
2016,10,5,13,0,924.0,91.0,2.3,22.0,738.0,785.86,598.65
2016,10,5,13,15,917.5,90.0,2.35,22.0,717.0,781.93,596.88
2016,10,5,13,30,911.0,89.0,2.4,22.0,696.0,774.86,593.06
2016,10,5,13,45,900.0,88.0,2.5,22.0,667.0,761.41,585.19
2016,10,5,14,0,889.0,87.0,2.6,22.0,638.0,745.06,575.32
2016,10,5,14,15,876.0,85.0,2.65,22.0,603.0,723.44,561.41
2016,10,5,14,30,863.0,83.0,2.7,22.0,568.0,699.28,545.65
2016,10,5,14,45,842.5,81.5,2.8,22.0,526.5,671.79,527.58
2016,10,5,15,0,822.0,80.0,2.9,22.0,485.0,638.98,504.47
2016,10,5,15,15,797.0,77.0,2.95,21.5,439.5,600.02,476.77
2016,10,5,15,30,772.0,74.0,3.0,21.0,394.0,559.98,447.43
2016,10,5,15,45,734.0,70.5,3.05,20.5,344.5,511.13,410.31
2016,10,5,16,0,696.0,67.0,3.1,20.0,295.0,464.98,373.94
2016,10,5,16,15,643.0,61.5,3.05,19.5,245.0,407.81,327.42
2016,10,5,16,30,590.0,56.0,3.0,19.0,195.0,353.03,281.17
2016,10,5,16,45,504.0,48.0,3.0,18.5,146.5,284.23,222.48
2016,10,5,17,0,418.0,40.0,3.0,18.0,98.0,221.55,167.18
2016,10,5,17,15,274.0,28.0,3.05,17.0,59.0,141.82,90.51
2016,10,5,17,30,130.0,16.0,3.1,16.0,20.0,53.65,0.0
2016,10,5,17,45,65.0,8.0,3.15,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,110.0,9.5,1.45,12.5,15.5,9.34,0.0
2016,10,6,6,30,220.0,19.0,1.5,13.0,31.0,15.06,0.0
2016,10,6,6,45,356.0,29.5,1.55,13.5,73.0,22.44,13.0
2016,10,6,7,0,492.0,40.0,1.6,14.0,115.0,29.35,20.08
2016,10,6,7,15,565.5,46.5,1.7,14.5,164.0,32.35,23.11
2016,10,6,7,30,639.0,53.0,1.8,15.0,213.0,40.94,30.91
2016,10,6,7,45,688.0,57.0,1.9,15.5,263.5,81.5,41.44
2016,10,6,8,0,737.0,61.0,2.0,16.0,314.0,126.9,69.8
2016,10,6,8,15,768.0,64.5,1.95,16.5,361.5,173.55,106.14
2016,10,6,8,30,799.0,68.0,1.9,17.0,409.0,222.62,147.7
2016,10,6,8,45,822.5,70.5,1.9,18.0,453.5,271.04,189.91
2016,10,6,9,0,846.0,73.0,1.9,19.0,498.0,324.1,235.57
2016,10,6,9,15,862.0,75.0,1.85,19.5,537.5,371.28,276.4
2016,10,6,9,30,878.0,77.0,1.8,20.0,577.0,418.35,316.08
2016,10,6,9,45,893.5,76.5,1.75,20.5,611.0,462.55,352.45
2016,10,6,10,0,909.0,76.0,1.7,21.0,645.0,506.07,387.17
2016,10,6,10,15,916.5,77.5,1.6,21.5,671.5,546.44,418.2
2016,10,6,10,30,924.0,79.0,1.5,22.0,698.0,585.11,446.89
2016,10,6,10,45,930.0,79.5,1.45,22.5,717.0,620.07,472.3
2016,10,6,11,0,936.0,80.0,1.4,23.0,736.0,652.85,495.43
2016,10,6,11,15,939.0,80.0,1.35,23.0,747.5,680.89,515.62
2016,10,6,11,30,942.0,80.0,1.3,23.0,759.0,706.27,533.46
2016,10,6,11,45,943.5,80.0,1.3,23.5,762.0,727.86,546.85
2016,10,6,12,0,945.0,80.0,1.3,24.0,765.0,746.51,558.24
2016,10,6,12,15,944.0,79.5,1.35,24.0,760.5,759.83,567.68
2016,10,6,12,30,943.0,79.0,1.4,24.0,756.0,770.0,575.15
2016,10,6,12,45,936.5,80.0,1.5,24.0,742.0,774.49,579.44
2016,10,6,13,0,930.0,81.0,1.6,24.0,728.0,775.74,581.69
2016,10,6,13,15,924.0,80.5,1.65,24.0,707.5,772.59,580.59
2016,10,6,13,30,918.0,80.0,1.7,24.0,687.0,766.28,577.49
2016,10,6,13,45,908.5,79.0,1.75,24.0,659.0,753.78,570.25
2016,10,6,14,0,899.0,78.0,1.8,24.0,631.0,738.34,561.07
2016,10,6,14,15,886.5,76.5,1.85,24.0,596.0,717.42,548.07
2016,10,6,14,30,874.0,75.0,1.9,24.0,561.0,693.92,533.24
2016,10,6,14,45,855.5,73.0,2.0,24.0,520.5,663.43,513.61
2016,10,6,15,0,837.0,71.0,2.1,24.0,480.0,631.02,491.7
2016,10,6,15,15,761.5,75.0,2.15,23.5,420.0,571.6,448.89
2016,10,6,15,30,686.0,79.0,2.2,23.0,360.0,512.29,405.12
2016,10,6,15,45,643.0,77.5,2.25,23.0,315.0,466.04,369.57
2016,10,6,16,0,600.0,76.0,2.3,23.0,270.0,420.73,333.58
2016,10,6,16,15,609.5,62.5,2.25,22.0,231.0,389.13,308.23
2016,10,6,16,30,619.0,49.0,2.2,21.0,192.0,352.55,277.15
2016,10,6,16,45,534.0,42.5,2.15,20.0,144.0,287.87,222.46
2016,10,6,17,0,449.0,36.0,2.1,19.0,96.0,226.74,168.75
2016,10,6,17,15,303.0,24.5,2.1,18.5,57.5,144.94,86.24
2016,10,6,17,30,157.0,13.0,2.1,18.0,19.0,57.83,0.0
2016,10,6,17,45,78.5,6.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,14.25,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,25.52,0.0
2016,10,7,6,45,235.5,34.0,1.5,14.5,69.5,26.28,15.89
2016,10,7,7,0,471.0,39.0,1.6,15.0,110.0,28.62,19.31
2016,10,7,7,15,544.5,46.0,1.6,15.5,158.0,32.1,22.76
2016,10,7,7,30,618.0,53.0,1.6,16.0,206.0,35.53,25.97
2016,10,7,7,45,667.0,57.5,1.6,16.5,255.0,78.72,40.34
2016,10,7,8,0,716.0,62.0,1.6,17.0,304.0,123.29,67.6
2016,10,7,8,15,564.0,103.0,1.6,17.5,311.5,170.33,111.6
2016,10,7,8,30,412.0,144.0,1.6,18.0,319.0,204.54,146.8
2016,10,7,8,45,620.5,108.5,1.65,19.0,403.0,248.15,176.79
2016,10,7,9,0,829.0,73.0,1.7,20.0,487.0,312.67,225.7
2016,10,7,9,15,845.0,75.5,1.7,20.5,526.0,362.89,268.64
2016,10,7,9,30,861.0,78.0,1.7,21.0,565.0,409.57,307.91
2016,10,7,9,45,853.5,87.5,1.75,22.0,594.0,452.2,342.64
2016,10,7,10,0,846.0,97.0,1.8,23.0,623.0,490.27,372.73
2016,10,7,10,15,855.0,98.5,1.75,23.5,649.0,529.49,402.99
2016,10,7,10,30,864.0,100.0,1.7,24.0,675.0,568.82,432.32
2016,10,7,10,45,872.0,100.0,1.7,25.0,694.5,602.62,456.31
2016,10,7,11,0,880.0,100.0,1.7,26.0,714.0,634.52,478.26
2016,10,7,11,15,883.5,100.5,1.6,26.0,725.0,661.97,497.76
2016,10,7,11,30,887.0,101.0,1.5,26.0,736.0,686.97,515.1
2016,10,7,11,45,889.5,100.5,1.45,26.5,739.5,707.73,528.52
2016,10,7,12,0,892.0,100.0,1.4,27.0,743.0,725.75,539.06
2016,10,7,12,15,891.0,100.0,1.3,27.0,738.5,738.96,546.94
2016,10,7,12,30,890.0,100.0,1.2,27.0,734.0,749.2,552.84
2016,10,7,12,45,860.5,111.0,1.1,27.5,715.0,749.06,550.77
2016,10,7,13,0,831.0,122.0,1.0,28.0,696.0,744.09,545.66
2016,10,7,13,15,824.0,120.5,0.9,28.0,676.0,739.7,542.15
2016,10,7,13,30,817.0,119.0,0.8,28.0,656.0,732.44,536.79
2016,10,7,13,45,808.0,116.5,0.75,28.0,628.5,719.87,528.68
2016,10,7,14,0,799.0,114.0,0.7,28.0,601.0,704.6,518.91
2016,10,7,14,15,784.0,111.5,0.7,28.0,567.0,682.53,505.21
2016,10,7,14,30,769.0,109.0,0.7,28.0,533.0,660.18,490.73
2016,10,7,14,45,639.5,129.5,0.7,28.0,464.5,582.57,436.46
2016,10,7,15,0,510.0,150.0,0.7,28.0,396.0,504.87,381.35
2016,10,7,15,15,518.5,132.0,0.75,27.5,361.5,478.85,365.13
2016,10,7,15,30,527.0,114.0,0.8,27.0,327.0,450.48,346.04
2016,10,7,15,45,482.0,108.5,0.9,26.5,285.0,404.11,312.44
2016,10,7,16,0,437.0,103.0,1.0,26.0,243.0,359.39,278.93
2016,10,7,16,15,394.5,89.5,1.1,25.0,199.5,308.74,240.16
2016,10,7,16,30,352.0,76.0,1.2,24.0,156.0,260.31,201.48
2016,10,7,16,45,288.5,60.5,1.35,23.0,115.0,203.48,154.9
2016,10,7,17,0,225.0,45.0,1.5,22.0,74.0,151.56,110.64
2016,10,7,17,15,112.5,28.5,1.55,21.5,43.0,78.77,40.87
2016,10,7,17,30,0.0,12.0,1.6,21.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.65,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,59.5,9.0,1.1,14.5,12.0,8.85,0.0
2016,10,8,6,30,119.0,18.0,1.1,15.0,24.0,14.14,0.0
2016,10,8,6,45,246.0,31.5,1.1,15.5,62.5,24.78,14.35
2016,10,8,7,0,373.0,45.0,1.1,16.0,101.0,34.47,24.25
2016,10,8,7,15,454.0,54.5,1.1,16.5,148.0,39.83,29.43
2016,10,8,7,30,535.0,64.0,1.1,17.0,195.0,44.94,34.15
2016,10,8,7,45,587.0,70.5,1.1,17.5,243.5,80.51,44.78
2016,10,8,8,0,639.0,77.0,1.1,18.0,292.0,123.07,70.52
2016,10,8,8,15,675.5,82.0,1.1,19.0,339.0,166.9,103.21
2016,10,8,8,30,712.0,87.0,1.1,20.0,386.0,213.81,141.24
2016,10,8,8,45,737.0,91.0,1.1,21.0,429.5,259.79,180.04
2016,10,8,9,0,762.0,95.0,1.1,22.0,473.0,309.98,221.99
2016,10,8,9,15,781.0,98.0,1.15,23.0,512.0,355.37,259.78
2016,10,8,9,30,800.0,101.0,1.2,24.0,551.0,401.15,296.91
2016,10,8,9,45,848.0,90.0,1.25,25.0,591.5,446.48,332.58
2016,10,8,10,0,896.0,79.0,1.3,26.0,632.0,496.22,370.52
2016,10,8,10,15,904.0,80.5,1.25,26.5,658.5,536.21,400.66
2016,10,8,10,30,912.0,82.0,1.2,27.0,685.0,574.57,428.67
2016,10,8,10,45,916.5,83.5,1.2,27.5,704.0,609.09,453.49
2016,10,8,11,0,921.0,85.0,1.2,28.0,723.0,641.4,476.11
2016,10,8,11,15,924.5,85.0,1.1,28.0,734.0,669.24,495.26
2016,10,8,11,30,928.0,85.0,1.0,28.0,745.0,694.5,512.15
2016,10,8,11,45,928.0,86.0,0.9,28.5,748.0,715.68,524.3
2016,10,8,12,0,928.0,87.0,0.8,29.0,751.0,733.94,533.82
2016,10,8,12,15,926.5,86.5,0.7,29.0,746.0,746.62,540.65
2016,10,8,12,30,925.0,86.0,0.6,29.0,741.0,756.19,545.47
2016,10,8,12,45,922.0,85.5,0.5,29.5,728.0,761.52,546.51
2016,10,8,13,0,919.0,85.0,0.4,30.0,715.0,763.69,545.6
2016,10,8,13,15,913.0,84.0,0.35,30.0,694.5,759.97,542.96
2016,10,8,13,30,907.0,83.0,0.3,30.0,674.0,753.14,538.54
2016,10,8,13,45,898.0,82.0,0.3,30.0,646.0,741.09,531.69
2016,10,8,14,0,889.0,81.0,0.3,30.0,618.0,726.13,523.11
2016,10,8,14,15,876.0,79.0,0.4,30.0,583.5,704.49,511.69
2016,10,8,14,30,863.0,77.0,0.5,30.0,549.0,680.34,498.51
2016,10,8,14,45,845.5,75.0,0.6,30.0,508.5,650.86,481.41
2016,10,8,15,0,828.0,73.0,0.7,30.0,468.0,622.93,463.88
2016,10,8,15,15,803.5,70.0,0.8,29.5,423.0,584.39,439.24
2016,10,8,15,30,779.0,67.0,0.9,29.0,378.0,544.74,412.81
2016,10,8,15,45,743.5,63.5,1.05,28.5,329.5,497.59,380.0
2016,10,8,16,0,708.0,60.0,1.2,28.0,281.0,450.65,345.66
2016,10,8,16,15,656.0,54.5,1.2,26.5,231.5,394.0,302.95
2016,10,8,16,30,604.0,49.0,1.2,25.0,182.0,342.33,261.85
2016,10,8,16,45,518.5,41.5,1.3,24.0,134.5,275.16,206.89
2016,10,8,17,0,433.0,34.0,1.4,23.0,87.0,214.24,154.05
2016,10,8,17,15,282.5,22.0,1.45,22.0,50.0,129.96,60.1
2016,10,8,17,30,132.0,10.0,1.5,21.0,13.0,46.49,0.0
2016,10,8,17,45,66.0,5.0,1.55,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
