Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,12.5,38.5,11.01,0.0
2016,10,19,7,0,429.0,30.0,1.9,13.0,77.0,22.62,13.43
2016,10,19,7,15,516.0,37.0,1.95,13.5,122.5,28.89,19.77
2016,10,19,7,30,603.0,44.0,2.0,14.0,168.0,32.98,23.73
2016,10,19,7,45,656.0,48.5,2.05,14.5,215.0,45.12,25.52
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,87.08,43.28
2016,10,19,8,15,650.5,72.5,2.1,15.5,289.0,131.19,76.79
2016,10,19,8,30,592.0,92.0,2.1,16.0,316.0,172.14,113.02
2016,10,19,8,45,677.0,83.0,2.15,16.5,367.5,212.24,144.84
2016,10,19,9,0,762.0,74.0,2.2,17.0,419.0,261.69,185.82
2016,10,19,9,15,811.5,71.5,2.15,17.5,466.5,309.96,227.35
2016,10,19,9,30,861.0,69.0,2.1,18.0,514.0,364.05,273.06
2016,10,19,9,45,872.0,71.0,2.1,19.0,545.5,406.56,309.07
2016,10,19,10,0,883.0,73.0,2.1,20.0,577.0,448.09,343.21
2016,10,19,10,15,891.5,74.0,2.0,20.0,602.0,486.32,374.89
2016,10,19,10,30,900.0,75.0,1.9,20.0,627.0,522.96,404.47
2016,10,19,10,45,902.0,77.0,1.85,20.5,644.0,555.33,429.47
2016,10,19,11,0,904.0,79.0,1.8,21.0,661.0,585.38,452.03
2016,10,19,11,15,907.0,79.5,1.75,21.0,671.0,612.09,472.49
2016,10,19,11,30,910.0,80.0,1.7,21.0,681.0,636.26,490.7
2016,10,19,11,45,909.0,81.0,1.7,21.5,683.0,655.76,504.58
2016,10,19,12,0,908.0,82.0,1.7,22.0,685.0,672.38,516.17
2016,10,19,12,15,906.5,81.5,1.7,22.0,679.5,684.19,525.24
2016,10,19,12,30,905.0,81.0,1.7,22.0,674.0,692.98,531.84
2016,10,19,12,45,899.5,81.0,1.75,22.5,660.5,696.54,533.97
2016,10,19,13,0,894.0,81.0,1.8,23.0,647.0,697.02,534.09
2016,10,19,13,15,887.5,80.0,1.8,23.0,626.0,692.73,531.65
2016,10,19,13,30,881.0,79.0,1.8,23.0,605.0,685.44,527.25
2016,10,19,13,45,872.0,77.0,1.85,23.0,577.5,672.48,519.26
2016,10,19,14,0,863.0,75.0,1.9,23.0,550.0,656.73,509.19
2016,10,19,14,15,848.5,73.5,1.95,23.0,516.0,635.32,494.5
2016,10,19,14,30,834.0,72.0,2.0,23.0,482.0,614.65,479.99
2016,10,19,14,45,813.5,69.5,2.05,23.0,442.0,584.08,457.95
2016,10,19,15,0,793.0,67.0,2.1,23.0,402.0,551.81,434.15
2016,10,19,15,15,764.0,64.0,2.05,22.5,358.0,512.74,404.98
2016,10,19,15,30,735.0,61.0,2.0,22.0,314.0,472.98,374.39
2016,10,19,15,45,693.0,56.5,1.95,21.5,267.5,424.58,336.09
2016,10,19,16,0,651.0,52.0,1.9,21.0,221.0,377.0,297.06
2016,10,19,16,15,585.5,46.0,1.85,20.0,174.0,318.75,248.81
2016,10,19,16,30,520.0,40.0,1.8,19.0,127.0,267.03,204.0
2016,10,19,16,45,411.0,31.0,1.75,18.0,85.0,198.11,143.84
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,132.72,56.02
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,51.82,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.5,15.0,1.45,12.5,37.5,11.11,0.0
2016,10,20,7,0,417.0,30.0,1.5,13.0,75.0,22.82,13.46
2016,10,20,7,15,508.0,38.0,1.5,13.5,120.5,27.53,18.55
2016,10,20,7,30,599.0,46.0,1.5,14.0,166.0,35.1,25.59
2016,10,20,7,45,656.0,50.5,1.55,15.0,214.5,44.79,26.77
2016,10,20,8,0,713.0,55.0,1.6,16.0,263.0,86.75,43.37
2016,10,20,8,15,748.5,58.5,1.5,16.5,309.5,130.67,71.95
2016,10,20,8,30,784.0,62.0,1.4,17.0,356.0,177.41,108.46
2016,10,20,8,45,810.5,64.5,1.35,17.5,399.0,223.91,147.96
2016,10,20,9,0,837.0,67.0,1.3,18.0,442.0,271.8,189.57
2016,10,20,9,15,854.0,69.0,1.25,18.5,480.0,320.64,232.03
2016,10,20,9,30,871.0,71.0,1.2,19.0,518.0,366.1,271.07
2016,10,20,9,45,885.5,72.0,1.2,20.0,550.5,409.37,307.05
2016,10,20,10,0,900.0,73.0,1.2,21.0,583.0,451.89,341.29
2016,10,20,10,15,908.5,74.0,1.2,21.5,608.0,490.65,372.35
2016,10,20,10,30,917.0,75.0,1.2,22.0,633.0,527.78,401.27
2016,10,20,10,45,922.0,76.0,1.25,22.5,651.0,561.24,427.02
2016,10,20,11,0,927.0,77.0,1.3,23.0,669.0,592.48,450.56
2016,10,20,11,15,929.5,77.0,1.3,23.5,679.0,618.93,469.81
2016,10,20,11,30,932.0,77.0,1.3,24.0,689.0,642.73,486.77
2016,10,20,11,45,932.0,77.5,1.3,24.5,691.0,662.71,500.69
2016,10,20,12,0,932.0,78.0,1.3,25.0,693.0,679.77,512.32
2016,10,20,12,15,930.5,78.0,1.3,25.0,687.0,692.35,521.7
2016,10,20,12,30,929.0,78.0,1.3,25.0,681.0,701.83,528.64
2016,10,20,12,45,922.0,78.0,1.35,25.5,667.0,704.5,530.17
2016,10,20,13,0,915.0,78.0,1.4,26.0,653.0,704.02,529.69
2016,10,20,13,15,908.0,77.5,1.4,26.0,632.0,699.89,527.44
2016,10,20,13,30,901.0,77.0,1.4,26.0,611.0,692.72,523.24
2016,10,20,13,45,892.0,75.0,1.45,26.0,583.0,679.62,515.46
2016,10,20,14,0,883.0,73.0,1.5,26.0,555.0,663.67,505.49
2016,10,20,14,15,868.0,71.5,1.5,26.0,520.0,641.71,490.46
2016,10,20,14,30,853.0,70.0,1.5,26.0,485.0,617.38,473.52
2016,10,20,14,45,833.0,67.5,1.5,26.0,445.0,589.84,453.84
2016,10,20,15,0,813.0,65.0,1.5,26.0,405.0,557.51,430.32
2016,10,20,15,15,784.5,62.0,1.5,25.5,360.0,518.33,401.94
2016,10,20,15,30,756.0,59.0,1.5,25.0,315.0,478.4,372.01
2016,10,20,15,45,713.5,54.5,1.55,24.5,268.0,429.3,334.2
2016,10,20,16,0,671.0,50.0,1.6,24.0,221.0,381.02,295.45
2016,10,20,16,15,604.5,44.5,1.6,23.0,173.5,322.52,247.7
2016,10,20,16,30,538.0,39.0,1.6,22.0,126.0,267.37,200.78
2016,10,20,16,45,421.5,30.0,1.65,21.0,83.5,198.85,141.16
2016,10,20,17,0,305.0,21.0,1.7,20.0,41.0,130.15,40.69
2016,10,20,17,15,152.5,10.5,1.7,19.5,20.5,51.1,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,197.0,14.5,1.2,14.5,35.0,10.78,0.0
2016,10,21,7,0,394.0,29.0,1.2,15.0,70.0,22.06,12.52
2016,10,21,7,15,484.5,36.5,1.15,15.5,114.0,26.37,17.33
2016,10,21,7,30,575.0,44.0,1.1,16.0,158.0,33.38,23.84
2016,10,21,7,45,631.5,49.0,1.05,16.5,205.0,41.07,30.82
2016,10,21,8,0,688.0,54.0,1.0,17.0,252.0,81.99,40.77
2016,10,21,8,15,724.0,58.0,0.9,17.5,297.5,124.99,68.13
2016,10,21,8,30,760.0,62.0,0.8,18.0,343.0,170.89,103.37
2016,10,21,8,45,786.0,64.5,0.7,19.0,385.5,216.0,140.84
2016,10,21,9,0,812.0,67.0,0.6,20.0,428.0,262.48,180.13
2016,10,21,9,15,830.0,69.5,0.55,20.5,465.5,307.68,218.83
2016,10,21,9,30,848.0,72.0,0.5,21.0,503.0,355.91,258.98
2016,10,21,9,45,858.0,74.5,0.5,21.5,534.0,397.82,293.67
2016,10,21,10,0,868.0,77.0,0.5,22.0,565.0,438.69,326.56
2016,10,21,10,15,877.0,78.5,0.5,22.5,590.0,476.93,356.53
2016,10,21,10,30,886.0,80.0,0.5,23.0,615.0,513.66,384.49
2016,10,21,10,45,891.0,81.0,0.55,23.5,632.5,546.12,409.08
2016,10,21,11,0,896.0,82.0,0.6,24.0,650.0,576.44,431.59
2016,10,21,11,15,899.5,82.5,0.7,24.0,660.5,603.14,452.47
2016,10,21,11,30,903.0,83.0,0.8,24.0,671.0,627.34,471.35
2016,10,21,11,45,903.0,83.0,0.9,24.5,673.0,646.26,485.41
2016,10,21,12,0,903.0,83.0,1.0,25.0,675.0,662.33,497.32
2016,10,21,12,15,901.0,83.0,1.1,25.0,669.5,674.2,507.15
2016,10,21,12,30,899.0,83.0,1.2,25.0,664.0,683.07,514.84
2016,10,21,12,45,891.0,84.0,1.35,25.0,649.5,685.95,518.72
2016,10,21,13,0,883.0,85.0,1.5,25.0,635.0,685.8,520.31
2016,10,21,13,15,875.5,84.0,1.65,25.0,614.0,680.87,518.6
2016,10,21,13,30,868.0,83.0,1.8,25.0,593.0,673.01,514.81
2016,10,21,13,45,742.5,112.5,1.95,25.0,534.5,621.0,477.46
2016,10,21,14,0,617.0,142.0,2.1,25.0,476.0,564.96,436.68
2016,10,21,14,15,715.0,109.5,2.2,24.5,472.0,586.21,455.78
2016,10,21,14,30,813.0,77.0,2.3,24.0,468.0,599.44,468.35
2016,10,21,14,45,790.0,74.5,2.4,24.0,428.5,567.97,445.36
2016,10,21,15,0,767.0,72.0,2.5,24.0,389.0,534.98,420.91
2016,10,21,15,15,736.5,68.5,2.5,23.5,345.0,495.45,391.29
2016,10,21,15,30,706.0,65.0,2.5,23.0,301.0,455.35,360.29
2016,10,21,15,45,661.0,60.0,2.55,22.5,255.0,408.34,322.87
2016,10,21,16,0,616.0,55.0,2.6,22.0,209.0,360.63,283.56
2016,10,21,16,15,545.5,48.5,2.6,21.0,163.0,301.94,234.72
2016,10,21,16,30,475.0,42.0,2.6,20.0,117.0,247.25,187.5
2016,10,21,16,45,356.0,31.5,2.6,19.0,76.5,176.03,124.88
2016,10,21,17,0,237.0,21.0,2.6,18.0,36.0,107.03,18.15
2016,10,21,17,15,118.5,10.5,2.65,17.5,18.0,41.55,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,96.5,17.0,1.7,12.5,27.0,13.25,0.0
2016,10,22,7,0,193.0,34.0,1.7,13.0,54.0,26.31,15.91
2016,10,22,7,15,246.0,50.5,1.7,13.0,89.5,38.41,27.99
2016,10,22,7,30,299.0,67.0,1.7,13.0,125.0,49.98,38.82
2016,10,22,7,45,334.5,81.5,1.7,13.5,163.0,61.51,49.34
2016,10,22,8,0,370.0,96.0,1.7,14.0,201.0,94.75,63.04
2016,10,22,8,15,399.5,107.0,1.65,14.5,238.0,127.82,85.41
2016,10,22,8,30,429.0,118.0,1.6,15.0,275.0,163.45,112.9
2016,10,22,8,45,406.0,139.0,1.55,15.5,301.5,199.48,144.4
2016,10,22,9,0,383.0,160.0,1.5,16.0,328.0,233.13,174.03
2016,10,22,9,15,344.0,183.5,1.4,16.0,344.5,264.28,201.83
2016,10,22,9,30,305.0,207.0,1.3,16.0,361.0,288.84,223.49
2016,10,22,9,45,405.0,197.0,1.2,16.5,415.0,330.89,255.84
2016,10,22,10,0,505.0,187.0,1.1,17.0,469.0,381.68,294.95
2016,10,22,10,15,687.5,141.0,1.1,17.0,543.0,442.89,342.68
2016,10,22,10,30,870.0,95.0,1.1,17.0,617.0,515.03,398.6
2016,10,22,10,45,735.0,140.0,1.1,17.5,589.5,515.81,399.38
2016,10,22,11,0,600.0,185.0,1.1,18.0,562.0,508.37,393.58
2016,10,22,11,15,512.0,220.5,1.15,18.0,546.5,508.88,394.28
2016,10,22,11,30,424.0,256.0,1.2,18.0,531.0,504.92,391.07
2016,10,22,11,45,532.5,218.0,1.25,18.5,564.0,546.31,423.26
2016,10,22,12,0,641.0,180.0,1.3,19.0,597.0,590.54,456.87
2016,10,22,12,15,767.0,138.5,1.35,19.0,633.0,641.42,496.07
2016,10,22,12,30,893.0,97.0,1.4,19.0,669.0,689.55,533.0
2016,10,22,12,45,890.0,95.5,1.45,19.0,656.0,693.26,536.32
2016,10,22,13,0,887.0,94.0,1.5,19.0,643.0,693.94,537.89
2016,10,22,13,15,879.5,93.0,1.55,19.0,621.5,691.39,537.01
2016,10,22,13,30,872.0,92.0,1.6,19.0,600.0,683.85,532.59
2016,10,22,13,45,709.5,127.5,1.7,19.0,528.5,612.02,479.69
2016,10,22,14,0,547.0,163.0,1.8,19.0,457.0,536.13,422.95
2016,10,22,14,15,332.0,185.5,1.85,18.5,360.5,411.95,328.04
2016,10,22,14,30,117.0,208.0,1.9,18.0,264.0,294.35,234.64
2016,10,22,14,45,129.0,190.0,1.95,18.0,247.0,281.74,225.9
2016,10,22,15,0,141.0,172.0,2.0,18.0,230.0,268.06,215.65
2016,10,22,15,15,132.5,154.5,2.05,17.5,204.0,242.56,195.75
2016,10,22,15,30,124.0,137.0,2.1,17.0,178.0,217.05,175.42
2016,10,22,15,45,116.5,116.5,2.15,17.0,150.5,188.46,151.79
2016,10,22,16,0,109.0,96.0,2.2,17.0,123.0,159.82,127.56
2016,10,22,16,15,93.0,76.0,2.15,16.5,95.5,128.22,100.55
2016,10,22,16,30,77.0,56.0,2.1,16.0,68.0,97.2,73.56
2016,10,22,16,45,38.5,38.0,2.1,15.5,44.0,61.87,42.2
2016,10,22,17,0,0.0,20.0,2.1,15.0,20.0,20.46,0.0
2016,10,22,17,15,0.0,10.0,2.15,14.5,10.0,9.83,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.5,1.35,11.5,32.5,11.02,0.0
2016,10,23,7,0,366.0,29.0,1.3,12.0,65.0,22.47,12.58
2016,10,23,7,15,464.0,37.5,1.3,12.5,109.5,27.66,18.61
2016,10,23,7,30,562.0,46.0,1.3,13.0,154.0,32.63,23.44
2016,10,23,7,45,620.0,52.0,1.3,13.5,201.0,36.28,26.9
2016,10,23,8,0,678.0,58.0,1.3,14.0,248.0,80.49,41.95
2016,10,23,8,15,716.0,62.0,1.3,14.5,294.0,122.82,68.02
2016,10,23,8,30,754.0,66.0,1.3,15.0,340.0,168.27,102.73
2016,10,23,8,45,779.5,69.5,1.3,15.5,382.0,213.61,141.04
2016,10,23,9,0,805.0,73.0,1.3,16.0,424.0,260.31,181.73
2016,10,23,9,15,823.5,75.5,1.3,16.0,461.5,305.15,221.7
2016,10,23,9,30,842.0,78.0,1.3,16.0,499.0,350.18,261.43
2016,10,23,9,45,859.0,78.5,1.35,16.5,531.5,395.29,300.08
2016,10,23,10,0,876.0,79.0,1.4,17.0,564.0,437.09,335.27
2016,10,23,10,15,885.0,80.5,1.45,17.0,589.0,475.47,367.72
2016,10,23,10,30,894.0,82.0,1.5,17.0,614.0,512.31,398.27
2016,10,23,10,45,901.5,82.0,1.55,17.5,632.5,545.22,424.46
2016,10,23,11,0,909.0,82.0,1.6,18.0,651.0,576.1,448.53
2016,10,23,11,15,912.5,82.5,1.65,18.0,661.0,603.0,470.01
2016,10,23,11,30,916.0,83.0,1.7,18.0,671.0,627.38,489.31
2016,10,23,11,45,917.5,82.5,1.75,18.5,673.5,646.88,503.88
2016,10,23,12,0,919.0,82.0,1.8,19.0,676.0,663.54,516.18
2016,10,23,12,15,917.0,82.0,1.85,19.0,670.0,675.56,525.92
2016,10,23,12,30,915.0,82.0,1.9,19.0,664.0,684.52,533.41
2016,10,23,12,45,903.0,84.5,2.0,19.0,648.5,686.45,535.97
2016,10,23,13,0,891.0,87.0,2.1,19.0,633.0,685.28,536.26
2016,10,23,13,15,883.0,86.0,2.15,19.0,611.5,680.07,533.4
2016,10,23,13,30,875.0,85.0,2.2,19.0,590.0,671.9,528.35
2016,10,23,13,45,866.0,82.0,2.25,19.0,562.0,658.06,519.12
2016,10,23,14,0,857.0,79.0,2.3,19.0,534.0,644.2,509.65
2016,10,23,14,15,808.0,80.0,2.3,19.0,487.0,604.33,480.23
2016,10,23,14,30,759.0,81.0,2.3,19.0,440.0,563.27,449.58
2016,10,23,14,45,711.5,83.0,2.35,19.0,396.5,525.08,420.65
2016,10,23,15,0,664.0,85.0,2.4,19.0,353.0,485.47,390.01
2016,10,23,15,15,622.5,83.5,2.35,18.5,312.0,445.38,358.84
2016,10,23,15,30,581.0,82.0,2.3,18.0,271.0,405.57,327.01
2016,10,23,15,45,538.0,74.0,2.3,17.5,228.0,358.54,288.69
2016,10,23,16,0,495.0,66.0,2.3,17.0,185.0,312.74,250.1
2016,10,23,16,15,434.5,55.5,2.15,16.5,142.5,258.62,203.56
2016,10,23,16,30,374.0,45.0,2.0,16.0,100.0,207.94,158.71
2016,10,23,16,45,187.0,36.0,1.9,15.5,63.5,121.12,84.16
2016,10,23,17,0,0.0,27.0,1.8,15.0,27.0,31.07,0.0
2016,10,23,17,15,0.0,13.5,1.8,14.5,13.5,13.27,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,3.45,13.5,7.5,7.23,0.0
2016,10,24,7,0,0.0,15.0,3.6,14.0,15.0,14.47,5.77
2016,10,24,7,15,0.0,26.0,3.65,14.0,26.0,25.1,16.16
2016,10,24,7,30,0.0,37.0,3.7,14.0,37.0,35.73,26.0
2016,10,24,7,45,0.0,49.0,3.8,14.5,49.0,47.34,36.55
2016,10,24,8,0,0.0,61.0,3.9,15.0,61.0,58.65,44.28
2016,10,24,8,15,0.0,73.0,4.0,15.0,73.0,69.96,53.89
2016,10,24,8,30,0.0,85.0,4.1,15.0,85.0,81.3,63.4
2016,10,24,8,45,45.5,133.5,4.25,15.5,153.5,131.34,103.12
2016,10,24,9,0,91.0,182.0,4.4,16.0,222.0,186.92,147.16
2016,10,24,9,15,174.0,196.0,4.4,16.0,280.0,226.29,177.28
2016,10,24,9,30,257.0,210.0,4.4,16.0,338.0,273.19,214.29
2016,10,24,9,45,238.0,227.0,4.4,16.0,351.5,296.25,234.12
2016,10,24,10,0,219.0,244.0,4.4,16.0,365.0,315.13,250.16
2016,10,24,10,15,136.5,248.0,4.45,16.0,324.5,292.39,232.95
2016,10,24,10,30,54.0,252.0,4.5,16.0,284.0,264.15,210.49
2016,10,24,10,45,77.5,268.5,4.55,16.5,316.0,294.74,234.62
2016,10,24,11,0,101.0,285.0,4.6,17.0,348.0,326.78,259.65
2016,10,24,11,15,117.5,292.0,4.6,17.0,366.0,347.86,276.42
2016,10,24,11,30,134.0,299.0,4.6,17.0,384.0,369.29,293.49
2016,10,24,11,45,79.5,273.0,4.65,17.5,323.5,314.1,249.13
2016,10,24,12,0,25.0,247.0,4.7,18.0,263.0,255.36,201.57
2016,10,24,12,15,52.5,266.0,4.75,18.0,299.0,295.31,233.93
2016,10,24,12,30,80.0,285.0,4.8,18.0,335.0,334.24,265.16
2016,10,24,12,45,46.5,248.5,4.85,18.0,277.5,277.49,220.03
2016,10,24,13,0,13.0,212.0,4.9,18.0,220.0,216.15,170.81
2016,10,24,13,15,6.5,174.5,4.95,18.0,178.5,174.88,137.83
2016,10,24,13,30,0.0,137.0,5.0,18.0,137.0,133.51,104.37
2016,10,24,13,45,26.0,178.0,5.05,18.0,192.0,195.99,155.97
2016,10,24,14,0,52.0,219.0,5.1,18.0,247.0,257.18,205.92
2016,10,24,14,15,26.0,177.0,4.95,17.5,191.0,196.73,157.21
2016,10,24,14,30,0.0,135.0,4.8,17.0,135.0,132.93,105.1
2016,10,24,14,45,0.0,125.0,4.7,17.0,125.0,123.27,97.42
2016,10,24,15,0,0.0,115.0,4.6,17.0,115.0,113.61,89.63
2016,10,24,15,15,0.0,101.0,4.45,16.5,101.0,99.76,78.43
2016,10,24,15,30,0.0,87.0,4.3,16.0,87.0,85.87,67.02
2016,10,24,15,45,0.0,72.5,4.15,16.0,72.5,71.39,54.81
2016,10,24,16,0,0.0,58.0,4.0,16.0,58.0,56.84,42.39
2016,10,24,16,15,0.0,44.0,3.9,15.5,44.0,42.73,30.27
2016,10,24,16,30,0.0,30.0,3.8,15.0,30.0,28.97,18.32
2016,10,24,16,45,0.0,18.5,3.7,15.0,18.5,17.85,7.97
2016,10,24,17,0,0.0,7.0,3.6,15.0,7.0,6.75,0.0
2016,10,24,17,15,0.0,3.5,3.65,15.0,3.5,3.44,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,3.45,15.0,7.0,6.88,0.0
2016,10,25,7,0,0.0,14.0,3.6,15.0,14.0,13.5,4.72
2016,10,25,7,15,0.0,24.5,3.6,15.0,24.5,23.65,14.78
2016,10,25,7,30,0.0,35.0,3.6,15.0,35.0,33.8,24.15
2016,10,25,7,45,0.0,46.5,3.65,15.5,46.5,44.92,34.23
2016,10,25,8,0,0.0,58.0,3.7,16.0,58.0,55.93,41.8
2016,10,25,8,15,0.0,69.5,3.65,16.0,69.5,66.77,50.98
2016,10,25,8,30,0.0,81.0,3.6,16.0,81.0,77.64,60.08
2016,10,25,8,45,0.0,73.5,3.55,16.5,73.5,71.06,54.34
2016,10,25,9,0,0.0,66.0,3.5,17.0,66.0,63.8,48.05
2016,10,25,9,15,2.0,114.5,3.55,17.0,115.5,110.11,86.32
2016,10,25,9,30,4.0,163.0,3.6,17.0,165.0,155.72,123.44
2016,10,25,9,45,2.0,132.5,3.7,17.5,133.5,127.68,100.1
2016,10,25,10,0,0.0,102.0,3.8,18.0,102.0,98.46,75.91
2016,10,25,10,15,107.0,184.0,3.85,18.0,247.0,220.75,174.68
2016,10,25,10,30,214.0,266.0,3.9,18.0,392.0,351.82,278.11
2016,10,25,10,45,114.0,242.0,3.95,18.5,310.0,288.07,227.41
2016,10,25,11,0,14.0,218.0,4.0,19.0,228.0,216.93,170.15
2016,10,25,11,15,7.0,130.5,4.0,19.0,135.5,130.05,100.73
2016,10,25,11,30,0.0,43.0,4.0,19.0,43.0,41.57,28.64
2016,10,25,11,45,25.5,158.0,4.05,19.0,174.5,169.31,132.87
2016,10,25,12,0,51.0,273.0,4.1,19.0,306.0,298.92,235.49
2016,10,25,12,15,25.5,206.5,4.0,19.0,223.0,218.98,172.01
2016,10,25,12,30,0.0,140.0,3.9,19.0,140.0,135.86,105.27
2016,10,25,12,45,5.5,173.0,3.85,19.0,176.0,172.05,134.65
2016,10,25,13,0,11.0,206.0,3.8,19.0,212.0,208.82,164.17
2016,10,25,13,15,10.0,199.0,3.75,19.0,205.0,201.72,158.6
2016,10,25,13,30,9.0,192.0,3.7,19.0,198.0,194.57,153.11
2016,10,25,13,45,7.5,183.5,3.65,19.0,188.0,185.56,146.11
2016,10,25,14,0,6.0,175.0,3.6,19.0,178.0,176.56,139.12
2016,10,25,14,15,8.5,169.5,3.5,19.0,173.5,173.18,136.74
2016,10,25,14,30,11.0,164.0,3.4,19.0,169.0,169.82,134.36
2016,10,25,14,45,8.5,150.5,3.35,19.0,154.5,155.08,122.64
2016,10,25,15,0,6.0,137.0,3.3,19.0,140.0,140.42,110.9
2016,10,25,15,15,3.0,121.5,3.15,19.0,123.0,123.44,97.11
2016,10,25,15,30,0.0,106.0,3.0,19.0,106.0,106.57,83.28
2016,10,25,15,45,0.0,89.0,2.9,19.0,89.0,89.61,69.21
2016,10,25,16,0,0.0,72.0,2.8,19.0,72.0,72.54,54.83
2016,10,25,16,15,0.0,54.5,2.6,18.5,54.5,54.71,39.72
2016,10,25,16,30,0.0,37.0,2.4,18.0,37.0,36.58,24.2
2016,10,25,16,45,0.0,23.0,2.25,17.5,23.0,22.21,10.77
2016,10,25,17,0,0.0,9.0,2.1,17.0,9.0,8.68,0.0
2016,10,25,17,15,0.0,4.5,2.05,16.5,4.5,4.42,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,170.0,13.0,1.7,13.5,27.5,12.78,0.0
2016,10,26,7,0,340.0,26.0,1.7,14.0,55.0,20.19,9.48
2016,10,26,7,15,441.5,34.5,1.7,14.5,98.0,25.52,16.4
2016,10,26,7,30,543.0,43.0,1.7,15.0,141.0,30.61,21.35
2016,10,26,7,45,604.0,48.5,1.75,15.5,186.5,36.08,26.42
2016,10,26,8,0,665.0,54.0,1.8,16.0,232.0,69.43,35.4
2016,10,26,8,15,387.0,98.5,1.85,16.5,206.5,113.78,74.35
2016,10,26,8,30,109.0,143.0,1.9,17.0,181.0,139.41,106.16
2016,10,26,8,45,453.5,105.0,2.0,17.5,293.0,173.23,119.87
2016,10,26,9,0,798.0,67.0,2.1,18.0,405.0,244.39,167.58
2016,10,26,9,15,817.0,69.0,2.15,18.5,442.0,288.19,206.35
2016,10,26,9,30,836.0,71.0,2.2,19.0,479.0,335.06,247.26
2016,10,26,9,45,853.0,71.5,2.3,19.5,510.5,376.71,283.53
2016,10,26,10,0,870.0,72.0,2.4,20.0,542.0,417.83,318.63
2016,10,26,10,15,879.0,73.0,2.45,20.0,567.0,455.19,350.64
2016,10,26,10,30,888.0,74.0,2.5,20.0,592.0,491.02,380.78
2016,10,26,10,45,891.5,76.0,2.6,20.5,609.0,523.34,406.99
2016,10,26,11,0,895.0,78.0,2.7,21.0,626.0,553.46,430.92
2016,10,26,11,15,899.0,78.5,2.75,21.0,636.0,580.06,452.45
2016,10,26,11,30,903.0,79.0,2.8,21.0,646.0,604.2,471.81
2016,10,26,11,45,901.5,80.0,2.9,21.0,648.0,622.98,487.1
2016,10,26,12,0,900.0,81.0,3.0,21.0,650.0,638.9,500.1
2016,10,26,12,15,899.5,81.0,3.0,21.0,645.0,651.52,510.19
2016,10,26,12,30,899.0,81.0,3.0,21.0,640.0,661.19,518.03
2016,10,26,12,45,892.0,82.0,3.05,21.5,626.5,664.74,520.44
2016,10,26,13,0,885.0,83.0,3.1,22.0,613.0,665.27,520.6
2016,10,26,13,15,878.5,82.0,3.05,21.5,592.5,661.05,518.91
2016,10,26,13,30,872.0,81.0,3.0,21.0,572.0,653.89,515.0
2016,10,26,13,45,859.5,80.0,2.95,21.0,544.5,640.05,505.07
2016,10,26,14,0,847.0,79.0,2.9,21.0,517.0,626.27,494.99
2016,10,26,14,15,831.0,77.0,2.8,20.5,482.5,604.19,479.39
2016,10,26,14,30,815.0,75.0,2.7,20.0,448.0,579.87,461.82
2016,10,26,14,45,791.5,72.5,2.65,20.0,408.5,548.6,437.89
2016,10,26,15,0,768.0,70.0,2.6,20.0,369.0,515.83,412.3
2016,10,26,15,15,735.0,66.0,2.45,19.5,325.5,475.11,380.43
2016,10,26,15,30,702.0,62.0,2.3,19.0,282.0,433.97,347.3
2016,10,26,15,45,653.5,57.0,2.2,19.0,236.0,386.58,307.66
2016,10,26,16,0,605.0,52.0,2.1,19.0,190.0,338.7,266.49
2016,10,26,16,15,526.0,45.0,1.8,18.0,144.5,278.1,215.0
2016,10,26,16,30,447.0,38.0,1.5,17.0,99.0,222.18,165.79
2016,10,26,16,45,223.5,30.5,1.25,16.5,61.0,124.15,78.91
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,22.61,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,11.3,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,4.42,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,8.67,0.57
2016,10,27,7,15,0.0,17.0,2.4,15.0,17.0,16.4,8.45
2016,10,27,7,30,0.0,25.0,2.5,15.0,25.0,24.12,15.6
2016,10,27,7,45,0.0,33.5,2.6,15.5,33.5,32.34,23.08
2016,10,27,8,0,0.0,42.0,2.7,16.0,42.0,40.56,28.81
2016,10,27,8,15,0.0,50.5,2.65,16.0,50.5,48.78,35.82
2016,10,27,8,30,0.0,59.0,2.6,16.0,59.0,57.01,42.75
2016,10,27,8,45,0.0,58.0,2.55,16.5,58.0,56.04,41.77
2016,10,27,9,0,0.0,57.0,2.5,17.0,57.0,55.08,40.79
2016,10,27,9,15,0.0,96.0,2.45,17.0,96.0,92.36,71.72
2016,10,27,9,30,0.0,135.0,2.4,17.0,135.0,128.77,101.45
2016,10,27,9,45,0.0,147.5,2.35,17.5,147.5,140.78,110.76
2016,10,27,10,0,0.0,160.0,2.3,18.0,160.0,152.85,120.05
2016,10,27,10,15,1.0,167.0,2.25,18.0,167.5,160.28,125.79
2016,10,27,10,30,2.0,174.0,2.2,18.0,175.0,167.78,131.6
2016,10,27,10,45,1.0,165.0,2.15,18.0,165.5,159.2,124.55
2016,10,27,11,0,0.0,156.0,2.1,18.0,156.0,150.4,117.37
2016,10,27,11,15,0.0,158.5,2.2,18.0,158.5,153.01,119.42
2016,10,27,11,30,0.0,161.0,2.3,18.0,161.0,155.62,121.47
2016,10,27,11,45,0.0,146.5,2.4,18.0,146.5,141.79,110.36
2016,10,27,12,0,0.0,132.0,2.5,18.0,132.0,127.85,99.16
2016,10,27,12,15,0.0,131.0,2.5,17.5,131.0,126.97,98.69
2016,10,27,12,30,0.0,130.0,2.5,17.0,130.0,126.09,98.22
2016,10,27,12,45,0.0,132.0,2.5,17.0,132.0,128.15,99.96
2016,10,27,13,0,0.0,134.0,2.5,17.0,134.0,130.24,101.75
2016,10,27,13,15,0.0,147.0,2.4,17.0,147.0,143.28,112.44
2016,10,27,13,30,0.0,160.0,2.3,17.0,160.0,156.55,123.3
2016,10,27,13,45,3.0,165.5,2.2,17.0,167.0,164.45,129.91
2016,10,27,14,0,6.0,171.0,2.1,17.0,174.0,172.53,136.71
2016,10,27,14,15,5.0,162.0,2.0,17.0,164.5,163.35,129.49
2016,10,27,14,30,4.0,153.0,1.9,17.0,155.0,154.22,122.32
2016,10,27,14,45,2.0,121.5,1.8,17.0,122.5,120.99,95.36
2016,10,27,15,0,0.0,90.0,1.7,17.0,90.0,87.87,68.17
2016,10,27,15,15,0.0,79.0,1.6,17.0,79.0,77.0,59.27
2016,10,27,15,30,0.0,68.0,1.5,17.0,68.0,66.12,50.2
2016,10,27,15,45,0.0,56.0,1.4,17.0,56.0,54.16,40.12
2016,10,27,16,0,0.0,44.0,1.3,17.0,44.0,42.5,30.16
2016,10,27,16,15,0.0,33.0,1.2,16.5,33.0,31.86,21.0
2016,10,27,16,30,0.0,22.0,1.1,16.0,22.0,21.23,11.75
2016,10,27,16,45,0.0,13.0,1.0,16.0,13.0,12.54,3.09
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,35.5,13.5,0.35,15.0,16.5,13.27,0.0
2016,10,28,7,0,71.0,27.0,0.3,15.0,33.0,22.53,9.77
2016,10,28,7,15,116.5,44.5,0.35,15.0,61.5,36.32,25.5
2016,10,28,7,30,162.0,62.0,0.4,15.0,90.0,49.65,37.98
2016,10,28,7,45,185.5,80.5,0.5,15.5,121.5,63.25,50.31
2016,10,28,8,0,209.0,99.0,0.6,16.0,153.0,86.82,62.68
2016,10,28,8,15,226.0,116.0,0.7,16.0,184.5,115.05,82.15
2016,10,28,8,30,243.0,133.0,0.8,16.0,216.0,144.86,104.93
2016,10,28,8,45,121.5,83.5,0.9,16.5,125.0,95.3,69.34
2016,10,28,9,0,0.0,34.0,1.0,17.0,34.0,32.83,22.1
2016,10,28,9,15,6.0,102.0,1.1,17.0,105.0,99.53,77.48
2016,10,28,9,30,12.0,170.0,1.2,17.0,176.0,164.28,129.82
2016,10,28,9,45,6.0,100.5,1.35,17.5,103.5,99.03,76.43
2016,10,28,10,0,0.0,31.0,1.5,18.0,31.0,29.94,19.37
2016,10,28,10,15,0.0,49.5,1.6,18.0,49.5,47.84,34.23
2016,10,28,10,30,0.0,68.0,1.7,18.0,68.0,65.76,48.94
2016,10,28,10,45,0.0,90.0,1.85,18.0,90.0,87.09,66.35
2016,10,28,11,0,0.0,112.0,2.0,18.0,112.0,108.26,83.5
2016,10,28,11,15,0.0,82.5,2.1,18.0,82.5,79.82,60.25
2016,10,28,11,30,0.0,53.0,2.2,18.0,53.0,51.25,36.81
2016,10,28,11,45,0.0,32.5,2.35,18.5,32.5,31.41,20.39
2016,10,28,12,0,0.0,12.0,2.5,19.0,12.0,11.59,3.96
2016,10,28,12,15,0.0,48.0,2.55,19.0,48.0,46.41,32.72
2016,10,28,12,30,0.0,84.0,2.6,19.0,84.0,81.28,61.27
2016,10,28,12,45,15.0,159.0,2.65,19.0,168.0,164.26,128.7
2016,10,28,13,0,30.0,234.0,2.7,19.0,252.0,253.02,199.31
2016,10,28,13,15,24.5,220.0,2.7,19.0,234.5,232.19,182.78
2016,10,28,13,30,19.0,206.0,2.7,19.0,217.0,215.2,169.53
2016,10,28,13,45,11.0,185.5,2.7,19.0,192.0,189.89,149.52
2016,10,28,14,0,3.0,165.0,2.7,19.0,167.0,164.55,129.33
2016,10,28,14,15,15.5,169.0,2.65,18.5,176.5,177.06,140.26
2016,10,28,14,30,28.0,173.0,2.6,18.0,186.0,194.86,155.39
2016,10,28,14,45,387.5,121.5,2.6,18.0,270.0,363.39,295.52
2016,10,28,15,0,747.0,70.0,2.6,18.0,354.0,497.53,401.93
2016,10,28,15,15,713.5,66.0,2.45,17.5,311.5,457.4,369.08
2016,10,28,15,30,680.0,62.0,2.3,17.0,269.0,416.93,335.99
2016,10,28,15,45,635.5,56.0,2.15,17.0,224.5,371.48,297.29
2016,10,28,16,0,591.0,50.0,2.0,17.0,180.0,325.22,256.85
2016,10,28,16,15,510.0,43.0,1.75,16.0,135.0,265.08,205.29
2016,10,28,16,30,429.0,36.0,1.5,15.0,90.0,209.84,155.98
2016,10,28,16,45,291.0,24.5,1.3,14.5,54.0,135.15,78.15
2016,10,28,17,0,153.0,13.0,1.1,14.0,18.0,55.05,0.0
2016,10,28,17,15,76.5,6.5,1.1,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
