Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,104.0,13.5,1.7,14.5,21.5,13.27,0.0
2016,10,29,7,0,208.0,27.0,1.8,15.0,43.0,21.13,7.79
2016,10,29,7,15,315.5,38.5,1.9,15.0,82.0,30.01,19.94
2016,10,29,7,30,423.0,50.0,2.0,15.0,121.0,37.72,27.45
2016,10,29,7,45,499.0,56.5,2.15,15.5,165.5,40.46,30.21
2016,10,29,8,0,575.0,63.0,2.3,16.0,210.0,64.32,36.28
2016,10,29,8,15,320.0,99.0,2.4,16.0,183.5,104.42,70.03
2016,10,29,8,30,65.0,135.0,2.5,16.0,157.0,128.81,99.86
2016,10,29,8,45,61.0,151.0,2.6,16.5,174.0,146.79,114.62
2016,10,29,9,0,57.0,167.0,2.7,17.0,191.0,164.37,129.01
2016,10,29,9,15,30.0,162.0,2.8,17.0,175.0,157.56,124.35
2016,10,29,9,30,3.0,157.0,2.9,17.0,159.0,149.64,118.46
2016,10,29,9,45,1.5,142.5,3.05,17.5,143.5,136.61,107.46
2016,10,29,10,0,0.0,128.0,3.2,18.0,128.0,122.93,95.98
2016,10,29,10,15,153.5,185.5,3.25,18.0,273.0,239.98,189.62
2016,10,29,10,30,307.0,243.0,3.3,18.0,418.0,369.08,291.01
2016,10,29,10,45,155.5,214.0,3.35,18.5,303.0,280.33,221.34
2016,10,29,11,0,4.0,185.0,3.4,19.0,188.0,180.08,140.81
2016,10,29,11,15,439.5,136.5,3.35,19.0,407.0,373.44,298.28
2016,10,29,11,30,875.0,88.0,3.3,19.0,626.0,585.82,463.65
2016,10,29,11,45,882.0,85.5,3.3,19.0,629.5,605.54,478.62
2016,10,29,12,0,889.0,83.0,3.3,19.0,633.0,622.7,492.55
2016,10,29,12,15,888.0,83.0,3.25,19.0,628.0,634.8,502.28
2016,10,29,12,30,887.0,83.0,3.2,19.0,623.0,644.01,509.72
2016,10,29,12,45,884.5,81.5,3.15,19.5,610.0,647.77,512.1
2016,10,29,13,0,882.0,80.0,3.1,20.0,597.0,648.54,512.2
2016,10,29,13,15,874.0,79.0,3.0,20.0,576.0,643.39,508.59
2016,10,29,13,30,866.0,78.0,2.9,20.0,555.0,635.33,502.78
2016,10,29,13,45,857.5,75.5,2.85,20.0,528.0,622.53,493.59
2016,10,29,14,0,849.0,73.0,2.8,20.0,501.0,607.02,482.24
2016,10,29,14,15,832.0,71.0,2.7,19.5,466.5,587.08,467.96
2016,10,29,14,30,815.0,69.0,2.6,19.0,432.0,562.36,449.83
2016,10,29,14,45,791.0,66.5,2.55,19.0,392.5,531.13,425.65
2016,10,29,15,0,767.0,64.0,2.5,19.0,353.0,498.45,399.82
2016,10,29,15,15,733.0,60.5,2.35,18.5,310.0,458.28,367.96
2016,10,29,15,30,699.0,57.0,2.2,18.0,267.0,417.79,334.88
2016,10,29,15,45,646.0,52.5,2.1,18.0,221.0,367.45,292.54
2016,10,29,16,0,593.0,48.0,2.0,18.0,175.0,321.27,252.28
2016,10,29,16,15,510.5,41.0,1.85,17.5,131.0,260.87,200.34
2016,10,29,16,30,428.0,34.0,1.7,17.0,87.0,205.55,150.72
2016,10,29,16,45,282.0,23.0,1.55,16.5,51.5,128.56,68.15
2016,10,29,17,0,136.0,12.0,1.4,16.0,16.0,48.86,0.0
2016,10,29,17,15,68.0,6.0,1.4,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,4.15,14.0,0.5,0.49,0.0
2016,10,30,7,0,0.0,1.0,4.3,14.0,1.0,0.96,0.0
2016,10,30,7,15,0.0,2.5,4.3,14.0,2.5,2.41,0.0
2016,10,30,7,30,0.0,4.0,4.3,14.0,4.0,3.85,0.0
2016,10,30,7,45,0.0,6.0,4.35,14.5,6.0,5.78,0.0
2016,10,30,8,0,0.0,8.0,4.4,15.0,8.0,7.71,0.92
2016,10,30,8,15,0.0,9.5,4.45,15.0,9.5,9.16,2.18
2016,10,30,8,30,0.0,11.0,4.5,15.0,11.0,10.61,3.42
2016,10,30,8,45,0.0,19.0,4.55,15.5,19.0,18.33,9.98
2016,10,30,9,0,0.0,27.0,4.6,16.0,27.0,26.06,16.48
2016,10,30,9,15,0.0,17.0,4.65,16.0,17.0,16.41,8.26
2016,10,30,9,30,0.0,7.0,4.7,16.0,7.0,6.75,0.06
2016,10,30,9,45,0.0,8.0,4.8,16.5,8.0,7.72,0.85
2016,10,30,10,0,0.0,9.0,4.9,17.0,9.0,8.69,1.64
2016,10,30,10,15,0.0,31.0,4.95,17.0,31.0,29.95,19.44
2016,10,30,10,30,0.0,53.0,5.0,17.0,53.0,51.23,37.13
2016,10,30,10,45,393.0,85.0,5.1,17.5,318.5,272.89,219.77
2016,10,30,11,0,786.0,117.0,5.2,18.0,584.0,519.73,415.14
2016,10,30,11,15,577.5,185.0,5.15,18.0,531.0,492.87,393.29
2016,10,30,11,30,369.0,253.0,5.1,18.0,478.0,455.07,362.51
2016,10,30,11,45,231.5,266.5,5.1,18.0,408.0,395.98,315.55
2016,10,30,12,0,94.0,280.0,5.1,18.0,338.0,330.47,262.44
2016,10,30,12,15,212.5,269.0,5.05,18.0,398.0,397.76,317.64
2016,10,30,12,30,331.0,258.0,5.0,18.0,458.0,468.0,374.26
2016,10,30,12,45,165.5,143.0,4.95,18.0,243.0,251.21,202.43
2016,10,30,13,0,0.0,28.0,4.9,18.0,28.0,27.05,16.83
2016,10,30,13,15,79.5,138.0,4.85,18.0,181.5,190.87,153.14
2016,10,30,13,30,159.0,248.0,4.8,18.0,335.0,356.68,286.45
2016,10,30,13,45,79.5,134.0,4.75,18.0,177.5,187.64,150.43
2016,10,30,14,0,0.0,20.0,4.7,18.0,20.0,19.31,10.51
2016,10,30,14,15,351.5,59.5,4.55,17.5,214.5,283.26,234.62
2016,10,30,14,30,703.0,99.0,4.4,17.0,409.0,528.41,431.46
2016,10,30,14,45,583.5,107.5,4.3,17.0,348.5,457.94,373.67
2016,10,30,15,0,464.0,116.0,4.2,17.0,288.0,388.2,317.03
2016,10,30,15,15,518.0,97.5,4.0,17.0,268.0,387.28,315.79
2016,10,30,15,30,572.0,79.0,3.8,17.0,248.0,379.83,308.17
2016,10,30,15,45,528.0,70.0,3.65,17.0,205.5,332.93,267.91
2016,10,30,16,0,484.0,61.0,3.5,17.0,163.0,287.34,227.83
2016,10,30,16,15,393.0,51.5,3.4,16.5,120.5,224.76,174.01
2016,10,30,16,30,302.0,42.0,3.3,16.0,78.0,168.74,124.16
2016,10,30,16,45,172.5,27.5,3.2,15.5,46.0,97.79,46.5
2016,10,30,17,0,43.0,13.0,3.1,15.0,14.0,24.35,0.0
2016,10,30,17,15,21.5,6.5,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,91.5,13.5,1.7,11.5,19.5,13.27,0.0
2016,10,31,7,0,183.0,27.0,1.7,12.0,39.0,21.32,5.18
2016,10,31,7,15,299.5,38.5,1.8,12.5,78.0,30.58,20.4
2016,10,31,7,30,416.0,50.0,1.9,13.0,117.0,38.32,28.13
2016,10,31,7,45,496.0,56.5,2.0,13.5,162.0,41.01,30.91
2016,10,31,8,0,576.0,63.0,2.1,14.0,207.0,60.4,35.39
2016,10,31,8,15,331.5,98.0,2.15,14.0,184.5,102.04,68.61
2016,10,31,8,30,87.0,133.0,2.2,14.0,162.0,129.0,99.82
2016,10,31,8,45,252.5,135.0,2.3,14.5,233.5,159.3,117.72
2016,10,31,9,0,418.0,137.0,2.4,15.0,305.0,207.53,151.88
2016,10,31,9,15,244.0,167.0,2.45,15.0,267.0,211.71,162.88
2016,10,31,9,30,70.0,197.0,2.5,15.0,229.0,202.35,160.7
2016,10,31,9,45,88.0,213.5,2.55,15.5,257.0,227.73,180.76
2016,10,31,10,0,106.0,230.0,2.6,16.0,285.0,254.49,201.78
2016,10,31,10,15,66.5,224.0,2.6,16.0,259.0,238.33,189.29
2016,10,31,10,30,27.0,218.0,2.6,16.0,233.0,219.98,174.72
2016,10,31,10,45,43.0,236.5,2.65,16.0,261.5,245.84,195.38
2016,10,31,11,0,59.0,255.0,2.7,16.0,290.0,273.98,217.71
2016,10,31,11,15,228.5,249.0,2.75,16.0,387.0,362.87,289.25
2016,10,31,11,30,398.0,243.0,2.8,16.0,484.0,460.03,366.1
2016,10,31,11,45,319.5,260.0,2.85,16.5,454.0,441.36,350.37
2016,10,31,12,0,241.0,277.0,2.9,17.0,424.0,416.76,330.33
2016,10,31,12,15,191.5,277.5,2.95,17.0,393.5,392.55,311.49
2016,10,31,12,30,142.0,278.0,3.0,17.0,363.0,366.6,291.02
2016,10,31,12,45,140.5,272.0,3.1,17.0,355.0,362.75,288.56
2016,10,31,13,0,139.0,266.0,3.2,17.0,347.0,358.35,285.59
2016,10,31,13,15,122.0,254.0,3.25,17.0,323.5,337.45,269.41
2016,10,31,13,30,105.0,242.0,3.3,17.0,300.0,311.1,248.91
2016,10,31,13,45,52.5,192.5,3.35,17.0,221.5,227.26,181.78
2016,10,31,14,0,0.0,143.0,3.4,17.0,143.0,140.38,110.77
2016,10,31,14,15,16.0,156.5,3.45,17.0,163.5,164.41,131.12
2016,10,31,14,30,32.0,170.0,3.5,17.0,184.0,193.95,155.69
2016,10,31,14,45,113.5,160.0,3.55,17.0,203.0,235.57,191.0
2016,10,31,15,0,195.0,150.0,3.6,17.0,222.0,267.89,218.09
2016,10,31,15,15,182.0,133.0,3.55,16.5,194.0,239.45,194.93
2016,10,31,15,30,169.0,116.0,3.5,16.0,166.0,211.1,171.48
2016,10,31,15,45,150.0,97.5,3.5,16.0,136.0,178.42,143.63
2016,10,31,16,0,131.0,79.0,3.5,16.0,106.0,146.4,115.85
2016,10,31,16,15,104.5,60.0,3.5,15.5,78.0,111.6,85.64
2016,10,31,16,30,78.0,41.0,3.5,15.0,50.0,77.96,55.69
2016,10,31,16,45,39.0,24.5,3.5,15.0,29.0,42.69,14.89
2016,10,31,17,0,0.0,8.0,3.5,15.0,8.0,7.86,0.0
2016,10,31,17,15,0.0,4.0,3.6,15.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,101.5,12.0,1.95,11.5,18.5,11.8,0.0
2016,11,1,7,0,203.0,24.0,1.9,12.0,37.0,19.53,2.34
2016,11,1,7,15,323.5,35.0,1.95,12.5,76.5,27.34,17.5
2016,11,1,7,30,444.0,46.0,2.0,13.0,116.0,34.74,24.93
2016,11,1,7,45,519.5,53.0,2.05,13.5,161.0,38.11,28.31
2016,11,1,8,0,595.0,60.0,2.1,14.0,206.0,56.2,32.69
2016,11,1,8,15,642.0,64.5,2.15,14.0,250.0,94.22,50.88
2016,11,1,8,30,689.0,69.0,2.2,14.0,294.0,136.24,79.69
2016,11,1,8,45,721.5,72.5,2.25,14.5,336.0,181.44,116.03
2016,11,1,9,0,754.0,76.0,2.3,15.0,378.0,225.65,153.84
2016,11,1,9,15,776.5,79.0,2.25,15.0,415.0,268.63,192.21
2016,11,1,9,30,799.0,82.0,2.2,15.0,452.0,312.24,231.2
2016,11,1,9,45,816.0,83.5,2.15,15.5,483.0,352.93,267.09
2016,11,1,10,0,833.0,85.0,2.1,16.0,514.0,393.27,301.92
2016,11,1,10,15,843.5,86.5,1.95,16.0,539.0,430.31,333.76
2016,11,1,10,30,854.0,88.0,1.8,16.0,564.0,466.06,363.69
2016,11,1,10,45,861.0,89.0,1.7,16.5,581.5,498.17,389.47
2016,11,1,11,0,868.0,90.0,1.6,17.0,599.0,528.38,413.01
2016,11,1,11,15,872.0,90.5,1.5,17.0,608.5,554.45,433.57
2016,11,1,11,30,876.0,91.0,1.4,17.0,618.0,578.33,451.98
2016,11,1,11,45,875.5,91.5,1.35,17.5,620.0,596.63,465.32
2016,11,1,12,0,875.0,92.0,1.3,18.0,622.0,612.19,476.37
2016,11,1,12,15,873.0,91.5,1.25,18.0,616.0,623.93,485.29
2016,11,1,12,30,871.0,91.0,1.2,18.0,610.0,632.24,491.61
2016,11,1,12,45,867.0,90.0,1.2,18.0,596.5,635.87,494.9
2016,11,1,13,0,863.0,89.0,1.2,18.0,583.0,636.56,496.02
2016,11,1,13,15,854.0,87.5,1.15,18.0,562.0,630.69,491.92
2016,11,1,13,30,845.0,86.0,1.1,18.0,541.0,621.97,485.73
2016,11,1,13,45,831.0,84.5,1.1,18.0,512.5,607.42,475.63
2016,11,1,14,0,817.0,83.0,1.1,18.0,484.0,590.34,463.54
2016,11,1,14,15,798.5,81.0,1.1,18.0,450.0,567.67,447.12
2016,11,1,14,30,780.0,79.0,1.1,18.0,416.0,542.93,428.86
2016,11,1,14,45,751.0,76.0,1.1,18.0,376.5,509.44,403.61
2016,11,1,15,0,722.0,73.0,1.1,18.0,337.0,474.77,376.88
2016,11,1,15,15,684.0,69.0,1.15,17.5,294.0,435.71,346.87
2016,11,1,15,30,646.0,65.0,1.2,17.0,251.0,394.89,314.37
2016,11,1,15,45,590.0,59.0,1.25,17.0,206.0,344.16,272.37
2016,11,1,16,0,534.0,53.0,1.3,17.0,161.0,295.42,230.64
2016,11,1,16,15,442.5,44.5,1.45,16.0,118.0,232.97,178.08
2016,11,1,16,30,351.0,36.0,1.6,15.0,75.0,176.2,127.23
2016,11,1,16,45,175.5,18.0,1.75,14.5,37.5,85.03,26.66
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,11.0,1.8,10.0,18.0,10.81,0.0
2016,11,2,7,0,234.0,22.0,1.8,10.0,36.0,17.71,0.0
2016,11,2,7,15,353.0,32.5,1.85,10.5,75.5,25.14,15.63
2016,11,2,7,30,472.0,43.0,1.9,11.0,115.0,32.17,22.83
2016,11,2,7,45,542.5,50.0,2.0,11.5,160.0,35.68,26.36
2016,11,2,8,0,613.0,57.0,2.1,12.0,205.0,51.89,30.31
2016,11,2,8,15,658.5,62.0,2.1,12.5,249.5,90.92,48.38
2016,11,2,8,30,704.0,67.0,2.1,13.0,294.0,133.77,77.4
2016,11,2,8,45,735.5,70.5,2.15,14.0,335.5,179.26,113.68
2016,11,2,9,0,767.0,74.0,2.2,15.0,377.0,223.73,151.43
2016,11,2,9,15,788.5,76.5,2.15,15.5,413.5,266.43,189.25
2016,11,2,9,30,810.0,79.0,2.1,16.0,450.0,309.64,227.48
2016,11,2,9,45,835.5,77.5,2.1,16.5,483.0,350.69,263.52
2016,11,2,10,0,861.0,76.0,2.1,17.0,516.0,394.21,300.8
2016,11,2,10,15,870.5,77.5,1.95,17.0,540.5,431.41,332.8
2016,11,2,10,30,880.0,79.0,1.8,17.0,565.0,467.14,362.76
2016,11,2,10,45,886.5,80.0,1.7,17.5,582.5,499.34,388.63
2016,11,2,11,0,893.0,81.0,1.6,18.0,600.0,529.52,412.17
2016,11,2,11,15,896.0,81.5,1.5,18.0,609.5,555.21,432.46
2016,11,2,11,30,899.0,82.0,1.4,18.0,619.0,578.42,450.4
2016,11,2,11,45,899.0,82.0,1.3,18.5,620.5,596.84,463.51
2016,11,2,12,0,899.0,82.0,1.2,19.0,622.0,612.46,474.2
2016,11,2,12,15,897.0,82.0,1.1,19.0,616.5,624.04,482.54
2016,11,2,12,30,895.0,82.0,1.0,19.0,611.0,632.68,488.56
2016,11,2,12,45,891.5,80.5,0.95,19.5,597.5,635.87,490.13
2016,11,2,13,0,888.0,79.0,0.9,20.0,584.0,636.06,489.5
2016,11,2,13,15,880.0,78.0,0.85,20.0,563.0,631.03,485.98
2016,11,2,13,30,872.0,77.0,0.8,20.0,542.0,623.1,480.35
2016,11,2,13,45,859.5,75.5,0.75,20.0,514.0,609.08,470.28
2016,11,2,14,0,847.0,74.0,0.7,20.0,486.0,594.96,459.96
2016,11,2,14,15,829.5,72.0,0.7,20.0,452.0,572.53,444.02
2016,11,2,14,30,812.0,70.0,0.7,20.0,418.0,547.93,426.21
2016,11,2,14,45,786.0,67.5,0.75,20.0,378.5,516.15,403.09
2016,11,2,15,0,760.0,65.0,0.8,20.0,339.0,483.01,378.26
2016,11,2,15,15,724.5,61.0,0.85,19.5,296.0,442.37,347.59
2016,11,2,15,30,689.0,57.0,0.9,19.0,253.0,401.48,315.48
2016,11,2,15,45,633.0,52.0,0.95,18.5,207.5,350.5,274.27
2016,11,2,16,0,577.0,47.0,1.0,18.0,162.0,304.14,235.08
2016,11,2,16,15,489.5,39.5,1.1,17.0,118.5,243.31,183.91
2016,11,2,16,30,402.0,32.0,1.2,16.0,75.0,187.97,133.4
2016,11,2,16,45,201.0,16.0,1.3,15.5,37.5,88.83,18.39
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.0,1.95,9.5,17.0,9.83,0.0
2016,11,3,7,0,242.0,20.0,2.0,10.0,34.0,15.9,0.0
2016,11,3,7,15,363.5,30.5,2.05,10.5,74.0,23.43,14.0
2016,11,3,7,30,485.0,41.0,2.1,11.0,114.0,30.54,21.35
2016,11,3,7,45,556.5,47.5,2.15,12.0,158.5,33.71,24.52
2016,11,3,8,0,628.0,54.0,2.2,13.0,203.0,47.42,27.71
2016,11,3,8,15,673.5,59.0,2.15,13.5,247.5,90.08,47.6
2016,11,3,8,30,719.0,64.0,2.1,14.0,292.0,133.18,76.13
2016,11,3,8,45,750.5,67.0,2.1,14.5,334.0,175.76,109.79
2016,11,3,9,0,782.0,70.0,2.1,15.0,376.0,220.29,147.7
2016,11,3,9,15,803.0,72.5,2.05,15.5,413.0,263.38,185.88
2016,11,3,9,30,824.0,75.0,2.0,16.0,450.0,306.91,224.44
2016,11,3,9,45,842.5,76.0,2.0,17.0,481.5,348.37,260.51
2016,11,3,10,0,861.0,77.0,2.0,18.0,513.0,389.52,295.46
2016,11,3,10,15,871.5,78.0,1.9,18.5,537.5,428.83,328.45
2016,11,3,10,30,882.0,79.0,1.8,19.0,562.0,464.49,357.69
2016,11,3,10,45,767.0,113.0,1.7,19.5,542.5,468.92,362.65
2016,11,3,11,0,652.0,147.0,1.6,20.0,523.0,467.96,362.51
2016,11,3,11,15,776.5,114.5,1.5,20.0,569.5,520.93,403.62
2016,11,3,11,30,901.0,82.0,1.4,20.0,616.0,575.79,445.19
2016,11,3,11,45,900.5,82.5,1.35,20.5,618.0,594.44,458.46
2016,11,3,12,0,900.0,83.0,1.3,21.0,620.0,610.3,469.65
2016,11,3,12,15,898.0,82.5,1.25,21.0,614.0,621.38,478.1
2016,11,3,12,30,896.0,82.0,1.2,21.0,608.0,629.52,484.29
2016,11,3,12,45,889.5,82.0,1.15,21.0,594.0,632.47,486.63
2016,11,3,13,0,883.0,82.0,1.1,21.0,580.0,632.42,486.77
2016,11,3,13,15,874.5,81.0,1.05,21.0,559.0,627.15,483.13
2016,11,3,13,30,866.0,80.0,1.0,21.0,538.0,621.16,478.86
2016,11,3,13,45,852.0,78.5,1.0,21.5,509.5,606.57,467.93
2016,11,3,14,0,838.0,77.0,1.0,22.0,481.0,589.39,455.06
2016,11,3,14,15,820.0,75.0,0.95,21.5,447.0,566.9,439.45
2016,11,3,14,30,802.0,73.0,0.9,21.0,413.0,542.28,421.94
2016,11,3,14,45,774.5,70.5,0.85,21.0,373.5,510.0,397.56
2016,11,3,15,0,747.0,68.0,0.8,21.0,334.0,476.45,371.69
2016,11,3,15,15,710.5,64.0,0.75,20.5,291.0,435.79,340.44
2016,11,3,15,30,674.0,60.0,0.7,20.0,248.0,397.15,309.64
2016,11,3,15,45,616.5,54.5,0.7,19.5,203.0,346.0,268.44
2016,11,3,16,0,559.0,49.0,0.7,19.0,158.0,296.93,227.42
2016,11,3,16,15,468.0,40.5,0.75,18.5,114.5,234.63,175.26
2016,11,3,16,30,377.0,32.0,0.8,18.0,71.0,178.12,123.74
2016,11,3,16,45,188.5,16.0,0.85,18.0,35.5,83.85,5.8
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.0,2.0,11.0,15.5,9.83,0.0
2016,11,4,7,0,201.0,20.0,2.0,11.0,31.0,16.1,0.0
2016,11,4,7,15,325.5,31.5,2.05,11.5,69.5,24.64,14.69
2016,11,4,7,30,450.0,43.0,2.1,12.0,108.0,32.68,23.07
2016,11,4,7,45,523.5,50.0,2.2,13.0,152.5,36.16,26.55
2016,11,4,8,0,597.0,57.0,2.3,14.0,197.0,47.45,29.46
2016,11,4,8,15,644.5,62.5,2.15,14.5,241.5,85.84,45.53
2016,11,4,8,30,692.0,68.0,2.0,15.0,286.0,128.27,73.08
2016,11,4,8,45,723.0,72.0,1.95,15.5,327.0,173.39,108.44
2016,11,4,9,0,754.0,76.0,1.9,16.0,368.0,217.32,145.41
2016,11,4,9,15,777.0,79.0,1.75,16.5,405.0,260.03,182.69
2016,11,4,9,30,800.0,82.0,1.6,17.0,442.0,303.4,220.5
2016,11,4,9,45,815.5,84.0,1.45,17.5,473.0,343.78,255.55
2016,11,4,10,0,831.0,86.0,1.3,18.0,504.0,383.7,289.31
2016,11,4,10,15,842.0,87.5,1.15,18.5,528.5,420.63,319.77
2016,11,4,10,30,853.0,89.0,1.0,19.0,553.0,456.32,348.17
2016,11,4,10,45,860.5,90.0,0.9,19.5,570.5,488.45,373.16
2016,11,4,11,0,868.0,91.0,0.8,20.0,588.0,518.72,395.89
2016,11,4,11,15,871.5,91.5,0.7,20.0,597.5,544.4,415.3
2016,11,4,11,30,875.0,92.0,0.6,20.0,607.0,567.72,432.42
2016,11,4,11,45,877.0,91.5,0.5,20.5,609.5,586.7,445.13
2016,11,4,12,0,879.0,91.0,0.4,21.0,612.0,603.02,455.54
2016,11,4,12,15,876.5,91.0,0.3,21.0,606.0,614.46,463.07
2016,11,4,12,30,874.0,91.0,0.2,21.0,600.0,623.02,468.49
2016,11,4,12,45,872.0,89.0,0.15,21.5,587.0,626.87,470.35
2016,11,4,13,0,870.0,87.0,0.1,22.0,574.0,627.78,470.2
2016,11,4,13,15,861.5,85.5,0.15,22.0,553.0,622.32,467.48
2016,11,4,13,30,853.0,84.0,0.2,22.0,532.0,613.99,462.81
2016,11,4,13,45,841.0,82.0,0.25,22.0,504.0,600.25,454.28
2016,11,4,14,0,829.0,80.0,0.3,22.0,476.0,583.9,443.78
2016,11,4,14,15,810.5,78.0,0.3,22.0,442.0,561.35,428.04
2016,11,4,14,30,792.0,76.0,0.3,22.0,408.0,536.71,410.5
2016,11,4,14,45,766.5,72.5,0.35,22.0,369.0,504.75,387.74
2016,11,4,15,0,741.0,69.0,0.4,22.0,330.0,471.44,363.3
2016,11,4,15,15,703.5,64.5,0.45,21.5,287.0,430.05,332.63
2016,11,4,15,30,666.0,60.0,0.5,21.0,244.0,390.81,302.28
2016,11,4,15,45,609.5,54.5,0.55,21.0,199.5,340.6,261.8
2016,11,4,16,0,553.0,49.0,0.6,21.0,155.0,292.4,221.49
2016,11,4,16,15,459.5,40.5,0.7,20.0,112.0,229.76,169.96
2016,11,4,16,30,366.0,32.0,0.8,19.0,69.0,173.07,118.23
2016,11,4,16,45,183.0,16.0,0.9,18.5,34.5,81.02,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.5,0.65,12.0,14.5,9.34,0.0
2016,11,5,7,0,201.0,19.0,0.7,12.0,29.0,15.29,0.0
2016,11,5,7,15,322.0,30.0,0.7,12.5,66.5,23.4,13.37
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,31.02,21.51
2016,11,5,7,45,510.0,49.0,0.75,13.5,147.0,35.5,25.92
2016,11,5,8,0,577.0,57.0,0.8,14.0,190.0,45.21,34.78
2016,11,5,8,15,624.0,62.5,0.8,14.5,233.0,82.39,43.99
2016,11,5,8,30,671.0,68.0,0.8,15.0,276.0,123.57,70.12
2016,11,5,8,45,702.0,72.0,0.85,15.5,316.5,164.71,101.74
2016,11,5,9,0,733.0,76.0,0.9,16.0,357.0,210.41,139.71
2016,11,5,9,15,754.5,79.0,0.85,16.5,392.5,251.7,175.42
2016,11,5,9,30,776.0,82.0,0.8,17.0,428.0,293.57,211.64
2016,11,5,9,45,665.0,115.0,0.8,17.5,426.5,318.54,237.03
2016,11,5,10,0,554.0,148.0,0.8,18.0,425.0,335.72,254.59
2016,11,5,10,15,542.5,160.0,0.8,18.0,442.0,364.1,278.67
2016,11,5,10,30,531.0,172.0,0.8,18.0,459.0,390.57,300.57
2016,11,5,10,45,536.0,176.5,0.85,18.5,473.5,415.71,320.59
2016,11,5,11,0,541.0,181.0,0.9,19.0,488.0,439.78,339.39
2016,11,5,11,15,699.0,134.5,1.0,19.0,538.5,493.32,381.58
2016,11,5,11,30,857.0,88.0,1.1,19.0,589.0,550.46,426.17
2016,11,5,11,45,857.5,87.5,1.2,19.5,590.5,568.19,439.84
2016,11,5,12,0,858.0,87.0,1.3,20.0,592.0,582.83,451.36
2016,11,5,12,15,855.0,87.0,1.35,20.0,585.5,594.11,460.73
2016,11,5,12,30,852.0,87.0,1.4,20.0,579.0,602.12,467.62
2016,11,5,12,45,842.5,87.5,1.45,20.0,565.0,603.9,469.88
2016,11,5,13,0,833.0,88.0,1.5,20.0,551.0,602.81,469.99
2016,11,5,13,15,824.0,86.5,1.55,20.0,530.0,597.1,466.7
2016,11,5,13,30,815.0,85.0,1.6,20.0,509.0,588.65,461.31
2016,11,5,13,45,743.5,95.5,1.65,20.0,466.5,553.14,435.21
2016,11,5,14,0,672.0,106.0,1.7,20.0,424.0,517.93,409.04
2016,11,5,14,15,579.0,118.0,1.7,19.5,378.5,470.08,373.25
2016,11,5,14,30,486.0,130.0,1.7,19.0,333.0,420.59,335.59
2016,11,5,14,45,467.0,120.5,1.75,19.0,300.5,392.23,313.85
2016,11,5,15,0,448.0,111.0,1.8,19.0,268.0,363.14,290.87
2016,11,5,15,15,426.5,98.5,1.75,18.5,232.5,328.94,263.6
2016,11,5,15,30,405.0,86.0,1.7,18.0,197.0,294.55,235.36
2016,11,5,15,45,367.0,73.5,1.7,17.5,160.0,253.12,200.67
2016,11,5,16,0,329.0,61.0,1.7,17.0,123.0,213.16,166.22
2016,11,5,16,15,268.0,47.0,1.6,16.5,88.0,164.91,124.44
2016,11,5,16,30,207.0,33.0,1.5,16.0,53.0,120.79,82.43
2016,11,5,16,45,103.5,16.5,1.45,16.0,26.5,56.21,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.85,14.0,8.5,8.36,0.0
2016,11,6,7,0,0.0,17.0,0.8,14.0,17.0,16.14,0.0
2016,11,6,7,15,49.0,33.5,0.9,14.0,40.0,29.1,17.43
2016,11,6,7,30,98.0,50.0,1.0,14.0,63.0,42.67,31.39
2016,11,6,7,45,118.5,68.5,1.1,14.5,90.5,57.33,44.89
2016,11,6,8,0,139.0,87.0,1.2,15.0,118.0,72.55,58.64
2016,11,6,8,15,152.0,105.0,1.2,15.0,146.0,97.02,71.67
2016,11,6,8,30,165.0,123.0,1.2,15.0,174.0,122.77,90.99
2016,11,6,8,45,173.0,140.0,1.3,15.5,200.0,148.19,111.12
2016,11,6,9,0,181.0,157.0,1.4,16.0,226.0,174.24,132.27
2016,11,6,9,15,117.5,169.0,1.4,16.0,216.0,179.71,139.59
2016,11,6,9,30,54.0,181.0,1.4,16.0,206.0,181.69,143.4
2016,11,6,9,45,75.5,198.5,1.4,16.5,235.0,207.83,163.77
2016,11,6,10,0,97.0,216.0,1.4,17.0,264.0,235.68,185.36
2016,11,6,10,15,100.5,227.5,1.35,17.0,279.5,252.66,198.79
2016,11,6,10,30,104.0,239.0,1.3,17.0,295.0,269.71,212.21
2016,11,6,10,45,152.5,247.5,1.3,17.5,332.0,304.39,238.89
2016,11,6,11,0,201.0,256.0,1.3,18.0,369.0,342.29,267.85
2016,11,6,11,15,193.0,261.5,1.35,18.0,371.5,350.63,274.47
2016,11,6,11,30,185.0,267.0,1.4,18.0,374.0,358.08,280.49
2016,11,6,11,45,172.0,268.0,1.45,18.0,368.5,357.6,280.38
2016,11,6,12,0,159.0,269.0,1.5,18.0,363.0,356.11,279.49
2016,11,6,12,15,254.5,253.0,1.5,18.0,400.5,402.87,316.75
2016,11,6,12,30,350.0,237.0,1.5,18.0,438.0,448.25,352.45
2016,11,6,12,45,357.5,229.5,1.5,18.5,431.0,449.71,353.21
2016,11,6,13,0,365.0,222.0,1.5,19.0,424.0,449.92,353.32
2016,11,6,13,15,365.0,213.0,1.45,19.0,408.0,442.75,348.29
2016,11,6,13,30,365.0,204.0,1.4,19.0,392.0,434.22,342.25
2016,11,6,13,45,306.5,201.0,1.4,19.0,353.5,396.14,313.14
2016,11,6,14,0,248.0,198.0,1.4,19.0,315.0,358.06,283.83
2016,11,6,14,15,288.0,177.5,1.35,18.5,304.0,357.55,284.98
2016,11,6,14,30,328.0,157.0,1.3,18.0,293.0,354.6,283.78
2016,11,6,14,45,316.5,143.5,1.3,18.0,264.0,329.22,263.92
2016,11,6,15,0,305.0,130.0,1.3,18.0,235.0,303.26,243.31
2016,11,6,15,15,289.0,114.5,1.15,17.5,203.5,272.36,218.43
2016,11,6,15,30,273.0,99.0,1.0,17.0,172.0,241.36,192.86
2016,11,6,15,45,250.5,82.5,0.9,17.0,140.0,206.45,163.2
2016,11,6,16,0,228.0,66.0,0.8,17.0,108.0,172.19,133.44
2016,11,6,16,15,182.5,49.5,0.75,16.5,77.0,130.5,97.58
2016,11,6,16,30,137.0,33.0,0.7,16.0,46.0,97.8,65.22
2016,11,6,16,45,68.5,16.5,0.7,16.0,23.0,41.82,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,13.0,8.5,8.36,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,11,7,7,15,76.0,32.0,1.5,13.5,42.5,26.5,14.91
2016,11,7,7,30,152.0,47.0,1.5,14.0,68.0,38.28,27.49
2016,11,7,7,45,180.5,64.5,1.55,14.5,98.0,51.53,39.76
2016,11,7,8,0,209.0,82.0,1.6,15.0,128.0,64.74,51.75
2016,11,7,8,15,227.0,98.5,1.55,15.5,158.5,91.71,65.05
2016,11,7,8,30,245.0,115.0,1.5,16.0,189.0,120.34,85.43
2016,11,7,8,45,255.5,131.0,1.45,16.5,218.0,149.05,107.87
2016,11,7,9,0,266.0,147.0,1.4,17.0,247.0,178.53,131.82
2016,11,7,9,15,441.0,128.0,1.35,17.5,313.0,214.32,155.54
2016,11,7,9,30,616.0,109.0,1.3,18.0,379.0,266.02,193.85
2016,11,7,9,45,484.5,150.5,1.3,18.5,372.0,288.51,217.13
2016,11,7,10,0,353.0,192.0,1.3,19.0,365.0,301.45,231.04
2016,11,7,10,15,423.5,186.0,1.25,19.5,404.0,337.33,258.93
2016,11,7,10,30,494.0,180.0,1.2,20.0,443.0,378.09,290.35
2016,11,7,10,45,630.0,144.0,1.15,20.5,490.0,424.14,325.53
2016,11,7,11,0,766.0,108.0,1.1,21.0,537.0,475.73,364.66
2016,11,7,11,15,770.5,109.0,1.05,21.0,546.5,499.86,383.51
2016,11,7,11,30,775.0,110.0,1.0,21.0,556.0,521.99,400.66
2016,11,7,11,45,776.0,110.0,1.0,21.5,558.0,539.08,413.38
2016,11,7,12,0,777.0,110.0,1.0,22.0,560.0,553.81,424.15
2016,11,7,12,15,775.0,109.5,1.0,22.0,554.5,563.87,432.18
2016,11,7,12,30,773.0,109.0,1.0,22.0,549.0,571.37,438.27
2016,11,7,12,45,603.5,156.5,1.05,22.0,495.0,526.39,404.83
2016,11,7,13,0,434.0,204.0,1.1,22.0,441.0,475.46,366.67
2016,11,7,13,15,469.0,186.5,1.05,22.0,434.5,480.75,371.75
2016,11,7,13,30,504.0,169.0,1.0,22.0,428.0,483.96,374.78
2016,11,7,13,45,384.5,181.5,1.0,22.0,373.0,420.0,326.65
2016,11,7,14,0,265.0,194.0,1.0,22.0,318.0,362.63,282.91
2016,11,7,14,15,202.0,184.0,0.95,22.0,274.5,309.41,242.34
2016,11,7,14,30,139.0,174.0,0.9,22.0,231.0,262.81,206.14
2016,11,7,14,45,133.5,157.5,0.9,22.0,208.0,241.18,189.66
2016,11,7,15,0,128.0,141.0,0.9,22.0,185.0,219.25,172.51
2016,11,7,15,15,120.0,123.0,0.8,21.5,160.0,194.11,152.65
2016,11,7,15,30,112.0,105.0,0.7,21.0,135.0,168.9,132.29
2016,11,7,15,45,99.0,86.5,0.6,20.5,109.0,140.95,109.23
2016,11,7,16,0,86.0,68.0,0.5,20.0,83.0,113.31,85.98
2016,11,7,16,15,61.0,49.5,0.5,19.5,59.0,81.7,59.27
2016,11,7,16,30,36.0,31.0,0.5,19.0,35.0,50.96,31.12
2016,11,7,16,45,18.0,15.5,0.55,19.0,17.5,23.29,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,13.0,11.0,10.81,0.0
2016,11,8,7,0,0.0,22.0,1.3,13.0,22.0,21.63,0.0
2016,11,8,7,15,202.0,30.0,1.3,13.5,56.5,23.36,11.96
2016,11,8,7,30,404.0,38.0,1.3,14.0,91.0,28.88,19.32
2016,11,8,7,45,480.5,45.5,1.35,14.5,133.0,33.03,23.5
2016,11,8,8,0,557.0,53.0,1.4,15.0,175.0,37.06,27.32
