Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,45,870.5,78.0,2.65,15.5,515.5,434.74,339.82
2016,11,18,11,0,877.0,79.0,2.8,16.0,532.0,464.14,365.05
2016,11,18,11,15,879.5,79.5,2.85,16.5,541.5,489.88,386.66
2016,11,18,11,30,882.0,80.0,2.9,17.0,551.0,512.18,405.12
2016,11,18,11,45,880.5,80.5,3.0,17.5,552.5,529.97,419.85
2016,11,18,12,0,879.0,81.0,3.1,18.0,554.0,545.05,432.17
2016,11,18,12,15,875.5,81.0,3.2,18.0,548.0,555.79,441.77
2016,11,18,12,30,872.0,81.0,3.3,18.0,542.0,564.57,449.66
2016,11,18,12,45,867.5,79.5,3.4,18.0,529.0,567.8,453.22
2016,11,18,13,0,863.0,78.0,3.5,18.0,516.0,568.15,454.44
2016,11,18,13,15,854.0,77.0,3.55,18.0,496.5,563.67,451.69
2016,11,18,13,30,845.0,76.0,3.6,18.0,477.0,556.42,446.65
2016,11,18,13,45,831.5,74.0,3.7,18.0,450.0,542.93,436.74
2016,11,18,14,0,818.0,72.0,3.8,18.0,423.0,526.94,424.64
2016,11,18,14,15,799.0,70.0,3.75,17.5,391.0,505.7,408.59
2016,11,18,14,30,780.0,68.0,3.7,17.0,359.0,482.45,390.51
2016,11,18,14,45,753.0,64.5,3.65,17.0,321.5,451.8,365.35
2016,11,18,15,0,726.0,61.0,3.6,17.0,284.0,419.92,338.56
2016,11,18,15,15,684.0,56.5,3.4,16.5,243.0,379.27,304.45
2016,11,18,15,30,642.0,52.0,3.2,16.0,202.0,338.76,269.43
2016,11,18,15,45,577.0,46.0,3.05,15.5,159.5,290.84,227.63
2016,11,18,16,0,512.0,40.0,2.9,15.0,117.0,243.27,185.1
2016,11,18,16,15,399.0,31.0,2.8,14.0,78.5,180.03,128.44
2016,11,18,16,30,286.0,22.0,2.7,13.0,40.0,118.25,36.66
2016,11,18,16,45,143.0,11.0,2.65,12.5,20.0,46.95,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.5,4.9,13.0,6.5,6.26,0.0
2016,11,19,7,30,0.0,13.0,4.9,13.0,13.0,12.54,4.27
2016,11,19,7,45,0.0,21.5,4.9,13.0,21.5,20.74,12.39
2016,11,19,8,0,0.0,30.0,4.9,13.0,30.0,28.96,20.03
2016,11,19,8,15,0.0,39.5,4.9,13.0,39.5,38.14,26.92
2016,11,19,8,30,0.0,49.0,4.9,13.0,49.0,47.34,34.93
2016,11,19,8,45,0.0,58.0,4.9,13.5,58.0,56.05,42.37
2016,11,19,9,0,0.0,67.0,4.9,14.0,67.0,64.68,49.62
2016,11,19,9,15,0.0,65.5,4.9,14.0,65.5,63.31,48.41
2016,11,19,9,30,0.0,64.0,4.9,14.0,64.0,61.86,47.11
2016,11,19,9,45,0.0,92.0,4.9,14.5,92.0,88.53,69.42
2016,11,19,10,0,0.0,120.0,4.9,15.0,120.0,114.87,91.16
2016,11,19,10,15,0.0,91.5,4.9,15.0,91.5,88.33,68.86
2016,11,19,10,30,0.0,63.0,4.9,15.0,63.0,60.9,45.8
2016,11,19,10,45,0.0,101.5,4.9,15.0,101.5,97.99,76.77
2016,11,19,11,0,0.0,140.0,4.9,15.0,140.0,134.81,107.2
2016,11,19,11,15,9.0,169.0,4.85,15.0,174.0,166.88,133.51
2016,11,19,11,30,18.0,198.0,4.8,15.0,208.0,199.63,160.23
2016,11,19,11,45,22.0,202.5,4.8,15.5,214.5,206.88,165.81
2016,11,19,12,0,26.0,207.0,4.8,16.0,221.0,214.26,171.56
2016,11,19,12,15,44.5,216.5,4.75,16.0,240.0,236.58,189.87
2016,11,19,12,30,63.0,226.0,4.7,16.0,259.0,257.85,207.32
2016,11,19,12,45,31.5,175.5,4.7,16.0,192.0,191.13,153.12
2016,11,19,13,0,0.0,125.0,4.7,16.0,125.0,121.54,95.82
2016,11,19,13,15,14.5,154.5,4.6,16.0,161.5,159.25,127.27
2016,11,19,13,30,29.0,184.0,4.5,16.0,198.0,201.7,162.3
2016,11,19,13,45,74.0,184.0,4.45,16.0,216.5,227.58,184.18
2016,11,19,14,0,119.0,184.0,4.4,16.0,235.0,257.67,209.3
2016,11,19,14,15,59.5,115.0,4.25,16.0,140.5,147.24,118.46
2016,11,19,14,30,0.0,46.0,4.1,16.0,46.0,44.43,32.03
2016,11,19,14,45,0.0,41.0,4.0,16.0,41.0,39.59,28.02
2016,11,19,15,0,0.0,36.0,3.9,16.0,36.0,34.75,23.93
2016,11,19,15,15,0.0,30.5,3.7,15.5,30.5,29.43,19.43
2016,11,19,15,30,0.0,25.0,3.5,15.0,25.0,24.12,14.87
2016,11,19,15,45,0.0,19.5,3.35,15.0,19.5,18.81,10.23
2016,11,19,16,0,0.0,14.0,3.2,15.0,14.0,13.5,5.58
2016,11,19,16,15,0.0,9.0,3.15,14.5,9.0,8.67,1.23
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.85,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.97,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,1.55,12.0,4.5,4.33,0.0
2016,11,20,7,30,0.0,9.0,1.5,12.0,9.0,8.67,1.11
2016,11,20,7,45,0.0,16.0,1.5,12.5,16.0,15.43,7.8
2016,11,20,8,0,0.0,23.0,1.5,13.0,23.0,22.19,14.06
2016,11,20,8,15,0.0,30.0,1.55,13.0,30.0,28.95,20.31
2016,11,20,8,30,0.0,37.0,1.6,13.0,37.0,35.72,25.05
2016,11,20,8,45,0.0,43.5,1.65,13.5,43.5,42.01,30.43
2016,11,20,9,0,0.0,50.0,1.7,14.0,50.0,48.3,35.72
2016,11,20,9,15,0.0,56.0,1.7,14.0,56.0,54.11,40.63
2016,11,20,9,30,0.0,62.0,1.7,14.0,62.0,59.92,45.49
2016,11,20,9,45,0.0,97.0,1.7,14.5,97.0,93.17,73.26
2016,11,20,10,0,0.0,132.0,1.7,15.0,132.0,125.92,100.11
2016,11,20,10,15,0.0,114.0,1.7,15.0,114.0,109.53,86.35
2016,11,20,10,30,0.0,96.0,1.7,15.0,96.0,92.67,72.28
2016,11,20,10,45,0.0,60.0,1.7,15.0,60.0,58.0,43.3
2016,11,20,11,0,0.0,24.0,1.7,15.0,24.0,23.18,13.99
2016,11,20,11,15,6.0,106.0,1.6,15.0,109.5,105.18,82.58
2016,11,20,11,30,12.0,188.0,1.5,15.0,195.0,187.08,149.23
2016,11,20,11,45,6.0,130.5,1.45,15.0,134.0,129.22,101.95
2016,11,20,12,0,0.0,73.0,1.4,15.0,73.0,70.59,53.64
2016,11,20,12,15,0.0,89.5,1.25,15.0,89.5,86.59,67.02
2016,11,20,12,30,0.0,106.0,1.1,15.0,106.0,102.68,80.31
2016,11,20,12,45,0.0,98.5,1.0,15.0,98.5,95.4,74.31
2016,11,20,13,0,0.0,91.0,0.9,15.0,91.0,88.09,68.33
2016,11,20,13,15,18.0,139.0,0.85,15.0,147.5,145.63,116.03
2016,11,20,13,30,36.0,187.0,0.8,15.0,204.0,208.65,167.05
2016,11,20,13,45,23.5,169.5,0.8,15.0,180.5,180.55,144.23
2016,11,20,14,0,11.0,152.0,0.8,15.0,157.0,156.45,124.84
2016,11,20,14,15,48.0,152.0,0.8,15.0,170.5,181.0,145.53
2016,11,20,14,30,85.0,152.0,0.8,15.0,184.0,201.01,162.08
2016,11,20,14,45,80.0,137.0,0.8,15.0,164.5,182.43,146.89
2016,11,20,15,0,75.0,122.0,0.8,15.0,145.0,163.78,131.57
2016,11,20,15,15,67.5,105.0,0.75,14.5,123.5,141.62,113.27
2016,11,20,15,30,60.0,88.0,0.7,14.0,102.0,119.53,94.66
2016,11,20,15,45,49.5,70.0,0.65,14.0,80.0,95.12,73.63
2016,11,20,16,0,39.0,52.0,0.6,14.0,58.0,70.86,52.51
2016,11,20,16,15,19.5,35.5,0.6,13.5,38.5,45.77,30.23
2016,11,20,16,30,0.0,19.0,0.6,13.0,19.0,18.8,0.0
2016,11,20,16,45,0.0,9.5,0.65,13.0,9.5,9.34,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,180.0,13.5,2.25,10.5,28.5,13.27,0.0
2016,11,21,7,30,360.0,27.0,2.3,11.0,57.0,21.14,10.43
2016,11,21,7,45,457.5,34.5,2.4,11.5,97.0,25.73,16.74
2016,11,21,8,0,555.0,42.0,2.5,12.0,137.0,30.17,21.17
2016,11,21,8,15,612.5,47.0,2.55,12.0,178.5,37.71,28.21
2016,11,21,8,30,670.0,52.0,2.6,12.0,220.0,74.98,38.21
2016,11,21,8,45,366.5,91.0,2.65,12.5,185.0,109.26,72.33
2016,11,21,9,0,63.0,130.0,2.7,13.0,150.0,125.83,98.64
2016,11,21,9,15,67.0,144.5,2.7,13.0,168.0,143.56,113.38
2016,11,21,9,30,71.0,159.0,2.7,13.0,186.0,161.56,128.38
2016,11,21,9,45,109.0,174.0,2.7,13.5,220.0,187.5,148.61
2016,11,21,10,0,147.0,189.0,2.7,14.0,254.0,218.37,173.06
2016,11,21,10,15,485.5,135.0,2.7,14.0,364.0,288.85,224.8
2016,11,21,10,30,824.0,81.0,2.7,14.0,474.0,383.37,297.9
2016,11,21,10,45,835.0,81.5,2.7,14.5,492.0,414.74,324.93
2016,11,21,11,0,846.0,82.0,2.7,15.0,510.0,444.58,350.36
2016,11,21,11,15,851.0,82.5,2.65,15.0,520.5,469.98,372.35
2016,11,21,11,30,856.0,83.0,2.6,15.0,531.0,493.21,392.18
2016,11,21,11,45,860.0,82.0,2.55,15.5,534.0,512.15,407.56
2016,11,21,12,0,864.0,81.0,2.5,16.0,537.0,528.62,420.67
2016,11,21,12,15,862.0,81.0,2.5,16.0,532.5,540.4,430.81
2016,11,21,12,30,860.0,81.0,2.5,16.0,528.0,549.42,438.66
2016,11,21,12,45,859.5,78.5,2.5,16.5,516.0,553.86,442.08
2016,11,21,13,0,859.0,76.0,2.5,17.0,504.0,555.47,443.2
2016,11,21,13,15,849.5,75.0,2.5,17.0,484.5,550.93,440.28
2016,11,21,13,30,840.0,74.0,2.5,17.0,465.0,543.63,435.11
2016,11,21,13,45,825.0,72.5,2.5,17.0,438.5,530.18,425.05
2016,11,21,14,0,810.0,71.0,2.5,17.0,412.0,514.27,412.86
2016,11,21,14,15,790.0,69.0,2.5,16.5,380.0,492.95,396.91
2016,11,21,14,30,770.0,67.0,2.5,16.0,348.0,469.66,378.96
2016,11,21,14,45,739.5,63.5,2.5,16.0,310.5,437.9,353.11
2016,11,21,15,0,709.0,60.0,2.5,16.0,273.0,405.07,325.74
2016,11,21,15,15,665.0,56.0,2.45,15.5,232.5,365.0,292.3
2016,11,21,15,30,621.0,52.0,2.4,15.0,192.0,327.52,259.84
2016,11,21,15,45,550.0,46.0,2.35,14.5,150.5,276.31,215.63
2016,11,21,16,0,479.0,40.0,2.3,14.0,109.0,228.05,172.77
2016,11,21,16,15,361.0,30.5,2.3,13.5,72.0,164.72,115.31
2016,11,21,16,30,243.0,21.0,2.3,13.0,35.0,102.04,12.74
2016,11,21,16,45,121.5,10.5,2.35,12.5,17.5,40.35,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,143.5,14.5,0.75,9.5,26.0,14.25,0.0
2016,11,22,7,30,287.0,29.0,0.7,10.0,52.0,23.37,11.63
2016,11,22,7,45,386.0,38.0,0.7,10.5,90.5,29.24,19.86
2016,11,22,8,0,485.0,47.0,0.7,11.0,129.0,34.9,25.49
2016,11,22,8,15,546.5,53.5,0.75,11.0,170.0,38.25,28.84
2016,11,22,8,30,608.0,60.0,0.8,11.0,211.0,74.01,40.2
2016,11,22,8,45,519.5,83.0,0.85,11.5,227.0,115.92,71.91
2016,11,22,9,0,431.0,106.0,0.9,12.0,243.0,148.15,101.11
2016,11,22,9,15,459.5,111.0,1.0,12.0,273.0,178.31,125.82
2016,11,22,9,30,488.0,116.0,1.1,12.0,303.0,210.08,152.95
2016,11,22,9,45,476.5,130.0,1.2,12.5,324.0,240.86,180.66
2016,11,22,10,0,465.0,144.0,1.3,13.0,345.0,270.02,206.66
2016,11,22,10,15,506.0,143.5,1.35,13.0,374.0,301.81,233.64
2016,11,22,10,30,547.0,143.0,1.4,13.0,403.0,335.17,261.81
2016,11,22,10,45,445.0,173.0,1.45,13.5,389.5,341.38,269.16
2016,11,22,11,0,343.0,203.0,1.5,14.0,376.0,340.46,269.92
2016,11,22,11,15,441.0,183.5,1.5,14.0,410.5,377.77,300.02
2016,11,22,11,30,539.0,164.0,1.5,14.0,445.0,417.6,331.95
2016,11,22,11,45,541.5,164.5,1.55,14.5,447.5,431.92,343.44
2016,11,22,12,0,544.0,165.0,1.6,15.0,450.0,444.7,353.69
2016,11,22,12,15,511.5,172.0,1.6,15.0,438.5,444.02,353.73
2016,11,22,12,30,479.0,179.0,1.6,15.0,427.0,441.05,351.9
2016,11,22,12,45,397.5,191.0,1.6,15.0,393.5,414.58,331.49
2016,11,22,13,0,316.0,203.0,1.6,15.0,360.0,382.45,306.5
2016,11,22,13,15,306.0,196.0,1.6,15.0,343.0,372.0,298.91
2016,11,22,13,30,296.0,189.0,1.6,15.0,326.0,360.49,290.27
2016,11,22,13,45,313.0,175.0,1.65,15.0,312.5,355.06,286.7
2016,11,22,14,0,330.0,161.0,1.7,15.0,299.0,348.15,281.79
2016,11,22,14,15,449.5,128.0,1.7,14.5,300.0,377.51,306.44
2016,11,22,14,30,569.0,95.0,1.7,14.0,301.0,398.91,324.01
2016,11,22,14,45,530.5,92.5,1.7,14.0,268.5,368.33,298.79
2016,11,22,15,0,492.0,90.0,1.7,14.0,236.0,335.68,271.69
2016,11,22,15,15,455.0,80.5,1.65,13.5,200.5,298.59,240.8
2016,11,22,15,30,418.0,71.0,1.6,13.0,165.0,262.11,209.56
2016,11,22,15,45,372.0,59.0,1.6,13.0,129.0,220.25,172.91
2016,11,22,16,0,326.0,47.0,1.6,13.0,93.0,180.35,137.07
2016,11,22,16,15,236.0,34.0,1.65,12.5,61.0,127.83,89.19
2016,11,22,16,30,146.0,21.0,1.7,12.0,29.0,73.68,2.94
2016,11,22,16,45,73.0,10.5,1.8,11.5,14.5,28.24,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,90.0,16.5,2.0,9.5,23.5,16.22,0.0
2016,11,23,7,30,180.0,33.0,1.9,10.0,47.0,26.1,12.77
2016,11,23,7,45,286.0,45.0,1.85,10.5,84.0,34.77,24.5
2016,11,23,8,0,392.0,57.0,1.8,11.0,121.0,43.14,32.69
2016,11,23,8,15,460.5,65.0,1.85,11.5,161.5,49.07,38.36
2016,11,23,8,30,529.0,73.0,1.9,12.0,202.0,80.45,48.51
2016,11,23,8,45,574.0,78.5,2.0,12.5,241.0,114.95,68.94
2016,11,23,9,0,619.0,84.0,2.1,13.0,280.0,152.96,96.8
2016,11,23,9,15,650.5,88.5,2.15,13.0,315.0,190.79,128.06
2016,11,23,9,30,682.0,93.0,2.2,13.0,350.0,230.29,162.26
2016,11,23,9,45,424.0,139.0,2.25,13.0,303.0,233.7,176.67
2016,11,23,10,0,166.0,185.0,2.3,13.0,256.0,219.25,173.57
2016,11,23,10,15,469.0,142.0,2.3,13.0,359.0,286.43,223.2
2016,11,23,10,30,772.0,99.0,2.3,13.0,462.0,374.46,291.29
2016,11,23,10,45,785.5,99.0,2.3,13.5,480.5,406.54,318.7
2016,11,23,11,0,799.0,99.0,2.3,14.0,499.0,435.65,343.43
2016,11,23,11,15,804.0,99.5,2.3,14.0,509.0,460.0,364.64
2016,11,23,11,30,809.0,100.0,2.3,14.0,519.0,482.34,383.85
2016,11,23,11,45,813.5,99.0,2.3,14.5,522.0,500.79,398.98
2016,11,23,12,0,818.0,98.0,2.3,15.0,525.0,516.95,412.0
2016,11,23,12,15,816.0,98.0,2.35,15.0,520.5,528.34,422.02
2016,11,23,12,30,814.0,98.0,2.4,15.0,516.0,537.11,429.85
2016,11,23,12,45,809.0,96.5,2.5,15.0,503.5,540.1,433.29
2016,11,23,13,0,804.0,95.0,2.6,15.0,491.0,540.39,434.53
2016,11,23,13,15,793.5,93.5,2.65,15.0,471.5,535.04,431.11
2016,11,23,13,30,783.0,92.0,2.7,15.0,452.0,527.09,425.52
2016,11,23,13,45,769.5,89.0,2.8,15.0,426.5,513.47,415.5
2016,11,23,14,0,756.0,86.0,2.9,15.0,401.0,498.77,404.32
2016,11,23,14,15,733.5,83.0,2.85,14.5,369.0,476.22,387.06
2016,11,23,14,30,711.0,80.0,2.8,14.0,337.0,451.96,367.97
2016,11,23,14,45,680.5,76.0,2.8,14.0,300.5,421.25,342.67
2016,11,23,15,0,650.0,72.0,2.8,14.0,264.0,389.65,315.98
2016,11,23,15,15,602.0,66.5,2.6,13.5,224.0,348.17,280.95
2016,11,23,15,30,554.0,61.0,2.4,13.0,184.0,307.32,245.52
2016,11,23,15,45,483.0,53.0,2.25,12.5,143.5,256.12,201.11
2016,11,23,16,0,412.0,45.0,2.1,12.0,103.0,207.85,158.22
2016,11,23,16,15,290.5,33.5,2.05,11.5,67.0,143.99,100.28
2016,11,23,16,30,169.0,22.0,2.0,11.0,31.0,80.97,0.0
2016,11,23,16,45,84.5,11.0,2.0,10.5,15.5,31.43,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,6.0,23.5,14.74,0.0
2016,11,24,7,30,217.0,30.0,1.4,6.0,47.0,23.64,10.37
2016,11,24,7,45,324.0,41.5,1.5,6.5,85.0,33.27,23.51
2016,11,24,8,0,431.0,53.0,1.6,7.0,123.0,41.24,31.5
2016,11,24,8,15,498.5,61.0,1.55,7.5,164.0,45.51,35.76
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,76.56,45.67
2016,11,24,8,45,618.5,73.0,1.5,8.5,246.0,111.91,65.87
2016,11,24,9,0,671.0,77.0,1.5,9.0,287.0,151.38,94.53
2016,11,24,9,15,701.5,81.0,1.45,9.5,323.0,190.69,127.07
2016,11,24,9,30,732.0,85.0,1.4,10.0,359.0,231.48,162.39
2016,11,24,9,45,757.0,86.5,1.4,10.5,390.5,269.75,196.43
2016,11,24,10,0,782.0,88.0,1.4,11.0,422.0,310.55,232.44
2016,11,24,10,15,796.0,90.0,1.3,11.5,446.5,346.01,263.73
2016,11,24,10,30,810.0,92.0,1.2,12.0,471.0,380.63,293.6
2016,11,24,10,45,821.5,93.0,1.1,12.5,489.5,412.24,320.31
2016,11,24,11,0,833.0,94.0,1.0,13.0,508.0,442.42,345.08
2016,11,24,11,15,838.0,94.5,0.85,13.0,518.5,467.6,365.67
2016,11,24,11,30,843.0,95.0,0.7,13.0,529.0,490.68,383.92
2016,11,24,11,45,847.0,94.5,0.6,13.5,532.0,510.02,398.42
2016,11,24,12,0,851.0,94.0,0.5,14.0,535.0,526.97,410.61
2016,11,24,12,15,849.0,93.5,0.4,14.0,530.5,538.31,419.02
2016,11,24,12,30,847.0,93.0,0.3,14.0,526.0,546.93,425.19
2016,11,24,12,45,842.0,92.0,0.25,14.5,513.5,550.69,427.38
2016,11,24,13,0,837.0,91.0,0.2,15.0,501.0,551.67,427.43
2016,11,24,13,15,826.5,89.5,0.2,15.0,481.5,546.41,424.13
2016,11,24,13,30,816.0,88.0,0.2,15.0,462.0,538.44,418.76
2016,11,24,13,45,763.0,84.5,0.25,15.0,418.0,503.18,393.71
2016,11,24,14,0,710.0,81.0,0.3,15.0,374.0,467.22,367.86
2016,11,24,14,15,721.5,71.5,0.35,14.5,349.5,454.42,359.62
2016,11,24,14,30,733.0,62.0,0.4,14.0,325.0,439.88,349.26
2016,11,24,14,45,670.0,69.0,0.45,14.0,290.0,406.79,323.24
2016,11,24,15,0,607.0,76.0,0.5,14.0,255.0,372.86,296.07
2016,11,24,15,15,560.5,70.0,0.55,13.5,216.0,332.64,263.8
2016,11,24,15,30,514.0,64.0,0.6,13.0,177.0,293.02,230.86
2016,11,24,15,45,446.5,55.0,0.7,13.0,138.0,243.38,188.8
2016,11,24,16,0,379.0,46.0,0.8,13.0,99.0,196.52,147.9
2016,11,24,16,15,189.5,37.5,0.9,12.5,64.0,117.24,80.71
2016,11,24,16,30,0.0,29.0,1.0,12.0,29.0,33.3,0.0
2016,11,24,16,45,0.0,14.5,1.15,11.5,14.5,14.25,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,2.0,8.0,9.5,9.34,0.0
2016,11,25,7,30,0.0,19.0,2.0,8.0,19.0,18.34,5.8
2016,11,25,7,45,0.0,35.5,2.0,8.5,35.5,33.42,23.29
2016,11,25,8,0,0.0,52.0,2.0,9.0,52.0,48.17,37.32
2016,11,25,8,15,4.0,68.5,2.0,9.5,69.5,62.75,50.85
2016,11,25,8,30,8.0,85.0,2.0,10.0,87.0,78.28,61.61
2016,11,25,8,45,13.5,100.5,2.0,10.5,104.5,93.82,74.59
2016,11,25,9,0,19.0,116.0,2.0,11.0,122.0,109.9,87.85
2016,11,25,9,15,23.5,129.5,2.0,11.0,138.0,124.62,100.06
2016,11,25,9,30,28.0,143.0,2.0,11.0,154.0,137.42,110.62
2016,11,25,9,45,37.0,157.5,2.0,11.5,172.5,154.99,124.78
2016,11,25,10,0,46.0,172.0,2.0,12.0,191.0,173.3,139.49
2016,11,25,10,15,87.5,188.0,2.0,12.0,228.0,204.2,164.11
2016,11,25,10,30,129.0,204.0,2.0,12.0,265.0,237.2,190.59
2016,11,25,10,45,120.0,211.5,2.05,12.5,269.5,246.49,198.19
2016,11,25,11,0,111.0,219.0,2.1,13.0,274.0,254.88,204.96
2016,11,25,11,15,80.0,216.0,2.1,13.0,256.5,242.62,195.36
2016,11,25,11,30,49.0,213.0,2.1,13.0,239.0,228.47,184.06
2016,11,25,11,45,38.0,207.0,2.15,13.5,227.5,219.51,176.59
2016,11,25,12,0,27.0,201.0,2.2,14.0,216.0,208.37,167.3
2016,11,25,12,15,49.0,210.5,2.15,14.0,236.0,232.02,186.69
2016,11,25,12,30,71.0,220.0,2.1,14.0,256.0,254.81,205.26
2016,11,25,12,45,131.0,218.0,2.1,14.0,282.5,289.8,234.02
2016,11,25,13,0,191.0,216.0,2.1,14.0,309.0,322.29,260.62
2016,11,25,13,15,248.5,200.0,2.1,14.0,316.5,342.63,277.55
2016,11,25,13,30,306.0,184.0,2.1,14.0,324.0,358.06,290.58
2016,11,25,13,45,244.5,179.5,2.1,14.0,287.5,321.08,260.9
2016,11,25,14,0,183.0,175.0,2.1,14.0,251.0,279.42,227.37
2016,11,25,14,15,365.0,136.0,2.1,14.0,271.5,339.6,277.26
2016,11,25,14,30,547.0,97.0,2.1,14.0,292.0,385.85,314.33
2016,11,25,14,45,509.5,94.0,2.1,14.0,260.5,355.98,289.39
2016,11,25,15,0,472.0,91.0,2.1,14.0,229.0,324.35,262.9
2016,11,25,15,15,434.5,81.5,2.0,13.5,194.0,287.94,232.31
2016,11,25,15,30,397.0,72.0,1.9,13.0,159.0,252.2,201.49
2016,11,25,15,45,349.5,59.5,1.85,12.5,123.5,210.27,165.01
2016,11,25,16,0,302.0,47.0,1.8,12.0,88.0,170.4,129.39
2016,11,25,16,15,151.0,36.5,1.8,11.5,57.0,103.74,71.27
2016,11,25,16,30,0.0,26.0,1.8,11.0,26.0,28.86,0.0
2016,11,25,16,45,0.0,13.0,1.85,11.0,13.0,12.78,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.95,10.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,2.9,10.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,9.5,2.85,10.0,9.5,9.16,2.2
2016,11,26,8,0,0.0,14.0,2.8,10.0,14.0,13.5,6.37
2016,11,26,8,15,0.0,19.5,2.75,10.0,19.5,18.81,11.32
2016,11,26,8,30,0.0,25.0,2.7,10.0,25.0,24.12,15.27
2016,11,26,8,45,0.0,30.0,2.65,10.5,30.0,28.95,19.49
2016,11,26,9,0,0.0,35.0,2.6,11.0,35.0,33.79,23.65
2016,11,26,9,15,0.0,40.0,2.7,11.0,40.0,38.62,27.82
2016,11,26,9,30,0.0,45.0,2.8,11.0,45.0,43.46,31.95
2016,11,26,9,45,2.0,95.5,2.95,11.0,96.5,92.12,73.45
2016,11,26,10,0,4.0,146.0,3.1,11.0,148.0,139.56,113.29
2016,11,26,10,15,18.0,164.0,3.3,11.0,172.5,161.39,131.08
2016,11,26,10,30,32.0,182.0,3.5,11.0,197.0,183.14,148.9
2016,11,26,10,45,39.0,192.5,3.7,11.0,211.0,197.72,160.9
2016,11,26,11,0,46.0,203.0,3.9,11.0,225.0,212.73,173.29
2016,11,26,11,15,99.0,216.0,4.0,11.0,266.0,250.65,204.46
2016,11,26,11,30,152.0,229.0,4.1,11.0,307.0,292.06,238.51
2016,11,26,11,45,155.0,230.5,4.2,11.5,310.0,299.82,244.7
2016,11,26,12,0,158.0,232.0,4.3,12.0,313.0,307.23,250.66
2016,11,26,12,15,253.5,218.0,4.3,12.0,346.5,348.69,285.23
2016,11,26,12,30,349.0,204.0,4.3,12.0,380.0,389.27,318.98
2016,11,26,12,45,174.5,147.0,4.3,12.0,235.0,243.35,200.01
2016,11,26,13,0,0.0,90.0,4.3,12.0,90.0,87.12,68.43
2016,11,26,13,15,0.0,96.5,4.15,12.0,96.5,93.56,74.05
2016,11,26,13,30,0.0,103.0,4.0,12.0,103.0,100.1,79.66
2016,11,26,13,45,125.0,135.5,3.9,12.0,187.0,206.06,169.97
2016,11,26,14,0,250.0,168.0,3.8,12.0,271.0,310.92,256.95
2016,11,26,14,15,178.5,158.0,3.7,12.0,228.5,258.03,212.85
2016,11,26,14,30,107.0,148.0,3.6,12.0,186.0,211.35,173.85
2016,11,26,14,45,93.0,134.0,3.55,12.0,164.5,189.4,155.51
2016,11,26,15,0,79.0,120.0,3.5,12.0,143.0,162.85,133.05
2016,11,26,15,15,68.0,102.5,3.5,11.5,120.5,138.65,112.52
2016,11,26,15,30,57.0,85.0,3.5,11.0,98.0,114.65,91.81
2016,11,26,15,45,40.0,67.0,3.5,11.0,75.0,88.0,68.51
2016,11,26,16,0,23.0,49.0,3.5,11.0,52.0,61.85,45.59
2016,11,26,16,15,11.5,31.5,3.6,11.0,33.0,38.38,23.83
2016,11,26,16,30,0.0,14.0,3.7,11.0,14.0,13.51,0.0
2016,11,26,16,45,0.0,7.0,3.8,11.0,7.0,6.88,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,116.0,13.0,3.1,9.0,20.5,12.78,0.0
2016,11,27,7,30,232.0,26.0,3.1,9.0,41.0,21.44,4.86
2016,11,27,7,45,352.5,35.5,3.15,9.5,78.5,27.93,18.18
2016,11,27,8,0,473.0,45.0,3.2,10.0,116.0,34.17,24.66
2016,11,27,8,15,541.5,51.0,3.3,10.5,157.0,36.94,27.54
2016,11,27,8,30,610.0,57.0,3.4,11.0,198.0,61.71,34.02
2016,11,27,8,45,659.0,60.5,3.55,11.5,238.0,97.96,52.9
2016,11,27,9,0,708.0,64.0,3.7,12.0,278.0,140.5,83.13
2016,11,27,9,15,737.0,67.0,3.65,12.0,314.0,179.6,115.24
2016,11,27,9,30,766.0,70.0,3.6,12.0,350.0,220.0,150.61
2016,11,27,9,45,694.5,86.5,3.6,12.5,356.0,247.06,179.01
2016,11,27,10,0,623.0,103.0,3.6,13.0,362.0,269.82,203.08
2016,11,27,10,15,732.0,89.5,3.5,13.0,411.5,315.62,241.25
2016,11,27,10,30,841.0,76.0,3.4,13.0,461.0,368.39,285.35
2016,11,27,10,45,850.5,76.5,3.3,13.5,479.0,399.52,312.89
2016,11,27,11,0,860.0,77.0,3.2,14.0,497.0,429.02,338.5
2016,11,27,11,15,864.5,78.0,3.1,14.0,507.5,455.05,361.39
2016,11,27,11,30,869.0,79.0,3.0,14.0,518.0,478.89,382.03
2016,11,27,11,45,868.0,79.5,2.9,14.0,520.5,497.29,397.99
2016,11,27,12,0,867.0,80.0,2.8,14.0,523.0,513.08,411.54
2016,11,27,12,15,864.5,80.0,2.7,14.0,518.0,524.92,421.71
2016,11,27,12,30,862.0,80.0,2.6,14.0,513.0,534.01,429.49
2016,11,27,12,45,678.5,120.5,2.55,14.5,456.5,487.16,392.22
2016,11,27,13,0,495.0,161.0,2.5,15.0,400.0,433.71,349.45
2016,11,27,13,15,415.5,169.0,2.4,15.0,364.5,402.09,324.68
2016,11,27,13,30,336.0,177.0,2.3,15.0,329.0,364.97,295.21
2016,11,27,13,45,296.0,171.5,2.25,15.0,300.0,338.3,274.17
2016,11,27,14,0,256.0,166.0,2.2,15.0,271.0,311.25,252.56
2016,11,27,14,15,350.5,139.5,2.15,14.5,270.5,328.98,267.99
2016,11,27,14,30,445.0,113.0,2.1,14.0,270.0,348.47,284.05
2016,11,27,14,45,410.0,107.0,2.1,14.0,239.5,319.11,259.67
2016,11,27,15,0,375.0,101.0,2.1,14.0,209.0,289.86,235.12
2016,11,27,15,15,345.5,88.5,2.05,13.5,176.5,256.16,206.83
2016,11,27,15,30,316.0,76.0,2.0,13.0,144.0,222.89,178.16
2016,11,27,15,45,270.5,62.0,1.95,12.5,111.5,182.65,143.28
2016,11,27,16,0,225.0,48.0,1.9,12.0,79.0,144.46,109.44
2016,11,27,16,15,112.5,35.5,1.95,11.5,51.0,84.76,56.89
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,24.7,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,11.3,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,94.0,13.0,3.9,11.0,19.0,12.78,0.0
2016,11,28,7,30,188.0,26.0,4.0,11.0,38.0,20.58,2.53
2016,11,28,7,45,300.5,37.0,4.15,11.0,74.0,29.69,19.36
2016,11,28,8,0,413.0,48.0,4.3,11.0,110.0,37.34,27.28
2016,11,28,8,15,484.5,55.5,4.3,11.0,150.0,41.32,31.34
2016,11,28,8,30,556.0,63.0,4.3,11.0,190.0,63.71,37.8
2016,11,28,8,45,604.0,68.0,4.35,11.5,229.0,98.51,55.93
2016,11,28,9,0,652.0,73.0,4.4,12.0,268.0,136.98,82.75
2016,11,28,9,15,613.5,83.5,4.35,12.0,285.0,169.79,112.33
2016,11,28,9,30,575.0,94.0,4.3,12.0,302.0,198.52,140.14
2016,11,28,9,45,572.5,104.0,4.3,12.5,326.5,231.53,170.28
2016,11,28,10,0,570.0,114.0,4.3,13.0,351.0,263.36,199.32
2016,11,28,10,15,625.5,107.0,4.2,13.0,380.5,296.18,227.9
2016,11,28,10,30,681.0,100.0,4.1,13.0,410.0,331.33,258.48
2016,11,28,10,45,682.0,104.5,4.05,13.5,425.5,358.58,282.76
2016,11,28,11,0,683.0,109.0,4.0,14.0,441.0,384.23,305.2
2016,11,28,11,15,688.0,123.0,3.9,14.0,463.0,419.15,334.79
2016,11,28,11,30,693.0,137.0,3.8,14.0,485.0,452.57,362.6
2016,11,28,11,45,705.5,133.5,3.7,14.0,489.5,470.75,378.24
2016,11,28,12,0,718.0,130.0,3.6,14.0,494.0,487.21,392.34
2016,11,28,12,15,715.0,129.5,3.5,14.0,489.5,496.96,400.89
2016,11,28,12,30,712.0,129.0,3.4,14.0,485.0,504.38,407.43
2016,11,28,12,45,620.0,140.5,3.3,14.5,445.5,474.92,383.9
2016,11,28,13,0,528.0,152.0,3.2,15.0,406.0,440.63,356.46
2016,11,28,13,15,535.5,143.5,3.15,15.0,392.0,438.24,355.26
2016,11,28,13,30,543.0,135.0,3.1,15.0,378.0,433.96,352.28
2016,11,28,13,45,535.0,127.5,3.05,15.0,356.0,420.68,342.0
2016,11,28,14,0,527.0,120.0,3.0,15.0,334.0,405.67,330.16
