Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,15,567.0,110.0,2.9,14.5,323.5,412.68,336.15
2016,11,28,14,30,607.0,100.0,2.8,14.0,313.0,414.55,337.57
2016,11,28,14,45,588.5,91.0,2.75,14.0,279.5,386.67,314.31
2016,11,28,15,0,570.0,82.0,2.7,14.0,246.0,357.57,289.57
2016,11,28,15,15,517.5,75.5,2.5,13.5,207.5,315.61,254.19
2016,11,28,15,30,465.0,69.0,2.3,13.0,169.0,274.53,218.77
2016,11,28,15,45,411.0,57.5,2.15,12.5,131.5,229.34,179.32
2016,11,28,16,0,357.0,46.0,2.0,12.0,94.0,186.25,140.65
2016,11,28,16,15,178.5,36.5,2.05,11.5,60.5,111.71,75.42
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,30.64,0.0
2016,11,28,16,45,0.0,13.5,2.2,11.0,13.5,13.27,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,9.5,2.4,6.5,21.0,9.34,0.0
2016,11,29,7,30,379.0,19.0,2.4,7.0,42.0,16.05,0.0
2016,11,29,7,45,485.5,26.0,2.4,8.0,80.5,20.95,12.07
2016,11,29,8,0,592.0,33.0,2.4,9.0,119.0,25.68,17.17
2016,11,29,8,15,652.0,37.5,2.45,9.0,160.5,27.94,19.57
2016,11,29,8,30,712.0,42.0,2.5,9.0,202.0,50.12,24.42
2016,11,29,8,45,749.5,45.0,2.6,9.5,242.0,89.15,43.3
2016,11,29,9,0,787.0,48.0,2.7,10.0,282.0,133.47,74.46
2016,11,29,9,15,812.0,50.5,2.65,10.5,317.5,174.6,108.02
2016,11,29,9,30,837.0,53.0,2.6,11.0,353.0,216.45,144.61
2016,11,29,9,45,853.0,55.0,2.55,11.5,383.5,256.14,180.75
2016,11,29,10,0,869.0,57.0,2.5,12.0,414.0,295.35,216.57
2016,11,29,10,15,881.0,58.0,2.35,12.0,438.5,331.67,250.11
2016,11,29,10,30,893.0,59.0,2.2,12.0,463.0,366.77,282.05
2016,11,29,10,45,898.5,60.5,2.1,12.5,480.5,398.49,310.19
2016,11,29,11,0,904.0,62.0,2.0,13.0,498.0,428.25,335.96
2016,11,29,11,15,908.0,62.5,1.9,13.0,508.5,454.27,358.7
2016,11,29,11,30,912.0,63.0,1.8,13.0,519.0,477.94,379.02
2016,11,29,11,45,911.0,64.0,1.7,13.5,522.0,497.31,394.76
2016,11,29,12,0,910.0,65.0,1.6,14.0,525.0,513.96,407.9
2016,11,29,12,15,908.0,65.0,1.55,14.0,520.5,526.3,418.38
2016,11,29,12,30,906.0,65.0,1.5,14.0,516.0,535.79,426.41
2016,11,29,12,45,889.5,68.5,1.5,14.5,502.5,538.53,428.5
2016,11,29,13,0,873.0,72.0,1.5,15.0,489.0,538.33,428.19
2016,11,29,13,15,864.0,70.5,1.5,15.0,470.5,533.94,425.46
2016,11,29,13,30,855.0,69.0,1.5,15.0,452.0,528.43,421.65
2016,11,29,13,45,842.0,67.5,1.5,15.0,426.0,516.73,412.94
2016,11,29,14,0,829.0,66.0,1.5,15.0,400.0,502.5,402.05
2016,11,29,14,15,809.0,63.5,1.45,14.5,368.5,481.29,385.99
2016,11,29,14,30,789.0,61.0,1.4,14.0,337.0,458.07,367.89
2016,11,29,14,45,760.0,58.0,1.35,14.0,300.5,428.3,343.45
2016,11,29,15,0,731.0,55.0,1.3,14.0,264.0,397.33,317.39
2016,11,29,15,15,687.0,51.0,1.25,13.5,224.0,358.0,284.55
2016,11,29,15,30,643.0,47.0,1.2,13.0,184.0,318.84,250.77
2016,11,29,15,45,572.5,41.5,1.2,12.5,143.0,268.85,207.66
2016,11,29,16,0,502.0,36.0,1.2,12.0,102.0,224.67,167.85
2016,11,29,16,15,378.5,27.0,1.15,11.5,65.5,161.53,107.5
2016,11,29,16,30,255.0,18.0,1.1,11.0,29.0,97.37,0.0
2016,11,29,16,45,127.5,9.0,1.1,11.0,14.5,39.04,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,99.0,11.0,1.15,9.0,17.0,10.81,0.0
2016,11,30,7,30,198.0,22.0,1.1,9.0,34.0,17.88,0.0
2016,11,30,7,45,307.5,33.0,1.05,9.5,68.5,26.08,16.12
2016,11,30,8,0,417.0,44.0,1.0,10.0,103.0,33.86,24.3
2016,11,30,8,15,487.5,51.0,1.1,10.0,142.5,37.55,28.1
2016,11,30,8,30,558.0,58.0,1.2,10.0,182.0,55.88,33.11
2016,11,30,8,45,607.0,62.5,1.35,10.5,220.5,90.12,49.72
2016,11,30,9,0,656.0,67.0,1.5,11.0,259.0,128.09,75.36
2016,11,30,9,15,687.5,70.5,1.6,11.0,294.5,165.82,105.53
2016,11,30,9,30,719.0,74.0,1.7,11.0,330.0,205.11,139.28
2016,11,30,9,45,405.0,123.5,1.8,11.5,270.0,205.56,153.78
2016,11,30,10,0,91.0,173.0,1.9,12.0,210.0,185.22,147.88
2016,11,30,10,15,73.5,180.0,1.9,12.0,211.5,190.91,153.36
2016,11,30,10,30,56.0,187.0,1.9,12.0,213.0,195.17,157.35
2016,11,30,10,45,30.0,175.0,1.95,12.0,189.5,177.54,143.29
2016,11,30,11,0,4.0,163.0,2.0,12.0,166.0,157.95,127.38
2016,11,30,11,15,12.5,176.5,2.05,12.0,183.0,174.94,141.35
2016,11,30,11,30,21.0,190.0,2.1,12.0,200.0,192.45,155.65
2016,11,30,11,45,17.5,187.0,2.2,12.5,196.0,188.88,152.44
2016,11,30,12,0,14.0,184.0,2.3,13.0,192.0,185.07,149.1
2016,11,30,12,15,46.0,200.0,2.4,13.0,223.5,219.35,177.4
2016,11,30,12,30,78.0,216.0,2.5,13.0,255.0,253.36,205.32
2016,11,30,12,45,126.0,213.5,2.6,13.0,274.5,280.79,228.07
2016,11,30,13,0,174.0,211.0,2.7,13.0,294.0,305.73,248.83
2016,11,30,13,15,313.0,182.0,2.65,13.0,324.0,354.5,289.39
2016,11,30,13,30,452.0,153.0,2.6,13.0,354.0,402.66,328.79
2016,11,30,13,45,605.5,117.0,2.6,13.0,370.5,446.09,364.13
2016,11,30,14,0,759.0,81.0,2.6,13.0,387.0,481.33,392.4
2016,11,30,14,15,737.0,78.5,2.5,13.0,355.5,461.43,375.86
2016,11,30,14,30,715.0,76.0,2.4,13.0,324.0,438.68,356.98
2016,11,30,14,45,684.5,71.5,2.35,13.0,288.5,408.23,331.66
2016,11,30,15,0,654.0,67.0,2.3,13.0,253.0,376.84,304.94
2016,11,30,15,15,605.0,62.0,2.15,12.5,214.0,336.47,270.69
2016,11,30,15,30,556.0,57.0,2.0,12.0,175.0,296.73,236.06
2016,11,30,15,45,476.5,50.0,1.95,11.5,135.0,244.66,191.04
2016,11,30,16,0,397.0,43.0,1.9,11.0,95.0,195.89,147.79
2016,11,30,16,15,274.0,31.5,1.9,10.5,60.5,133.73,89.32
2016,11,30,16,30,151.0,20.0,1.9,10.0,26.0,70.92,0.0
2016,11,30,16,45,75.5,10.0,1.9,10.0,13.0,27.65,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.5,2.15,6.5,18.0,9.34,0.0
2016,12,1,7,30,325.0,19.0,2.1,7.0,36.0,16.41,0.0
2016,12,1,7,45,443.0,26.5,2.1,7.5,74.5,21.79,12.46
2016,12,1,8,0,561.0,34.0,2.1,8.0,113.0,26.99,18.33
2016,12,1,8,15,625.5,39.5,2.3,8.5,154.5,30.09,21.52
2016,12,1,8,30,690.0,45.0,2.5,9.0,196.0,48.24,25.63
2016,12,1,8,45,732.5,48.0,2.75,9.5,236.0,86.31,42.65
2016,12,1,9,0,775.0,51.0,3.0,10.0,276.0,127.35,70.1
2016,12,1,9,15,802.5,53.5,3.1,10.5,312.5,168.25,102.94
2016,12,1,9,30,830.0,56.0,3.2,11.0,349.0,210.2,139.34
2016,12,1,9,45,841.5,60.0,3.3,11.5,379.5,250.54,176.2
2016,12,1,10,0,853.0,64.0,3.4,12.0,410.0,290.17,212.67
2016,12,1,10,15,866.0,65.5,3.45,12.0,435.0,328.99,248.53
2016,12,1,10,30,879.0,67.0,3.5,12.0,460.0,364.49,281.27
2016,12,1,10,45,888.0,68.0,3.55,12.5,478.5,396.73,310.36
2016,12,1,11,0,897.0,69.0,3.6,13.0,497.0,427.22,337.38
2016,12,1,11,15,901.5,69.5,3.55,13.0,507.5,453.41,360.91
2016,12,1,11,30,906.0,70.0,3.5,13.0,518.0,477.32,382.1
2016,12,1,11,45,908.0,69.5,3.5,13.5,521.5,496.64,398.61
2016,12,1,12,0,910.0,69.0,3.5,14.0,525.0,513.33,412.64
2016,12,1,12,15,908.5,69.0,3.45,14.0,521.0,526.1,423.92
2016,12,1,12,30,907.0,69.0,3.4,14.0,517.0,536.03,432.71
2016,12,1,12,45,900.0,69.0,3.35,14.5,505.0,540.26,436.03
2016,12,1,13,0,893.0,69.0,3.3,15.0,493.0,541.56,436.87
2016,12,1,13,15,883.5,68.0,3.25,15.0,473.5,537.63,434.28
2016,12,1,13,30,874.0,67.0,3.2,15.0,454.0,530.88,429.3
2016,12,1,13,45,858.0,66.0,3.2,15.0,428.0,519.87,420.86
2016,12,1,14,0,842.0,65.0,3.2,15.0,402.0,504.73,408.94
2016,12,1,14,15,821.5,62.5,3.1,14.5,370.0,483.35,392.34
2016,12,1,14,30,801.0,60.0,3.0,14.0,338.0,459.93,373.62
2016,12,1,14,45,771.0,57.5,2.9,14.0,301.0,430.28,348.7
2016,12,1,15,0,741.0,55.0,2.8,14.0,264.0,399.44,322.15
2016,12,1,15,15,696.5,51.0,2.65,13.5,224.0,359.94,288.43
2016,12,1,15,30,652.0,47.0,2.5,13.0,184.0,320.58,253.81
2016,12,1,15,45,579.5,41.0,2.45,12.5,143.0,269.38,209.06
2016,12,1,16,0,507.0,35.0,2.4,12.0,102.0,220.83,165.24
2016,12,1,16,15,381.5,26.0,2.45,11.5,65.5,160.5,106.1
2016,12,1,16,30,256.0,17.0,2.5,11.0,29.0,95.88,0.0
2016,12,1,16,45,128.0,8.5,2.65,10.5,14.5,38.46,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,6.5,17.5,8.85,0.0
2016,12,2,7,30,327.0,18.0,3.2,7.0,35.0,15.48,0.0
2016,12,2,7,45,439.5,26.0,3.25,7.5,72.5,21.44,11.93
2016,12,2,8,0,552.0,34.0,3.3,8.0,110.0,27.16,18.42
2016,12,2,8,15,618.0,39.0,3.4,8.5,151.0,29.77,21.18
2016,12,2,8,30,684.0,44.0,3.5,9.0,192.0,45.24,24.4
2016,12,2,8,45,724.5,47.5,3.65,9.5,231.5,83.25,40.92
2016,12,2,9,0,765.0,51.0,3.8,10.0,271.0,124.04,67.94
2016,12,2,9,15,792.0,54.0,3.9,10.5,307.0,164.83,100.52
2016,12,2,9,30,819.0,57.0,4.0,11.0,343.0,206.63,136.74
2016,12,2,9,45,832.0,60.0,4.1,11.5,373.5,245.95,172.72
2016,12,2,10,0,845.0,63.0,4.2,12.0,404.0,284.67,208.49
2016,12,2,10,15,858.0,64.5,4.1,12.5,428.5,323.19,243.68
2016,12,2,10,30,871.0,66.0,4.0,13.0,453.0,358.4,275.61
2016,12,2,10,45,880.0,67.0,3.95,13.5,471.5,390.39,304.41
2016,12,2,11,0,889.0,68.0,3.9,14.0,490.0,420.67,331.15
2016,12,2,11,15,893.5,68.5,3.85,14.0,501.0,446.68,354.54
2016,12,2,11,30,898.0,69.0,3.8,14.0,512.0,470.42,375.63
2016,12,2,11,45,900.0,69.0,3.75,14.5,515.5,490.13,392.37
2016,12,2,12,0,902.0,69.0,3.7,15.0,519.0,507.24,406.63
2016,12,2,12,15,900.0,68.5,3.7,15.0,514.5,519.2,417.4
2016,12,2,12,30,898.0,68.0,3.7,15.0,510.0,528.33,425.7
2016,12,2,12,45,889.0,69.0,3.7,15.0,497.5,532.59,429.95
2016,12,2,13,0,880.0,70.0,3.7,15.0,485.0,533.95,431.75
2016,12,2,13,15,870.0,68.5,3.65,15.0,466.0,529.31,428.63
2016,12,2,13,30,860.0,67.0,3.6,15.0,447.0,521.89,423.13
2016,12,2,13,45,843.5,66.0,3.6,15.0,421.0,510.78,414.56
2016,12,2,14,0,827.0,65.0,3.6,15.0,395.0,495.62,402.56
2016,12,2,14,15,806.0,63.0,3.45,15.0,363.5,474.83,385.52
2016,12,2,14,30,785.0,61.0,3.3,15.0,332.0,452.05,366.5
2016,12,2,14,45,754.5,58.0,3.15,15.0,295.5,422.02,341.23
2016,12,2,15,0,724.0,55.0,3.0,15.0,259.0,390.85,314.41
2016,12,2,15,15,679.0,51.0,2.8,14.0,219.5,351.66,281.48
2016,12,2,15,30,634.0,47.0,2.6,13.0,180.0,312.68,247.63
2016,12,2,15,45,562.5,41.0,2.45,12.5,139.5,262.49,203.64
2016,12,2,16,0,491.0,35.0,2.3,12.0,99.0,218.12,163.16
2016,12,2,16,15,366.0,26.0,2.3,11.5,63.5,155.45,102.3
2016,12,2,16,30,241.0,17.0,2.3,11.0,28.0,91.56,0.0
2016,12,2,16,45,120.5,8.5,2.35,10.5,14.0,36.62,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.0,1.35,8.0,15.0,8.85,0.0
2016,12,3,7,30,252.0,18.0,1.3,8.0,30.0,14.32,0.0
2016,12,3,7,45,370.5,26.5,1.3,8.5,65.5,20.26,10.7
2016,12,3,8,0,489.0,35.0,1.3,9.0,101.0,25.91,17.23
2016,12,3,8,15,557.0,41.0,1.35,9.5,140.5,31.83,22.96
2016,12,3,8,30,625.0,47.0,1.4,10.0,180.0,45.26,26.42
2016,12,3,8,45,674.0,50.0,1.45,10.5,219.0,80.45,40.69
2016,12,3,9,0,723.0,53.0,1.5,11.0,258.0,119.32,65.54
2016,12,3,9,15,541.5,88.0,1.55,11.5,253.0,154.31,101.89
2016,12,3,9,30,360.0,123.0,1.6,12.0,248.0,174.85,127.66
2016,12,3,9,45,586.0,93.5,1.65,12.5,318.5,216.39,155.25
2016,12,3,10,0,812.0,64.0,1.7,13.0,389.0,274.5,198.58
2016,12,3,10,15,826.0,65.5,1.65,13.5,413.5,310.12,230.56
2016,12,3,10,30,840.0,67.0,1.6,14.0,438.0,344.86,261.33
2016,12,3,10,45,850.0,68.0,1.6,14.5,456.5,378.05,290.33
2016,12,3,11,0,860.0,69.0,1.6,15.0,475.0,407.9,316.03
2016,12,3,11,15,865.0,69.5,1.6,15.0,486.0,433.42,338.42
2016,12,3,11,30,870.0,70.0,1.6,15.0,497.0,456.79,358.66
2016,12,3,11,45,870.5,70.5,1.65,15.5,500.0,475.8,374.64
2016,12,3,12,0,871.0,71.0,1.7,16.0,503.0,492.28,388.28
2016,12,3,12,15,869.5,70.5,1.75,16.0,499.5,504.14,398.85
2016,12,3,12,30,868.0,70.0,1.8,16.0,496.0,513.28,407.12
2016,12,3,12,45,863.0,69.5,1.85,16.5,485.0,517.89,410.98
2016,12,3,13,0,858.0,69.0,1.9,17.0,474.0,519.71,412.52
2016,12,3,13,15,849.5,68.0,1.85,17.0,455.5,516.43,410.38
2016,12,3,13,30,841.0,67.0,1.8,17.0,437.0,512.03,407.17
2016,12,3,13,45,823.5,66.5,1.8,17.0,412.0,499.57,397.83
2016,12,3,14,0,806.0,66.0,1.8,17.0,387.0,484.71,386.4
2016,12,3,14,15,786.0,64.0,1.7,16.5,356.0,464.77,371.1
2016,12,3,14,30,766.0,62.0,1.6,16.0,325.0,442.87,353.82
2016,12,3,14,45,730.5,60.0,1.55,16.0,289.0,412.07,328.63
2016,12,3,15,0,695.0,58.0,1.5,16.0,253.0,380.36,302.09
2016,12,3,15,15,649.5,53.5,1.45,15.5,214.0,341.17,269.49
2016,12,3,15,30,604.0,49.0,1.4,15.0,175.0,304.57,237.91
2016,12,3,15,45,524.0,43.0,1.35,14.5,135.0,252.65,193.63
2016,12,3,16,0,444.0,37.0,1.3,14.0,95.0,204.15,151.02
2016,12,3,16,15,321.5,27.0,1.35,13.5,60.5,142.81,92.73
2016,12,3,16,30,199.0,17.0,1.4,13.0,26.0,80.06,0.0
2016,12,3,16,45,99.5,8.5,1.5,12.5,13.0,31.63,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.0,0.85,9.0,14.0,8.85,0.0
2016,12,4,7,30,213.0,18.0,0.9,9.0,28.0,14.47,0.0
2016,12,4,7,45,336.0,27.5,0.95,9.5,62.5,21.38,11.26
2016,12,4,8,0,459.0,37.0,1.0,10.0,97.0,27.92,18.87
2016,12,4,8,15,530.5,43.5,1.05,10.0,137.0,31.46,22.55
2016,12,4,8,30,602.0,50.0,1.1,10.0,177.0,42.93,25.89
2016,12,4,8,45,646.5,54.5,1.15,10.5,215.5,78.38,40.42
2016,12,4,9,0,691.0,59.0,1.2,11.0,254.0,119.65,67.35
2016,12,4,9,15,721.5,62.5,1.2,11.5,289.5,158.08,97.0
2016,12,4,9,30,752.0,66.0,1.2,12.0,325.0,197.99,130.47
2016,12,4,9,45,590.5,100.5,1.25,12.5,315.5,222.32,159.35
2016,12,4,10,0,429.0,135.0,1.3,13.0,306.0,234.71,177.04
2016,12,4,10,15,605.5,109.5,1.3,13.0,367.0,281.77,212.92
2016,12,4,10,30,782.0,84.0,1.3,13.0,428.0,339.74,258.5
2016,12,4,10,45,795.5,84.5,1.3,13.0,446.5,370.57,285.76
2016,12,4,11,0,809.0,85.0,1.3,13.0,465.0,400.21,311.7
2016,12,4,11,15,814.0,85.5,1.35,13.0,476.0,424.89,333.54
2016,12,4,11,30,819.0,86.0,1.4,13.0,487.0,447.59,353.42
2016,12,4,11,45,822.5,86.0,1.45,13.5,490.5,466.97,369.69
2016,12,4,12,0,826.0,86.0,1.5,14.0,494.0,484.07,383.82
2016,12,4,12,15,634.0,131.0,1.65,14.0,442.5,447.94,357.41
2016,12,4,12,30,442.0,176.0,1.8,14.0,391.0,403.63,323.76
2016,12,4,12,45,442.0,171.5,1.95,14.5,382.5,404.73,325.3
2016,12,4,13,0,442.0,167.0,2.1,15.0,374.0,404.32,325.27
2016,12,4,13,15,426.5,162.5,2.2,15.0,356.0,394.39,318.1
2016,12,4,13,30,411.0,158.0,2.3,15.0,338.0,383.0,309.66
2016,12,4,13,45,476.5,135.5,2.4,15.0,333.0,392.81,318.34
2016,12,4,14,0,542.0,113.0,2.5,15.0,328.0,401.95,326.1
2016,12,4,14,15,496.5,116.0,2.45,14.5,301.0,376.14,305.71
2016,12,4,14,30,451.0,119.0,2.4,14.0,274.0,352.28,286.63
2016,12,4,14,45,437.5,107.5,2.35,14.0,244.0,327.47,266.04
2016,12,4,15,0,424.0,96.0,2.3,14.0,214.0,301.73,244.15
2016,12,4,15,15,385.5,85.0,2.25,13.5,180.0,265.35,213.56
2016,12,4,15,30,347.0,74.0,2.2,13.0,146.0,229.73,182.88
2016,12,4,15,45,303.0,60.5,2.15,12.5,113.0,190.36,148.55
2016,12,4,16,0,259.0,47.0,2.1,12.0,80.0,152.86,114.91
2016,12,4,16,15,129.5,34.0,2.15,12.0,50.5,87.35,56.65
2016,12,4,16,30,0.0,21.0,2.2,12.0,21.0,22.2,0.0
2016,12,4,16,45,0.0,10.5,2.3,12.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,2.0,8.0,3.0,2.95,0.0
2016,12,5,7,30,0.0,6.0,2.0,8.0,6.0,5.78,0.0
2016,12,5,7,45,0.0,14.0,2.0,8.5,14.0,13.5,4.84
2016,12,5,8,0,0.0,22.0,2.0,9.0,22.0,21.23,13.0
2016,12,5,8,15,0.0,31.5,2.0,9.0,31.5,30.41,21.66
2016,12,5,8,30,0.0,41.0,2.0,9.0,41.0,39.6,28.62
2016,12,5,8,45,0.0,50.5,2.0,9.0,50.5,48.79,36.76
2016,12,5,9,0,0.0,60.0,2.0,9.0,60.0,57.86,44.71
2016,12,5,9,15,0.0,68.5,1.95,9.0,68.5,65.94,51.72
2016,12,5,9,30,0.0,77.0,1.9,9.0,77.0,74.04,58.66
2016,12,5,9,45,10.0,113.0,1.9,9.5,117.0,109.56,88.45
2016,12,5,10,0,20.0,149.0,1.9,10.0,157.0,145.75,118.38
2016,12,5,10,15,240.0,148.5,1.9,10.0,253.0,208.29,164.89
2016,12,5,10,30,460.0,148.0,1.9,10.0,349.0,289.35,227.94
2016,12,5,10,45,413.5,164.5,1.9,10.0,351.0,304.28,242.4
2016,12,5,11,0,367.0,181.0,1.9,10.0,353.0,315.4,253.36
2016,12,5,11,15,331.5,192.0,1.85,10.0,350.0,322.46,260.35
2016,12,5,11,30,296.0,203.0,1.8,10.0,347.0,327.06,264.95
2016,12,5,11,45,278.5,207.5,1.8,10.5,344.0,331.44,268.69
2016,12,5,12,0,261.0,212.0,1.8,11.0,341.0,334.42,271.11
2016,12,5,12,15,262.5,210.0,1.75,11.0,339.0,339.0,275.2
2016,12,5,12,30,264.0,208.0,1.7,11.0,337.0,342.77,278.57
2016,12,5,12,45,246.0,205.0,1.7,11.0,323.0,334.79,272.54
2016,12,5,13,0,228.0,202.0,1.7,11.0,309.0,322.27,262.87
2016,12,5,13,15,197.0,196.0,1.6,11.0,286.0,302.23,246.83
2016,12,5,13,30,166.0,190.0,1.5,11.0,263.0,281.55,230.17
2016,12,5,13,45,138.5,179.0,1.45,11.0,237.5,256.97,210.34
2016,12,5,14,0,111.0,168.0,1.4,11.0,212.0,232.21,190.2
2016,12,5,14,15,101.5,157.0,1.4,10.5,194.5,216.38,177.71
2016,12,5,14,30,92.0,146.0,1.4,10.0,177.0,195.84,161.1
2016,12,5,14,45,90.0,130.0,1.4,10.0,158.0,177.62,145.91
2016,12,5,15,0,88.0,114.0,1.4,10.0,139.0,163.78,134.08
2016,12,5,15,15,78.0,97.5,1.45,9.5,117.0,141.02,114.74
2016,12,5,15,30,68.0,81.0,1.5,9.0,95.0,118.37,95.11
2016,12,5,15,45,57.5,63.5,1.55,9.0,73.5,94.38,73.87
2016,12,5,16,0,47.0,46.0,1.6,9.0,52.0,70.44,52.36
2016,12,5,16,15,23.5,30.0,1.6,9.0,33.0,40.36,24.36
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,13.52,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,6.88,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,119.5,8.0,2.3,4.5,13.0,7.86,0.0
2016,12,6,7,30,239.0,16.0,2.3,5.0,26.0,15.73,0.0
2016,12,6,7,45,363.5,25.5,2.35,6.0,61.0,19.75,9.46
2016,12,6,8,0,488.0,35.0,2.4,7.0,96.0,26.37,17.61
2016,12,6,8,15,560.5,41.0,2.45,7.5,136.5,32.34,23.5
2016,12,6,8,30,633.0,47.0,2.5,8.0,177.0,40.36,31.04
2016,12,6,8,45,587.5,60.5,2.6,8.5,200.5,77.1,42.71
2016,12,6,9,0,542.0,74.0,2.7,9.0,224.0,112.39,68.52
2016,12,6,9,15,576.0,77.0,2.75,9.5,255.5,144.58,93.02
2016,12,6,9,30,610.0,80.0,2.8,10.0,287.0,178.81,121.58
2016,12,6,9,45,625.5,85.5,2.9,10.5,315.0,212.99,152.07
2016,12,6,10,0,641.0,91.0,3.0,11.0,343.0,247.24,182.98
2016,12,6,10,15,745.0,80.5,3.0,11.0,391.5,294.23,222.31
2016,12,6,10,30,849.0,70.0,3.0,11.0,440.0,344.27,264.59
2016,12,6,10,45,856.0,72.0,3.05,11.5,458.0,376.2,293.51
2016,12,6,11,0,863.0,74.0,3.1,12.0,476.0,406.43,320.45
2016,12,6,11,15,868.0,74.5,3.1,12.0,487.0,432.48,344.02
2016,12,6,11,30,873.0,75.0,3.1,12.0,498.0,456.4,365.4
2016,12,6,11,45,869.0,77.0,3.15,12.0,501.0,475.46,382.62
2016,12,6,12,0,865.0,79.0,3.2,12.0,504.0,491.87,397.35
2016,12,6,12,15,863.0,79.0,3.25,12.0,500.5,504.5,408.84
2016,12,6,12,30,861.0,79.0,3.3,12.0,497.0,514.43,417.94
2016,12,6,12,45,858.0,77.5,3.35,12.0,486.0,519.57,423.08
2016,12,6,13,0,855.0,76.0,3.4,12.0,475.0,521.92,425.83
2016,12,6,13,15,845.5,75.0,3.45,12.0,457.0,518.71,424.0
2016,12,6,13,30,836.0,74.0,3.5,12.0,439.0,512.78,419.81
2016,12,6,13,45,822.0,72.0,3.6,12.0,414.0,500.86,410.76
2016,12,6,14,0,808.0,70.0,3.7,12.0,389.0,486.47,399.43
2016,12,6,14,15,787.0,68.0,3.65,12.0,358.0,466.35,382.9
2016,12,6,14,30,766.0,66.0,3.6,12.0,327.0,444.27,364.35
2016,12,6,14,45,737.0,62.5,3.6,12.0,291.5,415.16,339.72
2016,12,6,15,0,708.0,59.0,3.6,12.0,256.0,384.85,313.41
2016,12,6,15,15,661.5,54.5,3.45,11.5,217.0,345.27,279.26
2016,12,6,15,30,615.0,50.0,3.3,11.0,178.0,308.38,246.32
2016,12,6,15,45,546.5,43.5,3.15,10.5,138.0,260.11,203.46
2016,12,6,16,0,478.0,37.0,3.0,10.0,98.0,214.5,161.6
2016,12,6,16,15,349.5,27.5,2.9,9.5,63.0,151.13,99.54
2016,12,6,16,30,221.0,18.0,2.8,9.0,28.0,86.53,0.0
2016,12,6,16,45,110.5,9.0,2.7,8.5,14.0,34.58,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,5.0,8.5,8.36,0.0
2016,12,7,7,30,0.0,17.0,1.9,5.0,17.0,16.71,0.0
2016,12,7,7,45,93.0,30.0,1.9,5.0,41.5,24.9,12.95
2016,12,7,8,0,186.0,43.0,1.9,5.0,66.0,33.02,23.59
2016,12,7,8,15,210.5,58.5,1.95,5.0,94.0,47.06,37.04
2016,12,7,8,30,235.0,74.0,2.0,5.0,122.0,59.82,49.16
2016,12,7,8,45,253.0,88.0,2.05,5.5,149.5,85.22,61.13
2016,12,7,9,0,271.0,102.0,2.1,6.0,177.0,112.02,80.63
2016,12,7,9,15,282.5,114.5,2.05,6.5,202.0,137.99,101.54
2016,12,7,9,30,294.0,127.0,2.0,7.0,227.0,164.58,124.0
2016,12,7,9,45,258.0,144.0,2.0,7.5,237.5,185.21,143.74
2016,12,7,10,0,222.0,161.0,2.0,8.0,248.0,202.83,160.62
2016,12,7,10,15,305.5,160.0,2.0,8.0,288.0,236.37,187.41
2016,12,7,10,30,389.0,159.0,2.0,8.0,328.0,274.09,218.2
2016,12,7,10,45,272.5,182.0,2.05,8.5,302.5,268.41,216.55
2016,12,7,11,0,156.0,205.0,2.1,9.0,277.0,254.73,207.25
2016,12,7,11,15,102.5,203.0,2.2,9.0,251.0,236.39,193.15
2016,12,7,11,30,49.0,201.0,2.3,9.0,225.0,214.94,175.97
2016,12,7,11,45,34.0,193.0,2.45,9.5,210.0,202.59,165.66
2016,12,7,12,0,19.0,185.0,2.6,10.0,195.0,188.08,153.46
2016,12,7,12,15,28.0,190.0,2.7,10.0,204.0,199.85,163.39
2016,12,7,12,30,37.0,195.0,2.8,10.0,213.0,210.66,172.48
2016,12,7,12,45,19.0,174.5,2.95,10.0,184.0,179.94,147.05
2016,12,7,13,0,1.0,154.0,3.1,10.0,155.0,150.92,122.86
2016,12,7,13,15,60.0,171.5,3.15,9.5,198.0,202.34,166.89
2016,12,7,13,30,119.0,189.0,3.2,9.0,241.0,255.95,212.28
2016,12,7,13,45,59.5,139.0,3.25,9.0,165.0,169.94,140.26
2016,12,7,14,0,0.0,89.0,3.3,9.0,89.0,86.5,69.14
2016,12,7,14,15,0.0,82.0,3.3,9.0,82.0,79.66,63.43
2016,12,7,14,30,0.0,75.0,3.3,9.0,75.0,72.81,57.61
2016,12,7,14,45,0.0,66.5,3.35,9.0,66.5,64.44,50.41
2016,12,7,15,0,0.0,58.0,3.4,9.0,58.0,56.05,43.13
2016,12,7,15,15,0.0,49.0,3.3,8.5,49.0,47.34,35.56
2016,12,7,15,30,0.0,40.0,3.2,8.0,40.0,38.63,27.89
2016,12,7,15,45,0.0,31.0,3.15,8.0,31.0,29.93,20.09
2016,12,7,16,0,0.0,22.0,3.1,8.0,22.0,21.23,12.24
2016,12,7,16,15,0.0,14.0,3.05,8.0,14.0,13.5,4.6
2016,12,7,16,30,0.0,6.0,3.0,8.0,6.0,5.78,0.0
2016,12,7,16,45,0.0,3.0,2.95,8.0,3.0,2.95,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,12.0,3.0,2.95,0.0
2016,12,8,7,30,0.0,6.0,3.2,12.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,16.0,3.2,12.0,16.0,15.44,5.22
2016,12,8,8,0,0.0,26.0,3.2,12.0,26.0,25.1,15.97
2016,12,8,8,15,0.0,38.0,3.15,12.0,38.0,36.61,26.75
2016,12,8,8,30,0.0,50.0,3.1,12.0,50.0,47.73,37.04
2016,12,8,8,45,0.0,62.0,3.05,12.5,62.0,58.96,44.84
2016,12,8,9,0,0.0,74.0,3.0,13.0,74.0,70.26,54.51
2016,12,8,9,15,0.0,85.0,2.9,13.0,85.0,80.73,63.45
2016,12,8,9,30,0.0,96.0,2.8,13.0,96.0,91.24,72.32
2016,12,8,9,45,0.0,113.5,2.75,13.0,113.5,107.64,86.08
2016,12,8,10,0,0.0,131.0,2.7,13.0,131.0,124.16,99.81
2016,12,8,10,15,0.0,96.5,2.65,13.0,96.5,92.8,73.35
2016,12,8,10,30,0.0,62.0,2.6,13.0,62.0,59.92,45.51
2016,12,8,10,45,10.5,119.0,2.55,13.5,124.0,118.08,94.1
2016,12,8,11,0,21.0,176.0,2.5,14.0,186.0,176.33,141.76
2016,12,8,11,15,10.5,148.5,2.45,14.0,153.5,147.13,117.67
2016,12,8,11,30,0.0,121.0,2.4,14.0,121.0,116.81,92.64
2016,12,8,11,45,0.0,122.0,2.35,14.0,122.0,117.91,93.56
2016,12,8,12,0,0.0,123.0,2.3,14.0,123.0,119.02,94.45
2016,12,8,12,15,0.0,121.5,2.25,14.0,121.5,117.69,93.36
2016,12,8,12,30,0.0,120.0,2.2,14.0,120.0,116.36,92.28
2016,12,8,12,45,0.0,87.5,2.2,14.0,87.5,84.67,65.92
2016,12,8,13,0,0.0,55.0,2.2,14.0,55.0,53.15,39.51
2016,12,8,13,15,0.0,52.5,2.15,14.0,52.5,50.73,37.52
2016,12,8,13,30,0.0,50.0,2.1,14.0,50.0,48.31,35.52
2016,12,8,13,45,0.0,34.5,2.1,14.0,34.5,33.31,22.82
2016,12,8,14,0,0.0,19.0,2.1,14.0,19.0,18.33,10.07
2016,12,8,14,15,0.0,17.5,2.05,14.0,17.5,16.88,8.85
2016,12,8,14,30,0.0,16.0,2.0,14.0,16.0,15.43,7.61
2016,12,8,14,45,0.0,14.0,1.95,14.0,14.0,13.5,5.96
2016,12,8,15,0,0.0,12.0,1.9,14.0,12.0,11.57,4.29
2016,12,8,15,15,0.0,10.0,1.8,14.0,10.0,9.64,2.61
2016,12,8,15,30,0.0,8.0,1.7,14.0,8.0,7.71,0.92
2016,12,8,15,45,0.0,6.0,1.65,14.0,6.0,5.78,0.0
2016,12,8,16,0,0.0,4.0,1.6,14.0,4.0,3.85,0.0
2016,12,8,16,15,0.0,2.5,1.55,13.5,2.5,2.41,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.96,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.49,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
