Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,83.5,7.0,1.3,12.0,10.0,6.88,0.0
2016,12,9,7,30,167.0,14.0,1.3,12.0,20.0,13.76,0.0
2016,12,9,7,45,304.0,23.5,1.35,12.5,52.5,18.21,6.69
2016,12,9,8,0,441.0,33.0,1.4,13.0,85.0,24.91,15.7
2016,12,9,8,15,515.0,39.0,1.5,13.0,123.5,28.13,19.18
2016,12,9,8,30,589.0,45.0,1.6,13.0,162.0,34.29,24.97
2016,12,9,8,45,638.5,49.0,1.7,13.5,200.0,67.45,33.96
2016,12,9,9,0,688.0,53.0,1.8,14.0,238.0,104.96,55.57
2016,12,9,9,15,423.0,95.0,1.85,14.0,213.5,135.8,90.7
2016,12,9,9,30,158.0,137.0,1.9,14.0,189.0,149.9,114.22
2016,12,9,9,45,187.5,148.5,2.0,14.5,216.5,174.48,133.75
2016,12,9,10,0,217.0,160.0,2.1,15.0,244.0,199.47,153.85
2016,12,9,10,15,108.5,151.0,2.15,15.0,193.0,171.62,134.97
2016,12,9,10,30,0.0,142.0,2.2,15.0,142.0,135.46,107.98
2016,12,9,10,45,63.5,172.5,2.3,15.0,201.5,185.82,148.31
2016,12,9,11,0,127.0,203.0,2.4,15.0,261.0,241.05,192.43
2016,12,9,11,15,109.5,206.5,2.4,15.0,257.5,241.98,193.49
2016,12,9,11,30,92.0,210.0,2.4,15.0,254.0,241.67,193.56
2016,12,9,11,45,64.0,203.0,2.4,15.5,234.0,225.51,180.42
2016,12,9,12,0,36.0,196.0,2.4,16.0,214.0,207.88,165.99
2016,12,9,12,15,28.5,189.5,2.35,16.0,204.0,199.45,159.27
2016,12,9,12,30,21.0,183.0,2.3,16.0,194.0,188.57,150.52
2016,12,9,12,45,41.5,189.5,2.25,16.0,209.0,208.63,167.02
2016,12,9,13,0,62.0,196.0,2.2,16.0,224.0,227.07,182.12
2016,12,9,13,15,31.0,164.5,2.15,15.5,178.5,180.16,144.35
2016,12,9,13,30,0.0,133.0,2.1,15.0,133.0,130.18,103.55
2016,12,9,13,45,123.0,146.5,2.05,15.0,195.0,213.7,173.39
2016,12,9,14,0,246.0,160.0,2.0,15.0,257.0,294.48,239.01
2016,12,9,14,15,239.5,148.0,1.85,15.0,236.0,277.72,225.06
2016,12,9,14,30,233.0,136.0,1.7,15.0,215.0,260.24,210.75
2016,12,9,14,45,226.0,121.5,1.55,15.0,191.5,239.1,193.22
2016,12,9,15,0,219.0,107.0,1.4,15.0,168.0,217.38,174.9
2016,12,9,15,15,385.5,78.0,1.3,14.5,166.0,255.82,204.25
2016,12,9,15,30,552.0,49.0,1.2,14.0,164.0,281.68,220.83
2016,12,9,15,45,485.0,42.5,1.1,14.0,126.5,235.97,180.71
2016,12,9,16,0,418.0,36.0,1.0,14.0,89.0,192.96,142.21
2016,12,9,16,15,300.5,26.5,1.0,13.5,57.0,135.05,87.25
2016,12,9,16,30,183.0,17.0,1.0,13.0,25.0,75.39,0.0
2016,12,9,16,45,91.5,8.5,1.05,13.0,12.5,29.63,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,14.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.6,14.0,3.0,2.95,0.0
2016,12,10,7,45,0.0,8.0,3.6,14.0,8.0,7.71,0.0
2016,12,10,8,0,0.0,13.0,3.6,14.0,13.0,12.53,5.01
2016,12,10,8,15,0.0,19.5,3.5,14.0,19.5,18.81,10.86
2016,12,10,8,30,0.0,26.0,3.4,14.0,26.0,25.09,16.65
2016,12,10,8,45,0.0,32.5,3.3,14.0,32.5,31.37,21.13
2016,12,10,9,0,0.0,39.0,3.2,14.0,39.0,37.65,26.59
2016,12,10,9,15,0.0,45.0,3.05,14.0,45.0,43.46,31.58
2016,12,10,9,30,0.0,51.0,2.9,14.0,51.0,49.27,36.53
2016,12,10,9,45,0.0,34.0,2.8,14.0,34.0,32.82,22.48
2016,12,10,10,0,0.0,17.0,2.7,14.0,17.0,16.4,8.41
2016,12,10,10,15,0.0,14.0,2.7,14.0,14.0,13.51,5.92
2016,12,10,10,30,0.0,11.0,2.7,14.0,11.0,10.61,3.43
2016,12,10,10,45,0.0,29.0,2.7,14.5,29.0,28.0,18.22
2016,12,10,11,0,0.0,47.0,2.7,15.0,47.0,45.41,32.87
2016,12,10,11,15,0.0,33.0,2.65,15.0,33.0,31.87,21.4
2016,12,10,11,30,0.0,19.0,2.6,15.0,19.0,18.34,9.93
2016,12,10,11,45,0.0,49.0,2.55,15.0,49.0,47.35,34.45
2016,12,10,12,0,0.0,79.0,2.5,15.0,79.0,76.4,58.8
2016,12,10,12,15,0.0,43.0,2.45,15.0,43.0,41.54,29.52
2016,12,10,12,30,0.0,7.0,2.4,15.0,7.0,6.76,0.08
2016,12,10,12,45,0.0,7.0,2.35,15.0,7.0,6.75,0.09
2016,12,10,13,0,0.0,7.0,2.3,15.0,7.0,6.75,0.09
2016,12,10,13,15,0.0,23.5,2.25,14.5,23.5,22.69,13.7
2016,12,10,13,30,0.0,40.0,2.2,14.0,40.0,38.63,27.33
2016,12,10,13,45,0.0,46.0,2.15,14.0,46.0,44.43,32.29
2016,12,10,14,0,0.0,52.0,2.1,14.0,52.0,50.24,37.27
2016,12,10,14,15,0.0,48.0,2.05,14.0,48.0,46.36,34.02
2016,12,10,14,30,0.0,44.0,2.0,14.0,44.0,42.49,30.76
2016,12,10,14,45,0.0,39.0,2.0,14.0,39.0,37.65,26.64
2016,12,10,15,0,0.0,34.0,2.0,14.0,34.0,32.82,22.49
2016,12,10,15,15,0.0,28.5,1.95,13.5,28.5,27.5,17.94
2016,12,10,15,30,0.0,23.0,1.9,13.0,23.0,22.19,13.32
2016,12,10,15,45,0.0,18.0,1.85,13.0,18.0,17.36,9.05
2016,12,10,16,0,0.0,13.0,1.8,13.0,13.0,12.53,4.74
2016,12,10,16,15,0.0,8.0,1.75,12.5,8.0,7.71,0.14
2016,12,10,16,30,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2016,12,10,16,45,0.0,1.5,1.65,12.0,1.5,1.47,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,6.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,6.0,12.0,11.8,0.0
2016,12,11,7,45,69.5,26.5,1.45,6.5,34.5,22.1,8.21
2016,12,11,8,0,139.0,41.0,1.4,7.0,57.0,33.6,23.55
2016,12,11,8,15,163.0,57.0,1.35,7.0,83.0,45.88,35.55
2016,12,11,8,30,187.0,73.0,1.3,7.0,109.0,57.8,46.85
2016,12,11,8,45,201.5,88.0,1.3,7.5,134.5,80.13,58.6
2016,12,11,9,0,216.0,103.0,1.3,8.0,160.0,105.07,76.64
2016,12,11,9,15,223.5,117.5,1.3,8.0,184.0,129.83,96.55
2016,12,11,9,30,231.0,132.0,1.3,8.0,208.0,155.0,117.78
2016,12,11,9,45,236.5,143.5,1.3,8.5,228.0,177.55,137.08
2016,12,11,10,0,242.0,155.0,1.3,9.0,248.0,200.15,156.51
2016,12,11,10,15,147.0,165.0,1.35,9.5,222.5,194.26,155.12
2016,12,11,10,30,52.0,175.0,1.4,10.0,197.0,180.77,146.4
2016,12,11,10,45,84.0,188.0,1.45,10.5,225.5,206.7,167.15
2016,12,11,11,0,116.0,201.0,1.5,11.0,254.0,234.43,189.28
2016,12,11,11,15,126.5,206.5,1.5,11.0,265.5,248.64,200.95
2016,12,11,11,30,137.0,212.0,1.5,11.0,277.0,263.07,212.84
2016,12,11,11,45,197.0,210.0,1.55,11.5,304.5,292.54,236.42
2016,12,11,12,0,257.0,208.0,1.6,12.0,332.0,325.39,262.6
2016,12,11,12,15,312.5,197.5,1.65,12.0,347.5,347.46,280.75
2016,12,11,12,30,368.0,187.0,1.7,12.0,363.0,369.78,299.19
2016,12,11,12,45,337.0,187.5,1.75,12.0,346.5,359.82,291.74
2016,12,11,13,0,306.0,188.0,1.8,12.0,330.0,348.42,283.14
2016,12,11,13,15,153.0,133.5,1.85,12.0,204.5,213.41,174.27
2016,12,11,13,30,0.0,79.0,1.9,12.0,79.0,76.4,59.52
2016,12,11,13,45,0.0,74.0,2.0,12.0,74.0,71.55,55.65
2016,12,11,14,0,0.0,69.0,2.1,12.0,69.0,66.7,51.61
2016,12,11,14,15,0.0,63.5,1.95,11.5,63.5,61.37,47.22
2016,12,11,14,30,0.0,58.0,1.8,11.0,58.0,56.04,42.8
2016,12,11,14,45,0.0,51.5,1.65,11.0,51.5,49.75,37.42
2016,12,11,15,0,0.0,45.0,1.5,11.0,45.0,43.46,31.98
2016,12,11,15,15,0.0,38.0,1.45,10.5,38.0,36.69,26.13
2016,12,11,15,30,0.0,31.0,1.4,10.0,31.0,29.92,20.2
2016,12,11,15,45,0.0,24.0,1.35,10.0,24.0,23.16,14.17
2016,12,11,16,0,0.0,17.0,1.3,10.0,17.0,16.4,8.11
2016,12,11,16,15,0.0,11.0,1.35,9.5,11.0,10.6,2.44
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.82,0.0
2016,12,11,16,45,0.0,2.5,1.45,9.0,2.5,2.46,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,15.73,0.0
2016,12,12,7,45,205.5,24.5,1.75,7.5,47.5,19.58,5.81
2016,12,12,8,0,411.0,33.0,1.8,8.0,79.0,25.3,16.19
2016,12,12,8,15,490.0,40.0,1.85,8.0,117.0,29.39,20.66
2016,12,12,8,30,569.0,47.0,1.9,8.0,155.0,33.39,24.65
2016,12,12,8,45,613.0,52.5,1.95,8.5,193.0,62.45,32.93
2016,12,12,9,0,657.0,58.0,2.0,9.0,231.0,99.66,54.2
2016,12,12,9,15,690.5,61.5,1.9,9.0,266.5,139.25,83.54
2016,12,12,9,30,724.0,65.0,1.8,9.0,302.0,177.91,115.45
2016,12,12,9,45,742.0,69.0,1.75,9.5,332.0,215.37,148.57
2016,12,12,10,0,760.0,73.0,1.7,10.0,362.0,252.89,182.31
2016,12,12,10,15,641.0,101.0,1.6,10.0,356.0,272.41,205.41
2016,12,12,10,30,522.0,129.0,1.5,10.0,350.0,283.85,220.41
2016,12,12,10,45,523.0,135.5,1.45,10.5,365.5,308.49,242.16
2016,12,12,11,0,524.0,142.0,1.4,11.0,381.0,331.99,262.41
2016,12,12,11,15,577.5,131.5,1.4,11.0,401.0,360.19,286.15
2016,12,12,11,30,631.0,121.0,1.4,11.0,421.0,388.16,309.61
2016,12,12,11,45,502.5,154.0,1.45,11.0,394.5,376.75,302.49
2016,12,12,12,0,374.0,187.0,1.5,11.0,368.0,358.56,289.33
2016,12,12,12,15,378.0,185.0,1.5,11.0,367.0,365.87,296.01
2016,12,12,12,30,382.0,183.0,1.5,11.0,366.0,372.09,301.56
2016,12,12,12,45,374.5,180.5,1.5,11.0,356.5,370.95,301.19
2016,12,12,13,0,367.0,178.0,1.5,11.0,347.0,368.49,299.72
2016,12,12,13,15,354.5,172.5,1.5,11.0,331.0,359.16,292.73
2016,12,12,13,30,342.0,167.0,1.5,11.0,315.0,348.63,284.69
2016,12,12,13,45,266.5,165.5,1.5,11.0,277.0,309.71,253.45
2016,12,12,14,0,191.0,164.0,1.5,11.0,239.0,266.41,218.39
2016,12,12,14,15,181.0,153.5,1.45,11.0,220.0,250.16,205.3
2016,12,12,14,30,171.0,143.0,1.4,11.0,201.0,233.57,191.62
2016,12,12,14,45,165.0,128.0,1.35,11.0,179.0,213.47,174.87
2016,12,12,15,0,159.0,113.0,1.3,11.0,157.0,192.97,157.48
2016,12,12,15,15,145.5,97.0,1.3,10.5,132.5,167.87,136.22
2016,12,12,15,30,132.0,81.0,1.3,10.0,108.0,142.85,114.57
2016,12,12,15,45,113.5,64.0,1.3,9.5,84.0,114.93,90.11
2016,12,12,16,0,95.0,47.0,1.3,9.0,60.0,87.4,65.54
2016,12,12,16,15,47.5,32.0,1.35,9.0,38.5,54.37,34.8
2016,12,12,16,30,0.0,17.0,1.4,9.0,17.0,16.86,0.0
2016,12,12,16,45,0.0,8.5,1.45,9.0,8.5,8.36,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,44.0,5.5,1.45,7.5,6.5,0.0,0.0
2016,12,13,7,30,88.0,11.0,1.5,8.0,13.0,10.81,0.0
2016,12,13,7,45,207.0,23.0,1.6,8.5,41.5,18.2,4.18
2016,12,13,8,0,326.0,35.0,1.7,9.0,70.0,27.37,17.8
2016,12,13,8,15,405.0,43.0,1.65,9.0,106.5,32.27,23.11
2016,12,13,8,30,484.0,51.0,1.6,9.0,143.0,37.05,27.83
2016,12,13,8,45,242.0,56.5,1.6,9.5,102.5,51.93,33.39
2016,12,13,9,0,0.0,62.0,1.6,10.0,62.0,59.45,45.85
2016,12,13,9,15,0.0,72.0,1.55,10.0,72.0,68.93,54.07
2016,12,13,9,30,0.0,82.0,1.5,10.0,82.0,78.44,62.21
2016,12,13,9,45,0.0,90.5,1.5,10.5,90.5,86.6,69.0
2016,12,13,10,0,0.0,99.0,1.5,11.0,99.0,94.78,75.72
2016,12,13,10,15,48.5,140.0,1.5,11.0,160.5,145.14,116.6
2016,12,13,10,30,97.0,181.0,1.5,11.0,222.0,199.85,160.82
2016,12,13,10,45,303.5,163.0,1.5,11.5,299.0,257.91,204.58
2016,12,13,11,0,510.0,145.0,1.5,12.0,376.0,328.65,259.32
2016,12,13,11,15,479.0,156.5,1.45,12.0,378.0,342.61,271.99
2016,12,13,11,30,448.0,168.0,1.4,12.0,380.0,353.9,282.32
2016,12,13,11,45,339.0,189.0,1.35,12.0,350.5,335.85,269.3
2016,12,13,12,0,230.0,210.0,1.3,12.0,321.0,312.29,251.31
2016,12,13,12,15,311.5,195.5,1.25,12.0,345.0,344.06,277.18
2016,12,13,12,30,393.0,181.0,1.2,12.0,369.0,374.96,301.99
2016,12,13,12,45,304.0,190.5,1.2,12.0,334.0,345.59,278.92
2016,12,13,13,0,215.0,200.0,1.2,12.0,299.0,310.89,251.56
2016,12,13,13,15,107.5,121.0,1.2,12.0,170.5,177.25,143.91
2016,12,13,13,30,0.0,42.0,1.2,12.0,42.0,40.57,29.12
2016,12,13,13,45,0.0,31.5,1.2,12.0,31.5,30.41,20.57
2016,12,13,14,0,0.0,21.0,1.2,12.0,21.0,20.27,11.87
2016,12,13,14,15,0.0,19.0,1.2,12.0,19.0,18.33,10.22
2016,12,13,14,30,0.0,17.0,1.2,12.0,17.0,16.4,8.56
2016,12,13,14,45,0.0,15.0,1.25,12.0,15.0,14.47,6.89
2016,12,13,15,0,0.0,13.0,1.3,12.0,13.0,12.54,5.21
2016,12,13,15,15,0.0,11.0,1.25,11.5,11.0,10.6,3.53
2016,12,13,15,30,0.0,9.0,1.2,11.0,9.0,8.67,1.84
2016,12,13,15,45,0.0,7.0,1.2,11.0,7.0,6.74,0.11
2016,12,13,16,0,0.0,5.0,1.2,11.0,5.0,4.82,0.0
2016,12,13,16,15,0.0,3.0,1.3,11.0,3.0,2.89,0.0
2016,12,13,16,30,0.0,1.0,1.4,11.0,1.0,0.96,0.0
2016,12,13,16,45,0.0,0.5,1.5,11.0,0.5,0.49,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,12.0,7.0,6.88,0.0
2016,12,14,7,45,17.0,22.0,2.65,12.5,24.0,20.5,4.25
2016,12,14,8,0,34.0,37.0,2.8,13.0,41.0,33.59,22.56
2016,12,14,8,15,50.5,54.0,2.8,13.0,62.0,45.88,34.52
2016,12,14,8,30,67.0,71.0,2.8,13.0,83.0,59.23,46.9
2016,12,14,8,45,77.0,87.0,2.85,13.5,104.5,76.34,57.47
2016,12,14,9,0,87.0,103.0,2.9,14.0,126.0,95.89,72.47
2016,12,14,9,15,93.0,118.5,2.95,14.0,146.0,115.46,88.31
2016,12,14,9,30,99.0,134.0,3.0,14.0,166.0,135.53,104.9
2016,12,14,9,45,100.5,146.5,3.05,14.0,182.0,152.65,119.38
2016,12,14,10,0,102.0,159.0,3.1,14.0,198.0,169.74,133.88
2016,12,14,10,15,139.0,170.0,3.1,14.0,226.5,195.34,154.35
2016,12,14,10,30,176.0,181.0,3.1,14.0,255.0,223.29,176.96
2016,12,14,10,45,157.0,190.0,3.1,14.5,258.5,232.36,184.98
2016,12,14,11,0,138.0,199.0,3.1,15.0,262.0,239.95,191.55
2016,12,14,11,15,99.5,200.0,3.1,15.0,246.0,230.73,184.79
2016,12,14,11,30,61.0,201.0,3.1,15.0,230.0,219.08,175.78
2016,12,14,11,45,30.5,166.5,3.1,15.0,181.0,174.88,140.02
2016,12,14,12,0,0.0,132.0,3.1,15.0,132.0,127.7,101.3
2016,12,14,12,15,0.0,133.0,3.05,15.0,133.0,128.86,102.33
2016,12,14,12,30,0.0,134.0,3.0,15.0,134.0,130.03,103.32
2016,12,14,12,45,0.0,122.5,2.95,15.0,122.5,118.94,94.19
2016,12,14,13,0,0.0,111.0,2.9,15.0,111.0,107.77,85.0
2016,12,14,13,15,0.0,119.5,2.9,14.5,119.5,116.35,92.4
2016,12,14,13,30,0.0,128.0,2.9,14.0,128.0,125.13,99.97
2016,12,14,13,45,0.0,117.0,2.9,14.0,117.0,114.4,91.14
2016,12,14,14,0,0.0,106.0,2.9,14.0,106.0,103.63,82.25
2016,12,14,14,15,0.0,97.5,2.9,14.0,97.5,95.36,75.41
2016,12,14,14,30,0.0,89.0,2.9,14.0,89.0,87.07,68.51
2016,12,14,14,45,0.0,79.5,2.9,14.0,79.5,77.75,60.68
2016,12,14,15,0,0.0,70.0,2.9,14.0,70.0,68.42,52.74
2016,12,14,15,15,0.0,59.0,2.9,14.0,59.0,57.49,43.37
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,46.53,33.87
2016,12,14,15,45,0.0,37.0,2.9,14.0,37.0,35.74,24.44
2016,12,14,16,0,0.0,26.0,2.9,14.0,26.0,25.1,15.09
2016,12,14,16,15,0.0,16.5,2.85,13.5,16.5,15.92,6.43
2016,12,14,16,30,0.0,7.0,2.8,13.0,7.0,6.75,0.0
2016,12,14,16,45,0.0,3.5,2.8,13.0,3.5,3.44,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.95,13.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.8,13.0,3.0,2.95,0.0
2016,12,15,7,45,0.0,11.0,4.7,13.5,11.0,10.61,0.0
2016,12,15,8,0,0.0,19.0,4.6,14.0,19.0,18.33,9.63
2016,12,15,8,15,0.0,29.0,4.35,14.0,29.0,28.0,18.78
2016,12,15,8,30,0.0,39.0,4.1,14.0,39.0,37.67,27.7
2016,12,15,8,45,0.0,49.5,3.9,14.0,49.5,47.73,34.97
2016,12,15,9,0,0.0,60.0,3.7,14.0,60.0,57.61,43.53
2016,12,15,9,15,0.0,69.5,3.6,14.0,69.5,66.63,51.26
2016,12,15,9,30,0.0,79.0,3.5,14.0,79.0,75.67,58.93
2016,12,15,9,45,0.0,87.5,3.45,14.0,87.5,83.81,65.77
2016,12,15,10,0,0.0,96.0,3.4,14.0,96.0,91.98,72.58
2016,12,15,10,15,0.0,58.0,3.3,14.0,58.0,56.05,42.14
2016,12,15,10,30,0.0,20.0,3.2,14.0,20.0,19.3,10.85
2016,12,15,10,45,0.0,41.0,3.1,14.0,41.0,39.6,28.13
2016,12,15,11,0,0.0,62.0,3.0,14.0,62.0,59.92,45.3
2016,12,15,11,15,0.0,63.5,2.95,14.0,63.5,61.38,46.47
2016,12,15,11,30,0.0,65.0,2.9,14.0,65.0,62.83,47.66
2016,12,15,11,45,0.0,66.0,2.85,14.0,66.0,63.8,48.46
2016,12,15,12,0,0.0,67.0,2.8,14.0,67.0,64.77,49.26
2016,12,15,12,15,0.0,60.5,2.8,14.0,60.5,58.48,43.96
2016,12,15,12,30,0.0,54.0,2.8,14.0,54.0,52.18,38.67
2016,12,15,12,45,0.0,49.5,2.8,14.0,49.5,47.83,35.01
2016,12,15,13,0,0.0,45.0,2.8,14.0,45.0,43.47,31.35
2016,12,15,13,15,0.0,57.0,2.75,14.0,57.0,55.08,41.22
2016,12,15,13,30,0.0,69.0,2.7,14.0,69.0,66.7,51.08
2016,12,15,13,45,0.0,54.0,2.7,14.0,54.0,52.17,38.84
2016,12,15,14,0,0.0,39.0,2.7,14.0,39.0,37.66,26.56
2016,12,15,14,15,0.0,36.0,2.6,14.0,36.0,34.76,24.12
2016,12,15,14,30,0.0,33.0,2.5,14.0,33.0,31.85,21.67
2016,12,15,14,45,0.0,29.0,2.45,14.0,29.0,27.99,18.37
2016,12,15,15,0,0.0,25.0,2.4,14.0,25.0,24.12,15.05
2016,12,15,15,15,0.0,21.5,2.25,14.0,21.5,20.74,12.12
2016,12,15,15,30,0.0,18.0,2.1,14.0,18.0,17.36,9.15
2016,12,15,15,45,0.0,14.0,2.0,14.0,14.0,13.5,5.75
2016,12,15,16,0,0.0,10.0,1.9,14.0,10.0,9.64,2.33
2016,12,15,16,15,0.0,6.0,1.8,13.5,6.0,5.78,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,70.5,5.5,3.85,7.0,7.0,0.0,0.0
2016,12,16,7,30,141.0,11.0,3.9,7.0,14.0,10.81,0.0
2016,12,16,7,45,295.5,21.0,4.0,7.5,46.0,16.56,0.68
2016,12,16,8,0,450.0,31.0,4.1,8.0,78.0,23.86,14.58
2016,12,16,8,15,534.0,37.5,4.2,8.0,118.0,30.17,21.21
2016,12,16,8,30,618.0,44.0,4.3,8.0,158.0,34.19,25.27
2016,12,16,8,45,667.5,49.0,4.45,8.5,197.5,58.86,31.12
2016,12,16,9,0,717.0,54.0,4.6,9.0,237.0,97.93,51.57
2016,12,16,9,15,750.5,57.0,4.6,9.0,274.0,136.7,79.13
2016,12,16,9,30,784.0,60.0,4.6,9.0,311.0,177.24,112.44
2016,12,16,9,45,808.5,62.0,4.7,9.5,343.5,216.5,147.19
2016,12,16,10,0,833.0,64.0,4.8,10.0,376.0,256.19,183.33
2016,12,16,10,15,848.5,66.0,4.8,10.0,402.5,293.56,218.43
2016,12,16,10,30,864.0,68.0,4.8,10.0,429.0,330.18,252.75
2016,12,16,10,45,873.0,69.0,4.8,10.5,448.5,362.67,282.9
2016,12,16,11,0,882.0,70.0,4.8,11.0,468.0,394.85,312.15
2016,12,16,11,15,888.0,71.0,4.75,11.0,480.5,422.51,337.67
2016,12,16,11,30,894.0,72.0,4.7,11.0,493.0,448.06,360.95
2016,12,16,11,45,897.0,72.0,4.7,11.0,498.5,469.08,380.21
2016,12,16,12,0,900.0,72.0,4.7,11.0,504.0,487.61,397.07
2016,12,16,12,15,899.5,72.0,4.7,11.0,501.5,501.91,410.19
2016,12,16,12,30,899.0,72.0,4.7,11.0,499.0,513.47,420.82
2016,12,16,12,45,894.0,71.5,4.75,11.0,489.0,519.51,426.9
2016,12,16,13,0,889.0,71.0,4.8,11.0,479.0,522.68,430.46
2016,12,16,13,15,880.5,70.0,4.8,11.0,462.0,520.73,429.57
2016,12,16,13,30,872.0,69.0,4.8,11.0,445.0,517.42,427.34
2016,12,16,13,45,858.5,67.5,4.85,11.0,420.5,507.09,419.36
2016,12,16,14,0,845.0,66.0,4.9,11.0,396.0,494.18,408.99
2016,12,16,14,15,824.5,64.0,4.85,11.0,366.0,474.89,392.91
2016,12,16,14,30,804.0,62.0,4.8,11.0,336.0,453.49,374.67
2016,12,16,14,45,776.0,59.0,4.8,11.0,300.5,425.69,350.8
2016,12,16,15,0,748.0,56.0,4.8,11.0,265.0,396.51,325.1
2016,12,16,15,15,704.0,52.0,4.65,10.5,225.5,358.52,291.86
2016,12,16,15,30,660.0,48.0,4.5,10.0,186.0,320.47,257.63
2016,12,16,15,45,592.5,42.0,4.4,9.5,145.5,272.15,214.33
2016,12,16,16,0,525.0,36.0,4.3,9.0,105.0,225.93,171.68
2016,12,16,16,15,262.5,34.0,4.2,8.5,68.5,132.17,90.69
2016,12,16,16,30,0.0,32.0,4.1,8.0,32.0,38.03,0.0
2016,12,16,16,45,0.0,16.0,4.05,8.0,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,249.0,14.5,1.85,3.5,40.0,11.38,0.0
2016,12,17,8,0,498.0,29.0,1.8,4.0,80.0,24.11,15.02
2016,12,17,8,15,579.0,35.5,1.85,4.5,121.0,28.25,19.84
2016,12,17,8,30,660.0,42.0,1.9,5.0,162.0,32.35,23.95
2016,12,17,8,45,710.0,46.0,1.95,5.5,202.5,56.06,28.87
2016,12,17,9,0,760.0,50.0,2.0,6.0,243.0,96.08,49.18
2016,12,17,9,15,791.5,53.0,2.0,6.5,280.5,136.47,77.73
2016,12,17,9,30,823.0,56.0,2.0,7.0,318.0,178.37,111.99
2016,12,17,9,45,844.0,58.5,2.0,7.5,350.5,218.94,147.9
2016,12,17,10,0,865.0,61.0,2.0,8.0,383.0,259.61,184.84
2016,12,17,10,15,879.0,62.5,2.0,8.0,410.0,299.34,221.72
2016,12,17,10,30,893.0,64.0,2.0,8.0,437.0,335.85,255.7
2016,12,17,10,45,901.5,65.5,2.0,8.5,456.5,369.33,286.33
2016,12,17,11,0,910.0,67.0,2.0,9.0,476.0,401.1,314.87
2016,12,17,11,15,915.5,67.5,2.0,9.0,488.5,428.85,340.15
2016,12,17,11,30,921.0,68.0,2.0,9.0,501.0,454.39,363.12
2016,12,17,11,45,921.5,69.0,2.0,9.5,506.0,475.91,381.73
2016,12,17,12,0,922.0,70.0,2.0,10.0,511.0,494.8,397.76
2016,12,17,12,15,920.5,70.0,2.0,10.0,508.5,509.03,410.5
2016,12,17,12,30,919.0,70.0,2.0,10.0,506.0,520.44,420.73
2016,12,17,12,45,909.0,71.0,2.0,10.0,495.0,525.82,426.01
2016,12,17,13,0,899.0,72.0,2.0,10.0,484.0,528.26,428.77
2016,12,17,13,15,890.5,71.0,1.95,10.0,466.5,527.66,428.76
2016,12,17,13,30,882.0,70.0,1.9,10.0,449.0,523.22,425.55
2016,12,17,13,45,867.0,68.5,1.85,10.0,424.5,512.22,417.01
2016,12,17,14,0,852.0,67.0,1.8,10.0,400.0,498.61,406.17
2016,12,17,14,15,832.0,65.0,1.75,10.0,369.5,479.59,390.75
2016,12,17,14,30,812.0,63.0,1.7,10.0,339.0,458.41,373.21
2016,12,17,14,45,781.0,60.0,1.65,10.0,303.0,429.2,348.82
2016,12,17,15,0,750.0,57.0,1.6,10.0,267.0,398.68,322.72
2016,12,17,15,15,706.0,53.0,1.6,9.5,227.5,360.69,290.56
2016,12,17,15,30,662.0,49.0,1.6,9.0,188.0,322.62,257.25
2016,12,17,15,45,590.5,43.0,1.6,8.5,147.0,272.78,213.66
2016,12,17,16,0,519.0,37.0,1.6,8.0,106.0,228.53,173.37
2016,12,17,16,15,259.5,34.5,1.65,7.5,69.0,132.0,91.13
2016,12,17,16,30,0.0,32.0,1.7,7.0,32.0,37.86,0.0
2016,12,17,16,45,0.0,16.0,1.75,7.0,16.0,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,2.5,39.5,10.96,0.0
2016,12,18,8,0,502.0,28.0,2.9,3.0,79.0,23.15,14.15
2016,12,18,8,15,585.0,34.0,2.95,3.5,120.0,26.84,18.61
2016,12,18,8,30,668.0,40.0,3.0,4.0,161.0,30.52,22.34
2016,12,18,8,45,718.0,44.5,3.1,4.5,202.0,53.65,27.4
2016,12,18,9,0,768.0,49.0,3.2,5.0,243.0,94.44,47.98
2016,12,18,9,15,801.0,51.5,3.15,5.0,281.0,134.87,76.54
2016,12,18,9,30,834.0,54.0,3.1,5.0,319.0,176.93,111.25
2016,12,18,9,45,852.0,57.5,3.1,5.5,351.5,218.28,148.36
2016,12,18,10,0,870.0,61.0,3.1,6.0,384.0,259.49,186.38
2016,12,18,10,15,885.5,62.5,3.0,6.5,411.5,299.85,223.84
2016,12,18,10,30,901.0,64.0,2.9,7.0,439.0,337.09,258.32
2016,12,18,10,45,911.5,65.0,2.85,7.5,459.5,371.07,289.68
2016,12,18,11,0,922.0,66.0,2.8,8.0,480.0,403.45,319.02
2016,12,18,11,15,927.5,66.5,2.75,8.0,492.5,431.57,344.89
2016,12,18,11,30,933.0,67.0,2.7,8.0,505.0,457.47,368.38
2016,12,18,11,45,935.5,67.5,2.7,8.5,510.5,479.69,387.82
2016,12,18,12,0,938.0,68.0,2.7,9.0,516.0,499.32,404.69
2016,12,18,12,15,937.0,67.5,2.7,9.0,513.5,513.59,417.67
2016,12,18,12,30,936.0,67.0,2.7,9.0,511.0,524.99,428.08
2016,12,18,12,45,931.5,66.5,2.7,9.5,501.0,531.75,433.78
2016,12,18,13,0,927.0,66.0,2.7,10.0,491.0,535.54,436.88
2016,12,18,13,15,918.5,65.0,2.7,10.0,473.5,533.83,436.25
2016,12,18,13,30,910.0,64.0,2.7,10.0,456.0,529.2,433.09
2016,12,18,13,45,897.0,63.0,2.7,10.0,431.5,519.49,425.68
2016,12,18,14,0,884.0,62.0,2.7,10.0,407.0,507.1,415.85
2016,12,18,14,15,865.0,60.0,2.6,9.5,376.5,488.18,400.97
2016,12,18,14,30,846.0,58.0,2.5,9.0,346.0,469.05,385.38
2016,12,18,14,45,818.5,55.0,2.45,9.0,310.0,440.96,361.55
2016,12,18,15,0,791.0,52.0,2.4,9.0,274.0,411.36,335.8
2016,12,18,15,15,749.5,48.5,2.3,8.5,234.5,374.17,303.63
2016,12,18,15,30,708.0,45.0,2.2,8.0,195.0,336.72,270.18
2016,12,18,15,45,642.5,40.0,2.1,7.5,153.5,289.03,227.59
2016,12,18,16,0,577.0,35.0,2.0,7.0,112.0,243.2,185.27
2016,12,18,16,15,457.5,27.0,2.0,6.5,74.0,180.6,125.11
2016,12,18,16,30,338.0,19.0,2.0,6.0,36.0,118.95,0.0
2016,12,18,16,45,169.0,9.5,2.0,5.5,18.0,49.42,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,2.5,36.5,10.66,0.0
2016,12,19,8,0,442.0,29.0,1.9,3.0,73.0,24.31,15.05
2016,12,19,8,15,525.5,36.0,1.9,3.5,112.5,28.93,20.49
2016,12,19,8,30,609.0,43.0,1.9,4.0,152.0,33.48,25.05
2016,12,19,8,45,660.5,47.5,1.9,4.5,191.5,53.8,29.3
2016,12,19,9,0,712.0,52.0,1.9,5.0,231.0,92.06,48.31
